Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,177.0,15.0,2.6,0.5,31.0,12.2,0.0
2016,1,1,8,0,354.0,30.0,2.7,1.0,62.0,24.98,15.37
2016,1,1,8,15,451.5,38.5,2.7,1.5,101.5,31.69,23.1
2016,1,1,8,30,549.0,47.0,2.7,2.0,141.0,74.0,40.96
2016,1,1,8,45,608.0,53.0,2.75,2.5,181.5,123.26,75.35
2016,1,1,9,0,667.0,59.0,2.8,3.0,222.0,179.4,122.43
2016,1,1,9,15,705.5,63.0,2.8,3.5,260.5,235.31,173.68
2016,1,1,9,30,744.0,67.0,2.8,4.0,299.0,295.79,229.95
2016,1,1,9,45,774.0,69.0,2.85,4.5,333.5,353.62,283.96
2016,1,1,10,0,804.0,71.0,2.9,5.0,368.0,413.54,338.66
2016,1,1,10,15,822.0,73.0,2.85,5.5,396.0,469.64,388.74
2016,1,1,10,30,840.0,75.0,2.8,6.0,424.0,525.92,437.34
2016,1,1,10,45,851.5,76.5,2.8,6.5,445.5,577.88,481.1
2016,1,1,11,0,863.0,78.0,2.8,7.0,467.0,628.79,522.72
2016,1,1,11,15,870.0,79.0,2.75,7.0,481.5,674.91,560.2
2016,1,1,11,30,877.0,80.0,2.7,7.0,496.0,719.08,595.3
2016,1,1,11,45,879.5,80.5,2.65,7.0,503.0,757.22,623.35
2016,1,1,12,0,882.0,81.0,2.6,7.0,510.0,792.66,649.2
2016,1,1,12,15,882.0,81.0,2.55,7.0,509.0,822.66,670.84
2016,1,1,12,30,882.0,81.0,2.5,7.0,508.0,849.5,690.12
2016,1,1,12,45,880.5,79.5,2.45,7.5,500.5,869.97,703.47
2016,1,1,13,0,879.0,78.0,2.4,8.0,493.0,886.97,714.35
2016,1,1,13,15,871.0,77.0,2.35,8.0,477.0,895.31,720.33
2016,1,1,13,30,863.0,76.0,2.3,8.0,461.0,899.93,723.83
2016,1,1,13,45,850.0,74.5,2.25,8.0,438.0,895.69,721.06
2016,1,1,14,0,837.0,73.0,2.2,8.0,415.0,887.77,715.79
2016,1,1,14,15,818.0,71.0,2.15,8.0,386.0,870.15,703.52
2016,1,1,14,30,799.0,69.0,2.1,8.0,357.0,849.14,688.75
2016,1,1,14,45,771.5,66.0,2.05,8.0,322.0,815.97,664.76
2016,1,1,15,0,744.0,63.0,2.0,8.0,287.0,780.0,638.21
2016,1,1,15,15,703.0,59.0,1.9,7.0,248.0,728.45,600.77
2016,1,1,15,30,662.0,55.0,1.8,6.0,209.0,683.8,567.03
2016,1,1,15,45,597.5,49.5,1.75,5.5,168.0,608.97,507.13
2016,1,1,16,0,533.0,44.0,1.7,5.0,127.0,534.94,444.96
2016,1,1,16,15,428.0,35.0,1.8,4.5,88.5,426.84,350.92
2016,1,1,16,30,323.0,26.0,1.9,4.0,50.0,318.27,219.73
2016,1,1,16,45,161.5,13.0,2.0,4.0,25.0,126.07,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,3.0,1.5,13.5,11.14,0.0
2016,1,2,8,0,0.0,27.0,3.1,2.0,27.0,22.0,12.77
2016,1,2,8,15,4.0,43.5,3.1,2.5,44.5,34.75,25.75
2016,1,2,8,30,8.0,60.0,3.1,3.0,62.0,48.74,36.95
2016,1,2,8,45,15.0,76.0,3.1,3.5,80.0,63.68,50.0
2016,1,2,9,0,22.0,92.0,3.1,4.0,98.0,81.05,65.14
2016,1,2,9,15,26.5,107.0,3.05,4.0,115.0,97.57,79.75
2016,1,2,9,30,31.0,122.0,3.0,4.0,132.0,114.94,95.07
2016,1,2,9,45,36.0,135.0,3.0,4.5,147.5,131.51,109.42
2016,1,2,10,0,41.0,148.0,3.0,5.0,163.0,148.89,124.37
2016,1,2,10,15,90.0,164.5,2.95,5.5,201.5,190.93,160.23
2016,1,2,10,30,139.0,181.0,2.9,6.0,240.0,246.97,207.84
2016,1,2,10,45,333.0,162.0,2.85,6.5,310.5,356.22,300.52
2016,1,2,11,0,527.0,143.0,2.8,7.0,381.0,486.23,408.1
2016,1,2,11,15,691.0,109.5,2.7,7.5,431.5,592.49,493.95
2016,1,2,11,30,855.0,76.0,2.6,8.0,482.0,698.43,577.48
2016,1,2,11,45,604.0,136.5,2.55,8.5,425.5,619.14,511.71
2016,1,2,12,0,353.0,197.0,2.5,9.0,369.0,494.63,410.16
2016,1,2,12,15,363.0,194.5,2.4,9.0,371.5,514.56,427.11
2016,1,2,12,30,373.0,192.0,2.3,9.0,374.0,533.74,442.44
2016,1,2,12,45,264.5,202.0,2.2,9.5,330.0,466.18,386.05
2016,1,2,13,0,156.0,212.0,2.1,10.0,286.0,375.35,310.88
2016,1,2,13,15,78.0,144.0,2.0,10.0,181.0,227.68,189.66
2016,1,2,13,30,0.0,76.0,1.9,10.0,76.0,63.06,48.73
2016,1,2,13,45,53.5,127.0,1.85,10.5,149.0,174.14,145.38
2016,1,2,14,0,107.0,178.0,1.8,11.0,222.0,310.89,259.17
2016,1,2,14,15,87.0,164.0,1.7,10.5,198.0,260.2,217.33
2016,1,2,14,30,67.0,150.0,1.6,10.0,174.0,227.78,190.65
2016,1,2,14,45,62.0,136.5,1.5,10.0,157.0,209.73,175.76
2016,1,2,15,0,57.0,123.0,1.4,10.0,140.0,191.71,160.64
2016,1,2,15,15,51.0,107.0,1.4,9.5,121.0,168.89,141.53
2016,1,2,15,30,45.0,91.0,1.4,9.0,102.0,146.01,121.96
2016,1,2,15,45,36.0,74.5,1.45,8.5,82.0,119.65,98.85
2016,1,2,16,0,27.0,58.0,1.5,8.0,62.0,93.14,75.18
2016,1,2,16,15,13.5,41.5,1.65,7.5,43.5,62.53,47.42
2016,1,2,16,30,0.0,25.0,1.8,7.0,25.0,24.28,11.88
2016,1,2,16,45,0.0,12.5,1.95,6.5,12.5,10.67,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,29.0,15.5,2.4,4.5,18.0,12.71,0.0
2016,1,3,8,0,58.0,31.0,2.4,5.0,36.0,24.6,14.72
2016,1,3,8,15,81.0,48.0,2.3,5.0,59.5,37.24,27.71
2016,1,3,8,30,104.0,65.0,2.2,5.0,83.0,58.07,41.68
2016,1,3,8,45,117.0,81.5,2.1,5.5,107.0,81.64,60.65
2016,1,3,9,0,130.0,98.0,2.0,6.0,131.0,107.18,82.49
2016,1,3,9,15,137.0,114.0,2.0,6.0,153.5,132.77,105.37
2016,1,3,9,30,144.0,130.0,2.0,6.0,176.0,159.46,129.35
2016,1,3,9,45,150.0,143.5,2.0,6.5,195.5,184.56,151.62
2016,1,3,10,0,156.0,157.0,2.0,7.0,215.0,210.46,174.25
2016,1,3,10,15,164.5,169.0,2.05,7.0,234.0,236.82,197.29
2016,1,3,10,30,173.0,181.0,2.1,7.0,253.0,264.1,220.83
2016,1,3,10,45,255.5,181.0,2.2,7.5,293.5,331.57,277.46
2016,1,3,11,0,338.0,181.0,2.3,8.0,334.0,397.39,332.11
2016,1,3,11,15,333.5,188.5,2.45,8.0,343.0,420.84,351.74
2016,1,3,11,30,329.0,196.0,2.6,8.0,352.0,443.23,370.47
2016,1,3,11,45,297.0,204.0,2.8,8.0,347.0,444.94,372.05
2016,1,3,12,0,265.0,212.0,3.0,8.0,342.0,443.71,371.12
2016,1,3,12,15,217.0,216.5,3.1,8.0,322.5,406.85,341.03
2016,1,3,12,30,169.0,221.0,3.2,8.0,303.0,382.12,320.25
2016,1,3,12,45,145.0,217.0,3.3,8.5,287.0,364.68,305.38
2016,1,3,13,0,121.0,213.0,3.4,9.0,271.0,345.74,289.15
2016,1,3,13,15,204.5,200.0,3.25,9.0,294.0,409.63,344.24
2016,1,3,13,30,288.0,187.0,3.1,9.0,317.0,494.19,414.38
2016,1,3,13,45,350.0,167.5,3.0,9.0,317.5,532.22,446.54
2016,1,3,14,0,412.0,148.0,2.9,9.0,318.0,589.95,493.64
2016,1,3,14,15,351.5,145.5,2.7,9.0,283.5,514.71,433.09
2016,1,3,14,30,291.0,143.0,2.5,9.0,249.0,459.56,387.99
2016,1,3,14,45,272.0,132.5,2.4,9.0,224.0,430.56,364.79
2016,1,3,15,0,253.0,122.0,2.3,9.0,199.0,400.99,340.55
2016,1,3,15,15,237.5,107.0,2.2,8.5,172.0,367.25,313.17
2016,1,3,15,30,222.0,92.0,2.1,8.0,145.0,332.99,284.53
2016,1,3,15,45,192.0,76.5,2.05,8.0,116.0,285.39,243.05
2016,1,3,16,0,162.0,61.0,2.0,8.0,87.0,238.4,201.01
2016,1,3,16,15,120.5,44.5,2.05,7.5,61.0,181.12,148.95
2016,1,3,16,30,79.0,28.0,2.1,7.0,35.0,122.12,86.16
2016,1,3,16,45,39.5,14.0,2.15,7.0,17.5,40.19,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.0,2.6,7.5,14.0,11.55,0.0
2016,1,4,8,0,0.0,28.0,2.6,8.0,28.0,22.71,12.95
2016,1,4,8,15,9.0,44.5,2.6,8.5,46.5,35.46,25.73
2016,1,4,8,30,18.0,61.0,2.6,9.0,65.0,49.95,36.81
2016,1,4,8,45,26.0,77.5,2.6,9.5,84.0,66.57,50.85
2016,1,4,9,0,34.0,94.0,2.6,10.0,103.0,84.59,66.17
2016,1,4,9,15,39.0,109.0,2.65,10.0,120.5,101.99,81.26
2016,1,4,9,30,44.0,124.0,2.7,10.0,138.0,120.27,97.11
2016,1,4,9,45,45.5,137.0,2.8,10.5,153.0,136.38,110.92
2016,1,4,10,0,47.0,150.0,2.9,11.0,168.0,152.88,124.9
2016,1,4,10,15,78.5,166.0,2.95,11.0,198.0,186.59,153.35
2016,1,4,10,30,110.0,182.0,3.0,11.0,228.0,232.39,191.86
2016,1,4,10,45,223.0,182.0,3.1,11.5,281.5,303.88,251.73
2016,1,4,11,0,336.0,182.0,3.2,12.0,335.0,396.71,328.2
2016,1,4,11,15,367.0,183.0,3.3,12.0,354.5,436.36,361.0
2016,1,4,11,30,398.0,184.0,3.4,12.0,374.0,477.6,395.02
2016,1,4,11,45,260.5,203.0,3.5,12.5,328.0,416.66,343.87
2016,1,4,12,0,123.0,222.0,3.6,13.0,282.0,330.52,271.61
2016,1,4,12,15,93.5,217.0,3.6,13.0,262.5,292.7,240.8
2016,1,4,12,30,64.0,212.0,3.6,13.0,243.0,267.58,219.73
2016,1,4,12,45,85.5,212.5,3.65,13.0,253.5,291.0,239.81
2016,1,4,13,0,107.0,213.0,3.7,13.0,264.0,315.54,260.69
2016,1,4,13,15,91.0,204.0,3.6,12.5,246.5,295.38,244.45
2016,1,4,13,30,75.0,195.0,3.5,12.0,229.0,274.49,227.59
2016,1,4,13,45,37.5,143.5,3.4,12.0,160.5,179.0,147.73
2016,1,4,14,0,0.0,92.0,3.3,12.0,92.0,78.37,61.6
2016,1,4,14,15,0.0,52.5,3.15,11.5,52.5,43.44,31.93
2016,1,4,14,30,0.0,13.0,3.0,11.0,13.0,10.7,3.66
2016,1,4,14,45,0.0,11.5,2.9,11.0,11.5,9.46,2.6
2016,1,4,15,0,0.0,10.0,2.8,11.0,10.0,8.22,1.52
2016,1,4,15,15,0.0,8.5,2.65,11.0,8.5,6.98,0.44
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,5.75,0.0
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,4.51,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.28,0.0
2016,1,4,16,15,0.0,2.5,2.4,10.5,2.5,2.05,0.0
2016,1,4,16,30,0.0,1.0,2.4,10.0,1.0,0.82,0.0
2016,1,4,16,45,0.0,0.5,2.45,10.0,0.5,0.43,0.0
2016,1,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.5,2.15,8.5,13.5,11.14,0.0
2016,1,5,8,0,0.0,27.0,2.3,9.0,27.0,21.99,12.31
2016,1,5,8,15,5.5,44.0,2.4,9.0,45.0,35.11,25.37
2016,1,5,8,30,11.0,61.0,2.5,9.0,63.0,49.51,36.66
2016,1,5,8,45,18.5,77.0,2.65,9.5,81.0,65.21,50.02
2016,1,5,9,0,26.0,93.0,2.8,10.0,99.0,82.24,64.5
2016,1,5,9,15,30.5,108.0,2.85,10.0,116.5,98.99,79.01
2016,1,5,9,30,35.0,123.0,2.9,10.0,134.0,116.57,94.22
2016,1,5,9,45,38.0,135.5,3.0,10.5,149.0,132.19,107.52
2016,1,5,10,0,41.0,148.0,3.1,11.0,164.0,148.36,121.17
2016,1,5,10,15,20.5,82.0,3.2,11.0,90.0,80.65,63.9
2016,1,5,10,30,0.0,16.0,3.3,11.0,16.0,13.19,5.79
2016,1,5,10,45,0.0,77.5,3.4,11.0,77.5,64.31,49.84
2016,1,5,11,0,0.0,139.0,3.5,11.0,139.0,119.49,96.66
2016,1,5,11,15,0.0,134.5,3.55,11.0,134.5,115.49,93.12
2016,1,5,11,30,0.0,130.0,3.6,11.0,130.0,111.48,89.66
2016,1,5,11,45,0.0,102.5,3.7,11.0,102.5,86.29,68.29
2016,1,5,12,0,0.0,75.0,3.8,11.0,75.0,62.24,47.81
2016,1,5,12,15,10.0,131.0,3.8,10.5,136.0,121.15,98.38
2016,1,5,12,30,20.0,187.0,3.8,10.0,197.0,186.72,154.01
2016,1,5,12,45,10.0,158.0,3.85,10.0,163.0,149.57,122.47
2016,1,5,13,0,0.0,129.0,3.9,10.0,129.0,112.53,90.88
2016,1,5,13,15,10.0,150.5,3.8,10.0,155.0,144.26,118.31
2016,1,5,13,30,20.0,172.0,3.7,10.0,181.0,178.51,147.65
2016,1,5,13,45,10.0,134.0,3.65,10.0,138.5,129.64,106.13
2016,1,5,14,0,0.0,96.0,3.6,10.0,96.0,82.28,65.46
2016,1,5,14,15,60.0,126.5,3.55,10.0,148.5,184.15,155.07
2016,1,5,14,30,120.0,157.0,3.5,10.0,201.0,303.41,256.81
2016,1,5,14,45,112.0,143.5,3.45,10.0,182.0,282.11,238.84
2016,1,5,15,0,104.0,130.0,3.4,10.0,163.0,260.61,220.89
2016,1,5,15,15,96.5,114.0,3.15,9.5,141.5,235.47,199.9
2016,1,5,15,30,89.0,98.0,2.9,9.0,120.0,210.14,178.26
2016,1,5,15,45,76.5,80.5,2.7,9.0,97.0,177.74,149.66
2016,1,5,16,0,64.0,63.0,2.5,9.0,74.0,145.12,120.36
2016,1,5,16,15,41.5,46.0,2.35,8.5,52.5,91.41,72.71
2016,1,5,16,30,19.0,29.0,2.2,8.0,31.0,51.35,34.31
2016,1,5,16,45,9.5,14.5,2.1,7.5,15.5,21.27,0.0
2016,1,5,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.0,3.65,9.0,14.0,11.55,0.0
2016,1,6,8,0,0.0,28.0,3.6,9.0,28.0,22.72,12.9
2016,1,6,8,15,11.0,46.0,3.55,9.0,48.0,36.51,26.59
2016,1,6,8,30,22.0,64.0,3.5,9.0,68.0,52.13,38.58
2016,1,6,8,45,30.5,82.0,3.45,9.5,88.5,70.31,53.88
2016,1,6,9,0,39.0,100.0,3.4,10.0,109.0,90.07,70.65
2016,1,6,9,15,47.5,116.5,3.35,10.0,130.0,110.07,87.86
2016,1,6,9,30,56.0,133.0,3.3,10.0,151.0,131.43,106.29
2016,1,6,9,45,66.0,144.5,3.25,10.0,167.5,150.07,122.38
2016,1,6,10,0,76.0,156.0,3.2,10.0,184.0,169.93,139.49
2016,1,6,10,15,38.0,115.5,3.2,10.0,129.5,119.37,97.18
2016,1,6,10,30,0.0,75.0,3.2,10.0,75.0,62.22,48.23
2016,1,6,10,45,0.0,41.5,3.25,10.0,41.5,34.31,24.13
2016,1,6,11,0,0.0,8.0,3.3,10.0,8.0,6.59,0.07
2016,1,6,11,15,0.0,57.0,3.35,10.0,57.0,47.22,35.22
2016,1,6,11,30,0.0,106.0,3.4,10.0,106.0,89.39,71.28
2016,1,6,11,45,94.5,164.5,3.45,10.0,211.0,237.61,198.56
2016,1,6,12,0,189.0,223.0,3.5,10.0,316.0,381.62,318.32
2016,1,6,12,15,229.0,218.5,3.4,10.0,331.5,417.75,348.17
2016,1,6,12,30,269.0,214.0,3.3,10.0,347.0,472.44,392.77
2016,1,6,12,45,177.5,213.0,3.25,10.0,300.5,386.46,321.83
2016,1,6,13,0,86.0,212.0,3.2,10.0,254.0,295.19,245.44
2016,1,6,13,15,116.5,207.5,3.1,10.0,262.0,339.96,283.5
2016,1,6,13,30,147.0,203.0,3.0,10.0,270.0,367.73,307.23
2016,1,6,13,45,153.5,193.0,2.95,10.0,260.0,366.59,306.91
2016,1,6,14,0,160.0,183.0,2.9,10.0,250.0,364.98,306.35
2016,1,6,14,15,80.0,137.5,2.85,9.5,171.0,216.37,182.36
2016,1,6,14,30,0.0,92.0,2.8,9.0,92.0,79.92,63.77
2016,1,6,14,45,0.0,83.5,2.8,9.0,83.5,72.25,57.36
2016,1,6,15,0,0.0,75.0,2.8,9.0,75.0,64.61,50.79
2016,1,6,15,15,0.0,65.0,2.75,8.5,65.0,55.39,42.86
2016,1,6,15,30,0.0,55.0,2.7,8.0,55.0,46.15,34.82
2016,1,6,15,45,0.0,44.5,2.65,8.0,44.5,36.81,26.51
2016,1,6,16,0,0.0,34.0,2.6,8.0,34.0,28.09,18.68
2016,1,6,16,15,0.0,24.0,2.55,7.5,24.0,19.79,11.21
2016,1,6,16,30,0.0,14.0,2.5,7.0,14.0,11.52,3.37
2016,1,6,16,45,0.0,7.0,2.5,7.0,7.0,5.75,0.0
2016,1,6,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,21.5,16.5,0.6,6.5,18.5,13.42,0.0
2016,1,7,8,0,43.0,33.0,0.6,7.0,37.0,25.93,15.77
2016,1,7,8,15,75.0,50.5,0.65,7.0,62.0,38.86,29.0
2016,1,7,8,30,107.0,68.0,0.7,7.0,87.0,59.26,42.62
2016,1,7,8,45,137.0,84.5,0.8,7.5,115.0,84.99,62.24
2016,1,7,9,0,167.0,101.0,0.9,8.0,143.0,114.71,86.5
2016,1,7,9,15,180.0,117.0,0.9,8.0,168.5,143.95,112.08
2016,1,7,9,30,193.0,133.0,0.9,8.0,194.0,174.95,139.44
2016,1,7,9,45,224.0,142.0,0.95,8.5,220.0,212.78,171.8
2016,1,7,10,0,255.0,151.0,1.0,9.0,246.0,249.69,203.25
2016,1,7,10,15,199.0,167.5,1.0,9.0,245.0,249.65,204.9
2016,1,7,10,30,143.0,184.0,1.0,9.0,244.0,250.24,206.17
2016,1,7,10,45,144.0,194.0,1.05,9.5,257.0,270.71,223.07
2016,1,7,11,0,145.0,204.0,1.1,10.0,270.0,291.27,239.66
2016,1,7,11,15,72.5,174.0,1.15,10.0,207.0,209.92,172.71
2016,1,7,11,30,0.0,144.0,1.2,10.0,144.0,124.52,100.49
2016,1,7,11,45,0.0,146.5,1.25,10.0,146.5,127.21,102.91
2016,1,7,12,0,0.0,149.0,1.3,10.0,149.0,130.0,105.22
2016,1,7,12,15,0.0,149.0,1.35,10.0,149.0,130.45,105.59
2016,1,7,12,30,0.0,149.0,1.4,10.0,149.0,131.0,106.08
2016,1,7,12,45,27.5,177.5,1.45,10.0,191.0,198.91,163.74
2016,1,7,13,0,55.0,206.0,1.5,10.0,233.0,260.23,214.89
2016,1,7,13,15,54.5,200.0,1.5,10.0,226.0,256.63,211.92
2016,1,7,13,30,54.0,194.0,1.5,10.0,219.0,253.02,209.26
2016,1,7,13,45,54.0,184.5,1.55,10.0,208.5,245.3,203.36
2016,1,7,14,0,54.0,175.0,1.6,10.0,198.0,237.53,197.4
2016,1,7,14,15,418.5,121.5,1.55,10.0,279.5,566.83,472.07
2016,1,7,14,30,783.0,68.0,1.5,10.0,361.0,837.26,671.95
2016,1,7,14,45,762.5,64.5,1.45,10.0,328.0,810.4,649.41
2016,1,7,15,0,742.0,61.0,1.4,10.0,295.0,780.69,628.07
2016,1,7,15,15,705.0,57.0,1.3,9.5,257.0,733.1,593.43
2016,1,7,15,30,668.0,53.0,1.2,9.0,219.0,683.74,556.33
2016,1,7,15,45,616.5,47.5,1.1,9.0,179.5,618.96,504.88
2016,1,7,16,0,565.0,42.0,1.0,9.0,140.0,553.95,451.05
2016,1,7,16,15,473.5,34.5,1.0,8.5,101.0,465.7,377.27
2016,1,7,16,30,382.0,27.0,1.0,8.0,62.0,373.63,284.6
2016,1,7,16,45,191.0,13.5,1.05,8.0,31.0,184.09,0.0
2016,1,7,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,45,23.0,15.5,1.65,4.0,17.5,12.7,0.0
2016,1,8,8,0,46.0,31.0,1.7,4.0,35.0,24.59,14.87
2016,1,8,8,15,68.0,48.0,1.7,4.0,58.0,37.22,27.86
2016,1,8,8,30,90.0,65.0,1.7,4.0,81.0,56.06,40.89
2016,1,8,8,45,102.5,82.5,1.75,4.5,104.5,79.34,59.63
2016,1,8,9,0,115.0,100.0,1.8,5.0,128.0,104.63,81.2
2016,1,8,9,15,122.0,116.0,1.75,5.0,150.5,129.32,103.18
2016,1,8,9,30,129.0,132.0,1.7,5.0,173.0,155.12,126.28
2016,1,8,9,45,130.5,145.5,1.65,5.5,191.0,177.82,146.48
2016,1,8,10,0,132.0,159.0,1.6,6.0,209.0,200.82,166.59
2016,1,8,10,15,129.0,171.5,1.55,6.5,223.5,221.12,184.04
2016,1,8,10,30,126.0,184.0,1.5,7.0,238.0,241.22,200.91
2016,1,8,10,45,186.0,191.0,1.45,7.5,274.5,290.76,242.23
2016,1,8,11,0,246.0,198.0,1.4,8.0,311.0,356.85,296.22
2016,1,8,11,15,251.0,204.0,1.45,8.5,323.0,381.32,315.65
2016,1,8,11,30,256.0,210.0,1.5,9.0,335.0,405.71,335.0
2016,1,8,11,45,128.0,169.5,1.55,9.5,232.0,267.11,221.52
2016,1,8,12,0,0.0,129.0,1.6,10.0,129.0,110.81,88.86
2016,1,8,12,15,58.5,177.0,1.6,10.0,206.0,217.88,180.44
2016,1,8,12,30,117.0,225.0,1.6,10.0,283.0,342.11,282.45
2016,1,8,12,45,142.5,222.0,1.65,10.5,291.5,366.95,302.21
2016,1,8,13,0,168.0,219.0,1.7,11.0,300.0,392.58,323.08
2016,1,8,13,15,117.5,208.0,1.65,11.0,264.0,340.76,280.53
2016,1,8,13,30,67.0,197.0,1.6,11.0,228.0,268.27,221.09
2016,1,8,13,45,156.5,188.0,1.6,11.0,255.5,361.97,300.45
2016,1,8,14,0,246.0,179.0,1.6,11.0,283.0,457.47,378.5
2016,1,8,14,15,186.0,170.0,1.5,10.5,245.5,375.91,312.84
2016,1,8,14,30,126.0,161.0,1.4,10.0,208.0,313.45,261.88
2016,1,8,14,45,116.0,147.5,1.35,10.0,188.0,290.37,243.45
2016,1,8,15,0,106.0,134.0,1.3,10.0,168.0,267.09,224.36
2016,1,8,15,15,98.5,118.0,1.3,9.5,146.5,242.02,204.02
2016,1,8,15,30,91.0,102.0,1.3,9.0,125.0,216.76,182.98
2016,1,8,15,45,78.5,84.5,1.3,9.0,102.0,184.48,154.96
2016,1,8,16,0,66.0,67.0,1.3,9.0,79.0,152.03,126.2
2016,1,8,16,15,45.0,49.5,1.35,8.5,56.5,98.58,79.2
2016,1,8,16,30,24.0,32.0,1.4,8.0,34.0,58.98,42.19
2016,1,8,16,45,12.0,16.0,1.5,8.0,17.0,24.67,0.0
2016,1,8,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,168.5,14.5,3.05,6.5,29.5,11.75,0.0
2016,1,9,8,0,337.0,29.0,3.1,7.0,59.0,24.01,14.2
2016,1,9,8,15,430.5,37.0,3.1,7.0,97.5,30.27,21.32
2016,1,9,8,30,524.0,45.0,3.1,7.0,136.0,62.49,33.93
2016,1,9,8,45,581.0,50.5,3.1,7.5,175.5,109.04,63.62
2016,1,9,9,0,638.0,56.0,3.1,8.0,215.0,162.28,106.41
2016,1,9,9,15,319.0,82.0,3.05,8.0,161.5,151.18,113.27
2016,1,9,9,30,0.0,108.0,3.0,8.0,108.0,90.22,73.12
2016,1,9,9,45,0.0,118.0,2.95,8.0,118.0,99.26,80.93
2016,1,9,10,0,0.0,128.0,2.9,8.0,128.0,108.39,88.66
2016,1,9,10,15,11.5,145.5,2.75,8.0,150.5,129.68,106.73
2016,1,9,10,30,23.0,163.0,2.6,8.0,173.0,152.63,126.18
2016,1,9,10,45,16.5,164.0,2.5,8.5,171.5,151.5,124.82
2016,1,9,11,0,10.0,165.0,2.4,9.0,170.0,149.68,122.85
2016,1,9,11,15,41.0,188.0,2.25,9.0,208.0,203.59,168.56
2016,1,9,11,30,72.0,211.0,2.1,9.0,246.0,253.07,209.96
2016,1,9,11,45,59.5,210.0,2.0,9.0,239.0,247.5,204.89
2016,1,9,12,0,47.0,209.0,1.9,9.0,232.0,240.91,199.1
2016,1,9,12,15,48.5,209.5,1.8,9.0,233.5,246.35,203.65
2016,1,9,12,30,50.0,210.0,1.7,9.0,235.0,251.96,208.3
2016,1,9,12,45,49.0,207.0,1.6,9.0,231.0,251.44,207.87
2016,1,9,13,0,48.0,204.0,1.5,9.0,227.0,250.9,207.48
2016,1,9,13,15,34.5,190.0,1.35,9.0,206.5,225.55,186.26
2016,1,9,13,30,21.0,176.0,1.2,9.0,186.0,182.92,150.71
2016,1,9,13,45,10.5,131.0,1.1,9.0,136.0,126.35,103.24
2016,1,9,14,0,0.0,86.0,1.0,9.0,86.0,72.28,57.0
2016,1,9,14,15,0.0,94.0,0.95,9.0,94.0,80.7,64.41
2016,1,9,14,30,0.0,102.0,0.9,9.0,102.0,90.12,72.58
2016,1,9,14,45,0.0,92.5,0.85,9.0,92.5,81.47,65.23
2016,1,9,15,0,0.0,83.0,0.8,9.0,83.0,72.87,57.9
2016,1,9,15,15,0.0,72.5,0.8,9.0,72.5,63.19,49.56
2016,1,9,15,30,0.0,62.0,0.8,9.0,62.0,53.5,41.11
2016,1,9,15,45,0.0,50.5,0.85,9.0,50.5,42.64,31.54
2016,1,9,16,0,0.0,39.0,0.9,9.0,39.0,32.25,22.29
2016,1,9,16,15,0.0,28.0,0.9,8.5,28.0,23.12,14.11
2016,1,9,16,30,0.0,17.0,0.9,8.0,17.0,14.0,5.69
2016,1,9,16,45,0.0,8.5,0.95,8.0,8.5,6.98,0.0
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,7,45,163.0,15.5,2.75,6.5,30.5,12.61,0.0
2016,1,10,8,0,326.0,31.0,2.9,7.0,61.0,25.77,15.71
2016,1,10,8,15,420.0,40.0,2.85,7.0,99.5,32.82,23.6
2016,1,10,8,30,514.0,49.0,2.8,7.0,138.0,64.55,36.35
2016,1,10,8,45,579.0,54.5,2.8,7.5,179.5,111.36,65.81
2016,1,10,9,0,644.0,60.0,2.8,8.0,221.0,165.9,109.14
2016,1,10,9,15,682.0,64.0,2.75,8.0,259.0,220.31,157.85
2016,1,10,9,30,720.0,68.0,2.7,8.0,297.0,279.58,212.32
2016,1,10,9,45,360.0,92.5,2.7,8.5,207.0,218.43,174.67
2016,1,10,10,0,0.0,117.0,2.7,9.0,117.0,98.63,79.79
2016,1,10,10,15,0.0,126.0,2.6,9.5,126.0,106.81,86.66
2016,1,10,10,30,0.0,135.0,2.5,10.0,135.0,115.11,93.4
2016,1,10,10,45,0.0,142.5,2.45,10.5,142.5,122.19,99.05
2016,1,10,11,0,0.0,150.0,2.4,11.0,150.0,129.39,104.78
2016,1,10,11,15,0.5,154.5,2.3,11.0,155.0,134.25,108.72
2016,1,10,11,30,1.0,159.0,2.2,11.0,160.0,139.25,112.81
2016,1,10,11,45,292.5,153.5,2.1,11.5,300.5,383.25,319.15
2016,1,10,12,0,584.0,148.0,2.0,12.0,441.0,631.46,514.37
2016,1,10,12,15,582.5,149.0,1.95,12.0,441.0,654.03,529.58
2016,1,10,12,30,581.0,150.0,1.9,12.0,441.0,674.43,544.91
2016,1,10,12,45,583.0,146.0,1.85,12.0,435.0,697.26,561.93
2016,1,10,13,0,585.0,142.0,1.8,12.0,429.0,710.67,571.65
2016,1,10,13,15,561.0,144.0,1.75,12.0,412.5,697.38,561.73
2016,1,10,13,30,537.0,146.0,1.7,12.0,396.0,689.08,555.86
2016,1,10,13,45,553.5,134.5,1.7,12.0,382.0,698.5,563.6
2016,1,10,14,0,570.0,123.0,1.7,12.0,368.0,713.8,575.6
2016,1,10,14,15,505.0,125.5,1.65,12.0,332.5,652.6,530.21
2016,1,10,14,30,440.0,128.0,1.6,12.0,297.0,597.76,489.35
2016,1,10,14,45,423.0,119.5,1.55,12.0,270.0,571.47,470.01
2016,1,10,15,0,406.0,111.0,1.5,12.0,243.0,543.62,448.82
2016,1,10,15,15,389.5,98.5,1.4,11.5,212.5,509.55,422.91
2016,1,10,15,30,373.0,86.0,1.3,11.0,182.0,474.25,395.19
2016,1,10,15,45,342.5,73.5,1.25,10.5,150.0,426.13,356.11
2016,1,10,16,0,312.0,61.0,1.2,10.0,118.0,378.2,315.56
2016,1,10,16,15,266.5,47.0,1.3,9.5,86.5,316.62,262.08
2016,1,10,16,30,221.0,33.0,1.4,9.0,55.0,257.15,203.5
2016,1,10,16,45,110.5,16.5,1.5,8.5,27.5,128.94,35.37
2016,1,10,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,15.0,2.15,7.5,15.0,12.39,0.0
2016,1,11,8,0,0.0,30.0,2.2,8.0,30.0,24.2,14.41
2016,1,11,8,15,14.5,47.0,2.2,8.0,49.5,36.95,27.18
2016,1,11,8,30,29.0,64.0,2.2,8.0,69.0,52.06,38.62
2016,1,11,8,45,37.0,80.5,2.25,8.0,89.0,69.31,53.11
2016,1,11,9,0,45.0,97.0,2.3,8.0,109.0,87.95,69.07
2016,1,11,9,15,50.0,113.0,2.25,8.0,128.0,106.82,85.54
2016,1,11,9,30,55.0,129.0,2.2,8.0,147.0,126.61,102.82
2016,1,11,9,45,59.0,142.5,2.2,8.5,164.0,144.73,118.41
2016,1,11,10,0,63.0,156.0,2.2,9.0,181.0,163.51,134.4
2016,1,11,10,15,42.0,159.5,2.2,9.0,176.5,162.01,133.45
2016,1,11,10,30,21.0,163.0,2.2,9.0,172.0,151.35,124.45
2016,1,11,10,45,37.5,179.0,2.25,9.5,196.0,185.44,152.99
2016,1,11,11,0,54.0,195.0,2.3,10.0,220.0,214.95,177.42
2016,1,11,11,15,31.5,184.5,2.25,10.5,199.0,193.27,158.65
2016,1,11,11,30,9.0,174.0,2.2,11.0,178.0,159.16,129.49
2016,1,11,11,45,18.5,186.5,2.15,11.5,195.5,179.38,146.31
2016,1,11,12,0,28.0,199.0,2.1,12.0,213.0,200.81,163.89
2016,1,11,12,15,58.0,211.5,2.05,12.0,241.0,255.59,209.52
2016,1,11,12,30,88.0,224.0,2.0,12.0,269.0,299.33,245.65
2016,1,11,12,45,86.0,220.5,2.0,12.0,264.0,298.61,245.06
2016,1,11,13,0,84.0,217.0,2.0,12.0,259.0,297.7,244.52
2016,1,11,13,15,90.0,211.5,1.95,12.0,255.0,301.27,247.88
2016,1,11,13,30,96.0,206.0,1.9,12.0,251.0,304.95,251.34
2016,1,11,13,45,101.5,197.5,1.9,12.5,243.0,304.29,250.97
2016,1,11,14,0,107.0,189.0,1.9,13.0,235.0,303.56,250.58
2016,1,11,14,15,448.5,127.5,1.8,13.0,302.5,603.24,495.47
2016,1,11,14,30,790.0,66.0,1.7,13.0,370.0,844.35,671.03
2016,1,11,14,45,768.0,63.0,1.6,13.0,337.0,816.99,648.43
2016,1,11,15,0,746.0,60.0,1.5,13.0,304.0,786.77,626.56
2016,1,11,15,15,711.5,56.5,1.4,12.5,266.5,742.15,594.73
2016,1,11,15,30,677.0,53.0,1.3,12.0,229.0,695.66,560.49
2016,1,11,15,45,626.5,48.0,1.2,11.5,189.0,632.15,511.92
2016,1,11,16,0,576.0,43.0,1.1,11.0,149.0,568.34,460.9
2016,1,11,16,15,492.0,36.0,1.1,10.5,110.0,485.1,392.54
2016,1,11,16,30,408.0,29.0,1.1,10.0,71.0,397.93,312.03
2016,1,11,16,45,204.0,14.5,1.15,9.5,35.5,200.73,77.81
