Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,7,15,130.5,13.5,1.15,9.5,23.0,11.52,0.0
2016,2,12,7,30,261.0,27.0,1.1,10.0,46.0,22.45,10.7
2016,2,12,7,45,370.5,37.5,1.1,10.5,88.0,30.74,21.24
2016,2,12,8,0,480.0,48.0,1.1,11.0,130.0,38.95,29.17
2016,2,12,8,15,391.0,71.5,1.05,11.0,151.5,53.81,42.88
2016,2,12,8,30,302.0,95.0,1.0,11.0,173.0,77.41,56.56
2016,2,12,8,45,333.5,107.0,0.95,11.5,208.0,113.95,78.71
2016,2,12,9,0,365.0,119.0,0.9,12.0,243.0,154.59,109.59
2016,2,12,9,15,431.0,124.5,0.85,12.0,289.0,201.56,147.32
2016,2,12,9,30,497.0,130.0,0.8,12.0,335.0,256.37,193.07
2016,2,12,9,45,581.5,121.0,0.8,12.5,382.0,316.32,242.78
2016,2,12,10,0,666.0,112.0,0.8,13.0,429.0,381.34,296.37
2016,2,12,10,15,619.5,135.5,0.85,13.5,446.0,424.44,333.26
2016,2,12,10,30,573.0,159.0,0.9,14.0,463.0,456.47,360.09
2016,2,12,10,45,710.0,129.0,0.95,14.5,523.0,546.89,430.24
2016,2,12,11,0,847.0,99.0,1.0,15.0,583.0,641.02,501.17
2016,2,12,11,15,854.0,100.0,1.05,15.0,600.5,690.77,538.4
2016,2,12,11,30,861.0,101.0,1.1,15.0,618.0,738.68,573.96
2016,2,12,11,45,861.5,102.5,1.15,15.0,627.5,780.13,602.84
2016,2,12,12,0,862.0,104.0,1.2,15.0,637.0,818.78,629.49
2016,2,12,12,15,688.5,161.5,1.2,15.0,588.0,774.78,598.32
2016,2,12,12,30,515.0,219.0,1.2,15.0,539.0,704.4,546.33
2016,2,12,12,45,683.5,162.5,1.3,15.0,583.0,821.32,633.45
2016,2,12,13,0,852.0,106.0,1.4,15.0,627.0,926.79,705.71
2016,2,12,13,15,487.0,190.5,1.45,15.0,487.5,697.82,544.61
2016,2,12,13,30,122.0,275.0,1.5,15.0,348.0,418.78,331.49
2016,2,12,13,45,141.5,266.0,1.55,15.0,347.0,433.03,345.61
2016,2,12,14,0,161.0,257.0,1.6,15.0,346.0,447.04,357.68
2016,2,12,14,15,345.0,210.5,1.6,15.0,389.5,595.31,475.7
2016,2,12,14,30,529.0,164.0,1.6,15.0,433.0,743.98,588.16
2016,2,12,14,45,530.0,151.0,1.6,15.0,405.0,729.35,577.2
2016,2,12,15,0,531.0,138.0,1.6,15.0,377.0,711.99,566.0
2016,2,12,15,15,436.0,140.0,1.55,14.5,325.0,620.04,499.48
2016,2,12,15,30,341.0,142.0,1.5,14.0,273.0,508.39,415.68
2016,2,12,15,45,314.0,129.5,1.45,14.0,239.0,464.26,382.41
2016,2,12,16,0,287.0,117.0,1.4,14.0,205.0,420.35,347.9
2016,2,12,16,15,261.0,100.0,1.45,13.5,170.0,371.04,309.08
2016,2,12,16,30,235.0,83.0,1.5,13.0,135.0,322.27,269.1
2016,2,12,16,45,194.0,65.0,1.55,13.0,101.0,260.81,216.3
2016,2,12,17,0,153.0,47.0,1.6,13.0,67.0,201.38,163.27
2016,2,12,17,15,76.5,30.0,1.6,12.5,40.0,119.13,82.57
2016,2,12,17,30,0.0,13.0,1.6,12.0,13.0,11.1,0.0
2016,2,12,17,45,0.0,6.5,1.65,12.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,175.5,12.5,2.0,8.5,26.5,10.67,0.0
2016,2,13,7,30,351.0,25.0,2.0,9.0,53.0,20.75,10.18
2016,2,13,7,45,463.5,33.5,2.0,9.5,97.5,27.51,18.57
2016,2,13,8,0,576.0,42.0,2.0,10.0,142.0,37.33,27.87
2016,2,13,8,15,640.0,47.5,1.85,10.5,189.5,41.72,32.11
2016,2,13,8,30,704.0,53.0,1.7,11.0,237.0,61.86,36.82
2016,2,13,8,45,748.0,56.5,1.6,11.5,284.5,117.38,64.85
2016,2,13,9,0,792.0,60.0,1.5,12.0,332.0,178.25,110.49
2016,2,13,9,15,820.0,63.0,1.5,12.5,376.0,240.2,163.98
2016,2,13,9,30,848.0,66.0,1.5,13.0,420.0,304.87,221.73
2016,2,13,9,45,875.5,65.5,1.5,13.5,460.0,369.3,279.07
2016,2,13,10,0,903.0,65.0,1.5,14.0,500.0,434.0,335.31
2016,2,13,10,15,917.0,66.5,1.45,14.5,533.0,495.92,387.48
2016,2,13,10,30,931.0,68.0,1.4,15.0,566.0,557.55,437.31
2016,2,13,10,45,943.0,68.5,1.4,15.5,592.5,616.41,483.41
2016,2,13,11,0,955.0,69.0,1.4,16.0,619.0,674.15,527.01
2016,2,13,11,15,961.0,69.5,1.45,16.0,637.5,726.45,566.73
2016,2,13,11,30,967.0,70.0,1.5,16.0,656.0,776.52,602.42
2016,2,13,11,45,972.0,69.5,1.6,16.5,666.5,822.22,633.27
2016,2,13,12,0,977.0,69.0,1.7,17.0,677.0,865.1,661.94
2016,2,13,12,15,977.5,69.0,1.7,17.0,679.5,901.79,686.34
2016,2,13,12,30,978.0,69.0,1.7,17.0,682.0,935.0,708.34
2016,2,13,12,45,969.5,72.5,1.75,17.0,675.0,960.77,726.05
2016,2,13,13,0,961.0,76.0,1.8,17.0,668.0,982.48,741.23
2016,2,13,13,15,955.5,75.0,2.0,17.0,653.5,997.37,754.02
2016,2,13,13,30,950.0,74.0,2.2,17.0,639.0,1008.17,764.23
2016,2,13,13,45,939.5,74.0,2.45,17.0,616.5,1011.32,769.97
2016,2,13,14,0,929.0,74.0,2.7,17.0,594.0,1010.36,772.97
2016,2,13,14,15,917.0,72.5,2.75,16.5,564.5,1001.97,770.46
2016,2,13,14,30,905.0,71.0,2.8,16.0,535.0,989.65,765.41
2016,2,13,14,45,887.0,69.5,2.85,16.0,499.0,967.75,752.36
2016,2,13,15,0,869.0,68.0,2.9,16.0,463.0,942.4,736.9
2016,2,13,15,15,846.0,65.5,2.75,15.5,421.5,918.12,721.76
2016,2,13,15,30,823.0,63.0,2.6,15.0,380.0,880.27,696.66
2016,2,13,15,45,785.5,60.5,2.5,14.5,334.5,826.63,660.01
2016,2,13,16,0,748.0,58.0,2.4,14.0,289.0,771.4,621.12
2016,2,13,16,15,697.5,53.5,2.4,13.5,241.0,701.27,570.01
2016,2,13,16,30,647.0,49.0,2.4,13.0,193.0,631.28,516.4
2016,2,13,16,45,560.5,42.5,2.45,12.5,145.5,539.3,442.59
2016,2,13,17,0,474.0,36.0,2.5,12.0,98.0,445.2,362.35
2016,2,13,17,15,329.0,25.5,2.5,11.5,59.5,311.01,229.85
2016,2,13,17,30,184.0,15.0,2.5,11.0,21.0,134.46,0.0
2016,2,13,17,45,92.0,7.5,2.5,11.0,10.5,6.4,0.0
2016,2,13,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,7,15,192.0,12.0,2.35,9.5,28.0,10.24,0.0
2016,2,14,7,30,384.0,24.0,2.4,10.0,56.0,21.66,11.36
2016,2,14,7,45,482.5,32.0,2.45,10.5,99.5,28.57,19.47
2016,2,14,8,0,581.0,40.0,2.5,11.0,143.0,35.46,26.11
2016,2,14,8,15,553.0,55.0,2.35,11.5,176.5,43.75,33.8
2016,2,14,8,30,525.0,70.0,2.2,12.0,210.0,67.15,43.9
2016,2,14,8,45,554.5,78.5,2.05,12.5,250.5,114.75,70.18
2016,2,14,9,0,584.0,87.0,1.9,13.0,291.0,166.12,109.33
2016,2,14,9,15,312.5,128.0,1.9,13.5,239.0,176.49,131.07
2016,2,14,9,30,41.0,169.0,1.9,14.0,187.0,151.35,120.68
2016,2,14,9,45,132.0,191.0,1.95,15.0,254.0,209.49,166.16
2016,2,14,10,0,223.0,213.0,2.0,16.0,321.0,276.72,219.14
2016,2,14,10,15,372.0,196.5,2.1,16.5,391.0,353.91,280.3
2016,2,14,10,30,521.0,180.0,2.2,17.0,461.0,449.58,355.76
2016,2,14,10,45,707.0,129.0,2.3,17.5,529.0,546.38,431.73
2016,2,14,11,0,893.0,78.0,2.4,18.0,597.0,646.05,509.03
2016,2,14,11,15,632.0,167.5,2.4,18.0,540.5,613.04,482.27
2016,2,14,11,30,371.0,257.0,2.4,18.0,484.0,528.9,416.68
2016,2,14,11,45,642.0,169.0,2.4,18.0,569.0,687.81,540.15
2016,2,14,12,0,913.0,81.0,2.4,18.0,654.0,828.89,641.88
2016,2,14,12,15,915.0,81.5,2.4,18.0,657.0,865.41,665.94
2016,2,14,12,30,917.0,82.0,2.4,18.0,660.0,898.78,688.69
2016,2,14,12,45,739.5,141.5,2.45,18.5,605.0,850.28,654.03
2016,2,14,13,0,562.0,201.0,2.5,19.0,550.0,765.54,593.16
2016,2,14,13,15,734.5,140.5,2.5,19.0,587.0,884.82,679.19
2016,2,14,13,30,907.0,80.0,2.5,19.0,624.0,975.93,741.04
2016,2,14,13,45,672.0,147.5,2.5,19.0,543.0,859.66,661.13
2016,2,14,14,0,437.0,215.0,2.5,19.0,462.0,706.73,551.41
2016,2,14,14,15,650.0,146.5,2.5,18.5,493.0,849.99,660.12
2016,2,14,14,30,863.0,78.0,2.5,18.0,524.0,970.12,744.75
2016,2,14,14,45,636.5,123.0,2.5,18.0,440.0,810.27,633.33
2016,2,14,15,0,410.0,168.0,2.5,18.0,356.0,633.25,504.83
2016,2,14,15,15,407.0,152.0,2.45,17.5,325.0,608.07,489.45
2016,2,14,15,30,404.0,136.0,2.4,17.0,294.0,580.79,471.04
2016,2,14,15,45,380.5,124.0,2.35,17.0,258.5,537.94,438.85
2016,2,14,16,0,357.0,112.0,2.3,17.0,223.0,494.53,405.49
2016,2,14,16,15,331.0,96.5,2.25,16.0,186.5,444.18,367.06
2016,2,14,16,30,305.0,81.0,2.2,15.0,150.0,394.05,327.09
2016,2,14,16,45,267.0,64.0,2.2,14.5,114.0,332.94,275.61
2016,2,14,17,0,229.0,47.0,2.2,14.0,78.0,273.7,223.24
2016,2,14,17,15,114.5,32.5,2.25,14.0,48.0,150.76,111.13
2016,2,14,17,30,0.0,18.0,2.3,14.0,18.0,18.5,0.0
2016,2,14,17,45,0.0,9.0,2.35,14.0,9.0,7.68,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,7,15,217.0,12.5,1.7,11.5,31.0,10.67,0.0
2016,2,15,7,30,434.0,25.0,1.7,12.0,62.0,22.67,12.49
2016,2,15,7,45,534.0,32.0,1.75,13.0,108.0,28.7,19.44
2016,2,15,8,0,634.0,39.0,1.8,14.0,154.0,34.78,25.22
2016,2,15,8,15,691.0,43.5,1.85,14.0,202.5,38.45,28.77
2016,2,15,8,30,748.0,48.0,1.9,14.0,251.0,59.37,33.16
2016,2,15,8,45,786.0,51.5,2.0,14.5,298.0,117.26,62.32
2016,2,15,9,0,824.0,55.0,2.1,15.0,345.0,182.58,111.55
2016,2,15,9,15,848.5,57.5,2.15,15.0,388.5,244.85,165.58
2016,2,15,9,30,873.0,60.0,2.2,15.0,432.0,309.24,223.7
2016,2,15,9,45,891.0,61.5,2.25,15.5,470.5,372.29,280.44
2016,2,15,10,0,909.0,63.0,2.3,16.0,509.0,436.07,336.44
2016,2,15,10,15,921.0,64.5,2.3,16.5,541.0,497.51,388.77
2016,2,15,10,30,933.0,66.0,2.3,17.0,573.0,558.43,438.76
2016,2,15,10,45,941.5,66.5,2.3,17.5,598.5,615.49,484.05
2016,2,15,11,0,950.0,67.0,2.3,18.0,624.0,671.06,526.65
2016,2,15,11,15,955.5,68.0,2.3,18.0,642.0,723.41,566.55
2016,2,15,11,30,961.0,69.0,2.3,18.0,660.0,773.5,602.16
2016,2,15,11,45,963.5,69.5,2.3,18.0,670.0,818.26,632.94
2016,2,15,12,0,966.0,70.0,2.3,18.0,680.0,860.05,661.42
2016,2,15,12,15,966.0,70.0,2.3,18.0,682.0,896.03,685.73
2016,2,15,12,30,966.0,70.0,2.3,18.0,684.0,928.52,707.62
2016,2,15,12,45,957.5,73.0,2.3,18.5,677.0,953.38,722.97
2016,2,15,13,0,949.0,76.0,2.3,19.0,670.0,974.18,735.68
2016,2,15,13,15,944.5,75.5,2.25,19.0,656.0,990.4,746.28
2016,2,15,13,30,940.0,75.0,2.2,19.0,642.0,1002.61,754.37
2016,2,15,13,45,931.0,74.5,2.2,19.0,620.0,1006.44,757.66
2016,2,15,14,0,922.0,74.0,2.2,19.0,598.0,1006.2,758.51
2016,2,15,14,15,911.0,72.5,2.1,19.0,569.0,998.7,753.55
2016,2,15,14,30,900.0,71.0,2.0,19.0,540.0,987.3,746.17
2016,2,15,14,45,883.5,69.5,1.95,19.0,504.5,966.77,733.44
2016,2,15,15,0,867.0,68.0,1.9,19.0,469.0,942.78,718.48
2016,2,15,15,15,845.0,65.5,1.75,18.5,428.5,919.41,704.02
2016,2,15,15,30,823.0,63.0,1.6,18.0,388.0,882.4,679.91
2016,2,15,15,45,791.0,60.0,1.45,18.0,342.5,832.93,645.51
2016,2,15,16,0,759.0,57.0,1.3,18.0,297.0,781.68,609.11
2016,2,15,16,15,712.5,52.5,1.3,17.0,249.5,714.55,563.84
2016,2,15,16,30,666.0,48.0,1.3,16.0,202.0,647.4,515.94
2016,2,15,16,45,593.0,42.0,1.3,15.5,155.0,557.87,447.01
2016,2,15,17,0,520.0,36.0,1.3,15.0,108.0,471.19,375.83
2016,2,15,17,15,384.5,26.0,1.3,15.0,67.5,351.08,263.77
2016,2,15,17,30,249.0,16.0,1.3,15.0,27.0,210.98,0.0
2016,2,15,17,45,124.5,8.0,1.35,15.0,13.5,83.85,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,16,7,15,205.5,13.5,1.9,10.5,32.0,10.99,0.0
2016,2,16,7,30,411.0,27.0,1.9,11.0,64.0,22.42,12.71
2016,2,16,7,45,509.5,34.5,1.9,11.5,109.5,30.84,21.52
2016,2,16,8,0,608.0,42.0,1.9,12.0,155.0,37.25,27.68
2016,2,16,8,15,666.0,47.5,1.75,12.5,203.5,41.67,31.86
2016,2,16,8,30,724.0,53.0,1.6,13.0,252.0,63.23,36.78
2016,2,16,8,45,762.0,56.5,1.5,13.5,299.0,119.73,65.5
2016,2,16,9,0,800.0,60.0,1.4,14.0,346.0,180.82,111.34
2016,2,16,9,15,825.5,63.0,1.4,14.5,389.0,242.96,164.75
2016,2,16,9,30,851.0,66.0,1.4,15.0,432.0,307.51,222.01
2016,2,16,9,45,870.5,67.5,1.45,15.5,471.0,371.63,278.83
2016,2,16,10,0,890.0,69.0,1.5,16.0,510.0,435.02,333.72
2016,2,16,10,15,903.0,70.5,1.55,16.5,542.0,496.04,385.09
2016,2,16,10,30,916.0,72.0,1.6,17.0,574.0,556.66,434.31
2016,2,16,10,45,923.5,73.5,1.65,17.5,599.5,613.47,478.96
2016,2,16,11,0,931.0,75.0,1.7,18.0,625.0,668.75,520.99
2016,2,16,11,15,937.0,76.0,1.7,18.0,643.0,720.73,560.01
2016,2,16,11,30,943.0,77.0,1.7,18.0,661.0,770.54,595.13
2016,2,16,11,45,944.5,78.0,1.75,18.5,671.0,814.52,624.19
2016,2,16,12,0,946.0,79.0,1.8,19.0,681.0,855.53,650.96
2016,2,16,12,15,946.5,79.0,1.8,19.0,683.0,891.43,674.79
2016,2,16,12,30,947.0,79.0,1.8,19.0,685.0,923.93,696.29
2016,2,16,12,45,947.0,77.5,1.85,19.0,679.0,950.68,714.57
2016,2,16,13,0,947.0,76.0,1.9,19.0,673.0,973.7,730.53
2016,2,16,13,15,942.5,75.5,1.95,19.0,659.0,989.88,742.13
2016,2,16,13,30,938.0,75.0,2.0,19.0,645.0,1002.05,751.32
2016,2,16,13,45,930.5,74.0,2.05,19.5,623.5,1006.66,754.3
2016,2,16,14,0,923.0,73.0,2.1,20.0,602.0,1007.2,754.84
2016,2,16,14,15,912.0,72.0,2.1,19.5,573.0,1000.31,752.93
2016,2,16,14,30,901.0,71.0,2.1,19.0,544.0,989.52,748.62
2016,2,16,14,45,886.0,69.0,2.1,19.0,508.5,969.72,736.97
2016,2,16,15,0,871.0,67.0,2.1,19.0,473.0,946.39,723.01
2016,2,16,15,15,849.5,64.5,1.95,18.5,432.5,912.87,701.66
2016,2,16,15,30,828.0,62.0,1.8,18.0,392.0,886.7,685.18
2016,2,16,15,45,794.5,59.5,1.7,18.0,346.5,836.38,650.65
2016,2,16,16,0,761.0,57.0,1.6,18.0,301.0,784.33,614.23
2016,2,16,16,15,715.5,52.5,1.5,17.5,253.0,717.92,567.23
2016,2,16,16,30,670.0,48.0,1.4,17.0,205.0,651.44,518.04
2016,2,16,16,45,590.5,42.5,1.35,16.5,157.5,557.13,445.53
2016,2,16,17,0,511.0,37.0,1.3,16.0,110.0,475.18,378.25
2016,2,16,17,15,255.5,33.0,1.25,15.5,69.5,266.57,202.59
2016,2,16,17,30,0.0,29.0,1.2,15.0,29.0,42.14,0.0
2016,2,16,17,45,0.0,14.5,1.2,15.0,14.5,12.38,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,3.75,13.0,6.5,5.34,0.0
2016,2,17,7,30,0.0,13.0,3.6,13.0,13.0,10.69,3.17
2016,2,17,7,45,0.0,22.5,3.5,13.5,22.5,18.54,10.61
2016,2,17,8,0,0.0,32.0,3.4,14.0,32.0,26.41,17.84
2016,2,17,8,15,0.0,42.0,3.5,14.0,42.0,34.71,25.44
2016,2,17,8,30,0.0,52.0,3.6,14.0,52.0,43.03,31.36
2016,2,17,8,45,0.0,62.5,3.7,14.5,62.5,51.78,38.77
2016,2,17,9,0,0.0,73.0,3.8,15.0,73.0,60.44,45.98
2016,2,17,9,15,103.0,130.0,4.0,15.0,175.0,130.8,101.04
2016,2,17,9,30,206.0,187.0,4.2,15.0,277.0,215.06,168.26
2016,2,17,9,45,403.0,163.0,4.45,15.5,358.0,288.04,225.03
2016,2,17,10,0,600.0,139.0,4.7,16.0,439.0,380.97,300.08
2016,2,17,10,15,581.0,156.0,4.75,16.0,461.0,422.65,337.03
2016,2,17,10,30,562.0,173.0,4.8,16.0,483.0,465.72,373.9
2016,2,17,10,45,528.0,194.0,4.9,16.0,496.0,500.96,403.49
2016,2,17,11,0,494.0,215.0,5.0,16.0,509.0,531.83,428.73
2016,2,17,11,15,326.5,257.0,4.95,16.0,453.5,477.19,384.74
2016,2,17,11,30,159.0,299.0,4.9,16.0,398.0,405.52,325.85
2016,2,17,11,45,328.5,267.0,4.9,16.0,476.5,527.74,425.39
2016,2,17,12,0,498.0,235.0,4.9,16.0,555.0,664.3,533.12
2016,2,17,12,15,367.5,270.5,4.9,16.0,507.0,598.86,480.53
2016,2,17,12,30,237.0,306.0,4.9,16.0,459.0,523.02,419.67
2016,2,17,12,45,250.5,301.0,4.9,16.0,461.5,540.99,434.59
2016,2,17,13,0,264.0,296.0,4.9,16.0,464.0,577.8,463.29
2016,2,17,13,15,272.5,287.5,4.9,15.5,458.0,586.83,471.81
2016,2,17,13,30,281.0,279.0,4.9,15.0,452.0,594.72,479.68
2016,2,17,13,45,284.0,268.0,4.95,15.0,437.5,593.05,479.47
2016,2,17,14,0,287.0,257.0,5.0,15.0,423.0,589.9,478.23
2016,2,17,14,15,197.5,248.5,4.9,15.0,360.5,475.75,387.8
2016,2,17,14,30,108.0,240.0,4.8,15.0,298.0,361.1,295.02
2016,2,17,14,45,150.0,224.0,4.75,15.0,298.5,407.47,334.48
2016,2,17,15,0,192.0,208.0,4.7,15.0,299.0,431.58,355.86
2016,2,17,15,15,145.0,190.0,4.65,14.5,255.0,365.9,303.07
2016,2,17,15,30,98.0,172.0,4.6,14.0,211.0,281.83,234.46
2016,2,17,15,45,90.0,153.5,4.55,14.0,186.5,254.08,211.98
2016,2,17,16,0,82.0,135.0,4.5,14.0,162.0,226.36,189.05
2016,2,17,16,15,71.5,114.5,4.45,13.5,135.5,193.45,161.57
2016,2,17,16,30,61.0,94.0,4.4,13.0,109.0,160.61,133.51
2016,2,17,16,45,45.5,73.5,4.4,13.0,83.0,123.76,101.06
2016,2,17,17,0,30.0,53.0,4.4,13.0,57.0,86.87,68.23
2016,2,17,17,15,15.0,34.0,4.4,13.0,36.0,52.48,36.72
2016,2,17,17,30,0.0,15.0,4.4,13.0,15.0,12.38,0.0
2016,2,17,17,45,0.0,7.5,4.4,13.0,7.5,6.4,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,7,15,86.5,21.0,3.95,10.0,29.5,16.53,0.0
2016,2,18,7,30,173.0,42.0,4.0,10.0,59.0,32.19,21.5
2016,2,18,7,45,283.5,55.5,4.1,10.5,102.0,42.27,31.8
2016,2,18,8,0,394.0,69.0,4.2,11.0,145.0,52.25,41.24
2016,2,18,8,15,463.5,78.0,4.25,11.0,191.5,58.65,47.33
2016,2,18,8,30,533.0,87.0,4.3,11.0,238.0,82.0,56.03
2016,2,18,8,45,584.5,93.0,4.35,11.0,285.0,130.47,82.57
2016,2,18,9,0,636.0,99.0,4.4,11.0,332.0,185.63,124.59
2016,2,18,9,15,330.5,134.0,4.4,11.0,256.0,185.87,139.97
2016,2,18,9,30,25.0,169.0,4.4,11.0,180.0,145.37,117.79
2016,2,18,9,45,26.5,183.0,4.45,11.5,196.0,160.26,130.03
2016,2,18,10,0,28.0,197.0,4.5,12.0,212.0,178.83,145.18
2016,2,18,10,15,178.0,217.0,4.45,12.0,316.5,276.08,224.91
2016,2,18,10,30,328.0,237.0,4.4,12.0,421.0,393.57,320.82
2016,2,18,10,45,363.5,241.0,4.4,12.5,452.5,440.55,358.8
2016,2,18,11,0,399.0,245.0,4.4,13.0,484.0,490.36,398.68
2016,2,18,11,15,223.5,258.0,4.35,13.0,392.5,397.11,323.33
2016,2,18,11,30,48.0,271.0,4.3,13.0,301.0,284.62,230.07
2016,2,18,11,45,47.0,276.0,4.3,13.0,306.0,293.63,237.53
2016,2,18,12,0,46.0,281.0,4.3,13.0,311.0,302.61,244.67
2016,2,18,12,15,33.0,262.0,4.25,13.0,283.5,276.22,223.1
2016,2,18,12,30,20.0,243.0,4.2,13.0,256.0,232.96,187.86
2016,2,18,12,45,117.5,273.5,4.2,13.0,348.5,390.36,317.44
2016,2,18,13,0,215.0,304.0,4.2,13.0,441.0,522.12,422.92
2016,2,18,13,15,107.5,189.5,4.1,13.0,258.0,299.7,245.26
2016,2,18,13,30,0.0,75.0,4.0,13.0,75.0,62.33,46.89
2016,2,18,13,45,419.0,91.0,3.95,13.0,334.5,546.29,452.48
2016,2,18,14,0,838.0,107.0,3.9,13.0,594.0,979.8,775.63
2016,2,18,14,15,518.0,175.0,3.8,12.5,471.5,746.99,603.57
2016,2,18,14,30,198.0,243.0,3.7,12.0,349.0,474.03,388.34
2016,2,18,14,45,109.0,211.0,3.6,12.0,269.0,349.76,288.56
2016,2,18,15,0,20.0,179.0,3.5,12.0,189.0,187.36,153.29
2016,2,18,15,15,208.0,162.0,3.35,12.0,248.0,408.86,342.36
2016,2,18,15,30,396.0,145.0,3.2,12.0,307.0,585.49,486.73
2016,2,18,15,45,370.0,134.0,3.05,12.0,271.5,541.65,451.39
2016,2,18,16,0,344.0,123.0,2.9,12.0,236.0,478.13,401.48
2016,2,18,16,15,455.5,94.0,2.7,11.5,219.0,548.46,459.6
2016,2,18,16,30,567.0,65.0,2.5,11.0,202.0,596.06,495.64
2016,2,18,16,45,492.5,56.0,2.3,10.5,156.0,504.84,420.52
2016,2,18,17,0,418.0,47.0,2.1,10.0,110.0,417.28,345.84
2016,2,18,17,15,290.5,34.5,2.05,9.5,70.5,293.67,234.43
2016,2,18,17,30,163.0,22.0,2.0,9.0,31.0,165.23,38.17
2016,2,18,17,45,81.5,11.0,1.95,9.0,15.5,59.92,0.0
2016,2,18,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,180.0,16.0,3.7,8.5,35.0,12.94,0.0
2016,2,19,7,30,360.0,32.0,3.9,9.0,70.0,26.39,16.92
2016,2,19,7,45,447.5,42.0,4.1,9.5,114.0,34.15,24.8
2016,2,19,8,0,535.0,52.0,4.3,10.0,158.0,41.79,32.07
2016,2,19,8,15,594.0,58.5,4.45,10.5,205.0,46.31,36.32
2016,2,19,8,30,653.0,65.0,4.6,11.0,252.0,68.16,41.76
2016,2,19,8,45,683.5,71.5,4.75,11.5,297.0,122.72,71.64
2016,2,19,9,0,714.0,78.0,4.9,12.0,342.0,181.05,116.87
2016,2,19,9,15,742.0,81.5,4.9,12.0,384.5,242.59,170.9
2016,2,19,9,30,770.0,85.0,4.9,12.0,427.0,303.66,226.75
2016,2,19,9,45,523.5,151.5,4.9,12.5,393.0,320.99,252.14
2016,2,19,10,0,277.0,218.0,4.9,13.0,359.0,308.04,247.86
2016,2,19,10,15,273.0,234.0,4.75,13.0,380.0,341.49,276.54
2016,2,19,10,30,269.0,250.0,4.6,13.0,401.0,374.42,304.02
2016,2,19,10,45,135.5,213.5,4.5,13.0,290.0,274.76,223.74
2016,2,19,11,0,2.0,177.0,4.4,13.0,179.0,151.17,120.89
2016,2,19,11,15,1.0,162.0,4.25,12.5,163.0,137.81,110.05
2016,2,19,11,30,0.0,147.0,4.1,12.0,147.0,124.22,98.85
2016,2,19,11,45,33.0,220.0,4.0,12.0,242.0,226.74,184.12
2016,2,19,12,0,66.0,293.0,3.9,12.0,337.0,330.84,268.56
2016,2,19,12,15,52.5,283.5,3.8,12.0,318.5,314.86,255.09
2016,2,19,12,30,39.0,274.0,3.7,12.0,300.0,297.53,240.84
2016,2,19,12,45,19.5,181.0,3.65,12.0,194.0,174.49,140.74
2016,2,19,13,0,0.0,88.0,3.6,12.0,88.0,73.24,56.19
2016,2,19,13,15,49.0,188.5,3.45,11.5,219.0,225.5,184.77
2016,2,19,13,30,98.0,289.0,3.3,11.0,350.0,388.68,317.62
2016,2,19,13,45,49.0,182.0,3.2,11.0,212.5,223.22,182.9
2016,2,19,14,0,0.0,75.0,3.1,11.0,75.0,62.31,47.39
2016,2,19,14,15,0.0,111.0,2.95,11.0,111.0,93.98,74.38
2016,2,19,14,30,0.0,147.0,2.8,11.0,147.0,129.29,104.17
2016,2,19,14,45,0.0,129.0,2.65,11.0,129.0,112.39,90.14
2016,2,19,15,0,0.0,111.0,2.5,11.0,111.0,95.52,76.12
2016,2,19,15,15,0.0,118.5,2.4,10.5,118.5,104.23,83.88
2016,2,19,15,30,0.0,126.0,2.3,10.0,126.0,114.29,92.8
2016,2,19,15,45,0.0,111.5,2.2,10.0,111.5,100.98,81.64
2016,2,19,16,0,0.0,97.0,2.1,10.0,97.0,87.65,70.38
2016,2,19,16,15,0.0,81.5,2.0,9.5,81.5,73.13,58.04
2016,2,19,16,30,0.0,66.0,1.9,9.0,66.0,58.49,45.38
2016,2,19,16,45,0.0,51.0,1.8,9.0,51.0,44.24,32.79
2016,2,19,17,0,0.0,36.0,1.7,9.0,36.0,29.77,19.91
2016,2,19,17,15,0.0,23.0,1.65,8.5,23.0,18.98,10.06
2016,2,19,17,30,0.0,10.0,1.6,8.0,10.0,8.22,0.0
2016,2,19,17,45,0.0,5.0,1.6,8.0,5.0,4.27,0.0
2016,2,19,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,7,15,121.0,19.0,2.15,4.5,32.0,14.77,0.99
2016,2,20,7,30,242.0,38.0,2.1,5.0,64.0,29.32,20.02
2016,2,20,7,45,301.0,53.5,2.1,5.5,103.5,40.78,31.31
2016,2,20,8,0,360.0,69.0,2.1,6.0,143.0,51.95,41.92
2016,2,20,8,15,402.5,82.0,2.05,6.5,184.0,60.94,50.33
2016,2,20,8,30,445.0,95.0,2.0,7.0,225.0,82.87,58.81
2016,2,20,8,45,485.0,101.5,2.0,8.0,265.0,125.53,83.09
2016,2,20,9,0,525.0,108.0,2.0,9.0,305.0,173.08,119.42
2016,2,20,9,15,558.5,114.5,1.9,9.0,346.0,226.92,165.74
2016,2,20,9,30,592.0,121.0,1.8,9.0,387.0,281.87,214.46
2016,2,20,9,45,583.5,136.0,1.75,9.5,416.5,333.03,260.61
2016,2,20,10,0,575.0,151.0,1.7,10.0,446.0,378.54,300.83
2016,2,20,10,15,721.5,124.0,1.6,10.0,518.0,465.72,371.98
2016,2,20,10,30,868.0,97.0,1.5,10.0,590.0,561.98,448.82
2016,2,20,10,45,870.5,101.5,1.4,10.5,614.0,617.93,492.04
2016,2,20,11,0,873.0,106.0,1.3,11.0,638.0,672.06,532.34
2016,2,20,11,15,738.0,150.0,1.15,11.0,608.5,672.3,530.65
2016,2,20,11,30,603.0,194.0,1.0,11.0,579.0,655.17,515.8
2016,2,20,11,45,472.0,242.0,0.9,11.5,546.0,627.3,492.1
2016,2,20,12,0,341.0,290.0,0.8,12.0,513.0,579.91,453.82
2016,2,20,12,15,355.5,287.0,0.75,12.0,520.5,606.62,473.95
2016,2,20,12,30,370.0,284.0,0.7,12.0,528.0,632.8,492.64
2016,2,20,12,45,399.5,273.5,0.7,12.5,534.5,663.57,514.57
2016,2,20,13,0,429.0,263.0,0.7,13.0,541.0,711.89,548.12
2016,2,20,13,15,669.5,177.5,0.7,13.0,601.5,869.76,661.15
2016,2,20,13,30,910.0,92.0,0.7,13.0,662.0,1001.07,745.81
2016,2,20,13,45,903.5,90.5,0.75,13.0,640.0,1005.96,748.78
2016,2,20,14,0,897.0,89.0,0.8,13.0,618.0,1006.87,751.47
2016,2,20,14,15,886.0,87.5,0.85,13.0,589.0,999.39,748.93
2016,2,20,14,30,875.0,86.0,0.9,13.0,560.0,999.44,751.57
2016,2,20,14,45,862.5,82.5,0.95,13.0,525.0,980.2,741.52
2016,2,20,15,0,850.0,79.0,1.0,13.0,490.0,957.3,729.27
2016,2,20,15,15,828.5,76.0,1.0,12.5,449.0,922.94,709.52
2016,2,20,15,30,807.0,73.0,1.0,12.0,408.0,885.62,687.49
2016,2,20,15,45,781.0,68.5,1.05,12.0,363.0,839.56,658.36
2016,2,20,16,0,755.0,64.0,1.1,12.0,318.0,791.41,626.76
2016,2,20,16,15,711.0,59.0,1.15,11.5,269.5,725.29,581.69
2016,2,20,16,30,667.0,54.0,1.2,11.0,221.0,658.92,534.06
2016,2,20,16,45,600.0,47.0,1.3,10.5,173.0,572.16,468.07
2016,2,20,17,0,533.0,40.0,1.4,10.0,125.0,496.76,406.5
2016,2,20,17,15,411.5,30.5,1.45,9.5,81.5,376.07,301.78
2016,2,20,17,30,290.0,21.0,1.5,9.0,38.0,253.09,119.47
2016,2,20,17,45,145.0,10.5,1.6,9.0,19.0,98.97,0.0
2016,2,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,21,7,15,223.0,16.5,1.85,6.5,41.5,13.32,1.81
2016,2,21,7,30,446.0,33.0,1.9,7.0,83.0,27.32,18.27
2016,2,21,7,45,539.0,40.5,1.95,8.0,131.0,33.09,24.16
2016,2,21,8,0,632.0,48.0,2.0,9.0,179.0,42.33,32.79
2016,2,21,8,15,687.0,53.5,2.0,9.5,229.0,46.6,36.8
2016,2,21,8,30,742.0,59.0,2.0,10.0,279.0,71.1,42.22
2016,2,21,8,45,781.0,62.0,2.0,10.5,328.0,128.94,72.79
2016,2,21,9,0,820.0,65.0,2.0,11.0,377.0,191.51,120.79
2016,2,21,9,15,845.0,68.0,1.95,11.0,421.5,255.31,176.86
2016,2,21,9,30,870.0,71.0,1.9,11.0,466.0,321.44,236.85
2016,2,21,9,45,889.5,73.0,1.9,11.5,506.0,387.79,296.41
2016,2,21,10,0,909.0,75.0,1.9,12.0,546.0,453.27,353.73
2016,2,21,10,15,921.5,76.5,1.85,12.0,579.0,515.61,407.29
2016,2,21,10,30,934.0,78.0,1.8,12.0,612.0,577.44,458.55
2016,2,21,10,45,943.0,79.0,1.75,12.5,638.5,635.96,504.56
2016,2,21,11,0,952.0,80.0,1.7,13.0,665.0,693.04,547.71
2016,2,21,11,15,957.5,81.0,1.65,13.0,683.0,746.01,587.38
2016,2,21,11,30,963.0,82.0,1.6,13.0,701.0,796.69,622.64
2016,2,21,11,45,965.5,82.5,1.6,13.5,711.5,841.99,652.26
2016,2,21,12,0,968.0,83.0,1.6,14.0,722.0,884.29,679.45
2016,2,21,12,15,968.5,83.0,1.65,14.0,724.0,921.16,704.61
2016,2,21,12,30,969.0,83.0,1.7,14.0,726.0,954.52,727.43
2016,2,21,12,45,965.5,83.0,1.8,14.5,719.0,980.62,744.74
2016,2,21,13,0,962.0,83.0,1.9,15.0,712.0,1002.76,759.53
2016,2,21,13,15,957.5,82.5,1.95,15.0,697.5,1019.34,771.52
2016,2,21,13,30,953.0,82.0,2.0,15.0,683.0,1031.82,781.02
2016,2,21,13,45,942.5,82.0,2.15,15.0,660.0,1034.94,785.83
2016,2,21,14,0,932.0,82.0,2.3,15.0,637.0,1033.88,788.04
2016,2,21,14,15,920.5,80.5,2.4,14.5,607.0,1025.85,786.56
2016,2,21,14,30,909.0,79.0,2.5,14.0,577.0,1013.83,782.51
2016,2,21,14,45,891.0,78.0,2.6,14.0,540.0,992.24,770.46
2016,2,21,15,0,873.0,77.0,2.7,14.0,503.0,978.1,763.6
2016,2,21,15,15,739.5,92.0,2.7,13.5,432.0,864.88,686.61
2016,2,21,15,30,606.0,107.0,2.7,13.0,361.0,746.28,603.5
2016,2,21,15,45,686.0,85.5,2.7,13.0,343.0,781.2,631.88
2016,2,21,16,0,766.0,64.0,2.7,13.0,325.0,802.02,648.13
2016,2,21,16,15,720.5,59.5,2.7,12.0,276.0,734.81,600.48
2016,2,21,16,30,675.0,55.0,2.7,11.0,227.0,667.39,550.91
2016,2,21,16,45,605.0,48.5,2.7,10.5,177.5,585.94,486.36
2016,2,21,17,0,535.0,42.0,2.7,10.0,128.0,501.15,415.4
2016,2,21,17,15,412.5,32.0,2.65,9.5,84.5,378.71,308.03
2016,2,21,17,30,290.0,22.0,2.6,9.0,41.0,256.1,141.17
2016,2,21,17,45,145.0,11.0,2.6,9.0,20.5,99.44,0.0
2016,2,21,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,1.85,6.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,1.8,7.0,13.0,11.1,0.0
2016,2,22,7,15,242.5,22.5,1.85,7.5,50.5,18.54,6.24
2016,2,22,7,30,485.0,32.0,1.9,8.0,88.0,28.87,19.66
2016,2,22,7,45,569.5,39.0,1.95,9.0,136.5,34.73,25.57
2016,2,22,8,0,654.0,46.0,2.0,10.0,185.0,40.6,31.12
2016,2,22,8,15,706.5,51.0,2.0,10.5,235.0,44.53,34.79
2016,2,22,8,30,759.0,56.0,2.0,11.0,285.0,69.72,40.18
2016,2,22,8,45,792.0,60.0,2.05,11.5,333.0,128.98,71.95
2016,2,22,9,0,825.0,64.0,2.1,12.0,381.0,192.2,120.7
2016,2,22,9,15,849.5,66.5,2.1,12.0,425.5,255.81,176.59
2016,2,22,9,30,874.0,69.0,2.1,12.0,470.0,323.54,237.86
