Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,45,890.5,71.5,2.15,12.5,509.0,387.76,295.8
2016,2,22,10,0,907.0,74.0,2.2,13.0,548.0,452.56,352.73
2016,2,22,10,15,919.5,75.5,2.2,13.5,581.5,514.81,405.71
2016,2,22,10,30,932.0,77.0,2.2,14.0,615.0,576.56,456.33
2016,2,22,10,45,940.0,79.0,2.2,14.5,641.0,635.42,502.9
2016,2,22,11,0,948.0,81.0,2.2,15.0,667.0,692.77,546.69
2016,2,22,11,15,953.5,82.0,2.15,15.0,686.0,745.6,586.53
2016,2,22,11,30,959.0,83.0,2.1,15.0,705.0,796.15,622.02
2016,2,22,11,45,961.5,83.5,2.1,15.5,715.0,841.32,651.78
2016,2,22,12,0,964.0,84.0,2.1,16.0,725.0,883.5,679.12
2016,2,22,12,15,965.0,84.0,2.1,16.0,727.5,920.67,704.07
2016,2,22,12,30,966.0,84.0,2.1,16.0,730.0,954.38,726.62
2016,2,22,12,45,961.5,85.5,2.15,16.0,723.5,981.24,745.12
2016,2,22,13,0,957.0,87.0,2.2,16.0,717.0,1004.14,761.14
2016,2,22,13,15,953.5,86.0,2.2,16.0,703.0,1021.04,772.72
2016,2,22,13,30,950.0,85.0,2.2,16.0,689.0,1033.86,781.79
2016,2,22,13,45,785.0,128.0,2.2,16.0,616.0,954.55,729.09
2016,2,22,14,0,620.0,171.0,2.2,16.0,543.0,849.47,658.29
2016,2,22,14,15,648.5,152.5,2.1,16.0,525.0,862.24,668.45
2016,2,22,14,30,677.0,134.0,2.0,16.0,507.0,871.01,674.71
2016,2,22,14,45,692.0,119.5,1.95,16.0,480.0,867.01,672.73
2016,2,22,15,0,707.0,105.0,1.9,16.0,453.0,858.96,668.17
2016,2,22,15,15,777.0,88.0,1.75,15.5,441.5,890.31,691.39
2016,2,22,15,30,847.0,71.0,1.6,15.0,430.0,922.52,714.44
2016,2,22,15,45,816.5,68.0,1.45,14.5,383.0,873.28,680.83
2016,2,22,16,0,786.0,65.0,1.3,14.0,336.0,821.99,645.92
2016,2,22,16,15,742.5,60.5,1.3,13.0,286.0,755.82,602.06
2016,2,22,16,30,699.0,56.0,1.3,12.0,236.0,689.21,555.52
2016,2,22,16,45,628.5,49.5,1.3,11.5,186.0,598.73,486.9
2016,2,22,17,0,558.0,43.0,1.3,11.0,136.0,520.1,423.36
2016,2,22,17,15,437.5,33.5,1.35,10.5,90.5,398.47,320.47
2016,2,22,17,30,317.0,24.0,1.4,10.0,45.0,278.11,167.94
2016,2,22,17,45,158.5,12.0,1.45,10.0,22.5,108.73,0.0
2016,2,22,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,7.5,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,8.0,13.0,11.1,0.0
2016,2,23,7,15,184.5,25.5,1.55,8.0,48.0,19.83,8.29
2016,2,23,7,30,369.0,38.0,1.6,8.0,83.0,31.22,21.85
2016,2,23,7,45,448.5,48.0,1.65,8.5,127.5,38.78,29.32
2016,2,23,8,0,528.0,58.0,1.7,9.0,172.0,46.21,36.36
2016,2,23,8,15,576.5,65.0,1.8,9.0,218.0,50.87,40.78
2016,2,23,8,30,625.0,72.0,1.9,9.0,264.0,74.49,46.89
2016,2,23,8,45,674.5,71.5,2.0,9.5,308.5,123.88,72.95
2016,2,23,9,0,724.0,71.0,2.1,10.0,353.0,182.32,117.85
2016,2,23,9,15,802.0,73.0,2.1,10.5,417.5,251.53,175.95
2016,2,23,9,30,880.0,75.0,2.1,11.0,482.0,329.83,243.68
2016,2,23,9,45,899.0,76.5,2.1,11.5,522.5,396.37,303.41
2016,2,23,10,0,918.0,78.0,2.1,12.0,563.0,461.96,360.86
2016,2,23,10,15,930.0,80.0,1.95,12.5,596.5,525.23,414.07
2016,2,23,10,30,942.0,82.0,1.8,13.0,630.0,587.95,464.46
2016,2,23,10,45,950.5,83.0,1.7,13.5,656.0,646.78,510.01
2016,2,23,11,0,959.0,84.0,1.6,14.0,682.0,704.09,552.49
2016,2,23,11,15,964.0,85.0,1.55,14.5,700.5,757.2,590.7
2016,2,23,11,30,969.0,86.0,1.5,15.0,719.0,807.94,624.33
2016,2,23,11,45,969.5,87.5,1.45,15.5,728.5,853.14,652.79
2016,2,23,12,0,970.0,89.0,1.4,16.0,738.0,895.19,678.64
2016,2,23,12,15,970.0,89.0,1.3,16.0,740.0,931.83,701.03
2016,2,23,12,30,970.0,89.0,1.2,16.0,742.0,964.92,720.76
2016,2,23,12,45,964.5,90.0,1.2,16.5,734.5,990.47,735.79
2016,2,23,13,0,959.0,91.0,1.2,17.0,727.0,1011.98,748.3
2016,2,23,13,15,954.0,90.5,1.1,17.0,712.0,1028.14,756.95
2016,2,23,13,30,949.0,90.0,1.0,17.0,697.0,1040.17,763.01
2016,2,23,13,45,939.5,89.5,0.95,17.0,673.5,1043.67,764.84
2016,2,23,14,0,930.0,89.0,0.9,17.0,650.0,1042.98,764.3
2016,2,23,14,15,919.0,87.0,0.85,17.0,620.0,1034.85,759.27
2016,2,23,14,30,908.0,85.0,0.8,17.0,590.0,1022.71,751.95
2016,2,23,14,45,891.5,83.5,0.75,17.0,553.0,1013.21,746.51
2016,2,23,15,0,875.0,82.0,0.7,17.0,516.0,988.58,731.44
2016,2,23,15,15,811.0,79.0,0.65,16.5,455.5,912.63,684.34
2016,2,23,15,30,747.0,76.0,0.6,16.0,395.0,835.11,635.61
2016,2,23,15,45,697.0,79.0,0.55,16.0,351.5,783.66,602.23
2016,2,23,16,0,647.0,82.0,0.5,16.0,308.0,726.19,563.36
2016,2,23,16,15,606.5,75.0,0.55,15.5,262.5,663.61,522.02
2016,2,23,16,30,566.0,68.0,0.6,15.0,217.0,601.04,478.45
2016,2,23,16,45,490.5,60.5,0.7,14.5,170.5,510.29,411.31
2016,2,23,17,0,415.0,53.0,0.8,14.0,124.0,422.94,342.67
2016,2,23,17,15,318.5,39.5,0.9,13.5,83.0,319.55,255.36
2016,2,23,17,30,222.0,26.0,1.0,13.0,42.0,218.21,139.17
2016,2,23,17,45,111.0,13.0,1.1,13.0,21.0,80.09,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.0,5.5,1.1,8.5,7.0,0.0,0.0
2016,2,24,7,0,100.0,11.0,1.1,9.0,14.0,9.39,0.0
2016,2,24,7,15,241.5,25.0,1.2,9.0,50.5,20.55,9.68
2016,2,24,7,30,383.0,39.0,1.3,9.0,87.0,32.01,22.57
2016,2,24,7,45,472.5,47.5,1.4,9.5,134.0,38.34,28.86
2016,2,24,8,0,562.0,56.0,1.5,10.0,181.0,44.65,34.84
2016,2,24,8,15,617.0,62.5,1.45,10.5,229.5,49.07,38.93
2016,2,24,8,30,672.0,69.0,1.4,11.0,278.0,74.34,45.11
2016,2,24,8,45,714.5,72.5,1.4,11.5,326.0,129.35,75.16
2016,2,24,9,0,757.0,76.0,1.4,12.0,374.0,192.85,123.99
2016,2,24,9,15,782.5,79.5,1.3,12.5,418.0,253.58,176.41
2016,2,24,9,30,808.0,83.0,1.2,13.0,462.0,316.81,232.25
2016,2,24,9,45,830.0,84.5,1.2,13.5,501.0,379.15,287.07
2016,2,24,10,0,852.0,86.0,1.2,14.0,540.0,442.87,341.49
2016,2,24,10,15,865.0,88.0,1.15,14.5,572.5,503.86,391.73
2016,2,24,10,30,878.0,90.0,1.1,15.0,605.0,564.57,439.67
2016,2,24,10,45,887.0,91.5,1.1,15.5,630.5,619.15,481.64
2016,2,24,11,0,896.0,93.0,1.1,16.0,656.0,674.19,522.41
2016,2,24,11,15,901.5,94.0,1.05,16.0,674.0,724.77,559.09
2016,2,24,11,30,907.0,95.0,1.0,16.0,692.0,773.2,592.11
2016,2,24,11,45,909.0,96.0,1.0,16.5,701.5,816.55,619.65
2016,2,24,12,0,911.0,97.0,1.0,17.0,711.0,857.05,644.93
2016,2,24,12,15,911.5,97.0,0.95,17.0,713.0,892.16,666.78
2016,2,24,12,30,912.0,97.0,0.9,17.0,715.0,923.96,686.3
2016,2,24,12,45,908.5,97.0,0.85,17.0,708.0,948.67,701.11
2016,2,24,13,0,905.0,97.0,0.8,17.0,701.0,969.64,713.56
2016,2,24,13,15,900.0,96.0,0.75,17.0,686.5,984.2,721.98
2016,2,24,13,30,895.0,95.0,0.7,17.0,672.0,994.83,728.07
2016,2,24,13,45,888.0,94.0,0.7,17.0,650.0,999.58,731.75
2016,2,24,14,0,881.0,93.0,0.7,17.0,628.0,1000.4,733.21
2016,2,24,14,15,869.5,91.0,0.7,17.0,599.0,1003.22,736.19
2016,2,24,14,30,858.0,89.0,0.7,17.0,570.0,990.58,729.45
2016,2,24,14,45,841.5,87.0,0.7,17.0,534.0,969.22,717.44
2016,2,24,15,0,825.0,85.0,0.7,17.0,498.0,944.34,703.28
2016,2,24,15,15,803.5,82.0,0.7,16.5,457.0,910.04,684.15
2016,2,24,15,30,782.0,79.0,0.7,16.0,416.0,872.85,662.83
2016,2,24,15,45,750.5,75.0,0.7,16.0,370.0,822.53,630.85
2016,2,24,16,0,719.0,71.0,0.7,16.0,324.0,770.43,596.85
2016,2,24,16,15,675.0,65.5,0.8,15.5,276.0,710.86,558.73
2016,2,24,16,30,631.0,60.0,0.9,15.0,228.0,645.31,513.88
2016,2,24,16,45,563.5,53.0,1.0,14.5,180.0,559.6,450.83
2016,2,24,17,0,496.0,46.0,1.1,14.0,132.0,477.12,386.13
2016,2,24,17,15,386.0,35.5,1.2,13.5,89.0,364.01,292.15
2016,2,24,17,30,276.0,25.0,1.3,13.0,46.0,255.79,172.67
2016,2,24,17,45,138.0,12.5,1.4,12.5,23.0,96.48,0.0
2016,2,24,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,45,45.5,6.5,0.8,9.5,8.0,0.0,0.0
2016,2,25,7,0,91.0,13.0,0.8,10.0,16.0,11.1,0.0
2016,2,25,7,15,222.5,27.5,0.85,10.5,52.0,22.62,11.92
2016,2,25,7,30,354.0,42.0,0.9,11.0,88.0,34.41,24.59
2016,2,25,7,45,432.5,53.0,0.95,11.5,133.5,42.68,32.54
2016,2,25,8,0,511.0,64.0,1.0,12.0,179.0,50.78,40.07
2016,2,25,8,15,566.5,71.5,0.95,12.0,227.0,55.7,44.65
2016,2,25,8,30,622.0,79.0,0.9,12.0,275.0,80.92,51.2
2016,2,25,8,45,658.0,85.0,0.9,12.5,321.0,134.24,81.12
2016,2,25,9,0,694.0,91.0,0.9,13.0,367.0,192.1,125.35
2016,2,25,9,15,721.0,95.0,0.9,13.5,410.0,250.45,175.07
2016,2,25,9,30,748.0,99.0,0.9,14.0,453.0,311.57,228.33
2016,2,25,9,45,686.5,121.5,0.9,15.0,466.5,359.9,272.29
2016,2,25,10,0,625.0,144.0,0.9,16.0,480.0,400.11,307.54
2016,2,25,10,15,559.5,177.5,0.9,16.0,491.5,435.79,338.25
2016,2,25,10,30,494.0,211.0,0.9,16.0,503.0,467.61,364.16
2016,2,25,10,45,537.5,204.5,0.95,16.5,534.5,520.0,404.46
2016,2,25,11,0,581.0,198.0,1.0,17.0,566.0,575.12,445.74
2016,2,25,11,15,485.0,239.5,0.95,17.0,552.5,582.08,449.39
2016,2,25,11,30,389.0,281.0,0.9,17.0,539.0,567.65,437.56
2016,2,25,11,45,390.0,285.0,0.85,17.5,547.5,594.5,456.11
2016,2,25,12,0,391.0,289.0,0.8,18.0,556.0,620.18,473.01
2016,2,25,12,15,634.5,199.0,0.75,18.0,632.0,777.75,586.51
2016,2,25,12,30,878.0,109.0,0.7,18.0,708.0,917.74,677.41
2016,2,25,12,45,648.5,193.5,0.65,18.5,634.0,833.18,618.0
2016,2,25,13,0,419.0,278.0,0.6,19.0,560.0,702.31,525.03
2016,2,25,13,15,651.0,188.5,0.55,19.0,616.0,867.89,641.7
2016,2,25,13,30,883.0,99.0,0.5,19.0,672.0,988.97,716.08
2016,2,25,13,45,874.0,98.5,0.45,19.0,650.0,1003.79,722.94
2016,2,25,14,0,865.0,98.0,0.4,19.0,628.0,1003.32,722.21
2016,2,25,14,15,854.0,96.5,0.4,19.0,599.5,995.67,718.62
2016,2,25,14,30,843.0,95.0,0.4,19.0,571.0,984.16,712.88
2016,2,25,14,45,823.0,94.0,0.4,19.0,534.5,960.6,699.71
2016,2,25,15,0,803.0,93.0,0.4,19.0,498.0,933.59,684.49
2016,2,25,15,15,781.5,89.5,0.5,18.5,457.5,898.87,667.57
2016,2,25,15,30,760.0,86.0,0.6,18.0,417.0,861.29,648.26
2016,2,25,15,45,727.0,82.0,0.75,18.0,371.5,816.6,623.01
2016,2,25,16,0,694.0,78.0,0.9,18.0,326.0,764.13,591.06
2016,2,25,16,15,649.5,72.0,0.95,17.0,278.0,697.88,548.35
2016,2,25,16,30,605.0,66.0,1.0,16.0,230.0,631.8,503.39
2016,2,25,16,45,545.5,57.5,1.1,15.5,182.5,551.24,444.04
2016,2,25,17,0,486.0,49.0,1.2,15.0,135.0,473.29,382.84
2016,2,25,17,15,378.5,38.0,1.2,14.5,91.5,361.51,289.88
2016,2,25,17,30,271.0,27.0,1.2,14.0,48.0,256.38,179.09
2016,2,25,17,45,135.5,13.5,1.25,14.0,24.0,95.8,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.85,10.5,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,0.9,11.0,13.0,11.1,0.0
2016,2,26,7,15,66.0,31.5,1.0,11.0,40.0,24.89,14.27
2016,2,26,7,30,132.0,50.0,1.1,11.0,67.0,38.21,28.0
2016,2,26,7,45,163.0,70.0,1.2,11.5,101.0,52.54,41.34
2016,2,26,8,0,194.0,90.0,1.3,12.0,135.0,66.45,54.07
2016,2,26,8,15,214.5,110.0,1.35,12.0,170.0,79.88,66.21
2016,2,26,8,30,235.0,130.0,1.4,12.0,205.0,102.77,77.64
2016,2,26,8,45,256.0,145.5,1.5,12.5,239.0,136.76,100.1
2016,2,26,9,0,277.0,161.0,1.6,13.0,273.0,173.61,128.74
2016,2,26,9,15,372.5,162.5,1.6,13.5,330.5,219.96,164.15
2016,2,26,9,30,468.0,164.0,1.6,14.0,388.0,280.26,212.58
2016,2,26,9,45,338.5,204.5,1.65,14.5,373.5,297.73,232.18
2016,2,26,10,0,209.0,245.0,1.7,15.0,359.0,298.32,235.84
2016,2,26,10,15,404.5,210.5,1.7,15.0,446.0,390.78,308.9
2016,2,26,10,30,600.0,176.0,1.7,15.0,533.0,498.01,392.93
2016,2,26,10,45,545.0,205.0,1.7,15.5,540.0,525.42,413.79
2016,2,26,11,0,490.0,234.0,1.7,16.0,547.0,550.71,432.36
2016,2,26,11,15,524.0,228.0,1.7,16.0,571.0,598.71,469.11
2016,2,26,11,30,558.0,222.0,1.7,16.0,595.0,647.91,505.96
2016,2,26,11,45,507.0,246.0,1.75,16.0,588.5,661.13,514.96
2016,2,26,12,0,456.0,270.0,1.8,16.0,582.0,668.72,519.91
2016,2,26,12,15,668.5,190.5,1.85,16.0,649.0,799.26,618.31
2016,2,26,12,30,881.0,111.0,1.9,16.0,716.0,923.8,704.08
2016,2,26,12,45,881.5,109.0,2.0,16.0,710.5,949.91,721.66
2016,2,26,13,0,882.0,107.0,2.1,16.0,705.0,972.4,738.04
2016,2,26,13,15,876.5,106.0,2.15,16.0,689.5,986.6,748.43
2016,2,26,13,30,871.0,105.0,2.2,16.0,674.0,996.85,756.43
2016,2,26,13,45,705.0,155.5,2.3,16.0,606.5,911.6,700.18
2016,2,26,14,0,539.0,206.0,2.4,16.0,539.0,802.67,625.59
2016,2,26,14,15,684.5,151.5,2.45,15.5,554.5,900.01,698.9
2016,2,26,14,30,830.0,97.0,2.5,15.0,570.0,974.57,752.82
2016,2,26,14,45,818.0,93.0,2.6,15.0,534.5,955.24,741.21
2016,2,26,15,0,806.0,89.0,2.7,15.0,499.0,932.36,728.04
2016,2,26,15,15,783.5,85.5,2.7,14.5,458.0,896.57,706.1
2016,2,26,15,30,761.0,82.0,2.7,14.0,417.0,858.0,681.88
2016,2,26,15,45,734.0,77.0,2.7,14.0,372.0,810.91,649.68
2016,2,26,16,0,707.0,72.0,2.7,14.0,327.0,767.93,619.81
2016,2,26,16,15,663.5,67.0,2.55,13.5,279.5,703.53,573.0
2016,2,26,16,30,620.0,62.0,2.4,13.0,232.0,639.28,524.69
2016,2,26,16,45,555.5,55.0,2.3,12.5,184.5,556.15,459.61
2016,2,26,17,0,491.0,48.0,2.2,12.0,137.0,476.01,393.72
2016,2,26,17,15,383.0,37.5,2.05,11.5,93.5,364.2,298.24
2016,2,26,17,30,275.0,27.0,1.9,11.0,50.0,261.25,191.03
2016,2,26,17,45,137.5,13.5,1.8,11.0,25.0,97.07,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,1.55,8.5,11.5,9.82,0.0
2016,2,27,7,0,0.0,23.0,1.5,9.0,23.0,17.87,0.0
2016,2,27,7,15,231.5,31.0,1.5,9.5,63.0,24.08,14.17
2016,2,27,7,30,463.0,39.0,1.5,10.0,103.0,31.93,22.66
2016,2,27,7,45,543.5,46.0,1.55,10.5,151.5,37.11,27.77
2016,2,27,8,0,624.0,53.0,1.6,11.0,200.0,42.32,32.67
2016,2,27,8,15,673.5,58.5,1.55,11.0,249.5,50.19,39.88
2016,2,27,8,30,723.0,64.0,1.5,11.0,299.0,78.43,46.36
2016,2,27,8,45,757.0,67.5,1.5,11.5,346.5,135.5,78.16
2016,2,27,9,0,791.0,71.0,1.5,12.0,394.0,196.7,125.69
2016,2,27,9,15,814.5,74.0,1.4,12.5,438.0,258.81,179.7
2016,2,27,9,30,838.0,77.0,1.3,13.0,482.0,323.11,236.77
2016,2,27,9,45,854.0,80.0,1.2,13.5,520.5,386.59,292.52
2016,2,27,10,0,870.0,83.0,1.1,14.0,559.0,450.98,347.04
2016,2,27,10,15,882.5,84.5,1.05,14.0,591.5,511.48,397.42
2016,2,27,10,30,895.0,86.0,1.0,14.0,624.0,571.54,445.55
2016,2,27,10,45,903.5,87.5,0.95,14.5,649.5,628.52,488.68
2016,2,27,11,0,912.0,89.0,0.9,15.0,675.0,684.1,529.01
2016,2,27,11,15,756.5,149.5,0.9,15.0,644.5,690.76,532.52
2016,2,27,11,30,601.0,210.0,0.9,15.0,614.0,668.54,515.34
2016,2,27,11,45,764.0,151.0,0.95,15.5,672.5,774.57,593.0
2016,2,27,12,0,927.0,92.0,1.0,16.0,731.0,868.53,655.0
2016,2,27,12,15,928.0,92.0,1.0,16.0,733.0,904.53,677.52
2016,2,27,12,30,929.0,92.0,1.0,16.0,735.0,937.17,698.53
2016,2,27,12,45,709.5,173.0,1.0,16.0,662.0,869.49,653.43
2016,2,27,13,0,490.0,254.0,1.0,16.0,589.0,762.65,578.66
2016,2,27,13,15,690.0,178.0,1.0,16.0,638.5,895.95,674.25
2016,2,27,13,30,890.0,102.0,1.0,16.0,688.0,1001.43,742.09
2016,2,27,13,45,886.5,99.5,1.05,16.0,666.5,1007.81,746.46
2016,2,27,14,0,883.0,97.0,1.1,16.0,645.0,1022.01,757.56
2016,2,27,14,15,671.5,155.0,1.1,16.0,561.0,891.68,672.88
2016,2,27,14,30,460.0,213.0,1.1,16.0,477.0,739.85,569.33
2016,2,27,14,45,650.5,148.5,1.1,16.0,497.0,863.28,660.17
2016,2,27,15,0,841.0,84.0,1.1,16.0,517.0,961.17,725.78
2016,2,27,15,15,820.5,81.5,1.1,15.5,475.0,928.06,705.43
2016,2,27,15,30,800.0,79.0,1.1,15.0,433.0,891.97,684.59
2016,2,27,15,45,776.5,73.5,1.1,14.5,388.0,846.57,656.84
2016,2,27,16,0,753.0,68.0,1.1,14.0,343.0,798.99,626.78
2016,2,27,16,15,711.5,63.5,1.15,13.5,294.0,735.09,584.38
2016,2,27,16,30,670.0,59.0,1.2,13.0,245.0,670.8,539.63
2016,2,27,16,45,612.0,52.0,1.25,12.5,196.0,597.44,485.24
2016,2,27,17,0,554.0,45.0,1.3,12.0,147.0,520.13,424.26
2016,2,27,17,15,446.0,36.0,1.35,11.5,101.5,407.5,331.18
2016,2,27,17,30,338.0,27.0,1.4,11.0,56.0,304.4,226.89
2016,2,27,17,45,169.0,13.5,1.5,11.0,28.0,116.69,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.0,2.0,8.5,5.0,4.27,0.0
2016,2,28,7,0,0.0,10.0,2.0,9.0,10.0,8.23,0.0
2016,2,28,7,15,0.0,25.5,2.0,9.5,25.5,21.01,11.95
2016,2,28,7,30,0.0,41.0,2.0,10.0,41.0,33.31,23.95
2016,2,28,7,45,0.0,60.0,2.05,10.5,60.0,47.99,37.54
2016,2,28,8,0,0.0,79.0,2.1,11.0,79.0,62.5,50.81
2016,2,28,8,15,2.5,98.0,2.1,11.0,98.5,76.88,63.83
2016,2,28,8,30,5.0,117.0,2.1,11.0,118.0,92.0,73.71
2016,2,28,8,45,9.0,133.5,2.1,11.5,136.5,106.86,85.76
2016,2,28,9,0,13.0,150.0,2.1,12.0,155.0,122.38,98.25
2016,2,28,9,15,30.0,175.5,2.05,12.0,189.5,148.21,118.97
2016,2,28,9,30,47.0,201.0,2.0,12.0,224.0,177.95,143.01
2016,2,28,9,45,68.0,224.0,1.95,12.5,260.5,210.03,168.62
2016,2,28,10,0,89.0,247.0,1.9,13.0,297.0,245.29,196.71
2016,2,28,10,15,137.0,265.5,1.85,13.0,347.0,298.14,238.98
2016,2,28,10,30,185.0,284.0,1.8,13.0,397.0,352.7,282.32
2016,2,28,10,45,182.5,296.5,1.8,13.5,412.0,377.43,301.24
2016,2,28,11,0,180.0,309.0,1.8,14.0,427.0,401.76,319.62
2016,2,28,11,15,305.0,293.5,1.8,14.0,498.0,498.56,395.63
2016,2,28,11,30,430.0,278.0,1.8,14.0,569.0,607.23,478.37
2016,2,28,11,45,435.5,279.5,1.85,14.5,578.0,638.11,500.08
2016,2,28,12,0,441.0,281.0,1.9,15.0,587.0,667.81,521.28
2016,2,28,12,15,376.0,300.5,1.95,15.0,562.0,639.21,499.73
2016,2,28,12,30,311.0,320.0,2.0,15.0,537.0,619.62,484.58
2016,2,28,12,45,245.5,326.5,2.05,15.0,497.0,562.54,441.99
2016,2,28,13,0,180.0,333.0,2.1,15.0,457.0,518.96,408.61
2016,2,28,13,15,508.0,229.0,2.1,15.0,568.0,768.38,600.97
2016,2,28,13,30,836.0,125.0,2.1,15.0,679.0,987.77,754.0
2016,2,28,13,45,547.5,206.5,2.1,15.0,564.5,804.82,625.13
2016,2,28,14,0,259.0,288.0,2.1,15.0,450.0,597.29,469.86
2016,2,28,14,15,527.0,202.5,2.05,15.0,513.5,792.58,621.6
2016,2,28,14,30,795.0,117.0,2.0,15.0,577.0,964.93,741.54
2016,2,28,14,45,517.5,172.0,2.0,15.0,464.5,749.68,590.1
2016,2,28,15,0,240.0,227.0,2.0,15.0,352.0,498.13,400.03
2016,2,28,15,15,388.0,181.0,1.95,14.5,363.5,605.63,489.24
2016,2,28,15,30,536.0,135.0,1.9,14.0,375.0,707.49,568.47
2016,2,28,15,45,360.5,143.5,1.9,14.0,297.5,545.08,444.33
2016,2,28,16,0,185.0,152.0,1.9,14.0,220.0,352.87,291.8
2016,2,28,16,15,166.5,134.0,1.85,13.5,188.5,312.92,261.01
2016,2,28,16,30,148.0,116.0,1.8,13.0,157.0,273.62,229.03
2016,2,28,16,45,131.0,94.5,1.75,12.5,125.5,230.68,193.11
2016,2,28,17,0,114.0,73.0,1.7,12.0,94.0,187.99,156.26
2016,2,28,17,15,82.0,52.5,1.8,11.5,65.0,136.41,110.53
2016,2,28,17,30,50.0,32.0,1.9,11.0,36.0,85.37,61.99
2016,2,28,17,45,25.0,16.0,2.0,11.0,18.0,38.71,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,1.45,7.5,14.5,8.11,0.0
2016,2,29,7,0,202.0,19.0,1.4,8.0,29.0,15.62,0.0
2016,2,29,7,15,334.5,30.5,1.45,8.5,70.5,24.94,15.84
2016,2,29,7,30,467.0,42.0,1.5,9.0,112.0,34.16,24.95
2016,2,29,7,45,554.0,48.0,1.55,9.5,162.0,38.5,29.25
2016,2,29,8,0,641.0,54.0,1.6,10.0,212.0,46.75,36.87
2016,2,29,8,15,689.0,59.5,1.55,10.5,262.0,50.85,40.56
2016,2,29,8,30,737.0,65.0,1.5,11.0,312.0,82.18,47.91
2016,2,29,8,45,770.5,68.5,1.5,12.0,360.0,140.36,81.07
2016,2,29,9,0,804.0,72.0,1.5,13.0,408.0,202.58,129.49
2016,2,29,9,15,826.5,75.0,1.5,13.5,452.0,265.5,184.25
2016,2,29,9,30,849.0,78.0,1.5,14.0,496.0,330.44,241.92
2016,2,29,9,45,859.0,82.5,1.5,14.5,533.5,393.95,297.98
2016,2,29,10,0,869.0,87.0,1.5,15.0,571.0,457.42,352.25
2016,2,29,10,15,880.5,89.0,1.45,15.0,603.5,518.25,403.04
2016,2,29,10,30,892.0,91.0,1.4,15.0,636.0,578.31,451.37
2016,2,29,10,45,900.0,92.5,1.35,15.5,661.5,634.98,494.54
2016,2,29,11,0,908.0,94.0,1.3,16.0,687.0,690.2,534.95
2016,2,29,11,15,913.5,94.5,1.3,16.0,704.5,740.96,572.32
2016,2,29,11,30,919.0,95.0,1.3,16.0,722.0,789.49,605.72
2016,2,29,11,45,928.0,92.5,1.3,16.5,733.0,835.19,635.0
2016,2,29,12,0,937.0,90.0,1.3,17.0,744.0,878.37,662.17
2016,2,29,12,15,938.0,90.0,1.25,17.0,746.0,914.65,684.96
2016,2,29,12,30,939.0,90.0,1.2,17.0,748.0,947.52,705.36
2016,2,29,12,45,940.0,88.5,1.2,17.5,742.5,975.16,721.77
2016,2,29,13,0,941.0,87.0,1.2,18.0,737.0,999.07,735.8
2016,2,29,13,15,937.0,86.5,1.15,18.0,722.5,1015.5,745.58
2016,2,29,13,30,933.0,86.0,1.1,18.0,708.0,1027.88,752.95
2016,2,29,13,45,745.5,145.0,1.05,18.0,632.0,942.63,697.77
2016,2,29,14,0,558.0,204.0,1.0,18.0,556.0,820.99,617.91
2016,2,29,14,15,725.0,143.5,0.9,18.0,579.5,934.02,694.47
2016,2,29,14,30,892.0,83.0,0.8,18.0,603.0,1010.64,741.43
2016,2,29,14,45,871.0,83.5,0.75,18.5,565.0,987.43,724.5
2016,2,29,15,0,850.0,84.0,0.7,19.0,527.0,972.13,714.31
2016,2,29,15,15,829.5,81.0,0.6,18.5,485.0,938.02,693.52
2016,2,29,15,30,809.0,78.0,0.5,18.0,443.0,900.92,670.87
2016,2,29,15,45,777.0,75.0,0.4,18.0,396.5,850.39,637.84
2016,2,29,16,0,745.0,72.0,0.3,18.0,350.0,798.02,603.22
2016,2,29,16,15,703.5,67.5,0.25,17.5,301.0,734.03,561.69
2016,2,29,16,30,662.0,63.0,0.2,17.0,252.0,676.47,523.07
2016,2,29,16,45,590.5,57.5,0.2,16.5,201.5,587.82,460.48
2016,2,29,17,0,519.0,52.0,0.2,16.0,151.0,502.42,396.92
2016,2,29,17,15,416.0,41.5,0.2,16.0,105.5,392.41,309.84
2016,2,29,17,30,313.0,31.0,0.2,16.0,60.0,291.2,218.96
2016,2,29,17,45,156.5,15.5,0.2,16.0,30.0,141.94,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,6,45,89.0,10.0,1.6,9.5,15.0,8.54,0.0
2016,3,1,7,0,178.0,20.0,1.6,10.0,30.0,16.36,1.97
2016,3,1,7,15,282.0,34.0,1.65,10.5,68.5,27.72,18.24
2016,3,1,7,30,386.0,48.0,1.7,11.0,107.0,38.8,28.91
2016,3,1,7,45,453.5,58.0,1.8,12.0,152.5,46.03,35.69
2016,3,1,8,0,521.0,68.0,1.9,13.0,198.0,53.1,42.08
2016,3,1,8,15,573.0,72.5,1.9,13.5,243.5,55.56,44.26
2016,3,1,8,30,625.0,77.0,1.9,14.0,289.0,83.12,50.36
2016,3,1,8,45,625.0,90.0,1.95,14.5,328.0,138.6,84.92
2016,3,1,9,0,625.0,103.0,2.0,15.0,367.0,194.17,129.56
2016,3,1,9,15,483.0,151.5,2.1,15.0,368.5,241.13,176.57
2016,3,1,9,30,341.0,200.0,2.2,15.0,370.0,270.06,207.56
2016,3,1,9,45,622.5,138.5,2.3,15.5,478.0,355.7,272.98
2016,3,1,10,0,904.0,77.0,2.4,16.0,586.0,464.68,359.03
2016,3,1,10,15,915.0,78.5,2.45,16.0,618.5,526.43,411.39
2016,3,1,10,30,926.0,80.0,2.5,16.0,651.0,587.5,461.81
2016,3,1,10,45,935.0,81.0,2.55,16.5,677.0,645.93,507.77
2016,3,1,11,0,944.0,82.0,2.6,17.0,703.0,702.89,551.16
2016,3,1,11,15,949.0,82.5,2.6,17.0,721.0,754.82,590.43
2016,3,1,11,30,954.0,83.0,2.6,17.0,739.0,804.38,624.94
2016,3,1,11,45,959.0,82.5,2.6,17.0,749.5,850.27,656.45
2016,3,1,12,0,964.0,82.0,2.6,17.0,760.0,893.29,685.73
2016,3,1,12,15,964.0,82.0,2.55,17.0,761.5,929.49,709.7
2016,3,1,12,30,964.0,82.0,2.5,17.0,763.0,962.13,731.15
2016,3,1,12,45,962.0,82.0,2.5,17.0,756.5,989.22,749.31
2016,3,1,13,0,960.0,82.0,2.5,17.0,750.0,1012.4,764.95
2016,3,1,13,15,955.5,81.5,2.5,16.5,735.0,1028.58,777.51
2016,3,1,13,30,951.0,81.0,2.5,16.0,720.0,1040.62,787.57
2016,3,1,13,45,944.5,79.5,2.5,16.0,697.0,1045.29,791.46
2016,3,1,14,0,938.0,78.0,2.5,16.0,674.0,1045.75,792.8
2016,3,1,14,15,927.5,77.0,2.45,16.0,643.5,1038.68,788.77
2016,3,1,14,30,917.0,76.0,2.4,16.0,613.0,1027.57,782.26
2016,3,1,14,45,903.0,74.0,2.4,16.0,576.0,1007.76,770.63
2016,3,1,15,0,889.0,72.0,2.4,16.0,539.0,984.26,756.63
2016,3,1,15,15,869.0,69.5,2.35,15.5,496.5,950.79,736.6
2016,3,1,15,30,849.0,67.0,2.3,15.0,454.0,914.31,714.33
2016,3,1,15,45,822.0,64.0,2.3,15.0,407.0,878.06,691.01
2016,3,1,16,0,795.0,61.0,2.3,15.0,360.0,829.2,658.09
2016,3,1,16,15,755.5,57.5,2.1,14.5,310.0,766.98,614.1
2016,3,1,16,30,716.0,54.0,1.9,14.0,260.0,704.28,568.32
2016,3,1,16,45,654.0,49.0,1.75,13.5,209.5,621.46,505.61
2016,3,1,17,0,592.0,44.0,1.6,13.0,159.0,540.89,441.64
2016,3,1,17,15,492.5,36.0,1.5,12.5,112.5,440.06,358.39
2016,3,1,17,30,393.0,28.0,1.4,12.0,66.0,341.34,266.84
2016,3,1,17,45,196.5,14.0,1.35,11.5,33.0,165.54,9.08
2016,3,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,10.0,0.9,10.5,18.0,8.54,0.0
2016,3,2,7,0,259.0,20.0,1.0,11.0,36.0,16.41,3.88
2016,3,2,7,15,383.0,30.0,1.05,11.5,78.5,24.46,15.52
2016,3,2,7,30,507.0,40.0,1.1,12.0,121.0,32.45,23.24
2016,3,2,7,45,357.5,69.0,1.15,12.5,136.0,51.82,40.83
2016,3,2,8,0,208.0,98.0,1.2,13.0,151.0,72.02,58.95
2016,3,2,8,15,225.0,117.0,1.2,13.5,185.0,84.59,70.0
2016,3,2,8,30,242.0,136.0,1.2,14.0,219.0,109.09,81.23
2016,3,2,8,45,518.5,104.0,1.2,14.5,316.0,138.54,89.12
2016,3,2,9,0,795.0,72.0,1.2,15.0,413.0,202.98,129.08
2016,3,2,9,15,817.5,75.0,1.2,15.0,456.5,265.42,183.28
2016,3,2,9,30,840.0,78.0,1.2,15.0,500.0,329.89,240.42
2016,3,2,9,45,853.5,81.0,1.3,15.5,538.0,392.8,295.68
2016,3,2,10,0,867.0,84.0,1.4,16.0,576.0,456.47,349.98
2016,3,2,10,15,879.0,86.0,1.45,16.0,608.5,517.17,400.79
2016,3,2,10,30,891.0,88.0,1.5,16.0,641.0,577.39,449.61
2016,3,2,10,45,897.5,90.0,1.6,16.5,666.5,633.55,493.37
2016,3,2,11,0,904.0,92.0,1.7,17.0,692.0,688.12,534.61
2016,3,2,11,15,738.0,160.5,1.8,17.0,658.0,693.22,537.56
2016,3,2,11,30,572.0,229.0,1.9,17.0,624.0,668.58,518.67
2016,3,2,11,45,568.0,234.5,2.0,17.5,631.5,700.99,542.32
2016,3,2,12,0,564.0,240.0,2.1,18.0,639.0,731.18,563.54
2016,3,2,12,15,742.5,168.5,2.15,17.5,695.5,845.5,648.42
2016,3,2,12,30,921.0,97.0,2.2,17.0,752.0,941.48,714.82
2016,3,2,12,45,504.0,213.0,2.3,17.0,571.0,717.41,556.52
2016,3,2,13,0,87.0,329.0,2.4,17.0,390.0,405.59,317.38
2016,3,2,13,15,83.0,325.0,2.4,17.0,382.5,403.07,317.16
2016,3,2,13,30,79.0,321.0,2.4,17.0,375.0,400.19,315.2
2016,3,2,13,45,179.0,306.5,2.45,17.0,423.0,509.62,402.04
2016,3,2,14,0,279.0,292.0,2.5,17.0,471.0,620.99,487.66
2016,3,2,14,15,156.5,265.0,2.5,16.5,364.5,448.99,356.92
2016,3,2,14,30,34.0,238.0,2.5,16.0,258.0,275.96,220.13
2016,3,2,14,45,37.0,227.0,2.5,16.0,247.5,269.69,216.4
2016,3,2,15,0,40.0,216.0,2.5,16.0,237.0,263.37,212.07
2016,3,2,15,15,44.5,202.0,2.45,15.5,224.0,254.69,206.28
2016,3,2,15,30,49.0,188.0,2.4,15.0,211.0,245.82,200.31
2016,3,2,15,45,42.0,168.0,2.35,14.5,186.0,218.01,178.32
2016,3,2,16,0,35.0,148.0,2.3,14.0,161.0,190.23,156.04
2016,3,2,16,15,27.5,129.0,2.15,13.5,138.5,163.52,134.17
2016,3,2,16,30,20.0,110.0,2.0,13.0,116.0,123.88,100.98
2016,3,2,16,45,14.0,90.0,1.9,13.0,94.0,99.25,79.82
2016,3,2,17,0,8.0,70.0,1.8,13.0,72.0,74.69,58.36
2016,3,2,17,15,4.0,50.0,1.8,12.5,51.0,51.35,37.88
2016,3,2,17,30,0.0,30.0,1.8,12.0,30.0,26.99,16.29
2016,3,2,17,45,0.0,15.0,1.8,12.0,15.0,12.38,0.0
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.0,1.55,11.0,11.0,9.39,0.0
2016,3,3,7,0,0.0,22.0,1.6,11.0,22.0,17.97,6.26
2016,3,3,7,15,32.5,41.0,1.55,11.0,46.5,32.57,22.7
2016,3,3,7,30,65.0,60.0,1.5,11.0,71.0,46.17,35.58
2016,3,3,7,45,80.0,81.5,1.5,11.5,99.5,61.43,49.6
2016,3,3,8,0,95.0,103.0,1.5,12.0,128.0,76.28,62.99
2016,3,3,8,15,106.0,124.0,1.4,12.0,157.0,90.41,75.58
2016,3,3,8,30,117.0,145.0,1.3,12.0,186.0,111.62,87.01
2016,3,3,8,45,121.0,166.0,1.2,12.5,214.0,139.09,107.29
2016,3,3,9,0,125.0,187.0,1.1,13.0,242.0,167.58,129.95
2016,3,3,9,15,78.0,193.5,1.1,13.0,229.0,173.52,136.94
2016,3,3,9,30,31.0,200.0,1.1,13.0,216.0,172.36,137.6
2016,3,3,9,45,41.5,222.0,1.1,13.5,245.0,198.63,158.4
2016,3,3,10,0,52.0,244.0,1.1,14.0,274.0,226.75,180.43
2016,3,3,10,15,51.5,257.0,1.1,14.0,288.0,243.69,193.78
2016,3,3,10,30,51.0,270.0,1.1,14.0,302.0,260.71,207.1
2016,3,3,10,45,39.5,267.0,1.15,14.0,293.0,256.92,203.94
2016,3,3,11,0,28.0,264.0,1.2,14.0,284.0,251.46,199.44
2016,3,3,11,15,31.0,275.5,1.3,14.0,297.5,268.22,212.72
2016,3,3,11,30,34.0,287.0,1.4,14.0,311.0,285.53,226.31
2016,3,3,11,45,35.0,290.5,1.5,14.5,315.0,293.98,232.51
2016,3,3,12,0,36.0,294.0,1.6,15.0,319.0,302.48,238.81
2016,3,3,12,15,40.5,302.0,1.5,14.5,331.0,318.67,251.75
2016,3,3,12,30,45.0,310.0,1.4,14.0,343.0,335.38,265.05
2016,3,3,12,45,52.0,313.0,1.35,14.0,350.5,349.61,276.16
2016,3,3,13,0,59.0,316.0,1.3,14.0,358.0,364.26,287.6
2016,3,3,13,15,59.5,309.5,1.2,14.0,351.0,362.44,286.15
2016,3,3,13,30,60.0,303.0,1.1,14.0,344.0,360.37,284.64
2016,3,3,13,45,56.0,291.5,1.05,14.0,328.5,347.85,275.19
2016,3,3,14,0,52.0,280.0,1.0,14.0,313.0,334.93,265.49
2016,3,3,14,15,82.5,277.5,1.0,14.0,328.0,367.21,292.11
