Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,30,113.0,275.0,1.0,14.0,343.0,399.77,318.5
2016,3,3,14,45,130.5,259.0,1.0,14.0,332.5,423.75,337.78
2016,3,3,15,0,148.0,243.0,1.0,14.0,322.0,425.03,340.13
2016,3,3,15,15,101.0,217.5,0.9,14.0,269.5,329.12,265.38
2016,3,3,15,30,54.0,192.0,0.8,14.0,217.0,255.16,206.4
2016,3,3,15,45,27.0,144.5,0.7,14.0,157.0,173.0,139.99
2016,3,3,16,0,0.0,97.0,0.6,14.0,97.0,84.33,66.0
2016,3,3,16,15,0.0,83.5,0.6,13.5,83.5,72.04,56.11
2016,3,3,16,30,0.0,70.0,0.6,13.0,70.0,59.72,45.81
2016,3,3,16,45,0.0,56.5,0.6,13.0,56.5,47.35,35.19
2016,3,3,17,0,0.0,43.0,0.6,13.0,43.0,35.56,24.91
2016,3,3,17,15,0.0,30.5,0.6,12.5,30.5,25.18,15.78
2016,3,3,17,30,0.0,18.0,0.6,12.0,18.0,14.83,6.53
2016,3,3,17,45,0.0,9.0,0.65,12.0,9.0,7.4,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.3,11.5,6.5,5.55,0.0
2016,3,4,7,0,0.0,13.0,1.3,12.0,13.0,10.7,2.04
2016,3,4,7,15,0.0,26.5,1.3,12.0,26.5,21.88,13.44
2016,3,4,7,30,0.0,40.0,1.3,12.0,40.0,33.08,23.9
2016,3,4,7,45,0.0,55.0,1.3,12.5,55.0,45.02,34.83
2016,3,4,8,0,0.0,70.0,1.3,13.0,70.0,56.85,45.49
2016,3,4,8,15,0.0,85.5,1.35,13.0,85.5,68.94,56.27
2016,3,4,8,30,0.0,101.0,1.4,13.0,101.0,81.31,64.1
2016,3,4,8,45,0.0,109.0,1.5,13.5,109.0,88.45,69.83
2016,3,4,9,0,0.0,117.0,1.6,14.0,117.0,95.5,75.4
2016,3,4,9,15,0.0,128.5,1.75,14.5,128.5,105.26,83.16
2016,3,4,9,30,0.0,140.0,1.9,15.0,140.0,115.11,90.91
2016,3,4,9,45,0.0,139.5,2.05,15.5,139.5,115.31,90.66
2016,3,4,10,0,0.0,139.0,2.2,16.0,139.0,115.35,90.32
2016,3,4,10,15,0.5,154.0,2.2,16.0,154.5,128.45,100.82
2016,3,4,10,30,1.0,169.0,2.2,16.0,170.0,141.8,111.47
2016,3,4,10,45,0.5,139.0,2.25,16.0,139.5,116.54,90.74
2016,3,4,11,0,0.0,109.0,2.3,16.0,109.0,90.97,69.76
2016,3,4,11,15,0.0,115.0,2.25,15.5,115.0,96.14,74.09
2016,3,4,11,30,0.0,121.0,2.2,15.0,121.0,101.37,78.44
2016,3,4,11,45,0.0,71.0,2.2,15.0,71.0,59.1,43.59
2016,3,4,12,0,0.0,21.0,2.2,15.0,21.0,17.43,8.94
2016,3,4,12,15,0.0,62.5,2.3,15.0,62.5,52.0,37.75
2016,3,4,12,30,0.0,104.0,2.4,15.0,104.0,86.98,66.61
2016,3,4,12,45,0.0,66.0,2.5,15.0,66.0,54.92,40.13
2016,3,4,13,0,0.0,28.0,2.6,15.0,28.0,23.24,13.8
2016,3,4,13,15,0.0,27.5,2.6,15.0,27.5,22.82,13.47
2016,3,4,13,30,0.0,27.0,2.6,15.0,27.0,22.4,13.14
2016,3,4,13,45,0.5,98.5,2.65,15.0,99.0,82.74,63.41
2016,3,4,14,0,1.0,170.0,2.7,15.0,171.0,148.92,117.78
2016,3,4,14,15,3.5,180.0,2.6,14.5,182.5,161.96,128.82
2016,3,4,14,30,6.0,190.0,2.5,14.0,194.0,175.69,140.59
2016,3,4,14,45,19.5,202.0,2.4,14.0,213.0,203.45,164.07
2016,3,4,15,0,33.0,214.0,2.3,14.0,232.0,252.79,204.8
2016,3,4,15,15,17.5,183.5,2.25,13.5,193.0,186.52,151.03
2016,3,4,15,30,2.0,153.0,2.2,13.0,154.0,141.01,113.54
2016,3,4,15,45,1.0,102.0,2.15,13.0,102.5,88.78,70.11
2016,3,4,16,0,0.0,51.0,2.1,13.0,51.0,42.19,30.66
2016,3,4,16,15,0.0,44.0,2.15,13.0,44.0,36.36,25.75
2016,3,4,16,30,0.0,37.0,2.2,13.0,37.0,30.55,20.77
2016,3,4,16,45,0.0,29.5,2.3,13.0,29.5,24.32,15.37
2016,3,4,17,0,0.0,22.0,2.4,13.0,22.0,18.11,9.93
2016,3,4,17,15,0.0,15.5,2.45,13.0,15.5,12.74,5.17
2016,3,4,17,30,0.0,9.0,2.5,13.0,9.0,7.39,0.4
2016,3,4,17,45,0.0,4.5,2.6,13.0,4.5,3.69,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,3.15,12.5,1.5,1.28,0.0
2016,3,5,7,0,0.0,3.0,3.3,13.0,3.0,2.46,0.0
2016,3,5,7,15,0.0,6.0,3.35,13.0,6.0,4.92,0.0
2016,3,5,7,30,0.0,9.0,3.4,13.0,9.0,7.39,0.93
2016,3,5,7,45,0.0,12.5,3.5,13.5,12.5,10.27,3.57
2016,3,5,8,0,0.0,16.0,3.6,14.0,16.0,13.16,6.19
2016,3,5,8,15,0.0,20.0,3.75,14.0,20.0,16.47,9.17
2016,3,5,8,30,0.0,24.0,3.9,14.0,24.0,19.79,11.38
2016,3,5,8,45,0.0,66.5,4.05,14.0,66.5,55.12,41.52
2016,3,5,9,0,0.0,109.0,4.2,14.0,109.0,89.34,70.31
2016,3,5,9,15,0.0,95.5,4.25,14.0,95.5,79.05,61.43
2016,3,5,9,30,0.0,82.0,4.3,14.0,82.0,68.11,52.06
2016,3,5,9,45,0.0,78.0,4.35,14.5,78.0,64.79,49.04
2016,3,5,10,0,0.0,74.0,4.4,15.0,74.0,61.47,46.04
2016,3,5,10,15,5.0,141.5,4.45,15.0,144.5,120.24,94.69
2016,3,5,10,30,10.0,209.0,4.5,15.0,215.0,180.49,143.81
2016,3,5,10,45,5.0,170.0,4.6,15.5,173.0,145.56,114.84
2016,3,5,11,0,0.0,131.0,4.7,16.0,131.0,109.63,85.11
2016,3,5,11,15,1.5,153.0,4.75,16.0,154.0,129.73,101.51
2016,3,5,11,30,3.0,175.0,4.8,16.0,177.0,150.33,118.21
2016,3,5,11,45,3.0,176.0,4.85,16.5,178.5,151.73,119.03
2016,3,5,12,0,3.0,177.0,4.9,17.0,180.0,153.11,119.88
2016,3,5,12,15,3.5,180.5,4.9,16.5,184.0,157.17,123.4
2016,3,5,12,30,4.0,184.0,4.9,16.0,188.0,161.31,127.02
2016,3,5,12,45,2.0,155.0,4.9,16.0,157.0,133.8,104.65
2016,3,5,13,0,0.0,126.0,4.9,16.0,126.0,106.32,82.21
2016,3,5,13,15,0.0,123.5,5.05,15.5,123.5,104.21,80.73
2016,3,5,13,30,0.0,121.0,5.2,15.0,121.0,102.09,79.22
2016,3,5,13,45,0.0,91.5,5.35,15.0,91.5,76.21,57.93
2016,3,5,14,0,0.0,62.0,5.5,15.0,62.0,51.52,37.49
2016,3,5,14,15,0.0,65.0,6.0,15.0,65.0,54.0,39.64
2016,3,5,14,30,0.0,68.0,6.5,15.0,68.0,56.48,41.79
2016,3,5,14,45,0.0,45.0,7.05,15.0,45.0,37.29,25.78
2016,3,5,15,0,0.0,22.0,7.6,15.0,22.0,18.19,9.73
2016,3,5,15,15,0.0,23.5,7.85,14.5,23.5,19.42,10.84
2016,3,5,15,30,0.0,25.0,8.1,14.0,25.0,20.65,11.96
2016,3,5,15,45,0.0,15.0,8.4,14.0,15.0,12.37,4.93
2016,3,5,16,0,0.0,5.0,8.7,14.0,5.0,4.12,0.0
2016,3,5,16,15,0.0,4.5,8.65,13.5,4.5,3.7,0.0
2016,3,5,16,30,0.0,4.0,8.6,13.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.0,8.6,13.0,3.0,2.46,0.0
2016,3,5,17,0,0.0,2.0,8.6,13.0,2.0,1.64,0.0
2016,3,5,17,15,0.0,1.5,8.4,13.0,1.5,1.23,0.0
2016,3,5,17,30,0.0,1.0,8.2,13.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,6,6,45,73.5,17.0,2.5,9.5,22.5,14.51,0.0
2016,3,6,7,0,147.0,34.0,2.5,10.0,45.0,26.16,15.15
2016,3,6,7,15,263.5,48.5,2.65,10.0,88.5,37.09,27.09
2016,3,6,7,30,380.0,63.0,2.8,10.0,132.0,47.9,37.43
2016,3,6,7,45,459.0,73.0,3.0,10.5,181.5,57.73,46.57
2016,3,6,8,0,538.0,83.0,3.2,11.0,231.0,64.48,52.71
2016,3,6,8,15,589.5,90.0,3.3,11.0,281.0,68.48,56.3
2016,3,6,8,30,641.0,97.0,3.4,11.0,331.0,103.14,65.65
2016,3,6,8,45,676.0,102.5,3.5,11.5,379.0,158.2,99.7
2016,3,6,9,0,711.0,108.0,3.6,12.0,427.0,217.69,147.19
2016,3,6,9,15,505.0,164.5,3.65,12.0,402.5,259.43,193.49
2016,3,6,9,30,299.0,221.0,3.7,12.0,378.0,275.03,215.81
2016,3,6,9,45,548.0,172.0,3.75,12.5,485.0,356.13,279.12
2016,3,6,10,0,797.0,123.0,3.8,13.0,592.0,464.2,365.98
2016,3,6,10,15,810.5,125.5,3.8,13.0,624.0,525.21,418.05
2016,3,6,10,30,824.0,128.0,3.8,13.0,656.0,584.63,467.6
2016,3,6,10,45,485.5,229.0,3.8,13.0,543.0,516.67,415.1
2016,3,6,11,0,147.0,330.0,3.8,13.0,430.0,398.53,319.6
2016,3,6,11,15,73.5,211.5,3.85,13.0,261.5,238.67,192.57
2016,3,6,11,30,0.0,93.0,3.9,13.0,93.0,77.52,59.19
2016,3,6,11,45,197.0,204.0,3.95,13.0,347.5,362.98,296.54
2016,3,6,12,0,394.0,315.0,4.0,13.0,602.0,650.88,520.71
2016,3,6,12,15,355.5,326.5,4.1,13.0,585.5,649.03,517.37
2016,3,6,12,30,317.0,338.0,4.2,13.0,569.0,643.58,512.94
2016,3,6,12,45,199.5,338.0,4.3,13.0,483.0,530.62,425.15
2016,3,6,13,0,82.0,338.0,4.4,13.0,397.0,408.81,328.05
2016,3,6,13,15,81.0,331.5,4.45,13.0,389.0,406.35,326.91
2016,3,6,13,30,80.0,325.0,4.5,13.0,381.0,403.51,325.13
2016,3,6,13,45,76.0,311.5,4.6,13.0,363.0,389.25,314.41
2016,3,6,14,0,72.0,298.0,4.7,13.0,345.0,374.43,303.25
2016,3,6,14,15,108.5,291.5,4.75,12.5,359.0,408.47,333.01
2016,3,6,14,30,145.0,285.0,4.8,12.0,373.0,464.23,379.66
2016,3,6,14,45,84.5,247.0,4.85,12.0,297.5,339.36,278.84
2016,3,6,15,0,24.0,209.0,4.9,12.0,222.0,217.23,177.66
2016,3,6,15,15,12.0,178.5,4.9,12.0,185.0,175.02,142.78
2016,3,6,15,30,0.0,148.0,4.9,12.0,148.0,133.18,107.62
2016,3,6,15,45,0.0,111.0,4.9,12.0,111.0,96.63,77.07
2016,3,6,16,0,0.0,74.0,4.9,12.0,74.0,61.38,47.22
2016,3,6,16,15,0.0,63.5,4.9,11.5,63.5,52.61,39.9
2016,3,6,16,30,0.0,53.0,4.9,11.0,53.0,43.86,32.46
2016,3,6,16,45,0.0,42.5,4.9,11.0,42.5,35.12,24.87
2016,3,6,17,0,0.0,32.0,4.9,11.0,32.0,26.4,17.2
2016,3,6,17,15,0.0,23.0,4.95,10.5,23.0,18.95,10.6
2016,3,6,17,30,0.0,14.0,5.0,10.0,14.0,11.51,3.96
2016,3,6,17,45,0.0,7.0,5.1,10.0,7.0,5.74,0.0
2016,3,6,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,6,45,71.0,14.5,2.9,7.5,20.5,12.38,0.0
2016,3,7,7,0,142.0,29.0,3.0,8.0,41.0,22.32,12.72
2016,3,7,7,15,193.0,47.5,3.1,8.0,76.0,36.01,26.46
2016,3,7,7,30,244.0,66.0,3.2,8.0,111.0,49.28,39.03
2016,3,7,7,45,273.5,84.0,3.3,8.0,149.0,63.15,51.98
2016,3,7,8,0,303.0,102.0,3.4,8.0,187.0,75.56,63.38
2016,3,7,8,15,325.5,118.5,3.45,8.0,225.5,86.57,73.32
2016,3,7,8,30,348.0,135.0,3.5,8.0,264.0,116.07,85.4
2016,3,7,8,45,270.0,165.5,3.55,8.5,274.0,155.9,116.72
2016,3,7,9,0,192.0,196.0,3.6,9.0,284.0,187.1,145.87
2016,3,7,9,15,109.5,200.0,3.6,9.0,251.5,187.02,149.77
2016,3,7,9,30,27.0,204.0,3.6,9.0,219.0,174.09,141.81
2016,3,7,9,45,56.0,236.0,3.65,9.5,268.5,215.1,175.04
2016,3,7,10,0,85.0,268.0,3.7,10.0,318.0,260.56,211.8
2016,3,7,10,15,55.5,260.0,3.75,10.0,293.5,247.81,201.56
2016,3,7,10,30,26.0,252.0,3.8,10.0,269.0,225.6,183.24
2016,3,7,10,45,24.5,257.0,3.85,10.0,273.5,231.78,188.2
2016,3,7,11,0,23.0,262.0,3.9,10.0,278.0,237.72,192.88
2016,3,7,11,15,33.0,284.5,3.95,10.0,308.0,277.11,224.93
2016,3,7,11,30,43.0,307.0,4.0,10.0,338.0,310.33,251.75
2016,3,7,11,45,96.5,334.0,4.1,10.5,404.5,384.29,311.64
2016,3,7,12,0,150.0,361.0,4.2,11.0,471.0,478.33,386.02
2016,3,7,12,15,124.5,357.5,4.25,11.0,449.0,463.33,373.52
2016,3,7,12,30,99.0,354.0,4.3,11.0,427.0,428.6,346.04
2016,3,7,12,45,93.5,348.5,4.35,11.0,417.0,424.44,343.05
2016,3,7,13,0,88.0,343.0,4.4,11.0,407.0,419.53,339.39
2016,3,7,13,15,138.0,341.5,4.4,11.0,439.0,492.81,398.78
2016,3,7,13,30,188.0,340.0,4.4,11.0,471.0,547.91,443.37
2016,3,7,13,45,300.5,306.0,4.4,11.0,508.0,650.48,526.12
2016,3,7,14,0,413.0,272.0,4.4,11.0,545.0,731.58,591.44
2016,3,7,14,15,343.0,274.0,4.35,11.0,494.0,668.6,542.21
2016,3,7,14,30,273.0,276.0,4.3,11.0,443.0,604.25,492.02
2016,3,7,14,45,348.5,242.5,4.25,11.0,443.0,642.29,525.31
2016,3,7,15,0,424.0,209.0,4.2,11.0,443.0,698.64,571.41
2016,3,7,15,15,574.0,160.0,4.05,11.0,450.5,783.84,639.7
2016,3,7,15,30,724.0,111.0,3.9,11.0,458.0,869.72,704.47
2016,3,7,15,45,705.5,102.5,3.8,11.0,413.0,826.4,672.97
2016,3,7,16,0,687.0,94.0,3.7,11.0,368.0,780.87,640.3
2016,3,7,16,15,644.5,88.0,3.55,10.5,318.5,715.47,592.53
2016,3,7,16,30,602.0,82.0,3.4,10.0,269.0,650.05,543.33
2016,3,7,16,45,550.0,72.5,3.3,10.0,220.0,573.33,482.44
2016,3,7,17,0,498.0,63.0,3.2,10.0,171.0,498.58,420.68
2016,3,7,17,15,401.0,52.0,3.25,9.5,124.0,392.33,330.55
2016,3,7,17,30,304.0,41.0,3.3,9.0,77.0,293.18,241.49
2016,3,7,17,45,152.0,20.5,3.35,8.5,38.5,148.71,93.87
2016,3,7,18,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,162.5,15.0,2.05,6.0,29.5,12.22,0.0
2016,3,8,7,0,325.0,30.0,2.0,7.0,59.0,24.74,15.21
2016,3,8,7,15,433.0,40.0,1.95,7.5,106.0,32.53,23.52
2016,3,8,7,30,541.0,50.0,1.9,8.0,153.0,40.26,30.95
2016,3,8,7,45,592.5,59.0,1.85,8.5,202.5,46.71,37.02
2016,3,8,8,0,644.0,68.0,1.8,9.0,252.0,52.98,42.73
2016,3,8,8,15,668.0,70.5,1.75,9.0,292.5,53.92,43.56
2016,3,8,8,30,692.0,73.0,1.7,9.0,333.0,89.22,51.83
2016,3,8,8,45,726.0,84.5,1.7,9.5,389.0,151.87,92.41
2016,3,8,9,0,760.0,96.0,1.7,10.0,445.0,219.02,146.67
2016,3,8,9,15,781.0,99.5,1.75,10.0,488.0,283.93,204.05
2016,3,8,9,30,802.0,103.0,1.8,10.0,531.0,346.72,260.76
2016,3,8,9,45,677.0,146.5,1.85,10.5,525.5,388.21,301.87
2016,3,8,10,0,552.0,190.0,1.9,11.0,520.0,412.89,326.57
2016,3,8,10,15,571.5,195.5,1.9,11.0,552.5,465.38,370.49
2016,3,8,10,30,591.0,201.0,1.9,11.0,585.0,519.01,414.05
2016,3,8,10,45,481.0,251.0,1.95,11.0,571.5,534.22,426.25
2016,3,8,11,0,371.0,301.0,2.0,11.0,558.0,529.02,421.99
2016,3,8,11,15,195.5,283.5,1.95,11.0,419.5,401.84,322.83
2016,3,8,11,30,20.0,266.0,1.9,11.0,281.0,243.52,194.87
2016,3,8,11,45,26.5,283.5,1.9,11.0,303.5,279.11,223.91
2016,3,8,12,0,33.0,301.0,1.9,11.0,326.0,305.42,244.7
2016,3,8,12,15,67.5,328.5,1.9,11.0,379.0,367.43,294.23
2016,3,8,12,30,102.0,356.0,1.9,11.0,432.0,433.0,345.6
2016,3,8,12,45,56.5,295.0,1.95,11.0,337.5,333.02,266.93
2016,3,8,13,0,11.0,234.0,2.0,11.0,243.0,215.5,172.61
2016,3,8,13,15,48.0,281.5,2.05,11.0,316.0,318.67,256.95
2016,3,8,13,30,85.0,329.0,2.1,11.0,389.0,411.92,330.88
2016,3,8,13,45,57.0,296.0,2.2,11.0,336.0,351.45,282.97
2016,3,8,14,0,29.0,263.0,2.3,11.0,283.0,289.8,233.93
2016,3,8,14,15,19.5,234.0,2.15,10.5,247.0,231.43,187.56
2016,3,8,14,30,10.0,205.0,2.0,10.0,211.0,194.03,157.44
2016,3,8,14,45,13.5,204.0,1.85,10.0,211.5,198.37,161.55
2016,3,8,15,0,17.0,203.0,1.7,10.0,212.0,203.08,165.88
2016,3,8,15,15,26.0,197.0,1.55,9.5,210.0,208.17,171.14
2016,3,8,15,30,35.0,191.0,1.4,9.0,208.0,232.35,192.09
2016,3,8,15,45,17.5,127.5,1.3,9.0,136.0,129.7,106.34
2016,3,8,16,0,0.0,64.0,1.2,9.0,64.0,53.03,40.5
2016,3,8,16,15,0.0,55.5,1.2,9.0,55.5,45.94,34.54
2016,3,8,16,30,0.0,47.0,1.2,9.0,47.0,38.86,28.43
2016,3,8,16,45,0.0,38.5,1.3,9.0,38.5,31.79,22.25
2016,3,8,17,0,0.0,30.0,1.4,9.0,30.0,24.74,15.99
2016,3,8,17,15,0.0,22.0,1.45,8.5,22.0,18.12,10.07
2016,3,8,17,30,0.0,14.0,1.5,8.0,14.0,11.51,4.12
2016,3,8,17,45,0.0,8.0,1.6,7.5,8.0,6.57,0.0
2016,3,8,18,0,0.0,2.0,1.7,7.0,2.0,1.71,0.0
2016,3,8,18,15,0.0,1.0,1.7,7.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,45,135.0,16.5,2.4,9.0,29.0,12.89,0.0
2016,3,9,7,0,270.0,33.0,2.4,9.0,58.0,27.11,17.38
2016,3,9,7,15,374.0,44.0,2.4,9.0,103.0,35.58,26.13
2016,3,9,7,30,478.0,55.0,2.4,9.0,148.0,43.92,34.16
2016,3,9,7,45,534.0,64.0,2.4,9.5,196.5,50.17,40.01
2016,3,9,8,0,590.0,73.0,2.4,10.0,245.0,56.26,45.52
2016,3,9,8,15,295.0,100.5,2.35,10.0,187.0,70.99,58.76
2016,3,9,8,30,0.0,128.0,2.3,10.0,129.0,101.15,81.75
2016,3,9,8,45,0.0,129.0,2.3,10.5,129.5,103.75,83.53
2016,3,9,9,0,0.0,130.0,2.3,11.0,130.0,105.74,84.81
2016,3,9,9,15,35.0,182.0,2.25,11.0,201.0,154.91,124.45
2016,3,9,9,30,70.0,234.0,2.2,11.0,272.0,210.77,169.47
2016,3,9,9,45,41.5,222.0,2.15,11.5,245.5,198.52,159.71
2016,3,9,10,0,13.0,210.0,2.1,12.0,219.0,179.22,143.87
2016,3,9,10,15,31.5,246.5,2.1,12.5,268.0,224.32,180.03
2016,3,9,10,30,50.0,283.0,2.1,13.0,317.0,270.58,216.51
2016,3,9,10,45,54.5,297.5,2.15,13.5,335.0,292.12,232.99
2016,3,9,11,0,59.0,312.0,2.2,14.0,353.0,314.4,250.01
2016,3,9,11,15,32.0,252.0,2.25,14.0,274.5,246.04,195.68
2016,3,9,11,30,5.0,192.0,2.3,14.0,196.0,166.54,131.54
2016,3,9,11,45,24.5,256.5,2.35,14.5,275.0,251.48,199.86
2016,3,9,12,0,44.0,321.0,2.4,15.0,354.0,334.12,264.31
2016,3,9,12,15,25.0,261.5,2.4,15.0,280.5,262.97,208.04
2016,3,9,12,30,6.0,202.0,2.4,15.0,207.0,179.17,141.12
2016,3,9,12,45,12.5,235.0,2.45,15.5,244.5,216.51,171.15
2016,3,9,13,0,19.0,268.0,2.5,16.0,282.0,255.47,201.84
2016,3,9,13,15,11.5,225.0,2.5,16.0,233.5,208.48,164.46
2016,3,9,13,30,4.0,182.0,2.5,16.0,185.0,161.48,126.83
2016,3,9,13,45,19.5,228.5,2.55,16.0,241.5,222.35,176.53
2016,3,9,14,0,35.0,275.0,2.6,16.0,298.0,308.97,245.54
2016,3,9,14,15,22.5,241.0,2.6,16.0,256.0,241.38,191.94
2016,3,9,14,30,10.0,207.0,2.6,16.0,214.0,195.83,155.56
2016,3,9,14,45,8.5,196.0,2.6,16.0,201.5,184.82,147.07
2016,3,9,15,0,7.0,185.0,2.6,16.0,189.0,173.84,138.49
2016,3,9,15,15,18.5,187.5,2.5,15.5,197.0,190.1,152.91
2016,3,9,15,30,30.0,190.0,2.4,15.0,205.0,225.68,182.97
2016,3,9,15,45,15.0,130.0,2.3,15.0,137.5,129.76,104.13
2016,3,9,16,0,0.0,70.0,2.2,15.0,70.0,58.04,43.75
2016,3,9,16,15,0.0,60.5,2.05,14.5,60.5,50.11,37.27
2016,3,9,16,30,0.0,51.0,1.9,14.0,51.0,42.19,30.65
2016,3,9,16,45,0.0,42.0,1.75,13.5,42.0,34.7,24.29
2016,3,9,17,0,0.0,33.0,1.6,13.0,33.0,27.23,17.83
2016,3,9,17,15,0.0,24.0,1.6,12.5,24.0,19.77,11.28
2016,3,9,17,30,0.0,15.0,1.6,12.0,15.0,12.34,4.69
2016,3,9,17,45,0.0,8.5,1.6,12.0,8.5,6.98,0.0
2016,3,9,18,0,0.0,2.0,1.6,12.0,2.0,1.71,0.0
2016,3,9,18,15,0.0,1.0,1.65,11.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,3.35,11.5,14.5,11.96,0.0
2016,3,10,7,0,0.0,29.0,3.4,12.0,29.0,23.77,14.54
2016,3,10,7,15,4.0,49.5,3.45,12.0,50.5,39.64,29.44
2016,3,10,7,30,8.0,70.0,3.5,12.0,72.0,55.3,43.91
2016,3,10,7,45,16.0,90.5,3.55,12.5,95.0,70.83,57.99
2016,3,10,8,0,24.0,111.0,3.6,13.0,118.0,83.83,69.52
2016,3,10,8,15,30.5,131.0,3.75,13.0,141.5,97.79,81.82
2016,3,10,8,30,37.0,151.0,3.9,13.0,165.0,115.78,92.07
2016,3,10,8,45,95.5,178.5,4.05,13.5,221.5,147.96,115.43
2016,3,10,9,0,154.0,206.0,4.2,14.0,278.0,187.76,145.37
2016,3,10,9,15,77.0,163.0,4.15,14.0,199.0,151.39,118.8
2016,3,10,9,30,0.0,120.0,4.1,14.0,120.0,99.14,77.86
2016,3,10,9,45,4.0,159.0,4.1,14.5,161.5,132.65,105.24
2016,3,10,10,0,8.0,198.0,4.1,15.0,203.0,167.21,133.05
2016,3,10,10,15,4.0,157.5,4.0,15.0,160.0,133.03,104.86
2016,3,10,10,30,0.0,117.0,3.9,15.0,117.0,97.51,75.53
2016,3,10,10,45,0.5,141.5,3.8,15.0,142.5,118.59,92.76
2016,3,10,11,0,1.0,166.0,3.7,15.0,168.0,140.05,110.13
2016,3,10,11,15,0.5,157.5,3.6,15.0,158.5,132.79,104.06
2016,3,10,11,30,0.0,149.0,3.5,15.0,149.0,125.38,97.93
2016,3,10,11,45,0.0,150.5,3.45,15.5,151.0,126.91,98.93
2016,3,10,12,0,0.0,152.0,3.4,16.0,153.0,128.44,99.93
2016,3,10,12,15,1.0,159.5,3.3,15.5,161.0,136.14,106.39
2016,3,10,12,30,2.0,167.0,3.2,15.0,169.0,144.01,113.01
2016,3,10,12,45,1.0,113.0,3.15,15.0,114.0,95.77,73.68
2016,3,10,13,0,0.0,59.0,3.1,15.0,59.0,49.1,35.25
2016,3,10,13,15,0.0,95.0,3.0,15.0,95.0,79.25,60.23
2016,3,10,13,30,0.0,131.0,2.9,15.0,131.0,110.93,86.28
2016,3,10,13,45,0.0,110.0,2.8,15.0,110.0,92.36,71.1
2016,3,10,14,0,0.0,89.0,2.7,15.0,89.0,74.11,56.16
2016,3,10,14,15,0.0,61.0,2.55,15.0,61.0,50.68,36.81
2016,3,10,14,30,0.0,33.0,2.4,15.0,33.0,27.35,17.37
2016,3,10,14,45,0.0,27.5,2.3,15.0,27.5,22.77,13.57
2016,3,10,15,0,0.0,22.0,2.2,15.0,22.0,18.2,9.76
2016,3,10,15,15,0.0,27.0,2.1,14.5,27.0,22.33,13.33
2016,3,10,15,30,0.0,32.0,2.0,14.0,32.0,26.45,16.94
2016,3,10,15,45,0.0,33.5,1.9,14.0,33.5,27.68,18.05
2016,3,10,16,0,0.0,35.0,1.8,14.0,35.0,28.91,19.17
2016,3,10,16,15,0.0,30.0,1.75,13.5,30.0,24.75,15.71
2016,3,10,16,30,0.0,25.0,1.7,13.0,25.0,20.61,12.2
2016,3,10,16,45,0.0,20.5,1.7,13.0,20.5,16.88,8.97
2016,3,10,17,0,0.0,16.0,1.7,13.0,16.0,13.16,5.71
2016,3,10,17,15,0.0,11.5,1.8,12.5,11.5,9.45,2.45
2016,3,10,17,30,0.0,7.0,1.9,12.0,7.0,5.74,0.0
2016,3,10,17,45,0.0,4.0,2.05,12.0,4.0,3.28,0.0
2016,3,10,18,0,0.0,1.0,2.2,12.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,2.3,12.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,11.0,2.5,2.05,0.0
2016,3,11,7,0,0.0,5.0,5.2,11.0,5.0,4.1,0.0
2016,3,11,7,15,0.0,9.5,5.15,11.0,9.5,7.8,1.29
2016,3,11,7,30,0.0,14.0,5.1,11.0,14.0,11.51,4.74
2016,3,11,7,45,0.0,18.0,5.05,11.0,18.0,14.81,7.8
2016,3,11,8,0,0.0,22.0,5.0,11.0,22.0,18.12,10.82
2016,3,11,8,15,0.0,26.5,4.85,11.0,26.5,21.85,14.19
2016,3,11,8,30,0.0,31.0,4.7,11.0,31.0,25.59,16.55
2016,3,11,8,45,0.0,70.0,4.55,11.0,70.0,58.05,44.44
2016,3,11,9,0,0.0,109.0,4.4,11.0,109.0,89.55,71.15
2016,3,11,9,15,0.0,100.0,4.45,11.0,100.0,82.77,65.16
2016,3,11,9,30,0.0,91.0,4.5,11.0,91.0,75.63,58.94
2016,3,11,9,45,0.0,115.5,4.6,11.0,115.5,95.78,75.79
2016,3,11,10,0,0.0,140.0,4.7,11.0,140.0,116.15,92.68
2016,3,11,10,15,1.0,154.5,4.45,11.0,155.0,129.03,103.19
2016,3,11,10,30,2.0,169.0,4.2,11.0,170.0,142.19,113.91
2016,3,11,10,45,1.5,165.5,4.0,11.5,166.5,139.48,111.24
2016,3,11,11,0,1.0,162.0,3.8,12.0,163.0,136.62,108.51
2016,3,11,11,15,0.5,92.5,3.6,12.0,93.0,77.47,59.42
2016,3,11,11,30,0.0,23.0,3.4,12.0,23.0,19.1,10.48
2016,3,11,11,45,3.5,112.5,3.25,12.0,115.0,96.98,75.76
2016,3,11,12,0,7.0,202.0,3.1,12.0,207.0,178.39,142.57
2016,3,11,12,15,3.5,126.5,3.15,12.0,129.0,109.47,85.88
2016,3,11,12,30,0.0,51.0,3.2,12.0,51.0,42.44,30.06
2016,3,11,12,45,194.5,189.5,3.25,12.0,333.5,385.61,316.17
2016,3,11,13,0,389.0,328.0,3.3,12.0,616.0,729.47,579.61
2016,3,11,13,15,194.5,198.0,3.6,12.0,342.0,409.32,333.03
2016,3,11,13,30,0.0,68.0,3.9,12.0,68.0,56.59,41.86
2016,3,11,13,45,1.5,124.0,4.2,12.0,125.5,106.29,83.67
2016,3,11,14,0,3.0,180.0,4.5,12.0,183.0,159.71,128.05
2016,3,11,14,15,159.0,228.5,4.65,11.5,329.0,405.81,334.83
2016,3,11,14,30,315.0,277.0,4.8,11.0,475.0,646.36,528.17
2016,3,11,14,45,202.0,265.5,4.95,11.0,390.0,498.97,410.62
2016,3,11,15,0,89.0,254.0,5.1,11.0,305.0,353.66,291.95
2016,3,11,15,15,44.5,131.0,5.0,10.5,156.5,168.38,139.37
2016,3,11,15,30,0.0,8.0,4.9,10.0,8.0,6.6,0.05
2016,3,11,15,45,0.0,45.5,4.85,10.0,45.5,37.64,26.97
2016,3,11,16,0,0.0,83.0,4.8,10.0,83.0,69.56,54.61
2016,3,11,16,15,0.0,72.5,4.65,9.5,72.5,60.21,46.76
2016,3,11,16,30,0.0,62.0,4.5,9.0,62.0,51.36,39.26
2016,3,11,16,45,0.0,50.5,4.4,9.0,50.5,41.78,30.92
2016,3,11,17,0,0.0,39.0,4.3,9.0,39.0,32.21,22.49
2016,3,11,17,15,0.0,29.0,4.2,8.5,29.0,23.92,15.11
2016,3,11,17,30,0.0,19.0,4.1,8.0,19.0,15.64,7.69
2016,3,11,17,45,0.0,11.0,4.05,8.0,11.0,9.04,1.28
2016,3,11,18,0,0.0,3.0,4.0,8.0,3.0,2.56,0.0
2016,3,11,18,15,0.0,1.5,3.95,8.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.0,3.45,8.5,8.0,6.57,0.0
2016,3,12,7,0,0.0,16.0,3.6,9.0,16.0,13.17,5.83
2016,3,12,7,15,0.0,27.5,3.7,9.0,27.5,22.68,14.75
2016,3,12,7,30,0.0,39.0,3.8,9.0,39.0,32.22,23.66
2016,3,12,7,45,0.0,51.5,3.95,9.0,51.5,42.62,33.27
2016,3,12,8,0,0.0,64.0,4.1,9.0,64.0,52.97,42.7
2016,3,12,8,15,0.0,76.5,4.2,9.0,76.5,62.95,51.68
2016,3,12,8,30,0.0,89.0,4.3,9.0,89.0,73.0,57.84
2016,3,12,8,45,42.5,148.0,4.4,9.5,168.5,121.19,96.83
2016,3,12,9,0,85.0,207.0,4.5,10.0,248.0,176.76,141.35
2016,3,12,9,15,149.5,228.0,4.55,10.0,308.0,218.32,173.91
2016,3,12,9,30,214.0,249.0,4.6,10.0,368.0,269.64,215.57
2016,3,12,9,45,107.0,175.0,4.65,10.5,234.5,188.48,151.69
2016,3,12,10,0,0.0,101.0,4.7,11.0,101.0,84.01,65.61
2016,3,12,10,15,1.5,140.5,4.75,11.0,141.5,117.65,93.73
2016,3,12,10,30,3.0,180.0,4.8,11.0,182.0,151.96,122.06
2016,3,12,10,45,14.0,228.0,4.85,11.0,238.0,200.22,161.78
2016,3,12,11,0,25.0,276.0,4.9,11.0,294.0,250.8,203.03
2016,3,12,11,15,16.0,241.0,5.0,11.0,253.0,216.18,174.53
2016,3,12,11,30,7.0,206.0,5.1,11.0,212.0,180.17,144.82
2016,3,12,11,45,8.0,212.5,5.2,11.5,219.0,187.6,150.67
2016,3,12,12,0,9.0,219.0,5.3,12.0,226.0,195.19,156.59
2016,3,12,12,15,9.0,219.5,5.2,12.0,226.5,196.63,157.73
2016,3,12,12,30,9.0,220.0,5.1,12.0,227.0,198.05,158.89
2016,3,12,12,45,4.5,134.0,5.1,12.0,137.5,117.39,92.6
2016,3,12,13,0,0.0,48.0,5.1,12.0,48.0,39.93,27.96
2016,3,12,13,15,0.0,74.0,5.05,12.0,74.0,61.63,46.21
2016,3,12,13,30,0.0,100.0,5.0,12.0,100.0,83.58,64.59
2016,3,12,13,45,0.0,72.0,4.95,12.0,72.0,59.92,44.86
2016,3,12,14,0,0.0,44.0,4.9,12.0,44.0,36.54,25.26
2016,3,12,14,15,0.0,76.0,4.75,12.0,76.0,63.21,47.81
2016,3,12,14,30,0.0,108.0,4.6,12.0,108.0,90.75,71.02
2016,3,12,14,45,0.0,64.5,4.5,12.0,64.5,53.56,39.84
2016,3,12,15,0,0.0,21.0,4.4,12.0,21.0,17.37,9.18
2016,3,12,15,15,0.0,74.5,4.3,12.0,74.5,61.85,47.14
2016,3,12,15,30,0.0,128.0,4.2,12.0,128.0,111.52,89.29
2016,3,12,15,45,0.0,121.0,4.1,12.0,121.0,105.85,84.73
2016,3,12,16,0,0.0,114.0,4.0,12.0,114.0,100.37,80.34
2016,3,12,16,15,0.0,99.0,3.9,11.5,99.0,86.69,69.05
2016,3,12,16,30,0.0,84.0,3.8,11.0,84.0,72.97,57.56
2016,3,12,16,45,0.0,69.0,3.75,11.0,69.0,59.2,45.72
2016,3,12,17,0,0.0,54.0,3.7,11.0,54.0,45.33,33.64
2016,3,12,17,15,0.0,39.5,3.6,11.0,39.5,32.66,22.46
2016,3,12,17,30,0.0,25.0,3.5,11.0,25.0,20.62,11.78
2016,3,12,17,45,0.0,14.5,3.4,11.0,14.5,11.93,3.58
2016,3,12,18,0,0.0,4.0,3.3,11.0,4.0,3.41,0.0
2016,3,12,18,15,0.0,2.0,3.2,11.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,3.6,11.0,1.0,0.82,0.0
2016,3,13,7,0,0.0,2.0,3.7,11.0,2.0,1.64,0.0
2016,3,13,7,15,0.0,3.0,3.75,11.0,3.0,2.46,0.0
2016,3,13,7,30,0.0,4.0,3.8,11.0,4.0,3.28,0.0
2016,3,13,7,45,0.0,5.5,3.9,11.5,5.5,4.52,0.0
2016,3,13,8,0,0.0,7.0,4.0,12.0,7.0,5.75,0.0
2016,3,13,8,15,0.0,8.5,4.05,12.0,8.5,6.99,0.67
2016,3,13,8,30,0.0,10.0,4.1,12.0,10.0,8.24,1.47
2016,3,13,8,45,0.0,42.0,4.2,12.0,42.0,34.73,24.27
2016,3,13,9,0,0.0,74.0,4.3,12.0,74.0,61.41,46.94
2016,3,13,9,15,0.0,64.0,4.3,12.0,64.0,53.08,39.71
2016,3,13,9,30,0.0,54.0,4.3,12.0,54.0,44.77,32.54
2016,3,13,9,45,0.0,91.0,4.3,12.0,91.0,75.7,58.58
2016,3,13,10,0,0.0,128.0,4.3,12.0,128.0,106.28,84.03
2016,3,13,10,15,3.0,161.5,4.35,12.0,164.0,135.82,108.38
2016,3,13,10,30,6.0,195.0,4.4,12.0,200.0,166.2,133.24
2016,3,13,10,45,3.0,153.5,4.45,12.0,156.0,130.23,103.38
2016,3,13,11,0,0.0,112.0,4.5,12.0,112.0,93.52,72.83
2016,3,13,11,15,0.0,130.0,4.55,12.0,130.0,108.89,85.53
2016,3,13,11,30,0.0,148.0,4.6,12.0,148.0,124.48,98.33
2016,3,13,11,45,2.5,165.5,4.65,12.5,167.5,141.89,112.48
2016,3,13,12,0,5.0,183.0,4.7,13.0,187.0,159.78,126.94
2016,3,13,12,15,4.0,175.0,4.65,13.0,178.0,152.38,120.83
2016,3,13,12,30,3.0,167.0,4.6,13.0,169.0,144.82,114.63
2016,3,13,12,45,2.0,162.5,4.6,13.0,164.0,140.25,110.88
2016,3,13,13,0,1.0,158.0,4.6,13.0,159.0,135.58,107.07
2016,3,13,13,15,1.5,163.5,4.5,13.0,165.0,141.33,111.88
2016,3,13,13,30,2.0,169.0,4.4,13.0,171.0,147.21,116.81
2016,3,13,13,45,1.5,168.0,4.35,13.0,169.5,146.22,116.11
2016,3,13,14,0,1.0,167.0,4.3,13.0,168.0,145.27,115.46
2016,3,13,14,15,0.5,122.5,4.2,13.0,123.0,104.18,81.68
2016,3,13,14,30,0.0,78.0,4.1,13.0,78.0,64.86,49.04
2016,3,13,14,45,0.0,83.0,4.05,13.0,83.0,69.02,52.67
2016,3,13,15,0,0.0,88.0,4.0,13.0,88.0,73.17,56.29
2016,3,13,15,15,0.0,111.0,3.9,12.5,111.0,94.24,74.3
2016,3,13,15,30,0.0,134.0,3.8,12.0,134.0,117.37,94.13
2016,3,13,15,45,0.0,102.5,3.75,12.0,102.5,87.42,69.09
2016,3,13,16,0,0.0,71.0,3.7,12.0,71.0,58.88,45.0
2016,3,13,16,15,0.0,62.0,3.65,12.0,62.0,51.36,38.69
2016,3,13,16,30,0.0,53.0,3.6,12.0,53.0,43.85,32.32
2016,3,13,16,45,0.0,43.5,3.55,12.0,43.5,35.95,25.51
2016,3,13,17,0,0.0,34.0,3.5,12.0,34.0,28.06,18.63
2016,3,13,17,15,0.0,25.0,3.45,12.0,25.0,20.6,12.05
2016,3,13,17,30,0.0,16.0,3.4,12.0,16.0,13.16,5.46
2016,3,13,17,45,0.0,9.5,3.35,12.0,9.5,7.8,0.45
2016,3,13,18,0,0.0,3.0,3.3,12.0,3.0,2.46,0.0
2016,3,13,18,15,0.0,1.5,3.15,11.5,1.5,1.28,0.0
2016,3,13,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
