Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.5,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.5,8.0,9.0,7.68,0.0
2016,3,14,6,45,70.5,28.0,2.5,8.5,36.5,21.83,10.28
2016,3,14,7,0,141.0,47.0,2.5,9.0,64.0,36.05,26.08
2016,3,14,7,15,199.5,66.5,2.5,9.0,103.5,50.29,39.63
2016,3,14,7,30,258.0,86.0,2.5,9.0,143.0,64.22,52.66
2016,3,14,7,45,298.0,104.0,2.55,9.5,186.0,76.71,64.03
2016,3,14,8,0,338.0,122.0,2.6,10.0,229.0,88.86,74.81
2016,3,14,8,15,389.0,128.5,2.6,10.0,271.5,90.13,75.81
2016,3,14,8,30,440.0,135.0,2.6,10.0,314.0,122.97,85.93
2016,3,14,8,45,467.5,147.5,2.65,10.5,358.5,170.11,118.29
2016,3,14,9,0,495.0,160.0,2.7,11.0,403.0,220.91,159.42
2016,3,14,9,15,421.5,196.0,2.65,11.0,415.5,266.59,202.58
2016,3,14,9,30,348.0,232.0,2.6,11.0,428.0,301.86,236.23
2016,3,14,9,45,274.0,262.5,2.6,11.0,423.5,324.62,258.16
2016,3,14,10,0,200.0,293.0,2.6,11.0,419.0,335.42,268.87
2016,3,14,10,15,190.5,309.5,2.6,11.0,434.5,361.46,290.37
2016,3,14,10,30,181.0,326.0,2.6,11.0,450.0,386.45,310.47
2016,3,14,10,45,154.5,338.0,2.6,11.5,446.0,396.01,317.35
2016,3,14,11,0,128.0,350.0,2.6,12.0,442.0,402.66,321.64
2016,3,14,11,15,102.0,350.0,2.6,12.0,425.0,385.65,308.06
2016,3,14,11,30,76.0,350.0,2.6,12.0,408.0,374.4,298.8
2016,3,14,11,45,45.5,306.0,2.6,12.5,341.0,314.48,250.88
2016,3,14,12,0,15.0,262.0,2.6,13.0,274.0,238.85,189.98
2016,3,14,12,15,106.0,320.5,2.65,13.0,402.0,407.4,325.34
2016,3,14,12,30,197.0,379.0,2.7,13.0,530.0,558.38,441.63
2016,3,14,12,45,109.5,331.5,2.75,13.0,416.0,437.16,347.24
2016,3,14,13,0,22.0,284.0,2.8,13.0,302.0,272.76,217.15
2016,3,14,13,15,443.5,207.5,2.85,13.0,531.5,685.99,548.52
2016,3,14,13,30,865.0,131.0,2.9,13.0,761.0,1034.99,797.44
2016,3,14,13,45,856.0,130.0,3.0,13.0,737.0,1036.93,797.03
2016,3,14,14,0,847.0,129.0,3.1,13.0,713.0,1034.8,797.56
2016,3,14,14,15,510.5,215.5,3.15,13.0,563.0,793.06,626.75
2016,3,14,14,30,174.0,302.0,3.2,13.0,413.0,509.38,408.22
2016,3,14,14,45,481.0,211.0,3.3,13.0,493.5,759.45,608.82
2016,3,14,15,0,788.0,120.0,3.4,13.0,574.0,966.07,760.76
2016,3,14,15,15,766.0,116.0,3.4,12.5,531.0,929.34,736.05
2016,3,14,15,30,744.0,112.0,3.4,12.0,488.0,889.87,711.21
2016,3,14,15,45,712.0,108.0,3.45,12.0,440.5,838.58,676.29
2016,3,14,16,0,680.0,104.0,3.5,12.0,393.0,785.71,639.51
2016,3,14,16,15,639.0,97.5,3.45,11.5,342.5,720.72,593.2
2016,3,14,16,30,598.0,91.0,3.4,11.0,292.0,655.65,545.38
2016,3,14,16,45,538.0,83.0,3.35,10.5,241.0,573.89,482.44
2016,3,14,17,0,478.0,75.0,3.3,10.0,190.0,494.46,418.71
2016,3,14,17,15,389.5,63.0,3.2,9.5,142.0,391.66,331.64
2016,3,14,17,30,301.0,51.0,3.1,9.0,94.0,300.77,251.16
2016,3,14,17,45,180.5,34.0,3.05,9.0,56.5,191.48,148.55
2016,3,14,18,0,60.0,17.0,3.0,9.0,19.0,64.78,0.0
2016,3,14,18,15,30.0,8.5,2.95,8.5,9.5,22.71,0.0
2016,3,14,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,5.5,1.8,5.5,6.5,0.0,0.0
2016,3,15,6,30,57.0,11.0,1.8,6.0,13.0,9.39,0.0
2016,3,15,6,45,207.5,25.5,1.8,6.5,49.0,20.82,10.56
2016,3,15,7,0,358.0,40.0,1.8,7.0,85.0,32.63,23.42
2016,3,15,7,15,449.5,50.0,1.75,7.5,133.5,40.12,30.77
2016,3,15,7,30,541.0,60.0,1.7,8.0,182.0,47.5,37.76
2016,3,15,7,45,606.0,65.5,1.65,8.5,234.5,51.01,41.02
2016,3,15,8,0,671.0,71.0,1.6,9.0,287.0,54.56,44.16
2016,3,15,8,15,709.5,76.0,1.6,9.5,338.0,57.49,46.62
2016,3,15,8,30,748.0,81.0,1.6,10.0,389.0,110.74,65.12
2016,3,15,8,45,778.0,83.5,1.6,11.0,437.5,169.49,103.44
2016,3,15,9,0,808.0,86.0,1.6,12.0,486.0,231.78,154.12
2016,3,15,9,15,827.5,89.0,1.55,12.5,529.5,294.98,209.77
2016,3,15,9,30,847.0,92.0,1.5,13.0,573.0,359.78,267.09
2016,3,15,9,45,863.0,93.5,1.45,13.5,612.0,423.22,322.19
2016,3,15,10,0,879.0,95.0,1.4,14.0,651.0,487.65,376.12
2016,3,15,10,15,889.5,96.5,1.4,14.0,683.0,548.04,426.01
2016,3,15,10,30,900.0,98.0,1.4,14.0,715.0,607.68,473.61
2016,3,15,10,45,908.5,98.5,1.4,14.5,740.0,664.13,516.36
2016,3,15,11,0,917.0,99.0,1.4,15.0,765.0,719.04,556.51
2016,3,15,11,15,921.5,100.0,1.4,15.0,782.0,769.78,593.32
2016,3,15,11,30,926.0,101.0,1.4,15.0,799.0,818.13,625.81
2016,3,15,11,45,929.5,101.0,1.45,15.0,808.5,862.07,655.58
2016,3,15,12,0,933.0,101.0,1.5,15.0,818.0,903.09,683.24
2016,3,15,12,15,933.5,101.0,1.55,15.0,819.0,938.36,706.97
2016,3,15,12,30,934.0,101.0,1.6,15.0,820.0,970.16,728.43
2016,3,15,12,45,936.0,98.5,1.65,15.5,813.5,997.05,745.34
2016,3,15,13,0,938.0,96.0,1.7,16.0,807.0,1020.18,759.85
2016,3,15,13,15,934.5,95.5,1.75,16.0,791.5,1036.27,771.34
2016,3,15,13,30,931.0,95.0,1.8,16.0,776.0,1048.3,780.42
2016,3,15,13,45,925.0,94.0,1.85,16.0,753.0,1053.14,785.05
2016,3,15,14,0,919.0,93.0,1.9,16.0,730.0,1053.84,787.24
2016,3,15,14,15,910.0,91.5,1.95,15.5,699.5,1046.8,786.04
2016,3,15,14,30,901.0,90.0,2.0,15.0,669.0,1035.74,782.41
2016,3,15,14,45,888.0,88.0,2.05,15.0,631.5,1016.14,771.75
2016,3,15,15,0,875.0,86.0,2.1,15.0,594.0,992.88,758.73
2016,3,15,15,15,857.5,83.5,2.1,15.0,551.0,972.29,746.93
2016,3,15,15,30,840.0,81.0,2.1,15.0,508.0,937.07,725.02
2016,3,15,15,45,817.0,77.5,2.15,15.0,461.0,892.49,696.98
2016,3,15,16,0,794.0,74.0,2.2,15.0,414.0,845.62,666.75
2016,3,15,16,15,760.0,70.0,2.2,14.5,363.0,786.46,627.54
2016,3,15,16,30,726.0,66.0,2.2,14.0,312.0,726.44,586.36
2016,3,15,16,45,676.5,60.5,2.2,13.5,260.0,651.65,532.15
2016,3,15,17,0,627.0,55.0,2.2,13.0,208.0,584.37,481.12
2016,3,15,17,15,547.5,47.5,2.3,12.0,157.5,489.65,406.41
2016,3,15,17,30,468.0,40.0,2.4,11.0,107.0,400.78,330.94
2016,3,15,17,45,326.0,28.5,2.55,10.5,66.0,275.49,215.82
2016,3,15,18,0,184.0,17.0,2.7,10.0,25.0,147.41,0.0
2016,3,15,18,15,92.0,8.5,2.7,9.5,12.5,54.55,0.0
2016,3,15,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,6,15,58.0,6.0,1.1,7.5,8.0,0.0,0.0
2016,3,16,6,30,116.0,12.0,1.0,8.0,16.0,10.24,0.0
2016,3,16,6,45,267.5,25.0,0.9,8.5,54.5,20.4,10.77
2016,3,16,7,0,419.0,38.0,0.8,9.0,93.0,30.98,21.9
2016,3,16,7,15,506.5,46.5,0.8,9.5,142.5,37.36,28.13
2016,3,16,7,30,594.0,55.0,0.8,10.0,192.0,43.68,34.08
2016,3,16,7,45,649.5,61.0,0.85,10.5,244.5,47.75,37.79
2016,3,16,8,0,705.0,67.0,0.9,11.0,297.0,56.41,45.48
2016,3,16,8,15,741.5,71.5,1.0,11.5,348.5,59.33,47.89
2016,3,16,8,30,778.0,76.0,1.1,12.0,400.0,109.89,62.42
2016,3,16,8,45,804.5,79.0,1.25,12.5,448.5,170.56,102.35
2016,3,16,9,0,831.0,82.0,1.4,13.0,497.0,234.27,154.51
2016,3,16,9,15,849.5,84.5,1.4,13.5,541.0,298.21,210.72
2016,3,16,9,30,868.0,87.0,1.4,14.0,585.0,366.07,270.34
2016,3,16,9,45,882.0,89.0,1.45,14.5,624.0,429.48,325.52
2016,3,16,10,0,896.0,91.0,1.5,15.0,663.0,493.08,379.1
2016,3,16,10,15,906.0,92.5,1.5,15.0,694.5,554.11,429.4
2016,3,16,10,30,916.0,94.0,1.5,15.0,726.0,614.28,477.3
2016,3,16,10,45,923.0,95.0,1.55,15.5,751.0,671.02,520.53
2016,3,16,11,0,930.0,96.0,1.6,16.0,776.0,726.04,561.13
2016,3,16,11,15,934.0,97.0,1.6,16.0,792.5,776.95,597.88
2016,3,16,11,30,938.0,98.0,1.6,16.0,809.0,825.38,630.46
2016,3,16,11,45,940.5,98.0,1.6,16.5,818.0,868.9,658.11
2016,3,16,12,0,943.0,98.0,1.6,17.0,827.0,909.39,683.4
2016,3,16,12,15,942.5,98.0,1.6,17.0,827.0,944.0,705.87
2016,3,16,12,30,942.0,98.0,1.6,17.0,827.0,975.04,725.96
2016,3,16,12,45,944.5,95.0,1.65,17.5,820.0,1001.94,742.72
2016,3,16,13,0,947.0,92.0,1.7,18.0,813.0,1025.05,757.07
2016,3,16,13,15,942.5,91.5,1.7,18.0,797.0,1040.18,767.08
2016,3,16,13,30,938.0,91.0,1.7,18.0,781.0,1051.18,774.67
2016,3,16,13,45,932.0,90.0,1.7,18.0,757.5,1055.93,778.46
2016,3,16,14,0,926.0,89.0,1.7,18.0,734.0,1056.51,779.82
2016,3,16,14,15,916.5,87.5,1.7,18.0,703.5,1048.82,776.08
2016,3,16,14,30,907.0,86.0,1.7,18.0,673.0,1037.08,769.98
2016,3,16,14,45,894.5,84.0,1.7,18.0,635.5,1017.79,759.13
2016,3,16,15,0,882.0,82.0,1.7,18.0,598.0,994.79,746.0
2016,3,16,15,15,865.0,79.5,1.65,17.5,555.0,963.25,727.9
2016,3,16,15,30,848.0,77.0,1.6,17.0,512.0,939.32,714.88
2016,3,16,15,45,824.5,74.0,1.6,17.0,464.5,894.67,686.86
2016,3,16,16,0,801.0,71.0,1.6,17.0,417.0,847.75,656.97
2016,3,16,16,15,768.5,67.0,1.55,16.5,366.0,789.68,619.07
2016,3,16,16,30,736.0,63.0,1.5,16.0,315.0,730.7,579.32
2016,3,16,16,45,687.5,58.0,1.45,15.5,263.0,657.04,527.07
2016,3,16,17,0,639.0,53.0,1.4,15.0,211.0,584.62,473.31
2016,3,16,17,15,562.0,46.0,1.45,14.0,160.5,497.38,406.32
2016,3,16,17,30,485.0,39.0,1.5,13.0,110.0,410.32,334.25
2016,3,16,17,45,349.5,28.0,1.6,12.5,68.5,288.77,225.32
2016,3,16,18,0,214.0,17.0,1.7,12.0,27.0,165.32,2.07
2016,3,16,18,15,107.0,8.5,1.7,11.5,13.5,62.14,0.0
2016,3,16,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.0,7.0,2.1,9.5,9.5,5.97,0.0
2016,3,17,6,30,174.0,14.0,2.2,10.0,19.0,11.95,0.0
2016,3,17,6,45,323.5,25.5,2.35,10.5,60.0,20.87,11.45
2016,3,17,7,0,473.0,37.0,2.5,11.0,101.0,30.23,21.06
2016,3,17,7,15,556.5,44.5,2.45,11.5,152.0,35.89,26.56
2016,3,17,7,30,640.0,52.0,2.4,12.0,203.0,45.19,35.12
2016,3,17,7,45,691.5,57.0,2.4,12.5,256.0,48.9,38.46
2016,3,17,8,0,743.0,62.0,2.4,13.0,309.0,52.6,41.67
2016,3,17,8,15,778.0,66.0,2.3,13.5,361.5,55.31,43.91
2016,3,17,8,30,813.0,70.0,2.2,14.0,414.0,108.78,59.44
2016,3,17,8,45,837.0,73.5,2.1,14.5,462.5,171.76,101.25
2016,3,17,9,0,861.0,77.0,2.0,15.0,511.0,237.43,155.1
2016,3,17,9,15,878.5,79.5,1.9,15.5,555.5,306.47,215.43
2016,3,17,9,30,896.0,82.0,1.8,16.0,600.0,372.43,273.48
2016,3,17,9,45,909.0,84.0,1.75,16.5,639.0,437.06,329.39
2016,3,17,10,0,922.0,86.0,1.7,17.0,678.0,501.73,383.32
2016,3,17,10,15,931.0,87.5,1.65,17.0,710.0,563.63,433.87
2016,3,17,10,30,940.0,89.0,1.6,17.0,742.0,624.53,481.76
2016,3,17,10,45,946.0,90.0,1.55,17.5,766.5,681.8,524.31
2016,3,17,11,0,952.0,91.0,1.5,18.0,791.0,737.2,563.87
2016,3,17,11,15,956.0,91.5,1.4,18.0,808.0,788.54,599.09
2016,3,17,11,30,960.0,92.0,1.3,18.0,825.0,837.31,630.06
2016,3,17,11,45,962.0,92.5,1.25,18.5,834.0,881.69,656.91
2016,3,17,12,0,964.0,93.0,1.2,19.0,843.0,922.93,681.23
2016,3,17,12,15,964.0,93.0,1.1,19.0,843.5,958.56,702.01
2016,3,17,12,30,964.0,93.0,1.0,19.0,844.0,990.57,720.15
2016,3,17,12,45,961.5,93.0,0.95,19.5,835.5,1016.45,733.83
2016,3,17,13,0,959.0,93.0,0.9,20.0,827.0,1038.35,744.99
2016,3,17,13,15,955.0,92.5,0.8,20.0,811.0,1054.14,752.67
2016,3,17,13,30,951.0,92.0,0.7,20.0,795.0,1065.76,757.84
2016,3,17,13,45,944.5,91.0,0.6,20.0,771.0,1070.08,758.65
2016,3,17,14,0,938.0,90.0,0.5,20.0,747.0,1070.18,757.1
2016,3,17,14,15,929.0,88.5,0.5,20.0,716.0,1062.95,753.9
2016,3,17,14,30,920.0,87.0,0.5,20.0,685.0,1051.62,748.5
2016,3,17,14,45,907.0,85.0,0.5,20.0,647.0,1031.67,737.99
2016,3,17,15,0,894.0,83.0,0.5,20.0,609.0,1007.97,725.36
2016,3,17,15,15,877.0,80.5,0.55,20.0,565.5,976.18,708.85
2016,3,17,15,30,860.0,78.0,0.6,20.0,522.0,941.25,690.2
2016,3,17,15,45,837.0,75.0,0.7,20.0,474.0,907.43,672.94
2016,3,17,16,0,814.0,72.0,0.8,20.0,426.0,860.56,646.37
2016,3,17,16,15,781.0,68.0,0.85,19.5,374.5,801.57,611.01
2016,3,17,16,30,748.0,64.0,0.9,19.0,323.0,741.66,573.53
2016,3,17,16,45,700.0,59.0,0.95,18.5,270.0,667.88,524.12
2016,3,17,17,0,652.0,54.0,1.0,18.0,217.0,595.25,472.78
2016,3,17,17,15,575.5,46.5,1.1,17.0,166.0,507.1,407.38
2016,3,17,17,30,499.0,39.0,1.2,16.0,115.0,419.04,336.61
2016,3,17,17,45,364.5,28.5,1.35,15.5,72.0,298.0,231.01
2016,3,17,18,0,230.0,18.0,1.5,15.0,29.0,176.4,30.73
2016,3,17,18,15,115.0,9.0,1.5,14.5,14.5,66.53,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,15,85.5,8.0,2.35,8.5,11.0,6.83,0.0
2016,3,18,6,30,171.0,16.0,2.4,9.0,22.0,13.11,0.0
2016,3,18,6,45,313.5,28.0,2.45,9.5,63.5,22.91,13.56
2016,3,18,7,0,456.0,40.0,2.5,10.0,105.0,32.59,23.33
2016,3,18,7,15,539.5,48.0,2.45,10.5,155.5,38.54,29.1
2016,3,18,7,30,623.0,56.0,2.4,11.0,206.0,44.46,34.62
2016,3,18,7,45,411.5,95.0,2.4,11.5,204.0,69.33,56.98
2016,3,18,8,0,200.0,134.0,2.4,12.0,202.0,95.07,79.71
2016,3,18,8,15,496.5,105.5,2.4,12.0,309.0,75.43,62.07
2016,3,18,8,30,793.0,77.0,2.4,12.0,416.0,114.16,64.68
2016,3,18,8,45,815.5,81.5,2.4,12.5,464.5,176.55,106.92
2016,3,18,9,0,838.0,86.0,2.4,13.0,513.0,241.49,160.77
2016,3,18,9,15,856.5,88.5,2.4,13.0,557.0,305.97,218.35
2016,3,18,9,30,875.0,91.0,2.4,13.0,601.0,371.86,277.67
2016,3,18,9,45,598.5,188.0,2.4,13.5,547.0,399.92,309.84
2016,3,18,10,0,322.0,285.0,2.4,14.0,493.0,388.13,305.56
2016,3,18,10,15,459.0,253.0,2.35,14.0,565.5,462.12,364.49
2016,3,18,10,30,596.0,221.0,2.3,14.0,638.0,545.67,430.17
2016,3,18,10,45,763.0,162.5,2.3,14.5,715.0,639.81,502.65
2016,3,18,11,0,930.0,104.0,2.3,15.0,792.0,735.78,575.18
2016,3,18,11,15,934.5,105.0,2.25,15.0,809.0,787.08,612.32
2016,3,18,11,30,939.0,106.0,2.2,15.0,826.0,835.94,645.42
2016,3,18,11,45,938.0,108.0,2.2,15.0,834.0,878.67,674.31
2016,3,18,12,0,937.0,110.0,2.2,15.0,842.0,918.15,700.78
2016,3,18,12,15,937.0,110.0,2.15,15.0,842.5,953.09,723.51
2016,3,18,12,30,937.0,110.0,2.1,15.0,843.0,984.49,743.74
2016,3,18,12,45,929.0,112.5,2.1,15.5,834.0,1007.32,757.42
2016,3,18,13,0,921.0,115.0,2.1,16.0,825.0,1026.07,768.52
2016,3,18,13,15,917.0,114.0,2.15,16.0,808.5,1040.92,779.27
2016,3,18,13,30,913.0,113.0,2.2,16.0,792.0,1051.73,787.56
2016,3,18,13,45,906.5,111.5,2.3,16.0,768.5,1055.39,791.99
2016,3,18,14,0,900.0,110.0,2.4,16.0,745.0,1054.96,793.94
2016,3,18,14,15,890.0,108.0,2.45,15.5,713.5,1046.33,791.53
2016,3,18,14,30,880.0,106.0,2.5,15.0,682.0,1046.26,795.07
2016,3,18,14,45,870.0,102.0,2.55,15.0,645.0,1027.18,784.41
2016,3,18,15,0,860.0,98.0,2.6,15.0,608.0,1004.3,771.39
2016,3,18,15,15,842.0,95.5,2.65,14.5,564.5,971.77,753.12
2016,3,18,15,30,824.0,93.0,2.7,14.0,521.0,936.11,732.47
2016,3,18,15,45,634.5,120.5,2.75,14.0,432.0,779.55,622.77
2016,3,18,16,0,445.0,148.0,2.8,14.0,343.0,614.05,500.77
2016,3,18,16,15,415.5,136.5,2.65,13.5,301.5,561.53,462.62
2016,3,18,16,30,386.0,125.0,2.5,13.0,260.0,509.3,422.85
2016,3,18,16,45,359.5,107.5,2.45,12.5,217.5,452.76,378.88
2016,3,18,17,0,333.0,90.0,2.4,12.0,175.0,396.94,333.77
2016,3,18,17,15,287.5,72.5,2.3,11.5,133.5,328.63,276.05
2016,3,18,17,30,242.0,55.0,2.2,11.0,92.0,263.74,219.02
2016,3,18,17,45,159.5,37.5,2.15,10.5,58.0,180.09,142.85
2016,3,18,18,0,77.0,20.0,2.1,10.0,24.0,79.92,21.85
2016,3,18,18,15,38.5,10.0,2.05,9.5,12.0,28.2,0.0
2016,3,18,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,1.55,9.5,9.0,7.68,0.0
2016,3,19,6,30,0.0,18.0,1.6,10.0,18.0,14.67,0.0
2016,3,19,6,45,83.5,35.0,1.7,10.5,47.5,27.16,17.36
2016,3,19,7,0,167.0,52.0,1.8,11.0,77.0,39.96,29.82
2016,3,19,7,15,201.0,72.0,1.85,11.0,113.5,54.32,43.2
2016,3,19,7,30,235.0,92.0,1.9,11.0,150.0,68.26,56.01
2016,3,19,7,45,262.0,110.0,1.95,11.5,188.5,80.44,66.88
2016,3,19,8,0,289.0,128.0,2.0,12.0,227.0,92.24,77.15
2016,3,19,8,15,281.5,151.0,2.0,12.0,260.0,106.3,89.38
2016,3,19,8,30,274.0,174.0,2.0,12.0,293.0,143.25,106.59
2016,3,19,8,45,239.5,200.5,2.05,12.5,313.0,180.4,135.46
2016,3,19,9,0,205.0,227.0,2.1,13.0,333.0,215.16,165.22
2016,3,19,9,15,262.5,239.0,2.05,13.5,386.5,257.71,198.4
2016,3,19,9,30,320.0,251.0,2.0,14.0,440.0,308.88,239.16
2016,3,19,9,45,259.0,279.5,2.0,14.5,438.5,332.96,260.59
2016,3,19,10,0,198.0,308.0,2.0,15.0,437.0,346.99,272.75
2016,3,19,10,15,281.0,307.5,2.0,15.0,500.5,411.06,323.06
2016,3,19,10,30,364.0,307.0,2.0,15.0,564.0,480.61,377.09
2016,3,19,10,45,626.5,206.0,2.0,15.0,666.0,594.02,465.6
2016,3,19,11,0,889.0,105.0,2.0,15.0,768.0,710.02,554.86
2016,3,19,11,15,711.0,193.0,2.0,15.0,730.5,717.81,557.53
2016,3,19,11,30,533.0,281.0,2.0,15.0,693.0,695.65,538.81
2016,3,19,11,45,416.0,327.5,2.05,15.0,651.0,672.55,520.66
2016,3,19,12,0,299.0,374.0,2.1,15.0,609.0,629.0,487.21
2016,3,19,12,15,600.5,241.5,2.1,15.0,714.0,802.74,619.78
2016,3,19,12,30,902.0,109.0,2.1,15.0,819.0,951.99,723.38
2016,3,19,12,45,905.0,106.5,2.1,15.0,813.0,978.87,740.02
2016,3,19,13,0,908.0,104.0,2.1,15.0,807.0,1002.16,755.65
2016,3,19,13,15,905.0,103.0,2.05,15.0,792.0,1017.46,765.45
2016,3,19,13,30,902.0,102.0,2.0,15.0,777.0,1028.8,772.82
2016,3,19,13,45,898.5,100.0,2.0,15.0,754.5,1034.52,777.33
2016,3,19,14,0,895.0,98.0,2.0,15.0,732.0,1036.21,779.42
2016,3,19,14,15,887.0,96.0,2.0,15.0,702.5,1029.31,776.06
2016,3,19,14,30,879.0,94.0,2.0,15.0,673.0,1018.47,770.33
2016,3,19,14,45,871.0,90.5,2.05,15.0,637.0,1001.98,761.66
2016,3,19,15,0,863.0,87.0,2.1,15.0,601.0,981.75,750.56
2016,3,19,15,15,595.5,150.5,2.15,14.5,493.0,801.46,628.84
2016,3,19,15,30,328.0,214.0,2.2,14.0,385.0,578.1,464.42
2016,3,19,15,45,351.5,188.5,2.3,14.0,357.0,564.24,458.33
2016,3,19,16,0,375.0,163.0,2.4,14.0,329.0,567.59,463.23
2016,3,19,16,15,360.5,145.5,2.35,13.5,289.5,503.69,415.97
2016,3,19,16,30,346.0,128.0,2.3,13.0,250.0,478.58,397.52
2016,3,19,16,45,334.0,108.0,2.3,13.0,210.5,432.2,361.11
2016,3,19,17,0,322.0,88.0,2.3,13.0,171.0,385.25,322.96
2016,3,19,17,15,285.5,70.5,2.15,12.0,132.0,323.73,271.56
2016,3,19,17,30,249.0,53.0,2.0,11.0,93.0,264.65,220.01
2016,3,19,17,45,181.0,36.5,1.9,10.5,59.5,190.66,152.26
2016,3,19,18,0,113.0,20.0,1.8,10.0,26.0,111.41,43.78
2016,3,19,18,15,56.5,10.0,1.75,10.0,13.0,37.32,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,10.5,11.0,9.39,0.0
2016,3,20,6,30,0.0,22.0,2.5,11.0,22.0,17.64,0.0
2016,3,20,6,45,119.0,37.0,2.6,11.5,55.0,28.74,18.86
2016,3,20,7,0,238.0,52.0,2.7,12.0,88.0,39.37,29.23
2016,3,20,7,15,280.0,69.5,2.75,12.0,128.0,51.77,40.79
2016,3,20,7,30,322.0,87.0,2.8,12.0,168.0,63.73,51.77
2016,3,20,7,45,352.0,102.5,2.85,12.5,209.5,73.78,60.71
2016,3,20,8,0,382.0,118.0,2.9,13.0,251.0,83.44,69.08
2016,3,20,8,15,307.5,150.0,2.9,13.0,267.5,105.98,88.79
2016,3,20,8,30,233.0,182.0,2.9,13.0,284.0,145.79,109.67
2016,3,20,8,45,350.5,181.5,2.95,13.5,354.0,183.65,132.87
2016,3,20,9,0,468.0,181.0,3.0,14.0,424.0,234.78,170.12
2016,3,20,9,15,293.5,226.5,3.05,14.0,383.5,257.33,197.29
2016,3,20,9,30,119.0,272.0,3.1,14.0,343.0,256.9,203.16
2016,3,20,9,45,122.0,291.0,3.2,14.5,368.0,285.74,226.43
2016,3,20,10,0,125.0,310.0,3.3,15.0,393.0,315.24,249.82
2016,3,20,10,15,184.5,323.5,3.4,15.0,451.5,370.12,293.37
2016,3,20,10,30,244.0,337.0,3.5,15.0,510.0,431.73,342.06
2016,3,20,10,45,122.0,216.5,3.65,15.5,303.0,269.3,214.71
2016,3,20,11,0,0.0,96.0,3.8,16.0,96.0,80.09,60.42
2016,3,20,11,15,34.5,228.5,3.85,16.0,255.5,225.29,178.65
2016,3,20,11,30,69.0,361.0,3.9,16.0,415.0,377.75,298.31
2016,3,20,11,45,40.5,303.0,4.0,16.0,335.0,306.24,241.78
2016,3,20,12,0,12.0,245.0,4.1,16.0,255.0,220.42,173.56
2016,3,20,12,15,9.0,217.0,4.1,16.0,224.5,193.86,152.49
2016,3,20,12,30,6.0,189.0,4.1,16.0,194.0,166.9,130.87
2016,3,20,12,45,3.0,112.5,4.15,16.0,115.0,97.27,74.52
2016,3,20,13,0,0.0,36.0,4.2,16.0,36.0,29.95,19.18
2016,3,20,13,15,10.5,157.5,4.1,15.5,165.5,144.57,113.78
2016,3,20,13,30,21.0,279.0,4.0,15.0,295.0,269.43,214.41
2016,3,20,13,45,10.5,155.5,3.95,15.0,163.5,143.54,113.08
2016,3,20,14,0,0.0,32.0,3.9,15.0,32.0,26.57,16.55
2016,3,20,14,15,0.0,23.5,3.8,14.5,23.5,19.49,10.72
2016,3,20,14,30,0.0,15.0,3.7,14.0,15.0,12.43,4.83
2016,3,20,14,45,0.0,20.5,3.6,14.0,20.5,16.98,8.69
2016,3,20,15,0,0.0,26.0,3.5,14.0,26.0,21.53,12.58
2016,3,20,15,15,0.0,23.5,3.35,14.0,23.5,19.44,10.85
2016,3,20,15,30,0.0,21.0,3.2,14.0,21.0,17.35,9.13
2016,3,20,15,45,0.0,14.0,3.1,14.0,14.0,11.55,4.22
2016,3,20,16,0,0.0,7.0,3.0,14.0,7.0,5.77,0.0
2016,3,20,16,15,0.0,6.0,2.85,13.5,6.0,4.94,0.0
2016,3,20,16,30,0.0,5.0,2.7,13.0,5.0,4.11,0.0
2016,3,20,16,45,0.0,4.0,2.6,13.0,4.0,3.29,0.0
2016,3,20,17,0,0.0,3.0,2.5,13.0,3.0,2.46,0.0
2016,3,20,17,15,0.0,2.0,2.4,12.5,2.0,1.64,0.0
2016,3,20,17,30,0.0,1.0,2.3,12.0,1.0,0.82,0.0
2016,3,20,17,45,0.0,0.5,2.2,12.0,0.5,0.41,0.0
2016,3,20,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,6,15,13.0,10.0,2.8,9.5,11.0,8.54,0.0
2016,3,21,6,30,26.0,20.0,2.9,10.0,22.0,16.2,2.05
2016,3,21,6,45,91.0,40.0,3.05,10.5,53.5,30.82,20.94
2016,3,21,7,0,156.0,60.0,3.2,11.0,85.0,45.51,34.86
2016,3,21,7,15,196.5,80.0,3.3,11.0,123.0,59.72,48.11
2016,3,21,7,30,237.0,100.0,3.4,11.0,161.0,73.55,60.8
2016,3,21,7,45,279.5,114.0,3.55,11.5,201.5,83.2,69.36
2016,3,21,8,0,322.0,128.0,3.7,12.0,242.0,92.59,77.48
2016,3,21,8,15,466.5,119.0,3.75,12.0,311.0,83.63,69.32
2016,3,21,8,30,611.0,110.0,3.8,12.0,380.0,123.91,78.18
2016,3,21,8,45,386.5,172.5,3.9,12.0,350.0,180.96,129.91
2016,3,21,9,0,162.0,235.0,4.0,12.0,320.0,212.34,165.87
2016,3,21,9,15,118.0,250.0,4.05,12.0,314.5,227.34,180.45
2016,3,21,9,30,74.0,265.0,4.1,12.0,309.0,236.35,189.48
2016,3,21,9,45,56.0,269.0,4.2,12.5,303.5,241.04,193.47
2016,3,21,10,0,38.0,273.0,4.3,13.0,298.0,243.06,194.94
2016,3,21,10,15,19.0,215.5,4.4,13.0,228.5,188.61,150.78
2016,3,21,10,30,0.0,158.0,4.5,13.0,159.0,131.73,104.04
2016,3,21,10,45,7.5,208.0,4.65,13.5,214.5,178.91,142.42
2016,3,21,11,0,15.0,258.0,4.8,14.0,270.0,227.85,181.63
2016,3,21,11,15,10.0,223.0,4.85,14.0,231.5,195.72,155.49
2016,3,21,11,30,5.0,188.0,4.9,14.0,193.0,162.66,128.57
2016,3,21,11,45,2.5,152.5,5.0,14.0,155.0,130.52,102.32
2016,3,21,12,0,0.0,117.0,5.1,14.0,117.0,98.14,75.71
2016,3,21,12,15,0.0,117.0,5.1,14.0,117.0,98.21,75.78
2016,3,21,12,30,0.0,117.0,5.1,14.0,117.0,98.28,75.84
2016,3,21,12,45,147.0,246.0,5.1,14.0,361.0,382.82,310.35
2016,3,21,13,0,294.0,375.0,5.1,14.0,605.0,685.64,544.89
2016,3,21,13,15,296.5,365.0,5.0,14.0,593.0,688.97,546.37
2016,3,21,13,30,299.0,355.0,4.9,14.0,581.0,690.58,548.01
2016,3,21,13,45,266.5,349.0,4.85,14.0,546.0,659.47,524.37
2016,3,21,14,0,234.0,343.0,4.8,14.0,511.0,604.45,482.98
2016,3,21,14,15,125.0,289.5,4.8,14.0,379.0,436.93,352.02
2016,3,21,14,30,16.0,236.0,4.8,14.0,247.0,228.43,183.22
2016,3,21,14,45,8.0,143.5,4.8,14.0,149.0,131.33,104.31
2016,3,21,15,0,0.0,51.0,4.8,14.0,51.0,42.31,30.04
2016,3,21,15,15,0.0,105.5,4.65,13.5,105.5,88.82,69.36
2016,3,21,15,30,0.0,160.0,4.5,13.0,160.0,142.29,114.39
2016,3,21,15,45,6.5,160.0,4.35,12.5,163.0,150.52,122.08
2016,3,21,16,0,13.0,160.0,4.2,12.0,166.0,159.28,130.29
2016,3,21,16,15,6.5,93.0,4.0,11.5,96.0,85.11,67.82
2016,3,21,16,30,0.0,26.0,3.8,11.0,26.0,21.44,12.99
2016,3,21,16,45,0.0,22.0,3.65,11.0,22.0,18.12,10.14
2016,3,21,17,0,0.0,18.0,3.5,11.0,18.0,14.81,7.25
2016,3,21,17,15,0.0,13.5,3.35,10.5,13.5,11.1,3.99
2016,3,21,17,30,0.0,9.0,3.2,10.0,9.0,7.39,0.7
2016,3,21,17,45,0.0,5.5,3.1,10.0,5.5,4.51,0.0
2016,3,21,18,0,0.0,2.0,3.0,10.0,2.0,1.64,0.0
2016,3,21,18,15,0.0,1.0,2.95,9.5,1.0,0.85,0.0
2016,3,21,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,102.0,11.5,2.25,7.5,17.5,9.82,0.0
2016,3,22,6,30,204.0,23.0,2.3,8.0,35.0,18.97,5.74
2016,3,22,6,45,340.0,34.5,2.4,8.5,79.0,28.16,18.99
2016,3,22,7,0,476.0,46.0,2.5,9.0,123.0,37.26,27.85
2016,3,22,7,15,553.5,54.0,2.6,9.0,175.0,43.04,33.49
2016,3,22,7,30,631.0,62.0,2.7,9.0,227.0,48.77,38.87
2016,3,22,7,45,682.0,67.0,2.8,9.5,280.5,51.92,41.67
2016,3,22,8,0,733.0,72.0,2.9,10.0,334.0,60.0,48.81
2016,3,22,8,15,766.5,76.0,2.9,10.0,386.0,62.41,50.83
2016,3,22,8,30,800.0,80.0,2.9,10.0,438.0,122.03,69.96
2016,3,22,8,45,827.5,82.0,2.95,10.5,487.5,183.69,112.91
2016,3,22,9,0,855.0,84.0,3.0,11.0,537.0,248.46,167.48
2016,3,22,9,15,871.5,86.5,3.0,11.0,581.0,316.97,229.23
2016,3,22,9,30,888.0,89.0,3.0,11.0,625.0,382.21,288.75
2016,3,22,9,45,904.5,89.5,3.05,11.5,664.0,446.49,346.01
2016,3,22,10,0,921.0,90.0,3.1,12.0,703.0,511.13,401.85
2016,3,22,10,15,929.5,91.5,3.1,12.0,735.0,572.59,454.07
2016,3,22,10,30,938.0,93.0,3.1,12.0,767.0,632.96,503.77
2016,3,22,10,45,945.5,93.5,3.1,12.5,791.5,690.41,548.76
2016,3,22,11,0,953.0,94.0,3.1,13.0,816.0,746.11,590.97
2016,3,22,11,15,956.5,94.5,3.1,13.0,832.5,796.88,628.61
2016,3,22,11,30,960.0,95.0,3.1,13.0,849.0,845.02,662.41
2016,3,22,11,45,962.5,95.0,3.15,13.0,857.5,889.01,693.28
2016,3,22,12,0,965.0,95.0,3.2,13.0,866.0,929.86,721.82
2016,3,22,12,15,964.5,95.0,3.25,13.0,866.0,964.74,746.11
2016,3,22,12,30,964.0,95.0,3.3,13.0,866.0,995.94,767.88
2016,3,22,12,45,960.0,95.5,3.4,13.0,857.0,1020.57,785.61
2016,3,22,13,0,956.0,96.0,3.5,13.0,848.0,1041.16,800.73
2016,3,22,13,15,698.0,202.0,3.55,13.0,745.5,940.75,731.65
2016,3,22,13,30,440.0,308.0,3.6,13.0,643.0,799.63,626.82
2016,3,22,13,45,228.0,281.0,3.7,13.0,454.5,544.52,435.29
2016,3,22,14,0,16.0,254.0,3.8,13.0,266.0,242.83,193.99
2016,3,22,14,15,217.5,263.5,3.8,13.0,409.5,523.39,423.34
2016,3,22,14,30,419.0,273.0,3.8,13.0,553.0,763.08,608.02
2016,3,22,14,45,658.0,179.0,3.85,13.0,591.0,908.67,719.31
2016,3,22,15,0,897.0,85.0,3.9,13.0,629.0,1012.46,794.12
2016,3,22,15,15,880.5,82.5,3.85,13.0,585.0,980.75,772.45
2016,3,22,15,30,864.0,80.0,3.8,13.0,541.0,945.88,749.6
2016,3,22,15,45,550.0,134.0,3.8,13.0,418.0,713.92,580.68
2016,3,22,16,0,236.0,188.0,3.8,13.0,295.0,450.48,372.23
2016,3,22,16,15,496.0,127.5,3.7,12.5,318.0,618.75,514.35
2016,3,22,16,30,756.0,67.0,3.6,12.0,341.0,749.35,616.36
2016,3,22,16,45,711.5,62.0,3.5,11.5,288.0,677.91,562.14
2016,3,22,17,0,667.0,57.0,3.4,11.0,235.0,607.36,507.81
2016,3,22,17,15,594.5,50.0,3.3,10.5,183.0,521.81,438.71
2016,3,22,17,30,522.0,43.0,3.2,10.0,131.0,436.04,365.04
2016,3,22,17,45,396.5,33.0,3.1,9.5,86.0,319.95,261.48
2016,3,22,18,0,271.0,23.0,3.0,9.0,41.0,209.62,127.08
2016,3,22,18,15,135.5,11.5,2.95,9.0,20.5,78.38,0.0
2016,3,22,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,54.5,11.5,1.8,5.5,15.0,9.82,0.0
2016,3,23,6,30,109.0,23.0,1.8,6.0,30.0,17.77,6.59
2016,3,23,6,45,174.0,41.0,1.8,7.0,64.5,31.25,21.99
2016,3,23,7,0,239.0,59.0,1.8,8.0,99.0,44.35,34.43
2016,3,23,7,15,276.0,77.0,1.75,8.5,139.0,56.9,46.14
2016,3,23,7,30,313.0,95.0,1.7,9.0,179.0,68.98,57.17
2016,3,23,7,45,342.5,110.0,1.7,9.5,220.0,78.47,65.61
2016,3,23,8,0,372.0,125.0,1.7,10.0,261.0,87.58,73.51
2016,3,23,8,15,497.0,117.5,1.7,10.5,326.0,83.51,69.52
2016,3,23,8,30,622.0,110.0,1.7,11.0,391.0,126.55,79.52
2016,3,23,8,45,736.0,99.0,1.75,11.5,466.5,180.37,113.46
2016,3,23,9,0,850.0,88.0,1.8,12.0,542.0,251.94,169.34
2016,3,23,9,15,867.0,90.5,1.7,12.5,586.5,316.79,226.76
2016,3,23,9,30,884.0,93.0,1.6,13.0,631.0,385.41,287.01
2016,3,23,9,45,898.0,94.5,1.55,13.5,669.5,449.34,342.25
2016,3,23,10,0,912.0,96.0,1.5,14.0,708.0,513.37,395.56
2016,3,23,10,15,921.0,98.0,1.5,14.0,740.0,575.07,446.08
2016,3,23,10,30,930.0,100.0,1.5,14.0,772.0,635.76,494.07
2016,3,23,10,45,937.0,100.5,1.5,14.5,796.5,692.54,536.68
2016,3,23,11,0,944.0,101.0,1.5,15.0,821.0,747.53,576.51
2016,3,23,11,15,769.5,184.0,1.55,15.0,779.0,754.35,579.56
2016,3,23,11,30,595.0,267.0,1.6,15.0,737.0,731.89,561.7
2016,3,23,11,45,774.5,185.5,1.7,15.5,803.5,837.35,639.71
2016,3,23,12,0,954.0,104.0,1.8,16.0,870.0,930.25,701.59
2016,3,23,12,15,783.0,186.0,1.85,16.0,815.0,912.11,688.83
2016,3,23,12,30,612.0,268.0,1.9,16.0,760.0,862.91,653.76
2016,3,23,12,45,772.5,190.0,1.95,16.0,804.5,961.06,723.92
2016,3,23,13,0,933.0,112.0,2.0,16.0,849.0,1036.41,773.67
2016,3,23,13,15,928.5,111.5,2.05,16.0,832.5,1051.06,783.58
2016,3,23,13,30,924.0,111.0,2.1,16.0,816.0,1061.62,791.69
2016,3,23,13,45,913.5,111.5,2.2,16.0,790.5,1063.11,794.75
2016,3,23,14,0,903.0,112.0,2.3,16.0,765.0,1060.48,795.34
2016,3,23,14,15,893.0,110.0,2.35,16.0,733.5,1051.48,791.27
2016,3,23,14,30,883.0,108.0,2.4,16.0,702.0,1051.11,793.16
2016,3,23,14,45,868.0,106.5,2.45,16.0,663.5,1029.64,781.01
2016,3,23,15,0,853.0,105.0,2.5,16.0,625.0,1004.48,766.6
2016,3,23,15,15,834.5,101.5,2.5,15.5,581.0,970.02,746.7
2016,3,23,15,30,816.0,98.0,2.5,15.0,537.0,932.47,724.48
2016,3,23,15,45,791.5,94.5,2.55,15.0,488.0,886.48,695.1
2016,3,23,16,0,767.0,91.0,2.6,15.0,439.0,838.29,663.61
2016,3,23,16,15,449.0,121.0,2.6,14.5,319.0,568.59,465.32
2016,3,23,16,30,131.0,151.0,2.6,14.0,199.0,288.75,239.07
2016,3,23,16,45,115.0,130.0,2.6,13.5,167.0,248.78,207.59
2016,3,23,17,0,99.0,109.0,2.6,13.0,135.0,209.56,174.96
2016,3,23,17,15,82.0,86.5,2.55,12.0,105.0,168.15,139.78
2016,3,23,17,30,65.0,64.0,2.5,11.0,75.0,127.34,104.11
2016,3,23,17,45,32.5,43.5,2.5,10.5,49.0,70.11,53.52
2016,3,23,18,0,0.0,23.0,2.5,10.0,23.0,20.84,8.28
2016,3,23,18,15,0.0,11.5,2.45,9.5,11.5,9.82,0.0
2016,3,23,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,6,15,96.5,12.5,2.6,7.5,19.5,10.67,0.0
2016,3,24,6,30,193.0,25.0,2.7,8.0,39.0,19.46,8.76
2016,3,24,6,45,305.0,38.5,2.8,9.0,81.5,31.23,21.88
2016,3,24,7,0,417.0,52.0,2.9,10.0,124.0,41.76,31.87
2016,3,24,7,15,491.0,61.5,2.9,10.5,174.5,48.48,38.23
2016,3,24,7,30,565.0,71.0,2.9,11.0,225.0,55.07,44.25
