Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,45,602.5,81.0,2.95,11.5,275.5,61.57,49.99
2016,3,24,8,0,640.0,91.0,3.0,12.0,326.0,67.79,55.35
2016,3,24,8,15,676.0,97.0,3.0,12.5,377.0,73.05,59.74
2016,3,24,8,30,712.0,103.0,3.0,13.0,428.0,129.59,77.94
2016,3,24,8,45,716.0,115.5,3.05,13.5,472.5,191.02,122.49
2016,3,24,9,0,720.0,128.0,3.1,14.0,517.0,252.92,174.77
2016,3,24,9,15,741.0,132.0,3.0,14.0,560.0,313.05,227.79
2016,3,24,9,30,762.0,136.0,2.9,14.0,603.0,375.12,282.69
2016,3,24,9,45,782.0,137.0,2.8,14.5,641.5,435.92,335.14
2016,3,24,10,0,802.0,138.0,2.7,15.0,680.0,499.46,388.05
2016,3,24,10,15,813.5,140.5,2.6,15.0,711.5,558.24,436.37
2016,3,24,10,30,825.0,143.0,2.5,15.0,743.0,616.61,482.76
2016,3,24,10,45,838.0,142.0,2.45,15.5,768.5,672.09,524.83
2016,3,24,11,0,851.0,141.0,2.4,16.0,794.0,726.61,564.81
2016,3,24,11,15,856.0,142.5,2.4,16.0,811.0,776.39,601.53
2016,3,24,11,30,861.0,144.0,2.4,16.0,828.0,823.99,635.36
2016,3,24,11,45,855.0,150.0,2.4,16.5,834.5,864.55,661.64
2016,3,24,12,0,849.0,156.0,2.4,17.0,841.0,901.74,685.38
2016,3,24,12,15,849.0,156.0,2.4,17.0,841.0,934.9,707.52
2016,3,24,12,30,849.0,156.0,2.4,17.0,841.0,964.74,727.39
2016,3,24,12,45,872.5,141.0,2.4,17.0,839.0,997.91,749.51
2016,3,24,13,0,896.0,126.0,2.4,17.0,837.0,1015.37,761.15
2016,3,24,13,15,892.0,125.0,2.4,17.0,821.0,1029.47,770.84
2016,3,24,13,30,888.0,124.0,2.4,17.0,805.0,1039.62,778.09
2016,3,24,13,45,881.5,122.0,2.4,17.0,781.0,1042.19,780.54
2016,3,24,14,0,875.0,120.0,2.4,17.0,757.0,1053.94,789.32
2016,3,24,14,15,865.0,118.5,2.4,17.0,725.5,1045.47,784.82
2016,3,24,14,30,855.0,117.0,2.4,17.0,694.0,1033.03,778.06
2016,3,24,14,45,834.5,117.0,2.45,17.0,655.0,1007.88,763.51
2016,3,24,15,0,814.0,117.0,2.5,17.0,616.0,979.24,746.68
2016,3,24,15,15,795.5,113.5,2.55,16.5,573.0,945.32,727.51
2016,3,24,15,30,777.0,110.0,2.6,16.0,530.0,915.07,710.64
2016,3,24,15,45,740.5,109.0,2.65,16.0,480.5,862.04,676.02
2016,3,24,16,0,704.0,108.0,2.7,16.0,431.0,807.57,639.79
2016,3,24,16,15,668.5,101.5,2.8,15.5,380.0,746.34,599.07
2016,3,24,16,30,633.0,95.0,2.9,15.0,329.0,684.69,556.54
2016,3,24,16,45,599.0,84.5,3.0,14.5,279.0,619.64,509.59
2016,3,24,17,0,565.0,74.0,3.1,14.0,229.0,555.12,460.85
2016,3,24,17,15,493.0,64.0,3.1,13.5,178.0,465.01,388.11
2016,3,24,17,30,421.0,54.0,3.1,13.0,127.0,379.95,315.64
2016,3,24,17,45,322.0,39.5,3.15,12.5,84.0,280.08,227.63
2016,3,24,18,0,223.0,25.0,3.2,12.0,41.0,186.71,124.5
2016,3,24,18,15,111.5,12.5,3.1,11.5,20.5,66.82,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,6,15,114.5,14.0,2.05,8.0,22.5,11.95,0.0
2016,3,25,6,30,229.0,28.0,2.1,8.0,45.0,23.09,12.38
2016,3,25,6,45,333.0,41.5,2.2,8.5,89.0,33.81,24.33
2016,3,25,7,0,437.0,55.0,2.3,9.0,133.0,44.26,34.31
2016,3,25,7,15,509.0,64.0,2.4,9.0,183.5,50.49,40.31
2016,3,25,7,30,581.0,73.0,2.5,9.0,234.0,56.62,46.02
2016,3,25,7,45,637.5,77.5,2.6,9.5,287.5,59.04,48.1
2016,3,25,8,0,694.0,82.0,2.7,10.0,341.0,61.54,50.15
2016,3,25,8,15,727.5,86.5,2.75,10.5,392.0,67.45,55.19
2016,3,25,8,30,761.0,91.0,2.8,11.0,443.0,131.17,77.71
2016,3,25,8,45,794.0,91.5,2.85,12.0,492.5,190.04,118.81
2016,3,25,9,0,827.0,92.0,2.9,13.0,542.0,252.75,171.0
2016,3,25,9,15,844.0,94.5,2.75,13.5,585.5,316.15,227.43
2016,3,25,9,30,861.0,97.0,2.6,14.0,629.0,380.75,284.78
2016,3,25,9,45,874.5,99.0,2.5,14.5,667.0,445.98,341.34
2016,3,25,10,0,888.0,101.0,2.4,15.0,705.0,508.79,394.09
2016,3,25,10,15,897.5,102.5,2.35,15.0,736.5,568.89,443.79
2016,3,25,10,30,907.0,104.0,2.3,15.0,768.0,628.07,491.07
2016,3,25,10,45,909.5,107.5,2.25,15.5,791.5,683.42,532.92
2016,3,25,11,0,912.0,111.0,2.2,16.0,815.0,736.67,571.74
2016,3,25,11,15,916.5,112.0,2.15,16.0,831.5,786.75,607.93
2016,3,25,11,30,921.0,113.0,2.1,16.0,848.0,834.44,639.97
2016,3,25,11,45,924.5,112.5,2.05,16.5,856.5,877.25,666.99
2016,3,25,12,0,928.0,112.0,2.0,17.0,865.0,917.11,691.63
2016,3,25,12,15,928.0,112.0,2.0,17.0,865.0,951.22,714.01
2016,3,25,12,30,928.0,112.0,2.0,17.0,865.0,981.83,734.05
2016,3,25,12,45,935.0,106.5,2.05,17.5,858.5,1009.69,751.52
2016,3,25,13,0,942.0,101.0,2.1,18.0,852.0,1033.88,766.6
2016,3,25,13,15,938.0,100.0,2.15,18.0,835.5,1048.27,776.88
2016,3,25,13,30,934.0,99.0,2.2,18.0,819.0,1058.53,784.74
2016,3,25,13,45,928.5,97.5,2.25,18.0,795.0,1062.56,788.75
2016,3,25,14,0,923.0,96.0,2.3,18.0,771.0,1062.43,790.3
2016,3,25,14,15,914.0,94.5,2.35,17.5,739.5,1054.6,788.5
2016,3,25,14,30,905.0,93.0,2.4,17.0,708.0,1042.74,784.24
2016,3,25,14,45,892.0,91.0,2.5,17.0,669.5,1022.35,773.48
2016,3,25,15,0,879.0,89.0,2.6,17.0,631.0,998.28,760.29
2016,3,25,15,15,862.5,86.5,2.65,16.5,587.5,966.71,742.8
2016,3,25,15,30,846.0,84.0,2.7,16.0,544.0,942.82,730.48
2016,3,25,15,45,818.5,82.0,2.8,16.0,495.0,895.18,700.27
2016,3,25,16,0,791.0,80.0,2.9,16.0,446.0,845.5,668.1
2016,3,25,16,15,759.5,76.0,2.95,15.5,394.5,788.15,630.33
2016,3,25,16,30,728.0,72.0,3.0,15.0,343.0,729.84,590.61
2016,3,25,16,45,677.0,67.5,3.1,14.5,289.5,659.97,540.67
2016,3,25,17,0,626.0,63.0,3.2,14.0,236.0,587.14,486.08
2016,3,25,17,15,555.0,55.5,3.2,13.5,185.0,498.44,415.72
2016,3,25,17,30,484.0,48.0,3.2,13.0,134.0,414.71,344.57
2016,3,25,17,45,363.5,37.0,3.25,12.5,89.0,302.39,246.44
2016,3,25,18,0,243.0,26.0,3.3,12.0,44.0,199.91,138.54
2016,3,25,18,15,121.5,13.0,3.25,11.5,22.0,72.13,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,12.5,2.4,9.5,25.5,10.67,0.0
2016,3,26,6,30,324.0,25.0,2.4,10.0,51.0,20.52,10.84
2016,3,26,6,45,432.5,34.0,2.45,10.5,96.5,27.6,18.74
2016,3,26,7,0,541.0,43.0,2.5,11.0,142.0,34.64,25.48
2016,3,26,7,15,605.5,49.5,2.45,11.5,193.5,42.84,33.06
2016,3,26,7,30,670.0,56.0,2.4,12.0,245.0,47.92,37.66
2016,3,26,7,45,711.5,60.5,2.4,12.5,297.5,51.1,40.42
2016,3,26,8,0,753.0,65.0,2.4,13.0,350.0,54.26,43.05
2016,3,26,8,15,782.0,68.5,2.4,13.5,400.5,61.62,49.36
2016,3,26,8,30,811.0,72.0,2.4,14.0,451.0,121.77,66.71
2016,3,26,8,45,831.0,75.5,2.4,14.5,498.5,184.12,111.06
2016,3,26,9,0,851.0,79.0,2.4,15.0,546.0,253.25,169.04
2016,3,26,9,15,866.0,81.0,2.45,15.5,588.5,316.16,224.94
2016,3,26,9,30,881.0,83.0,2.5,16.0,631.0,379.86,281.56
2016,3,26,9,45,890.0,86.0,2.55,16.5,668.0,442.51,336.23
2016,3,26,10,0,899.0,89.0,2.6,17.0,705.0,504.73,388.77
2016,3,26,10,15,907.0,90.5,2.6,17.0,735.0,564.4,438.21
2016,3,26,10,30,915.0,92.0,2.6,17.0,765.0,622.96,485.21
2016,3,26,10,45,921.5,92.5,2.65,17.5,788.5,678.28,527.63
2016,3,26,11,0,928.0,93.0,2.7,18.0,812.0,731.79,567.43
2016,3,26,11,15,931.0,93.5,2.7,18.0,827.5,780.68,602.7
2016,3,26,11,30,934.0,94.0,2.7,18.0,843.0,826.96,634.45
2016,3,26,11,45,935.5,94.5,2.75,18.0,850.5,869.22,663.48
2016,3,26,12,0,937.0,95.0,2.8,18.0,858.0,908.36,690.25
2016,3,26,12,15,936.5,95.0,2.8,18.0,857.5,941.94,712.75
2016,3,26,12,30,936.0,95.0,2.8,18.0,857.0,971.94,732.83
2016,3,26,12,45,919.5,102.5,2.85,18.5,845.0,991.04,744.65
2016,3,26,13,0,903.0,110.0,2.9,19.0,833.0,1005.78,753.73
2016,3,26,13,15,898.5,109.5,2.95,18.5,817.0,1019.59,765.23
2016,3,26,13,30,894.0,109.0,3.0,18.0,801.0,1029.43,774.29
2016,3,26,13,45,875.5,113.5,3.05,18.0,774.5,1026.63,773.63
2016,3,26,14,0,857.0,118.0,3.1,18.0,748.0,1032.92,779.35
2016,3,26,14,15,606.0,207.0,3.15,18.0,643.5,886.77,680.83
2016,3,26,14,30,355.0,296.0,3.2,18.0,539.0,701.71,545.37
2016,3,26,14,45,573.0,206.5,3.25,18.0,573.0,842.94,655.63
2016,3,26,15,0,791.0,117.0,3.3,18.0,607.0,955.37,735.53
2016,3,26,15,15,704.0,131.0,3.3,17.5,544.5,882.34,686.58
2016,3,26,15,30,617.0,145.0,3.3,17.0,482.0,801.68,632.47
2016,3,26,15,45,475.0,163.0,3.35,17.0,409.0,666.36,534.33
2016,3,26,16,0,333.0,181.0,3.4,17.0,336.0,526.79,427.62
2016,3,26,16,15,387.5,150.0,3.4,16.5,310.5,548.07,448.12
2016,3,26,16,30,442.0,119.0,3.4,16.0,285.0,543.6,448.02
2016,3,26,16,45,408.5,106.5,3.4,15.5,242.0,485.2,402.94
2016,3,26,17,0,375.0,94.0,3.4,15.0,199.0,428.17,357.55
2016,3,26,17,15,327.5,78.0,3.35,14.5,155.5,358.45,299.79
2016,3,26,17,30,280.0,62.0,3.3,14.0,112.0,292.33,242.81
2016,3,26,17,45,200.5,45.0,3.3,13.5,75.0,209.44,169.7
2016,3,26,18,0,121.0,28.0,3.3,13.0,38.0,133.3,93.13
2016,3,26,18,15,60.5,14.0,3.25,12.5,19.0,42.27,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.0,14.0,2.6,9.5,26.5,11.38,0.0
2016,3,27,6,30,290.0,28.0,2.7,10.0,53.0,22.95,13.26
2016,3,27,6,45,397.0,39.5,2.8,10.5,99.5,32.01,22.7
2016,3,27,7,0,504.0,51.0,2.9,11.0,146.0,40.91,31.12
2016,3,27,7,15,572.5,58.0,2.9,11.0,198.0,45.75,35.76
2016,3,27,7,30,641.0,65.0,2.9,11.0,250.0,50.57,40.2
2016,3,27,7,45,679.0,72.5,2.95,11.5,302.5,55.4,44.43
2016,3,27,8,0,717.0,80.0,3.0,12.0,355.0,60.06,48.4
2016,3,27,8,15,544.0,128.5,3.1,12.0,354.0,94.95,79.22
2016,3,27,8,30,371.0,177.0,3.2,12.0,353.0,157.58,113.71
2016,3,27,8,45,599.5,137.0,3.3,12.5,454.0,192.61,129.3
2016,3,27,9,0,828.0,97.0,3.4,13.0,555.0,259.39,176.68
2016,3,27,9,15,845.5,99.5,3.45,13.0,599.0,323.03,233.98
2016,3,27,9,30,863.0,102.0,3.5,13.0,643.0,387.93,292.62
2016,3,27,9,45,875.0,104.5,3.6,13.5,681.0,451.55,348.81
2016,3,27,10,0,887.0,107.0,3.7,14.0,719.0,515.51,403.58
2016,3,27,10,15,896.5,109.0,3.75,14.0,750.5,575.98,454.66
2016,3,27,10,30,906.0,111.0,3.8,14.0,782.0,635.52,503.53
2016,3,27,10,45,912.5,112.5,3.85,14.5,806.5,691.54,547.37
2016,3,27,11,0,919.0,114.0,3.9,15.0,831.0,745.79,588.6
2016,3,27,11,15,923.5,115.0,3.9,15.0,847.5,796.11,626.5
2016,3,27,11,30,928.0,116.0,3.9,15.0,864.0,844.0,660.31
2016,3,27,11,45,929.0,117.5,3.95,15.0,872.0,886.86,690.52
2016,3,27,12,0,930.0,119.0,4.0,15.0,880.0,926.62,718.42
2016,3,27,12,15,930.5,119.0,4.0,15.0,880.5,961.2,742.33
2016,3,27,12,30,931.0,119.0,4.0,15.0,881.0,992.3,763.79
2016,3,27,12,45,929.5,118.5,4.05,15.0,873.0,1017.37,781.45
2016,3,27,13,0,928.0,118.0,4.1,15.0,865.0,1038.59,796.6
2016,3,27,13,15,924.0,117.0,4.1,15.0,848.5,1052.88,806.8
2016,3,27,13,30,920.0,116.0,4.1,15.0,832.0,1063.09,814.41
2016,3,27,13,45,911.0,116.5,4.2,15.0,807.0,1065.78,817.77
2016,3,27,14,0,902.0,117.0,4.3,15.0,782.0,1064.37,818.48
2016,3,27,14,15,823.5,136.0,4.35,14.5,724.0,1022.12,792.57
2016,3,27,14,30,745.0,155.0,4.4,14.0,666.0,971.36,760.56
2016,3,27,14,45,665.0,170.5,4.45,14.0,608.5,904.52,715.03
2016,3,27,15,0,585.0,186.0,4.5,14.0,551.0,834.58,666.43
2016,3,27,15,15,479.5,201.5,4.45,13.5,487.0,733.01,591.85
2016,3,27,15,30,374.0,217.0,4.4,13.0,423.0,620.55,506.82
2016,3,27,15,45,434.5,183.0,4.4,13.0,402.0,651.17,534.03
2016,3,27,16,0,495.0,149.0,4.4,13.0,381.0,655.04,540.37
2016,3,27,16,15,353.5,151.0,4.3,12.5,307.0,498.73,416.87
2016,3,27,16,30,212.0,153.0,4.2,12.0,233.0,373.78,314.19
2016,3,27,16,45,183.0,134.5,4.15,11.5,196.5,306.16,259.35
2016,3,27,17,0,154.0,116.0,4.1,11.0,160.0,257.9,218.8
2016,3,27,17,15,130.5,93.5,4.1,10.5,125.5,209.71,177.37
2016,3,27,17,30,107.0,71.0,4.1,10.0,91.0,162.77,135.9
2016,3,27,17,45,68.5,50.0,4.1,10.0,61.0,110.26,88.43
2016,3,27,18,0,30.0,29.0,4.1,10.0,31.0,59.63,40.08
2016,3,27,18,15,15.0,14.5,4.1,9.5,15.5,19.88,0.0
2016,3,27,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,15,187.0,14.0,4.3,6.5,31.0,11.35,0.0
2016,3,28,6,30,374.0,28.0,4.4,7.0,62.0,23.07,13.89
2016,3,28,6,45,488.0,36.5,4.55,7.5,112.0,29.75,21.02
2016,3,28,7,0,602.0,45.0,4.7,8.0,162.0,39.65,30.39
2016,3,28,7,15,664.5,51.0,4.75,8.0,216.0,44.36,34.94
2016,3,28,7,30,727.0,57.0,4.8,8.0,270.0,49.06,39.3
2016,3,28,7,45,769.0,61.0,4.9,8.5,324.5,51.91,41.77
2016,3,28,8,0,811.0,65.0,5.0,9.0,379.0,54.75,44.15
2016,3,28,8,15,838.5,68.0,5.0,9.0,432.0,65.02,43.98
2016,3,28,8,30,866.0,71.0,5.0,9.0,485.0,134.51,76.17
2016,3,28,8,45,886.5,73.5,5.0,9.5,534.0,199.15,123.64
2016,3,28,9,0,907.0,76.0,5.0,10.0,583.0,265.77,181.49
2016,3,28,9,15,921.5,78.0,4.95,10.0,627.0,332.0,242.74
2016,3,28,9,30,936.0,80.0,4.9,10.0,671.0,398.9,304.84
2016,3,28,9,45,946.0,82.0,4.85,10.5,709.5,464.33,364.08
2016,3,28,10,0,956.0,84.0,4.8,11.0,748.0,529.33,421.05
2016,3,28,10,15,963.5,85.5,4.75,11.0,779.0,591.83,474.94
2016,3,28,10,30,971.0,87.0,4.7,11.0,810.0,653.04,526.08
2016,3,28,10,45,975.5,88.0,4.7,11.5,834.0,710.3,571.79
2016,3,28,11,0,980.0,89.0,4.7,12.0,858.0,765.42,614.45
2016,3,28,11,15,983.0,89.5,4.65,12.0,873.5,816.56,652.45
2016,3,28,11,30,986.0,90.0,4.6,12.0,889.0,864.93,686.93
2016,3,28,11,45,986.0,91.0,4.6,12.0,896.5,908.36,717.85
2016,3,28,12,0,986.0,92.0,4.6,12.0,904.0,948.4,746.18
2016,3,28,12,15,619.5,249.0,4.5,12.0,759.0,828.12,655.7
2016,3,28,12,30,253.0,406.0,4.4,12.0,614.0,649.24,513.6
2016,3,28,12,45,600.0,258.0,4.35,12.5,745.0,864.54,682.42
2016,3,28,13,0,947.0,110.0,4.3,13.0,876.0,1048.76,812.21
2016,3,28,13,15,498.5,228.0,4.2,13.0,630.5,761.45,602.95
2016,3,28,13,30,50.0,346.0,4.1,13.0,385.0,385.75,306.37
2016,3,28,13,45,286.5,305.5,4.05,13.0,519.5,628.34,502.3
2016,3,28,14,0,523.0,265.0,4.0,13.0,654.0,852.54,672.9
2016,3,28,14,15,400.5,291.5,3.9,12.5,582.0,739.03,587.34
2016,3,28,14,30,278.0,318.0,3.8,12.0,510.0,647.34,517.55
2016,3,28,14,45,139.0,175.0,3.75,12.0,271.0,323.97,266.12
2016,3,28,15,0,0.0,32.0,3.7,12.0,32.0,26.52,16.83
2016,3,28,15,15,0.0,22.0,3.6,12.0,22.0,18.21,9.89
2016,3,28,15,30,0.0,12.0,3.5,12.0,12.0,9.91,2.83
2016,3,28,15,45,403.0,47.5,3.4,12.0,237.5,456.0,383.84
2016,3,28,16,0,806.0,83.0,3.3,12.0,463.0,860.65,695.05
2016,3,28,16,15,774.5,79.0,3.15,11.5,411.0,802.69,651.22
2016,3,28,16,30,743.0,75.0,3.0,11.0,359.0,743.73,609.5
2016,3,28,16,45,701.0,69.0,2.95,11.0,305.5,678.52,561.12
2016,3,28,17,0,659.0,63.0,2.9,11.0,252.0,609.47,507.98
2016,3,28,17,15,590.5,56.0,2.9,10.5,199.0,521.8,438.62
2016,3,28,17,30,522.0,49.0,2.9,10.0,146.0,438.78,368.22
2016,3,28,17,45,409.5,38.5,2.9,9.5,99.5,330.19,273.05
2016,3,28,18,0,297.0,28.0,2.9,9.0,53.0,233.37,175.61
2016,3,28,18,15,148.5,14.0,2.9,8.5,26.5,86.01,0.0
2016,3,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,14.5,1.7,6.5,32.5,11.72,0.0
2016,3,29,6,30,379.0,29.0,1.8,7.0,65.0,23.85,14.85
2016,3,29,6,45,489.0,37.0,1.95,7.5,114.5,30.08,21.42
2016,3,29,7,0,599.0,45.0,2.1,8.0,164.0,39.53,30.36
2016,3,29,7,15,660.5,51.0,2.25,8.5,218.0,44.24,34.81
2016,3,29,7,30,722.0,57.0,2.4,9.0,272.0,48.93,39.05
2016,3,29,7,45,765.0,60.5,2.6,9.5,326.5,51.39,41.15
2016,3,29,8,0,808.0,64.0,2.8,10.0,381.0,53.88,43.19
2016,3,29,8,15,835.5,67.0,2.75,10.5,434.0,65.56,43.18
2016,3,29,8,30,863.0,70.0,2.7,11.0,487.0,134.91,75.57
2016,3,29,8,45,883.5,72.5,2.7,11.5,536.0,199.3,122.48
2016,3,29,9,0,904.0,75.0,2.7,12.0,585.0,265.66,179.26
2016,3,29,9,15,918.5,77.0,2.5,12.0,629.0,331.63,238.92
2016,3,29,9,30,933.0,79.0,2.3,12.0,673.0,398.26,298.97
2016,3,29,9,45,943.0,81.0,2.15,12.5,711.0,463.44,355.85
2016,3,29,10,0,953.0,83.0,2.0,13.0,749.0,528.17,410.08
2016,3,29,10,15,961.0,84.5,1.9,13.0,780.5,590.68,461.3
2016,3,29,10,30,969.0,86.0,1.8,13.0,812.0,651.94,509.55
2016,3,29,10,45,973.5,87.5,1.7,13.5,835.5,709.47,552.18
2016,3,29,11,0,978.0,89.0,1.6,14.0,859.0,764.86,591.5
2016,3,29,11,15,981.0,89.5,1.55,14.0,875.0,815.82,626.47
2016,3,29,11,30,984.0,90.0,1.5,14.0,891.0,864.01,658.01
2016,3,29,11,45,984.5,90.5,1.5,14.0,898.5,907.18,686.37
2016,3,29,12,0,985.0,91.0,1.5,14.0,906.0,946.99,712.29
2016,3,29,12,15,527.0,240.0,1.5,14.0,676.0,737.07,565.23
2016,3,29,12,30,69.0,389.0,1.5,14.0,446.0,428.18,331.46
2016,3,29,12,45,521.5,241.0,1.5,14.5,665.5,767.53,592.03
2016,3,29,13,0,974.0,93.0,1.5,15.0,885.0,1056.89,784.04
2016,3,29,13,15,577.5,241.5,1.55,14.5,708.5,860.51,651.24
2016,3,29,13,30,181.0,390.0,1.6,14.0,532.0,585.25,450.98
2016,3,29,13,45,346.0,330.5,1.65,14.0,592.0,715.6,553.09
2016,3,29,14,0,511.0,271.0,1.7,14.0,652.0,846.25,648.85
2016,3,29,14,15,720.0,180.5,1.75,14.0,693.0,973.74,739.05
2016,3,29,14,30,929.0,90.0,1.8,14.0,734.0,1062.07,798.13
2016,3,29,14,45,914.0,89.5,1.85,14.0,694.5,1040.92,785.41
2016,3,29,15,0,899.0,89.0,1.9,14.0,655.0,1016.11,771.66
2016,3,29,15,15,882.5,86.5,1.95,13.5,610.5,983.94,754.29
2016,3,29,15,30,866.0,84.0,2.0,13.0,566.0,948.61,734.57
2016,3,29,15,45,841.5,81.5,2.05,13.0,516.5,913.17,713.09
2016,3,29,16,0,817.0,79.0,2.1,13.0,467.0,864.78,682.05
2016,3,29,16,15,786.5,75.0,2.1,12.5,414.5,807.38,644.6
2016,3,29,16,30,756.0,71.0,2.1,12.0,362.0,748.92,605.24
2016,3,29,16,45,711.0,66.5,2.15,12.0,308.0,677.6,553.97
2016,3,29,17,0,666.0,62.0,2.2,12.0,254.0,612.47,505.39
2016,3,29,17,15,599.0,55.0,2.2,11.0,201.5,525.61,438.62
2016,3,29,17,30,532.0,48.0,2.2,10.0,149.0,443.3,370.52
2016,3,29,17,45,417.5,38.0,2.2,9.5,102.0,333.72,275.45
2016,3,29,18,0,303.0,28.0,2.2,9.0,55.0,236.05,179.86
2016,3,29,18,15,151.5,14.0,2.2,8.5,27.5,109.68,0.0
2016,3,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,130.5,18.0,1.85,7.5,31.5,14.02,0.0
2016,3,30,6,30,261.0,36.0,1.9,8.0,63.0,27.88,18.47
2016,3,30,6,45,363.5,48.5,1.95,8.5,109.5,39.18,29.53
2016,3,30,7,0,466.0,61.0,2.0,9.0,156.0,48.6,38.46
2016,3,30,7,15,532.5,69.5,1.95,9.5,207.5,54.27,43.76
2016,3,30,7,30,599.0,78.0,1.9,10.0,259.0,59.85,48.76
2016,3,30,7,45,648.5,83.0,1.85,10.5,312.5,62.5,50.97
2016,3,30,8,0,698.0,88.0,1.8,11.0,366.0,65.16,53.11
2016,3,30,8,15,729.5,92.5,1.8,11.0,417.0,77.45,53.31
2016,3,30,8,30,761.0,97.0,1.8,11.0,468.0,141.55,84.71
2016,3,30,8,45,788.5,99.5,1.8,11.5,517.0,201.29,128.02
2016,3,30,9,0,816.0,102.0,1.8,12.0,566.0,264.17,180.98
2016,3,30,9,15,833.0,105.0,1.8,12.0,609.0,327.29,237.3
2016,3,30,9,30,850.0,108.0,1.8,12.0,652.0,391.63,294.57
2016,3,30,9,45,865.0,109.0,1.85,12.5,690.0,454.37,348.98
2016,3,30,10,0,880.0,110.0,1.9,13.0,728.0,517.71,402.09
2016,3,30,10,15,889.0,111.5,1.9,13.0,759.0,576.94,450.92
2016,3,30,10,30,898.0,113.0,1.9,13.0,790.0,635.17,497.39
2016,3,30,10,45,905.5,114.0,1.95,13.5,814.0,690.76,539.8
2016,3,30,11,0,913.0,115.0,2.0,14.0,838.0,744.69,579.71
2016,3,30,11,15,917.0,115.5,2.0,14.0,854.0,793.67,615.34
2016,3,30,11,30,921.0,116.0,2.0,14.0,870.0,840.17,647.03
2016,3,30,11,45,923.0,116.0,2.0,14.5,877.5,881.87,673.85
2016,3,30,12,0,925.0,116.0,2.0,15.0,885.0,920.53,698.32
2016,3,30,12,15,925.0,116.0,2.0,15.0,884.5,954.18,720.54
2016,3,30,12,30,925.0,116.0,2.0,15.0,884.0,984.33,740.42
2016,3,30,12,45,927.0,113.5,2.0,15.0,876.5,1010.21,757.47
2016,3,30,13,0,929.0,111.0,2.0,15.0,869.0,1032.33,772.14
2016,3,30,13,15,925.0,110.0,2.05,15.0,852.0,1046.25,782.23
2016,3,30,13,30,921.0,109.0,2.1,15.0,835.0,1056.09,789.9
2016,3,30,13,45,915.0,107.5,2.15,15.0,810.5,1059.26,793.41
2016,3,30,14,0,909.0,106.0,2.2,15.0,786.0,1058.31,794.45
2016,3,30,14,15,899.5,104.5,2.3,15.0,754.5,1049.73,791.28
2016,3,30,14,30,890.0,103.0,2.4,15.0,723.0,1037.19,785.62
2016,3,30,14,45,877.5,100.5,2.5,15.0,684.5,1016.62,774.63
2016,3,30,15,0,865.0,98.0,2.6,15.0,646.0,1004.19,769.23
2016,3,30,15,15,848.0,95.5,2.75,14.5,602.0,971.79,751.9
2016,3,30,15,30,831.0,93.0,2.9,14.0,558.0,936.27,732.17
2016,3,30,15,45,808.0,89.5,3.05,14.0,509.5,891.06,703.7
2016,3,30,16,0,785.0,86.0,3.2,14.0,461.0,843.63,672.98
2016,3,30,16,15,753.5,82.0,3.25,13.5,409.5,786.28,634.71
2016,3,30,16,30,722.0,78.0,3.3,13.0,358.0,733.07,598.42
2016,3,30,16,45,677.0,72.5,3.4,12.5,304.5,662.1,547.23
2016,3,30,17,0,632.0,67.0,3.5,12.0,251.0,592.41,494.87
2016,3,30,17,15,564.5,59.5,3.4,11.0,199.5,506.03,426.6
2016,3,30,17,30,497.0,52.0,3.3,10.0,148.0,424.23,357.4
2016,3,30,17,45,385.5,41.5,3.25,9.5,101.5,317.58,263.8
2016,3,30,18,0,274.0,31.0,3.2,9.0,55.0,222.29,171.76
2016,3,30,18,15,137.0,15.5,3.1,9.0,27.5,104.85,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,149.5,18.5,2.3,9.0,34.5,14.43,1.43
2016,3,31,6,30,299.0,37.0,2.4,9.0,69.0,30.39,20.73
2016,3,31,6,45,398.0,48.5,2.5,9.5,116.0,39.16,29.44
2016,3,31,7,0,497.0,60.0,2.6,10.0,163.0,47.77,37.58
2016,3,31,7,15,351.5,92.0,2.6,10.0,175.0,67.35,55.47
2016,3,31,7,30,206.0,124.0,2.6,10.0,187.0,88.84,74.82
2016,3,31,7,45,230.0,142.0,2.6,10.5,225.0,100.3,84.75
2016,3,31,8,0,254.0,160.0,2.6,11.0,263.0,111.36,94.14
2016,3,31,8,15,269.5,181.0,2.55,11.0,303.0,129.03,101.38
2016,3,31,8,30,285.0,202.0,2.5,11.0,343.0,167.99,125.33
2016,3,31,8,45,564.0,148.0,2.45,11.5,460.0,198.33,135.69
2016,3,31,9,0,843.0,94.0,2.4,12.0,577.0,264.91,181.02
2016,3,31,9,15,859.0,96.5,2.4,12.5,620.5,328.9,238.19
2016,3,31,9,30,875.0,99.0,2.4,13.0,664.0,396.6,298.04
2016,3,31,9,45,890.0,99.5,2.4,13.5,702.0,459.3,352.64
2016,3,31,10,0,905.0,100.0,2.4,14.0,740.0,522.17,405.57
2016,3,31,10,15,913.0,101.5,2.4,14.0,771.0,582.06,455.22
2016,3,31,10,30,921.0,103.0,2.4,14.0,802.0,640.79,502.36
2016,3,31,10,45,928.0,103.5,2.45,14.5,825.5,696.58,545.16
2016,3,31,11,0,935.0,104.0,2.5,15.0,849.0,750.58,585.34
2016,3,31,11,15,939.0,104.5,2.5,15.0,864.5,800.32,621.35
2016,3,31,11,30,943.0,105.0,2.5,15.0,880.0,847.52,653.74
2016,3,31,11,45,945.0,105.0,2.5,15.0,888.0,889.84,682.45
2016,3,31,12,0,947.0,105.0,2.5,15.0,896.0,929.03,708.84
2016,3,31,12,15,946.5,105.0,2.6,15.0,895.0,962.68,732.29
2016,3,31,12,30,946.0,105.0,2.7,15.0,894.0,992.73,753.37
2016,3,31,12,45,950.0,101.5,2.8,15.5,886.5,1019.68,771.01
2016,3,31,13,0,954.0,98.0,2.9,16.0,879.0,1042.83,786.16
2016,3,31,13,15,950.0,97.0,2.95,16.0,862.0,1056.86,796.34
2016,3,31,13,30,946.0,96.0,3.0,16.0,845.0,1066.71,803.98
2016,3,31,13,45,939.0,95.5,3.15,16.0,820.5,1069.89,808.34
2016,3,31,14,0,932.0,95.0,3.3,16.0,796.0,1068.89,810.08
2016,3,31,14,15,923.5,93.5,3.4,15.5,764.0,1061.07,808.45
2016,3,31,14,30,915.0,92.0,3.5,15.0,732.0,1049.2,804.23
2016,3,31,14,45,902.5,90.5,3.6,15.0,693.5,1029.36,793.13
2016,3,31,15,0,890.0,89.0,3.7,15.0,655.0,1005.83,779.54
2016,3,31,15,15,874.5,87.0,3.7,14.5,611.5,975.28,761.73
2016,3,31,15,30,859.0,85.0,3.7,14.0,568.0,952.28,749.2
2016,3,31,15,45,836.5,82.5,3.75,14.0,519.5,908.08,720.23
2016,3,31,16,0,814.0,80.0,3.8,14.0,471.0,861.58,689.26
2016,3,31,16,15,785.0,76.0,3.75,13.5,419.5,805.53,651.32
2016,3,31,16,30,756.0,72.0,3.7,13.0,368.0,748.35,611.54
2016,3,31,16,45,714.0,67.0,3.7,12.5,314.5,678.83,561.11
2016,3,31,17,0,672.0,62.0,3.7,12.0,261.0,615.0,513.18
2016,3,31,17,15,608.0,55.5,3.55,11.5,208.5,530.73,446.16
2016,3,31,17,30,544.0,49.0,3.4,11.0,156.0,450.7,378.18
2016,3,31,17,45,436.5,39.5,3.25,10.5,108.5,345.5,286.15
2016,3,31,18,0,329.0,30.0,3.1,10.0,61.0,251.18,195.51
2016,3,31,18,15,164.5,15.0,2.95,9.5,30.5,118.47,0.0
2016,3,31,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,180.0,17.5,2.4,8.5,37.5,14.06,2.86
2016,4,1,6,30,360.0,35.0,2.5,9.0,75.0,28.66,19.39
2016,4,1,6,45,454.5,44.5,2.65,9.5,123.0,35.87,26.56
2016,4,1,7,0,549.0,54.0,2.8,10.0,171.0,42.99,33.3
2016,4,1,7,15,608.5,60.5,2.8,10.0,224.0,47.39,37.46
2016,4,1,7,30,668.0,67.0,2.8,10.0,277.0,51.75,41.43
2016,4,1,7,45,707.5,72.5,2.8,10.5,329.5,60.06,48.76
2016,4,1,8,0,747.0,78.0,2.8,11.0,382.0,63.63,51.71
2016,4,1,8,15,775.0,82.0,2.75,11.5,433.5,79.01,52.22
2016,4,1,8,30,803.0,86.0,2.7,12.0,485.0,139.2,80.27
2016,4,1,8,45,824.0,89.0,2.7,12.5,532.5,200.93,125.89
2016,4,1,9,0,845.0,92.0,2.7,13.0,580.0,264.88,180.48
2016,4,1,9,15,860.0,94.5,2.65,13.0,623.0,328.64,237.85
2016,4,1,9,30,875.0,97.0,2.6,13.0,666.0,396.08,298.04
2016,4,1,9,45,886.5,99.0,2.6,13.5,703.0,458.46,352.52
2016,4,1,10,0,898.0,101.0,2.6,14.0,740.0,520.64,405.04
2016,4,1,10,15,906.0,102.5,2.5,14.0,770.5,580.06,454.09
2016,4,1,10,30,914.0,104.0,2.4,14.0,801.0,638.35,500.5
2016,4,1,10,45,920.5,105.0,2.35,14.0,824.5,693.83,543.52
2016,4,1,11,0,927.0,106.0,2.3,14.0,848.0,747.5,583.89
2016,4,1,11,15,931.0,106.5,2.25,14.0,863.5,796.81,619.25
2016,4,1,11,30,935.0,107.0,2.2,14.0,879.0,843.6,650.89
2016,4,1,11,45,937.0,107.0,2.2,14.5,886.5,885.54,677.99
2016,4,1,12,0,939.0,107.0,2.2,15.0,894.0,924.37,702.7
2016,4,1,12,15,939.0,107.0,2.2,15.0,893.5,958.15,725.12
2016,4,1,12,30,939.0,107.0,2.2,15.0,893.0,988.39,745.15
2016,4,1,12,45,940.5,104.5,2.2,15.0,885.0,1013.78,761.97
2016,4,1,13,0,942.0,102.0,2.2,15.0,877.0,1035.35,776.36
2016,4,1,13,15,938.0,101.5,2.25,15.0,860.5,1049.69,786.75
2016,4,1,13,30,934.0,101.0,2.3,15.0,844.0,1059.93,794.67
2016,4,1,13,45,929.0,99.5,2.35,15.0,819.5,1063.91,798.68
2016,4,1,14,0,924.0,98.0,2.4,15.0,795.0,1063.75,800.18
2016,4,1,14,15,915.5,96.5,2.45,15.0,763.5,1055.9,796.8
2016,4,1,14,30,907.0,95.0,2.5,15.0,732.0,1044.03,790.95
2016,4,1,14,45,896.0,93.0,2.6,15.0,694.0,1025.15,781.07
2016,4,1,15,0,885.0,91.0,2.7,15.0,656.0,1002.57,768.71
2016,4,1,15,15,869.5,88.5,2.75,14.5,612.5,971.45,751.36
2016,4,1,15,30,854.0,86.0,2.8,14.0,569.0,947.91,739.17
2016,4,1,15,45,833.5,83.0,2.9,14.0,520.5,905.03,712.11
2016,4,1,16,0,813.0,80.0,3.0,14.0,472.0,859.75,682.95
2016,4,1,16,15,784.0,76.0,3.0,13.5,420.5,803.73,645.78
2016,4,1,16,30,755.0,72.0,3.0,13.0,369.0,746.57,606.75
2016,4,1,16,45,713.0,67.0,3.0,12.5,316.0,677.11,556.93
2016,4,1,17,0,671.0,62.0,3.0,12.0,263.0,613.22,509.48
2016,4,1,17,15,609.0,55.5,2.85,11.5,210.5,530.45,444.2
2016,4,1,17,30,547.0,49.0,2.7,11.0,158.0,451.75,377.85
2016,4,1,17,45,443.0,39.5,2.55,10.5,110.5,348.62,288.2
2016,4,1,18,0,339.0,30.0,2.4,10.0,63.0,256.01,200.47
2016,4,1,18,15,169.5,15.0,2.3,9.5,31.5,121.43,0.0
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,178.0,18.5,1.5,8.5,39.0,14.83,4.51
2016,4,2,6,30,356.0,37.0,1.5,9.0,78.0,30.26,20.95
2016,4,2,6,45,442.5,47.5,1.5,9.5,126.0,38.21,28.73
2016,4,2,7,0,529.0,58.0,1.5,10.0,174.0,45.99,36.07
2016,4,2,7,15,266.5,84.0,1.4,10.0,142.5,60.87,49.67
2016,4,2,7,30,4.0,110.0,1.3,10.0,111.0,86.17,72.39
2016,4,2,7,45,9.0,128.5,1.25,10.5,132.0,100.19,84.53
2016,4,2,8,0,14.0,147.0,1.2,11.0,153.0,114.09,96.33
2016,4,2,8,15,37.0,178.0,1.15,11.5,196.0,131.52,105.57
2016,4,2,8,30,60.0,209.0,1.1,12.0,239.0,160.27,126.8
2016,4,2,8,45,355.5,177.5,1.1,12.5,382.0,185.39,133.19
2016,4,2,9,0,651.0,146.0,1.1,13.0,525.0,259.37,182.33
2016,4,2,9,15,743.0,132.0,1.1,13.0,594.5,321.83,233.8
2016,4,2,9,30,835.0,118.0,1.1,13.0,664.0,397.54,296.63
2016,4,2,9,45,838.5,125.0,1.1,13.5,699.5,459.62,349.16
2016,4,2,10,0,842.0,132.0,1.1,14.0,735.0,520.85,399.09
2016,4,2,10,15,851.5,134.0,1.15,14.5,765.5,579.88,445.81
2016,4,2,10,30,861.0,136.0,1.2,15.0,796.0,638.12,490.31
2016,4,2,10,45,864.0,139.5,1.25,15.5,818.5,692.48,530.5
2016,4,2,11,0,867.0,143.0,1.3,16.0,841.0,744.91,568.1
2016,4,2,11,15,871.0,144.0,1.3,16.0,856.0,793.61,602.7
2016,4,2,11,30,875.0,145.0,1.3,16.0,871.0,839.97,634.08
2016,4,2,11,45,879.0,144.0,1.35,16.0,879.0,881.83,662.05
2016,4,2,12,0,883.0,143.0,1.4,16.0,887.0,910.39,681.1
2016,4,2,12,15,883.0,143.0,1.45,16.0,886.0,942.84,702.9
2016,4,2,12,30,883.0,143.0,1.5,16.0,885.0,984.16,730.43
2016,4,2,12,45,893.0,134.5,1.55,16.5,879.0,998.83,739.07
2016,4,2,13,0,903.0,126.0,1.6,17.0,873.0,1022.16,753.75
2016,4,2,13,15,898.5,125.0,1.65,17.0,855.5,1035.14,763.13
2016,4,2,13,30,894.0,124.0,1.7,17.0,838.0,1044.14,770.23
2016,4,2,13,45,886.0,123.0,1.75,17.0,813.0,1045.6,772.66
2016,4,2,14,0,878.0,122.0,1.8,17.0,788.0,1043.04,772.76
2016,4,2,14,15,868.5,120.0,1.8,17.0,756.5,1047.14,776.63
2016,4,2,14,30,859.0,118.0,1.8,17.0,725.0,1033.98,769.38
2016,4,2,14,45,842.0,117.5,1.85,17.0,686.0,1011.17,756.84
2016,4,2,15,0,825.0,117.0,1.9,17.0,647.0,984.85,742.03
2016,4,2,15,15,807.0,114.0,1.9,16.5,603.0,951.38,723.1
2016,4,2,15,30,789.0,111.0,1.9,16.0,559.0,914.92,701.97
2016,4,2,15,45,761.0,108.0,1.9,16.0,510.5,872.69,675.28
2016,4,2,16,0,733.0,105.0,1.9,16.0,462.0,822.71,642.75
2016,4,2,16,15,700.5,100.0,1.9,15.5,411.0,764.95,605.14
2016,4,2,16,30,668.0,95.0,1.9,15.0,360.0,706.54,565.93
2016,4,2,16,45,616.5,89.0,1.95,14.5,307.0,631.57,513.12
2016,4,2,17,0,565.0,83.0,2.0,14.0,254.0,558.34,459.39
2016,4,2,17,15,498.5,73.5,2.0,13.5,202.5,472.96,391.99
2016,4,2,17,30,432.0,64.0,2.0,13.0,151.0,391.97,324.94
2016,4,2,17,45,325.5,51.0,2.0,12.5,105.5,287.6,235.84
2016,4,2,18,0,219.0,38.0,2.0,12.0,60.0,197.91,154.09
2016,4,2,18,15,109.5,19.0,2.0,11.5,30.0,95.03,9.25
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.0,1.7,6.5,5.5,0.0,0.0
2016,4,3,6,0,59.0,10.0,1.7,7.0,11.0,8.54,0.0
2016,4,3,6,15,204.5,25.0,1.75,7.5,46.5,20.48,9.55
2016,4,3,6,30,350.0,40.0,1.8,8.0,82.0,32.73,23.32
2016,4,3,6,45,445.5,50.0,1.85,8.5,131.5,40.2,30.68
2016,4,3,7,0,541.0,60.0,1.9,9.0,181.0,47.57,37.66
2016,4,3,7,15,319.5,96.0,1.9,9.0,172.5,69.6,57.76
2016,4,3,7,30,98.0,132.0,1.9,9.0,164.0,95.55,81.08
2016,4,3,7,45,109.0,154.0,1.9,9.5,195.0,109.81,93.44
2016,4,3,8,0,120.0,176.0,1.9,10.0,226.0,123.64,105.18
2016,4,3,8,15,126.0,199.0,1.9,10.5,257.5,141.71,113.23
2016,4,3,8,30,132.0,222.0,1.9,11.0,289.0,171.13,133.54
2016,4,3,8,45,487.5,161.0,1.9,11.5,441.5,195.94,136.81
2016,4,3,9,0,843.0,100.0,1.9,12.0,594.0,273.0,187.41
2016,4,3,9,15,858.5,102.5,1.9,12.5,637.5,336.82,244.06
2016,4,3,9,30,874.0,105.0,1.9,13.0,681.0,401.58,301.15
2016,4,3,9,45,885.5,107.5,1.95,13.5,718.5,466.86,357.31
2016,4,3,10,0,897.0,110.0,2.0,14.0,756.0,529.41,409.55
2016,4,3,10,15,905.5,111.5,2.0,14.0,787.0,589.05,458.43
