Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,30,914.0,113.0,2.0,14.0,818.0,647.59,504.87
2016,4,3,10,45,918.5,115.0,2.0,14.5,841.0,702.64,546.28
2016,4,3,11,0,923.0,117.0,2.0,15.0,864.0,755.71,584.88
2016,4,3,11,15,734.0,214.0,2.0,15.0,815.0,759.69,584.94
2016,4,3,11,30,545.0,311.0,2.0,15.0,766.0,734.05,563.64
2016,4,3,11,45,737.0,217.0,2.0,15.5,837.5,839.12,641.23
2016,4,3,12,0,929.0,123.0,2.0,16.0,909.0,931.55,703.06
2016,4,3,12,15,929.0,123.0,2.05,16.0,908.0,965.11,725.04
2016,4,3,12,30,929.0,123.0,2.1,16.0,907.0,995.15,745.34
2016,4,3,12,45,923.5,124.5,2.15,16.0,897.0,1017.82,760.83
2016,4,3,13,0,918.0,126.0,2.2,16.0,887.0,1036.54,773.92
2016,4,3,13,15,913.5,125.0,2.25,16.0,870.0,1049.71,783.52
2016,4,3,13,30,909.0,124.0,2.3,16.0,853.0,1058.83,790.68
2016,4,3,13,45,897.5,125.0,2.4,16.0,827.0,1058.93,792.73
2016,4,3,14,0,886.0,126.0,2.5,16.0,801.0,1068.5,801.27
2016,4,3,14,15,738.5,174.5,2.55,16.0,721.5,983.13,745.85
2016,4,3,14,30,591.0,223.0,2.6,16.0,642.0,876.91,675.01
2016,4,3,14,45,713.0,171.5,2.65,16.0,650.5,949.65,728.68
2016,4,3,15,0,835.0,120.0,2.7,16.0,659.0,997.45,762.81
2016,4,3,15,15,817.0,116.5,2.7,15.5,614.5,963.19,742.14
2016,4,3,15,30,799.0,113.0,2.7,15.0,570.0,925.91,719.95
2016,4,3,15,45,776.5,109.0,2.75,14.5,521.5,887.43,697.02
2016,4,3,16,0,754.0,105.0,2.8,14.0,473.0,840.7,667.64
2016,4,3,16,15,722.0,99.5,2.75,13.5,421.5,782.07,628.17
2016,4,3,16,30,690.0,94.0,2.7,13.0,370.0,722.71,587.15
2016,4,3,16,45,647.5,87.0,2.7,13.0,317.0,652.9,536.05
2016,4,3,17,0,605.0,80.0,2.7,13.0,264.0,584.14,483.98
2016,4,3,17,15,539.5,71.0,2.6,12.0,211.5,498.41,416.59
2016,4,3,17,30,474.0,62.0,2.5,11.0,159.0,416.96,349.0
2016,4,3,17,45,375.0,49.5,2.45,10.5,112.0,316.83,262.45
2016,4,3,18,0,276.0,37.0,2.4,10.0,65.0,226.56,179.42
2016,4,3,18,15,138.0,18.5,2.35,9.5,32.5,108.42,26.13
2016,4,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,2.8,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.8,9.0,13.0,11.1,0.0
2016,4,4,6,15,180.0,27.0,2.85,9.5,50.0,20.94,10.57
2016,4,4,6,30,360.0,41.0,2.9,10.0,87.0,33.49,23.86
2016,4,4,6,45,456.5,50.5,2.95,10.5,137.0,40.53,30.75
2016,4,4,7,0,553.0,60.0,3.0,11.0,187.0,47.5,37.3
2016,4,4,7,15,613.0,67.0,3.0,11.5,241.0,52.13,41.52
2016,4,4,7,30,673.0,74.0,3.0,12.0,295.0,56.7,45.52
2016,4,4,7,45,715.5,78.5,3.0,12.5,349.0,59.18,47.54
2016,4,4,8,0,758.0,83.0,3.0,13.0,403.0,67.25,54.46
2016,4,4,8,15,786.5,87.5,2.95,13.0,455.0,87.02,55.98
2016,4,4,8,30,815.0,92.0,2.9,13.0,507.0,148.44,86.38
2016,4,4,8,45,834.5,95.5,2.9,13.5,555.0,211.1,133.24
2016,4,4,9,0,854.0,99.0,2.9,14.0,603.0,275.79,188.5
2016,4,4,9,15,869.0,101.5,2.8,14.5,646.5,340.1,245.63
2016,4,4,9,30,884.0,104.0,2.7,15.0,690.0,407.9,305.04
2016,4,4,9,45,893.5,107.0,2.65,15.5,727.0,470.72,359.23
2016,4,4,10,0,903.0,110.0,2.6,16.0,764.0,533.11,411.16
2016,4,4,10,15,911.5,111.5,2.5,16.0,794.5,593.02,459.96
2016,4,4,10,30,920.0,113.0,2.4,16.0,825.0,651.81,506.16
2016,4,4,10,45,924.0,115.0,2.35,16.5,848.0,706.77,547.2
2016,4,4,11,0,928.0,117.0,2.3,17.0,871.0,759.67,585.33
2016,4,4,11,15,931.5,118.0,2.25,17.0,886.0,809.03,620.39
2016,4,4,11,30,935.0,119.0,2.2,17.0,901.0,855.83,651.56
2016,4,4,11,45,934.5,120.0,2.2,17.0,908.0,896.58,678.68
2016,4,4,12,0,934.0,121.0,2.2,17.0,915.0,934.08,703.47
2016,4,4,12,15,933.5,121.0,2.15,17.0,914.0,967.22,724.7
2016,4,4,12,30,933.0,121.0,2.1,17.0,913.0,996.81,743.48
2016,4,4,12,45,935.0,118.5,2.1,17.5,904.5,1022.58,758.91
2016,4,4,13,0,937.0,116.0,2.1,18.0,896.0,1044.58,771.89
2016,4,4,13,15,932.5,115.0,2.2,18.0,878.5,1057.81,782.05
2016,4,4,13,30,928.0,114.0,2.3,18.0,861.0,1066.92,789.78
2016,4,4,13,45,919.0,114.0,2.45,18.0,835.0,1068.43,793.34
2016,4,4,14,0,910.0,114.0,2.6,18.0,809.0,1065.82,794.37
2016,4,4,14,15,900.0,112.0,2.85,17.5,776.5,1055.93,793.24
2016,4,4,14,30,890.0,110.0,3.1,17.0,744.0,1042.07,789.35
2016,4,4,14,45,875.0,108.5,3.35,17.0,704.5,1032.29,786.61
2016,4,4,15,0,860.0,107.0,3.6,17.0,665.0,1006.3,772.62
2016,4,4,15,15,843.0,104.0,3.7,16.5,620.5,973.14,753.9
2016,4,4,15,30,826.0,101.0,3.8,16.0,576.0,936.88,732.74
2016,4,4,15,45,800.5,98.5,3.9,16.0,526.5,890.46,702.57
2016,4,4,16,0,775.0,96.0,4.0,16.0,477.0,841.93,670.37
2016,4,4,16,15,743.5,91.5,3.8,15.5,425.0,789.65,634.58
2016,4,4,16,30,712.0,87.0,3.6,15.0,373.0,731.32,593.46
2016,4,4,16,45,666.5,81.0,3.45,14.5,319.5,659.65,541.2
2016,4,4,17,0,621.0,75.0,3.3,14.0,266.0,589.28,488.2
2016,4,4,17,15,554.5,67.5,3.15,13.5,213.5,504.14,420.55
2016,4,4,17,30,488.0,60.0,3.0,13.0,161.0,423.33,352.81
2016,4,4,17,45,384.0,48.5,2.9,12.5,114.0,320.75,264.53
2016,4,4,18,0,280.0,37.0,2.8,12.0,67.0,227.62,180.07
2016,4,4,18,15,140.0,18.5,2.7,11.5,33.5,109.53,37.65
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,57.5,6.5,1.8,8.5,8.5,0.0,0.0
2016,4,5,6,0,115.0,13.0,1.7,9.0,17.0,11.1,0.0
2016,4,5,6,15,269.0,26.0,1.65,9.5,56.0,21.27,11.44
2016,4,5,6,30,423.0,39.0,1.6,10.0,95.0,31.84,22.53
2016,4,5,6,45,510.0,48.0,1.55,10.5,145.5,38.59,29.09
2016,4,5,7,0,597.0,57.0,1.5,11.0,196.0,45.25,35.33
2016,4,5,7,15,653.0,63.0,1.55,11.5,250.5,49.25,38.95
2016,4,5,7,30,709.0,69.0,1.6,12.0,305.0,57.97,46.67
2016,4,5,7,45,752.0,72.5,1.65,12.5,360.0,60.08,48.33
2016,4,5,8,0,795.0,76.0,1.7,13.0,415.0,62.22,49.98
2016,4,5,8,15,821.0,79.5,1.75,13.5,467.0,83.36,51.44
2016,4,5,8,30,847.0,83.0,1.8,14.0,519.0,145.94,82.31
2016,4,5,8,45,868.0,85.0,1.85,14.5,567.5,209.61,129.71
2016,4,5,9,0,889.0,87.0,1.9,15.0,616.0,280.31,189.48
2016,4,5,9,15,902.5,89.0,1.95,15.5,659.0,344.9,246.6
2016,4,5,9,30,916.0,91.0,2.0,16.0,702.0,410.0,303.75
2016,4,5,9,45,925.0,93.5,2.05,16.5,739.0,473.87,358.53
2016,4,5,10,0,934.0,96.0,2.1,17.0,776.0,537.17,410.99
2016,4,5,10,15,941.5,97.5,2.15,17.0,806.5,597.99,460.57
2016,4,5,10,30,949.0,99.0,2.2,17.0,837.0,657.53,507.61
2016,4,5,10,45,953.0,100.0,2.25,17.5,859.5,712.81,549.18
2016,4,5,11,0,957.0,101.0,2.3,18.0,882.0,765.94,587.92
2016,4,5,11,15,960.0,101.5,2.3,18.0,897.5,815.47,622.73
2016,4,5,11,30,963.0,102.0,2.3,18.0,913.0,862.29,654.19
2016,4,5,11,45,964.5,102.5,2.35,18.5,919.5,904.97,681.71
2016,4,5,12,0,966.0,103.0,2.4,19.0,926.0,944.43,706.84
2016,4,5,12,15,965.0,103.0,2.35,19.0,925.0,977.78,728.11
2016,4,5,12,30,964.0,103.0,2.3,19.0,924.0,1007.41,746.87
2016,4,5,12,45,962.5,102.0,2.25,19.5,914.5,1031.72,760.66
2016,4,5,13,0,961.0,101.0,2.2,20.0,905.0,1052.03,771.87
2016,4,5,13,15,956.5,100.5,2.15,20.0,887.0,1065.84,780.43
2016,4,5,13,30,952.0,100.0,2.1,20.0,869.0,1075.46,786.47
2016,4,5,13,45,945.0,99.0,2.05,20.0,843.5,1077.8,788.03
2016,4,5,14,0,938.0,98.0,2.0,20.0,818.0,1075.91,787.12
2016,4,5,14,15,929.0,96.5,2.0,20.0,785.5,1067.26,782.8
2016,4,5,14,30,920.0,95.0,2.0,20.0,753.0,1054.54,776.09
2016,4,5,14,45,907.5,93.0,2.0,20.0,713.5,1033.78,764.34
2016,4,5,15,0,895.0,91.0,2.0,20.0,674.0,1009.32,750.3
2016,4,5,15,15,879.0,89.0,1.95,19.5,629.5,977.94,732.52
2016,4,5,15,30,863.0,87.0,1.9,19.0,585.0,943.44,712.59
2016,4,5,15,45,841.5,84.0,1.85,19.0,536.0,909.9,691.82
2016,4,5,16,0,820.0,81.0,1.8,19.0,487.0,863.37,661.93
2016,4,5,16,15,791.0,77.0,1.7,18.5,435.0,807.07,625.52
2016,4,5,16,30,762.0,73.0,1.6,18.0,383.0,749.64,587.49
2016,4,5,16,45,721.0,68.5,1.55,18.0,329.0,681.38,539.82
2016,4,5,17,0,680.0,64.0,1.5,18.0,275.0,618.39,494.49
2016,4,5,17,15,619.0,57.5,1.5,17.0,222.0,536.06,434.42
2016,4,5,17,30,558.0,51.0,1.5,16.0,169.0,457.68,372.52
2016,4,5,17,45,458.5,42.0,1.5,15.0,120.5,357.65,289.78
2016,4,5,18,0,359.0,33.0,1.5,14.0,72.0,267.38,209.81
2016,4,5,18,15,179.5,16.5,1.5,13.5,36.0,130.21,55.88
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,2.45,11.5,9.0,5.97,0.0
2016,4,6,6,0,115.0,14.0,2.5,12.0,18.0,10.94,0.0
2016,4,6,6,15,259.5,27.0,2.55,12.5,57.0,22.01,12.26
2016,4,6,6,30,404.0,40.0,2.6,13.0,96.0,32.5,22.86
2016,4,6,6,45,492.0,49.0,2.65,14.0,146.5,39.2,29.21
2016,4,6,7,0,580.0,58.0,2.7,15.0,197.0,45.82,35.23
2016,4,6,7,15,636.0,64.5,2.65,15.5,250.5,50.14,39.09
2016,4,6,7,30,692.0,71.0,2.6,16.0,304.0,54.41,42.75
2016,4,6,7,45,730.5,75.5,2.55,16.5,358.0,62.09,49.31
2016,4,6,8,0,769.0,80.0,2.5,17.0,412.0,64.82,51.43
2016,4,6,8,15,796.5,84.0,2.5,17.5,464.0,87.0,53.32
2016,4,6,8,30,824.0,88.0,2.5,18.0,516.0,148.53,83.91
2016,4,6,8,45,844.5,91.0,2.5,18.5,564.5,211.43,130.41
2016,4,6,9,0,865.0,94.0,2.5,19.0,613.0,276.45,184.98
2016,4,6,9,15,880.0,96.5,2.5,19.0,656.0,345.12,244.91
2016,4,6,9,30,895.0,99.0,2.5,19.0,699.0,409.83,301.54
2016,4,6,9,45,906.0,101.0,2.55,19.5,736.5,472.91,355.21
2016,4,6,10,0,917.0,103.0,2.6,20.0,774.0,535.67,406.86
2016,4,6,10,15,924.5,104.5,2.6,20.5,804.5,595.55,454.41
2016,4,6,10,30,932.0,106.0,2.6,21.0,835.0,654.17,499.28
2016,4,6,10,45,936.5,107.5,2.6,21.5,858.0,709.35,540.11
2016,4,6,11,0,941.0,109.0,2.6,22.0,881.0,762.47,578.15
2016,4,6,11,15,944.0,110.0,2.55,22.0,896.0,811.75,612.43
2016,4,6,11,30,947.0,111.0,2.5,22.0,911.0,858.39,643.13
2016,4,6,11,45,947.5,112.0,2.45,22.5,917.5,900.12,668.89
2016,4,6,12,0,948.0,113.0,2.4,23.0,924.0,938.64,692.17
2016,4,6,12,15,947.0,112.5,2.35,23.0,922.5,970.98,712.51
2016,4,6,12,30,946.0,112.0,2.3,23.0,921.0,999.67,730.42
2016,4,6,12,45,941.0,113.0,2.25,23.5,910.5,1022.3,742.96
2016,4,6,13,0,936.0,114.0,2.2,24.0,900.0,1040.94,752.96
2016,4,6,13,15,931.5,113.0,2.15,24.0,882.0,1053.94,760.93
2016,4,6,13,30,927.0,112.0,2.1,24.0,864.0,1062.84,766.46
2016,4,6,13,45,919.0,111.5,2.05,24.0,838.5,1064.62,767.66
2016,4,6,14,0,911.0,111.0,2.0,24.0,813.0,1062.29,766.5
2016,4,6,14,15,711.0,183.0,1.9,24.0,717.0,962.38,702.49
2016,4,6,14,30,511.0,255.0,1.8,24.0,621.0,828.67,612.92
2016,4,6,14,45,688.0,179.5,1.75,24.0,645.5,930.87,685.38
2016,4,6,15,0,865.0,104.0,1.7,24.0,670.0,1005.88,733.71
2016,4,6,15,15,848.5,101.0,1.6,24.0,625.5,973.03,712.08
2016,4,6,15,30,832.0,98.0,1.5,24.0,581.0,937.07,689.67
2016,4,6,15,45,713.0,114.5,1.45,24.0,504.0,832.12,621.96
2016,4,6,16,0,594.0,131.0,1.4,24.0,427.0,724.14,550.65
2016,4,6,16,15,508.5,133.5,1.3,23.5,368.0,624.69,483.31
2016,4,6,16,30,423.0,136.0,1.2,23.0,309.0,539.22,422.11
2016,4,6,16,45,387.5,123.5,1.1,23.0,265.5,480.21,378.94
2016,4,6,17,0,352.0,111.0,1.0,23.0,222.0,422.78,335.48
2016,4,6,17,15,431.5,84.5,1.0,22.0,194.5,430.66,343.72
2016,4,6,17,30,511.0,58.0,1.0,21.0,167.0,434.51,346.16
2016,4,6,17,45,411.5,47.5,1.0,20.5,119.5,334.94,264.94
2016,4,6,18,0,312.0,37.0,1.0,20.0,72.0,245.02,187.91
2016,4,6,18,15,156.0,18.5,0.85,20.0,36.0,122.02,58.17
2016,4,6,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.5,1.75,11.5,2.5,2.13,0.0
2016,4,7,6,0,0.0,5.0,1.8,12.0,5.0,4.1,0.0
2016,4,7,6,15,0.0,15.5,1.9,12.5,15.5,12.76,4.94
2016,4,7,6,30,0.0,26.0,2.0,13.0,26.0,21.45,13.24
2016,4,7,6,45,0.0,39.5,2.1,13.5,39.5,32.65,23.5
2016,4,7,7,0,0.0,53.0,2.2,14.0,53.0,43.88,33.68
2016,4,7,7,15,0.0,67.5,2.25,14.0,67.5,55.44,44.07
2016,4,7,7,30,0.0,82.0,2.3,14.0,82.0,66.91,54.2
2016,4,7,7,45,12.0,122.5,2.35,14.5,127.5,96.86,80.31
2016,4,7,8,0,24.0,163.0,2.4,15.0,173.0,125.5,104.76
2016,4,7,8,15,105.5,197.0,2.4,15.0,251.0,141.44,110.93
2016,4,7,8,30,187.0,231.0,2.4,15.0,329.0,183.59,139.27
2016,4,7,8,45,493.5,173.0,2.4,15.5,463.5,207.63,143.97
2016,4,7,9,0,800.0,115.0,2.4,16.0,598.0,278.82,191.41
2016,4,7,9,15,632.5,183.5,2.35,16.0,582.0,332.55,244.62
2016,4,7,9,30,465.0,252.0,2.3,16.0,566.0,367.14,279.57
2016,4,7,9,45,466.0,266.5,2.25,16.0,595.5,413.83,318.55
2016,4,7,10,0,467.0,281.0,2.2,16.0,625.0,460.27,356.25
2016,4,7,10,15,491.0,285.5,2.15,16.0,660.0,510.84,396.1
2016,4,7,10,30,515.0,290.0,2.1,16.0,695.0,563.11,436.29
2016,4,7,10,45,530.5,297.0,2.1,16.5,724.5,613.36,473.36
2016,4,7,11,0,546.0,304.0,2.1,17.0,754.0,663.93,509.74
2016,4,7,11,15,717.0,219.0,2.1,17.0,820.5,751.86,576.04
2016,4,7,11,30,888.0,134.0,2.1,17.0,887.0,832.98,635.13
2016,4,7,11,45,887.0,135.5,2.15,17.0,893.0,871.82,661.18
2016,4,7,12,0,886.0,137.0,2.2,17.0,899.0,907.56,685.43
2016,4,7,12,15,686.0,240.0,2.2,17.0,830.0,878.03,663.9
2016,4,7,12,30,486.0,343.0,2.2,17.0,761.0,813.19,614.82
2016,4,7,12,45,434.5,359.5,2.25,17.0,730.5,798.77,604.98
2016,4,7,13,0,383.0,376.0,2.3,17.0,700.0,765.43,581.67
2016,4,7,13,15,606.5,266.0,2.3,16.5,766.0,909.25,689.22
2016,4,7,13,30,830.0,156.0,2.3,16.0,832.0,1025.04,769.41
2016,4,7,13,45,680.0,217.5,2.35,16.0,760.5,957.44,724.28
2016,4,7,14,0,530.0,279.0,2.4,16.0,689.0,868.69,662.56
2016,4,7,14,15,422.0,302.5,2.4,16.0,620.5,786.7,604.53
2016,4,7,14,30,314.0,326.0,2.4,16.0,552.0,685.48,531.5
2016,4,7,14,45,274.5,314.5,2.45,16.0,505.0,634.07,495.41
2016,4,7,15,0,235.0,303.0,2.5,16.0,458.0,560.57,442.22
2016,4,7,15,15,206.0,284.0,2.5,15.5,413.5,510.37,406.24
2016,4,7,15,30,177.0,265.0,2.5,15.0,369.0,460.22,369.38
2016,4,7,15,45,128.5,239.5,2.5,15.0,311.5,384.47,310.59
2016,4,7,16,0,80.0,214.0,2.5,15.0,254.0,292.03,237.29
2016,4,7,16,15,59.5,187.0,2.4,14.5,215.0,243.8,199.14
2016,4,7,16,30,39.0,160.0,2.3,14.0,176.0,196.49,160.77
2016,4,7,16,45,31.5,139.0,2.25,14.0,151.0,168.21,137.61
2016,4,7,17,0,24.0,118.0,2.2,14.0,126.0,140.29,114.32
2016,4,7,17,15,15.5,96.5,2.05,13.5,101.5,101.61,81.65
2016,4,7,17,30,7.0,75.0,1.9,13.0,77.0,74.91,58.62
2016,4,7,17,45,3.5,54.0,1.8,13.0,55.0,52.14,38.66
2016,4,7,18,0,0.0,33.0,1.7,13.0,33.0,28.86,18.2
2016,4,7,18,15,0.0,16.5,1.65,12.5,16.5,13.61,2.47
2016,4,7,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,10.5,4.0,3.41,0.0
2016,4,8,6,0,0.0,8.0,1.4,11.0,8.0,6.57,0.0
2016,4,8,6,15,0.0,23.5,1.45,11.0,23.5,19.4,10.76
2016,4,8,6,30,0.0,39.0,1.5,11.0,39.0,31.98,22.77
2016,4,8,6,45,0.0,58.5,1.55,11.5,58.5,47.16,36.75
2016,4,8,7,0,0.0,78.0,1.6,12.0,78.0,62.17,50.37
2016,4,8,7,15,2.5,98.5,1.6,12.5,99.5,77.73,64.21
2016,4,8,7,30,5.0,119.0,1.6,13.0,121.0,93.15,77.63
2016,4,8,7,45,2.5,93.5,1.6,13.5,94.5,76.17,62.3
2016,4,8,8,0,0.0,68.0,1.6,14.0,68.0,56.38,44.55
2016,4,8,8,15,0.0,91.0,1.55,14.0,91.0,75.22,58.2
2016,4,8,8,30,0.0,114.0,1.5,14.0,114.0,93.33,73.08
2016,4,8,8,45,43.0,193.0,1.5,14.5,219.0,156.44,122.6
2016,4,8,9,0,86.0,272.0,1.5,15.0,324.0,227.01,177.06
2016,4,8,9,15,50.0,251.5,1.5,15.0,282.5,212.21,166.43
2016,4,8,9,30,14.0,231.0,1.5,15.0,241.0,192.24,151.36
2016,4,8,9,45,10.0,212.5,1.55,15.0,219.5,178.28,140.17
2016,4,8,10,0,6.0,194.0,1.6,15.0,198.0,163.03,127.87
2016,4,8,10,15,13.0,240.5,1.65,15.0,251.0,205.8,161.86
2016,4,8,10,30,20.0,287.0,1.7,15.0,304.0,250.08,196.48
2016,4,8,10,45,47.0,339.0,1.75,15.0,378.5,318.55,249.7
2016,4,8,11,0,74.0,391.0,1.8,15.0,453.0,388.48,303.1
2016,4,8,11,15,63.5,388.0,1.85,15.0,441.5,386.05,300.76
2016,4,8,11,30,53.0,385.0,1.9,15.0,430.0,382.16,297.67
2016,4,8,11,45,99.5,411.0,1.95,15.0,496.5,451.11,350.84
2016,4,8,12,0,146.0,437.0,2.0,15.0,563.0,537.54,415.56
2016,4,8,12,15,185.0,434.5,2.0,15.0,594.5,581.43,448.24
2016,4,8,12,30,224.0,432.0,2.0,15.0,626.0,626.74,481.98
2016,4,8,12,45,199.0,429.5,2.05,15.5,600.5,612.08,470.11
2016,4,8,13,0,174.0,427.0,2.1,16.0,575.0,595.19,457.06
2016,4,8,13,15,204.0,415.0,2.1,16.0,584.5,620.95,477.23
2016,4,8,13,30,234.0,403.0,2.1,16.0,594.0,646.23,496.73
2016,4,8,13,45,286.0,378.0,2.15,16.0,605.0,699.84,537.19
2016,4,8,14,0,338.0,353.0,2.2,16.0,616.0,731.74,562.21
2016,4,8,14,15,274.5,350.0,2.2,15.5,558.0,668.36,516.98
2016,4,8,14,30,211.0,347.0,2.2,15.0,500.0,582.24,455.15
2016,4,8,14,45,105.5,235.5,2.25,15.0,312.0,352.99,281.59
2016,4,8,15,0,0.0,124.0,2.3,15.0,124.0,104.96,81.28
2016,4,8,15,15,2.5,152.0,2.3,14.5,153.5,133.59,105.66
2016,4,8,15,30,5.0,180.0,2.3,14.0,183.0,164.03,131.18
2016,4,8,15,45,2.5,133.5,2.3,14.0,135.0,117.43,93.04
2016,4,8,16,0,0.0,87.0,2.3,14.0,87.0,72.35,55.64
2016,4,8,16,15,0.0,59.0,2.25,13.5,59.0,48.88,36.12
2016,4,8,16,30,0.0,31.0,2.2,13.0,31.0,25.6,16.39
2016,4,8,16,45,0.0,26.5,2.15,13.0,26.5,21.86,13.24
2016,4,8,17,0,0.0,22.0,2.1,13.0,22.0,18.13,10.05
2016,4,8,17,15,0.0,17.5,2.0,12.5,17.5,14.4,6.84
2016,4,8,17,30,0.0,13.0,1.9,12.0,13.0,10.68,3.6
2016,4,8,17,45,0.0,9.0,1.8,12.0,9.0,7.39,0.67
2016,4,8,18,0,0.0,5.0,1.7,12.0,5.0,4.1,0.0
2016,4,8,18,15,0.0,2.5,1.65,12.0,2.5,2.05,0.0
2016,4,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.0,11.0,1.0,0.85,0.0
2016,4,9,6,0,0.0,2.0,2.0,11.0,2.0,1.64,0.0
2016,4,9,6,15,0.0,5.0,2.0,11.0,5.0,4.1,0.0
2016,4,9,6,30,0.0,8.0,2.0,11.0,8.0,6.56,0.2
2016,4,9,6,45,0.0,12.0,2.05,11.5,12.0,9.86,3.25
2016,4,9,7,0,0.0,16.0,2.1,12.0,16.0,13.16,6.28
2016,4,9,7,15,0.0,20.5,2.1,12.0,20.5,16.88,9.67
2016,4,9,7,30,0.0,25.0,2.1,12.0,25.0,20.61,13.03
2016,4,9,7,45,0.0,65.0,2.15,12.0,65.0,53.86,42.85
2016,4,9,8,0,0.0,105.0,2.2,12.0,105.0,85.3,70.59
2016,4,9,8,15,0.0,96.0,2.15,12.0,96.0,79.09,61.89
2016,4,9,8,30,0.0,87.0,2.1,12.0,87.0,72.3,55.95
2016,4,9,8,45,0.0,106.0,2.1,12.5,106.0,87.57,68.47
2016,4,9,9,0,0.0,125.0,2.1,13.0,125.0,102.87,80.83
2016,4,9,9,15,0.0,120.0,2.05,13.0,120.0,99.23,77.56
2016,4,9,9,30,0.0,115.0,2.0,13.0,115.0,95.41,74.22
2016,4,9,9,45,0.0,98.0,2.0,13.0,98.0,81.64,62.67
2016,4,9,10,0,0.0,81.0,2.0,13.0,81.0,67.51,50.85
2016,4,9,10,15,0.0,81.5,2.0,13.0,81.5,67.97,51.16
2016,4,9,10,30,0.0,82.0,2.0,13.0,82.0,68.42,51.46
2016,4,9,10,45,1.5,121.5,2.05,13.5,123.0,102.44,79.27
2016,4,9,11,0,3.0,161.0,2.1,14.0,164.0,136.86,106.97
2016,4,9,11,15,4.5,169.5,2.05,14.0,173.5,145.6,113.93
2016,4,9,11,30,6.0,178.0,2.0,14.0,183.0,154.55,121.09
2016,4,9,11,45,6.5,182.0,2.0,14.0,187.5,159.0,124.62
2016,4,9,12,0,7.0,186.0,2.0,14.0,192.0,163.48,128.22
2016,4,9,12,15,7.0,188.0,2.0,14.0,194.5,165.81,130.08
2016,4,9,12,30,7.0,190.0,2.0,14.0,197.0,168.12,131.96
2016,4,9,12,45,11.5,236.0,2.0,14.0,246.0,213.83,168.55
2016,4,9,13,0,16.0,282.0,2.0,14.0,295.0,261.03,205.79
2016,4,9,13,15,11.5,237.0,2.0,14.0,246.5,216.47,170.59
2016,4,9,13,30,7.0,192.0,2.0,14.0,198.0,171.81,135.16
2016,4,9,13,45,3.5,151.5,2.0,14.0,154.5,132.35,103.47
2016,4,9,14,0,0.0,111.0,2.0,14.0,111.0,93.24,71.63
2016,4,9,14,15,0.0,72.5,2.0,14.0,72.5,60.41,44.73
2016,4,9,14,30,0.0,34.0,2.0,14.0,34.0,28.24,18.05
2016,4,9,14,45,0.0,43.0,2.05,14.0,43.0,35.71,24.37
2016,4,9,15,0,0.0,52.0,2.1,14.0,52.0,43.19,30.69
2016,4,9,15,15,0.0,80.0,2.05,14.0,80.0,66.53,50.31
2016,4,9,15,30,0.0,108.0,2.0,14.0,108.0,90.88,70.75
2016,4,9,15,45,0.0,88.0,2.0,14.0,88.0,73.15,56.13
2016,4,9,16,0,0.0,68.0,2.0,14.0,68.0,56.41,42.26
2016,4,9,16,15,0.0,64.0,1.9,13.5,64.0,53.05,39.66
2016,4,9,16,30,0.0,60.0,1.8,13.0,60.0,49.7,37.03
2016,4,9,16,45,0.0,51.5,1.75,13.0,51.5,42.61,31.08
2016,4,9,17,0,0.0,43.0,1.7,13.0,43.0,35.53,25.07
2016,4,9,17,15,0.0,34.5,1.55,12.5,34.5,28.47,19.03
2016,4,9,17,30,0.0,26.0,1.4,12.0,26.0,21.42,12.9
2016,4,9,17,45,0.0,19.0,1.3,12.0,19.0,15.64,7.76
2016,4,9,18,0,0.0,12.0,1.2,12.0,12.0,9.86,2.59
2016,4,9,18,15,0.0,6.5,1.2,12.0,6.5,5.33,0.0
2016,4,9,18,30,0.0,1.0,1.2,12.0,1.0,0.85,0.0
2016,4,9,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,11.0,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,1.7,11.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,3.0,1.75,11.0,3.0,2.46,0.0
2016,4,10,6,30,0.0,5.0,1.8,11.0,5.0,4.1,0.0
2016,4,10,6,45,0.0,7.5,1.9,11.0,7.5,6.16,0.0
2016,4,10,7,0,0.0,10.0,2.0,11.0,10.0,8.22,1.83
2016,4,10,7,15,0.0,12.5,2.0,11.0,12.5,10.28,3.72
2016,4,10,7,30,0.0,15.0,2.0,11.0,15.0,12.35,5.59
2016,4,10,7,45,0.0,24.5,2.05,11.5,24.5,20.21,12.65
2016,4,10,8,0,0.0,34.0,2.1,12.0,34.0,28.1,19.64
2016,4,10,8,15,0.0,43.5,2.1,12.0,43.5,36.0,25.27
2016,4,10,8,30,0.0,53.0,2.1,12.0,53.0,43.93,31.92
2016,4,10,8,45,0.0,85.5,2.1,12.0,85.5,71.08,54.76
2016,4,10,9,0,0.0,118.0,2.1,12.0,118.0,97.36,76.55
2016,4,10,9,15,0.0,132.5,2.1,12.0,132.5,109.21,86.14
2016,4,10,9,30,0.0,147.0,2.1,12.0,147.0,121.18,95.79
2016,4,10,9,45,2.0,162.5,2.15,12.5,164.5,134.94,106.65
2016,4,10,10,0,4.0,178.0,2.2,13.0,182.0,149.1,117.77
2016,4,10,10,15,4.0,175.0,2.25,13.0,178.5,147.4,116.21
2016,4,10,10,30,4.0,172.0,2.3,13.0,175.0,145.6,114.63
2016,4,10,10,45,6.5,194.5,2.35,13.0,200.0,166.61,131.56
2016,4,10,11,0,9.0,217.0,2.4,13.0,225.0,188.15,148.79
2016,4,10,11,15,7.0,193.0,2.45,13.0,199.0,167.36,131.94
2016,4,10,11,30,5.0,169.0,2.5,13.0,173.0,146.09,114.72
2016,4,10,11,45,6.0,178.5,2.55,13.5,184.0,155.57,122.2
2016,4,10,12,0,7.0,188.0,2.6,14.0,195.0,165.19,129.72
2016,4,10,12,15,14.5,255.0,2.65,14.0,268.5,231.33,182.66
2016,4,10,12,30,22.0,322.0,2.7,14.0,342.0,299.93,236.56
2016,4,10,12,45,16.0,272.5,2.8,14.0,287.0,250.93,198.0
2016,4,10,13,0,10.0,223.0,2.9,14.0,232.0,201.47,158.91
2016,4,10,13,15,13.0,250.5,2.95,13.5,262.0,230.21,182.48
2016,4,10,13,30,16.0,278.0,3.0,13.0,292.0,259.79,206.54
2016,4,10,13,45,8.5,213.5,3.05,13.0,221.0,193.33,153.41
2016,4,10,14,0,1.0,149.0,3.1,13.0,150.0,127.73,100.22
2016,4,10,14,15,4.0,175.0,3.1,13.0,178.0,154.47,122.45
2016,4,10,14,30,7.0,201.0,3.1,13.0,206.0,182.1,145.22
2016,4,10,14,45,6.0,194.5,3.1,13.0,199.0,175.68,140.21
2016,4,10,15,0,5.0,188.0,3.1,13.0,192.0,169.31,135.3
2016,4,10,15,15,2.5,156.0,3.05,12.5,158.0,137.21,109.4
2016,4,10,15,30,0.0,124.0,3.0,12.0,124.0,105.47,83.44
2016,4,10,15,45,0.0,115.5,3.0,12.0,115.5,98.05,77.52
2016,4,10,16,0,0.0,107.0,3.0,12.0,107.0,90.65,71.56
2016,4,10,16,15,0.0,95.5,2.9,11.5,95.5,80.48,63.32
2016,4,10,16,30,0.0,84.0,2.8,11.0,84.0,70.32,54.99
2016,4,10,16,45,0.0,72.0,2.75,11.0,72.0,59.71,46.06
2016,4,10,17,0,0.0,60.0,2.7,11.0,60.0,49.69,37.52
2016,4,10,17,15,190.5,68.5,2.55,10.5,111.5,220.85,188.76
2016,4,10,17,30,381.0,77.0,2.4,10.0,163.0,364.98,308.76
2016,4,10,17,45,298.0,62.0,2.25,10.0,118.5,278.61,232.32
2016,4,10,18,0,215.0,47.0,2.1,10.0,74.0,200.86,162.33
2016,4,10,18,15,107.5,28.5,2.0,10.0,42.0,101.23,65.81
2016,4,10,18,30,0.0,10.0,1.9,10.0,10.0,8.54,0.0
2016,4,10,18,45,0.0,5.0,1.85,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,54.0,11.5,0.65,9.5,15.0,9.82,0.0
2016,4,11,6,0,108.0,23.0,0.6,10.0,30.0,17.79,4.4
2016,4,11,6,15,218.5,39.0,0.65,10.0,69.0,29.96,20.42
2016,4,11,6,30,329.0,55.0,0.7,10.0,108.0,41.94,31.95
2016,4,11,6,45,408.0,66.5,0.8,10.5,156.5,50.3,39.84
2016,4,11,7,0,487.0,78.0,0.9,11.0,205.0,60.59,49.21
2016,4,11,7,15,541.0,86.0,0.95,11.0,256.5,65.32,53.48
2016,4,11,7,30,595.0,94.0,1.0,11.0,308.0,69.95,57.52
2016,4,11,7,45,629.5,101.5,1.1,11.5,359.0,73.85,60.69
2016,4,11,8,0,664.0,109.0,1.2,12.0,410.0,77.58,63.66
2016,4,11,8,15,440.5,173.0,1.2,12.0,382.0,131.3,95.94
2016,4,11,8,30,217.0,237.0,1.2,12.0,354.0,192.02,145.69
2016,4,11,8,45,117.5,230.5,1.25,12.5,295.0,191.08,147.92
2016,4,11,9,0,18.0,224.0,1.3,13.0,236.0,182.45,144.77
2016,4,11,9,15,12.5,214.5,1.3,13.0,223.0,176.77,140.17
2016,4,11,9,30,7.0,205.0,1.3,13.0,210.0,169.59,134.3
2016,4,11,9,45,6.5,199.0,1.35,13.5,204.0,166.09,131.08
2016,4,11,10,0,6.0,193.0,1.4,14.0,198.0,162.22,127.57
2016,4,11,10,15,49.5,288.5,1.4,14.0,328.0,265.86,209.73
2016,4,11,10,30,93.0,384.0,1.4,14.0,458.0,376.1,294.25
2016,4,11,10,45,80.5,387.5,1.4,14.5,453.0,380.65,296.35
2016,4,11,11,0,68.0,391.0,1.4,15.0,448.0,383.58,297.75
2016,4,11,11,15,146.0,411.0,1.4,15.0,536.0,475.5,367.72
2016,4,11,11,30,224.0,431.0,1.4,15.0,624.0,567.71,435.83
2016,4,11,11,45,270.0,424.0,1.4,15.0,658.5,626.25,478.06
2016,4,11,12,0,316.0,417.0,1.4,15.0,693.0,677.21,514.83
2016,4,11,12,15,326.0,407.5,1.4,15.0,692.0,694.93,527.42
2016,4,11,12,30,336.0,398.0,1.4,15.0,691.0,711.36,539.43
2016,4,11,12,45,328.5,397.0,1.45,15.0,681.0,718.19,544.69
2016,4,11,13,0,321.0,396.0,1.5,15.0,671.0,723.01,548.69
2016,4,11,13,15,318.0,389.0,1.5,15.0,657.0,724.15,549.97
2016,4,11,13,30,315.0,382.0,1.5,15.0,643.0,723.34,550.02
2016,4,11,13,45,310.0,374.0,1.55,15.0,624.0,717.58,547.1
2016,4,11,14,0,305.0,366.0,1.6,15.0,605.0,709.97,542.98
2016,4,11,14,15,305.0,349.5,1.6,15.0,581.0,696.37,534.61
2016,4,11,14,30,305.0,333.0,1.6,15.0,557.0,680.86,524.97
2016,4,11,14,45,358.5,302.5,1.65,15.0,552.0,701.32,543.02
2016,4,11,15,0,412.0,272.0,1.7,15.0,547.0,718.24,558.3
2016,4,11,15,15,415.5,249.0,1.7,14.5,511.0,711.34,555.66
2016,4,11,15,30,419.0,226.0,1.7,14.0,475.0,682.14,537.64
2016,4,11,15,45,295.0,225.0,1.7,14.0,393.5,538.05,430.38
2016,4,11,16,0,171.0,224.0,1.7,14.0,312.0,401.48,324.9
2016,4,11,16,15,402.0,165.0,1.7,14.0,343.0,565.07,458.56
2016,4,11,16,30,633.0,106.0,1.7,14.0,374.0,681.26,548.84
2016,4,11,16,45,597.0,97.0,1.7,14.0,323.0,616.64,500.82
2016,4,11,17,0,561.0,88.0,1.7,14.0,272.0,552.78,453.12
2016,4,11,17,15,500.5,79.0,1.65,13.5,221.5,473.03,390.77
2016,4,11,17,30,440.0,70.0,1.6,13.0,171.0,397.18,328.91
2016,4,11,17,45,361.5,56.5,1.55,12.5,125.0,308.05,253.72
2016,4,11,18,0,283.0,43.0,1.5,12.0,79.0,230.96,185.61
2016,4,11,18,15,162.5,27.0,1.55,11.5,45.5,136.41,92.69
2016,4,11,18,30,42.0,11.0,1.6,11.0,12.0,27.25,0.0
2016,4,11,18,45,21.0,5.5,1.7,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.0,12.0,2.4,9.5,15.5,10.24,0.0
2016,4,12,6,0,106.0,24.0,2.5,10.0,31.0,18.53,6.35
2016,4,12,6,15,208.5,40.5,2.55,10.0,70.0,31.02,21.41
2016,4,12,6,30,311.0,57.0,2.6,10.0,109.0,43.28,33.14
2016,4,12,6,45,155.5,43.0,2.65,10.5,69.0,31.77,23.12
2016,4,12,7,0,0.0,29.0,2.7,11.0,29.0,23.91,16.08
2016,4,12,7,15,0.0,36.5,2.7,11.0,36.5,30.13,21.74
2016,4,12,7,30,0.0,44.0,2.7,11.0,44.0,36.37,27.33
2016,4,12,7,45,0.0,82.5,2.75,11.5,82.5,68.1,55.61
2016,4,12,8,0,0.0,121.0,2.8,12.0,121.0,97.12,80.94
2016,4,12,8,15,3.0,148.0,2.8,12.0,150.0,117.63,94.17
2016,4,12,8,30,6.0,175.0,2.8,12.0,179.0,139.21,111.6
2016,4,12,8,45,4.5,176.0,2.85,12.5,179.0,141.84,113.25
2016,4,12,9,0,3.0,177.0,2.9,13.0,179.0,143.87,114.47
2016,4,12,9,15,21.0,231.5,2.9,13.0,246.5,192.25,153.13
2016,4,12,9,30,39.0,286.0,2.9,13.0,314.0,240.48,191.34
2016,4,12,9,45,60.0,318.5,2.95,13.5,363.5,280.32,222.27
2016,4,12,10,0,81.0,351.0,3.0,14.0,413.0,323.57,255.74
2016,4,12,10,15,175.5,368.0,3.05,14.0,507.5,400.03,315.59
2016,4,12,10,30,270.0,385.0,3.1,14.0,602.0,489.69,385.09
2016,4,12,10,45,197.0,401.0,3.2,14.0,562.0,472.55,371.57
2016,4,12,11,0,124.0,417.0,3.3,14.0,522.0,451.46,354.73
2016,4,12,11,15,75.5,378.5,3.35,14.0,443.0,385.58,303.81
2016,4,12,11,30,27.0,340.0,3.4,14.0,364.0,320.06,252.21
2016,4,12,11,45,28.0,342.0,3.45,14.0,367.0,327.08,257.92
2016,4,12,12,0,29.0,344.0,3.5,14.0,370.0,334.04,263.39
2016,4,12,12,15,29.0,344.0,3.55,14.0,370.0,338.16,266.65
2016,4,12,12,30,29.0,344.0,3.6,14.0,370.0,342.08,269.81
2016,4,12,12,45,235.5,345.0,3.65,14.5,548.0,577.05,455.15
2016,4,12,13,0,442.0,346.0,3.7,15.0,726.0,805.87,625.22
2016,4,12,13,15,434.0,345.5,3.8,15.0,712.0,810.56,627.82
2016,4,12,13,30,426.0,345.0,3.9,15.0,698.0,812.66,630.2
2016,4,12,13,45,615.0,253.5,4.0,15.0,746.5,923.76,716.15
2016,4,12,14,0,804.0,162.0,4.1,15.0,795.0,1017.42,783.59
2016,4,12,14,15,793.5,159.5,4.1,14.5,763.5,1006.35,777.77
2016,4,12,14,30,783.0,157.0,4.1,14.0,732.0,1000.1,776.28
2016,4,12,14,45,770.0,153.0,4.2,14.0,695.0,977.7,762.72
2016,4,12,15,0,757.0,149.0,4.3,14.0,658.0,951.98,747.04
2016,4,12,15,15,631.5,174.0,4.3,13.5,579.5,846.19,673.97
2016,4,12,15,30,506.0,199.0,4.3,13.0,501.0,733.89,592.61
2016,4,12,15,45,516.0,178.0,4.35,13.0,464.5,707.61,575.96
2016,4,12,16,0,526.0,157.0,4.4,13.0,428.0,678.18,556.1
2016,4,12,16,15,532.0,138.0,4.3,12.5,388.0,644.51,532.84
2016,4,12,16,30,538.0,119.0,4.2,12.0,348.0,616.28,513.08
2016,4,12,16,45,472.5,118.5,4.15,12.0,300.0,535.53,449.07
2016,4,12,17,0,407.0,118.0,4.1,12.0,252.0,466.7,392.99
2016,4,12,17,15,357.0,102.5,4.0,11.5,205.0,395.34,334.36
2016,4,12,17,30,307.0,87.0,3.9,11.0,158.0,327.75,276.92
2016,4,12,17,45,239.0,69.0,3.85,11.0,115.5,238.65,199.37
2016,4,12,18,0,171.0,51.0,3.8,11.0,73.0,169.72,137.25
2016,4,12,18,15,85.5,31.0,3.75,10.5,42.0,94.92,65.24
2016,4,12,18,30,0.0,11.0,3.7,10.0,11.0,9.39,0.0
2016,4,12,18,45,0.0,5.5,3.65,10.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.0,13.5,2.25,8.5,17.5,11.52,0.0
2016,4,13,6,0,130.0,27.0,2.3,9.0,35.0,20.85,9.17
2016,4,13,6,15,244.0,42.5,2.4,9.5,77.0,32.61,22.98
2016,4,13,6,30,358.0,58.0,2.5,10.0,119.0,44.21,34.03
2016,4,13,6,45,444.5,67.0,2.65,10.5,169.5,52.88,42.17
2016,4,13,7,0,531.0,76.0,2.8,11.0,220.0,58.91,47.7
2016,4,13,7,15,584.0,84.0,2.8,11.0,273.5,63.78,52.08
2016,4,13,7,30,637.0,92.0,2.8,11.0,327.0,68.52,56.22
2016,4,13,7,45,675.0,97.5,2.85,11.5,380.0,71.11,58.24
2016,4,13,8,0,713.0,103.0,2.9,12.0,433.0,73.64,60.17
2016,4,13,8,15,740.0,108.0,2.85,12.5,483.5,102.97,64.67
2016,4,13,8,30,767.0,113.0,2.8,13.0,534.0,162.19,97.92
2016,4,13,8,45,789.0,115.5,2.8,13.5,581.0,227.32,148.3
2016,4,13,9,0,811.0,118.0,2.8,14.0,628.0,288.68,200.84
2016,4,13,9,15,826.0,121.0,2.75,14.0,670.0,350.37,255.84
2016,4,13,9,30,841.0,124.0,2.7,14.0,712.0,412.97,311.22
2016,4,13,9,45,864.0,120.0,2.7,14.5,751.0,473.86,363.45
2016,4,13,10,0,887.0,116.0,2.7,15.0,790.0,536.18,415.19
2016,4,13,10,15,894.5,118.0,2.7,15.0,819.0,594.32,462.93
2016,4,13,10,30,902.0,120.0,2.7,15.0,848.0,651.27,508.29
2016,4,13,10,45,905.5,122.0,2.7,15.0,869.5,704.18,549.36
2016,4,13,11,0,909.0,124.0,2.7,15.0,891.0,755.03,587.81
2016,4,13,11,15,912.5,124.5,2.7,15.0,905.5,802.29,622.43
2016,4,13,11,30,916.0,125.0,2.7,15.0,920.0,847.05,653.24
2016,4,13,11,45,913.0,128.0,2.7,15.5,925.5,885.98,678.48
2016,4,13,12,0,910.0,131.0,2.7,16.0,931.0,921.63,701.24
2016,4,13,12,15,909.5,130.5,2.7,16.0,929.0,952.87,722.2
2016,4,13,12,30,909.0,130.0,2.7,16.0,927.0,980.65,740.81
2016,4,13,12,45,904.0,131.5,2.7,16.0,916.5,1002.5,755.48
2016,4,13,13,0,899.0,133.0,2.7,16.0,906.0,1020.54,767.73
2016,4,13,13,15,894.5,132.0,2.75,16.0,889.0,1032.72,776.71
2016,4,13,13,30,890.0,131.0,2.8,16.0,872.0,1040.95,783.28
2016,4,13,13,45,877.5,133.0,2.85,16.0,845.5,1040.26,784.07
2016,4,13,14,0,865.0,135.0,2.9,16.0,819.0,1049.61,791.84
2016,4,13,14,15,679.5,201.5,2.9,15.5,726.0,944.3,722.84
2016,4,13,14,30,494.0,268.0,2.9,15.0,633.0,819.53,635.46
2016,4,13,14,45,650.0,200.5,2.95,15.0,654.5,908.65,704.55
2016,4,13,15,0,806.0,133.0,3.0,15.0,676.0,973.67,750.97
