Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,15,789.5,129.5,3.0,14.5,632.5,941.05,730.88
2016,4,13,15,30,773.0,126.0,3.0,14.0,589.0,912.4,714.31
2016,4,13,15,45,748.0,122.0,3.05,14.0,540.5,865.92,683.84
2016,4,13,16,0,723.0,118.0,3.1,14.0,492.0,817.58,651.64
2016,4,13,16,15,692.5,112.5,3.1,13.5,441.0,761.24,613.74
2016,4,13,16,30,662.0,107.0,3.1,13.0,390.0,704.16,574.31
2016,4,13,16,45,616.5,100.5,3.1,12.5,337.0,633.84,523.42
2016,4,13,17,0,571.0,94.0,3.1,12.0,284.0,564.82,471.15
2016,4,13,17,15,510.5,84.5,2.95,11.5,232.0,484.02,406.3
2016,4,13,17,30,450.0,75.0,2.8,11.0,180.0,404.04,339.74
2016,4,13,17,45,353.5,62.5,2.7,10.5,132.0,309.45,258.45
2016,4,13,18,0,257.0,50.0,2.6,10.0,84.0,224.86,183.27
2016,4,13,18,15,145.0,31.5,2.55,9.5,49.0,135.6,97.52
2016,4,13,18,30,33.0,13.0,2.5,9.0,14.0,25.04,0.0
2016,4,13,18,45,16.5,6.5,2.45,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,75.5,14.5,2.2,8.5,20.0,12.38,0.0
2016,4,14,6,0,151.0,29.0,2.2,9.0,40.0,22.41,11.24
2016,4,14,6,15,271.0,43.5,2.25,9.0,83.5,33.43,23.86
2016,4,14,6,30,391.0,58.0,2.3,9.0,127.0,44.35,34.35
2016,4,14,6,45,467.5,68.5,2.35,9.5,178.0,54.11,43.49
2016,4,14,7,0,544.0,79.0,2.4,10.0,229.0,61.28,50.03
2016,4,14,7,15,575.5,82.0,2.5,10.0,270.0,61.97,50.65
2016,4,14,7,30,607.0,85.0,2.6,10.0,311.0,62.81,51.29
2016,4,14,7,45,655.0,87.0,2.75,10.5,364.0,63.22,51.39
2016,4,14,8,0,703.0,89.0,2.9,11.0,417.0,63.77,51.6
2016,4,14,8,15,683.0,109.0,2.95,11.5,456.0,101.77,64.77
2016,4,14,8,30,663.0,129.0,3.0,12.0,495.0,162.57,102.9
2016,4,14,8,45,668.0,142.5,3.1,12.5,538.0,220.84,148.92
2016,4,14,9,0,673.0,156.0,3.2,13.0,581.0,279.69,199.72
2016,4,14,9,15,502.0,232.0,3.25,13.0,561.0,330.09,249.98
2016,4,14,9,30,331.0,308.0,3.3,13.0,541.0,360.84,281.19
2016,4,14,9,45,456.5,280.0,3.4,13.5,618.0,420.92,328.73
2016,4,14,10,0,582.0,252.0,3.5,14.0,695.0,494.52,387.22
2016,4,14,10,15,542.0,279.0,3.55,14.0,704.0,533.74,419.52
2016,4,14,10,30,502.0,306.0,3.6,14.0,713.0,568.09,447.01
2016,4,14,10,45,536.0,306.5,3.65,14.0,751.5,624.25,490.83
2016,4,14,11,0,570.0,307.0,3.7,14.0,790.0,682.32,535.26
2016,4,14,11,15,310.0,348.5,3.8,14.0,612.0,549.9,433.55
2016,4,14,11,30,50.0,390.0,3.9,14.0,434.0,382.63,300.96
2016,4,14,11,45,49.5,392.0,4.0,14.0,435.5,390.2,307.45
2016,4,14,12,0,49.0,394.0,4.1,14.0,437.0,397.5,313.17
2016,4,14,12,15,65.5,409.5,4.2,14.0,467.0,432.75,340.94
2016,4,14,12,30,82.0,425.0,4.3,14.0,497.0,469.31,369.54
2016,4,14,12,45,76.5,416.5,4.4,14.5,483.0,462.04,363.45
2016,4,14,13,0,71.0,408.0,4.5,15.0,469.0,453.88,356.87
2016,4,14,13,15,282.0,365.5,4.55,14.5,602.0,662.21,522.17
2016,4,14,13,30,493.0,323.0,4.6,14.0,735.0,856.5,670.67
2016,4,14,13,45,273.0,337.5,4.65,14.0,565.0,639.08,505.71
2016,4,14,14,0,53.0,352.0,4.7,14.0,395.0,395.04,313.7
2016,4,14,14,15,445.0,246.0,4.7,14.0,577.0,744.95,594.72
2016,4,14,14,30,837.0,140.0,4.7,14.0,759.0,1026.01,801.32
2016,4,14,14,45,824.0,137.0,4.75,14.0,720.5,1004.07,785.73
2016,4,14,15,0,811.0,134.0,4.8,14.0,682.0,978.6,769.9
2016,4,14,15,15,793.5,130.0,4.8,13.5,638.0,944.37,748.76
2016,4,14,15,30,776.0,126.0,4.8,13.0,594.0,914.05,730.33
2016,4,14,15,45,765.0,117.5,4.8,13.0,547.5,874.97,703.86
2016,4,14,16,0,754.0,109.0,4.8,13.0,501.0,833.21,675.16
2016,4,14,16,15,723.5,104.0,4.7,12.5,449.5,776.56,635.41
2016,4,14,16,30,693.0,99.0,4.6,12.0,398.0,719.15,594.3
2016,4,14,16,45,657.0,91.5,4.6,12.0,345.0,654.1,545.54
2016,4,14,17,0,621.0,84.0,4.6,12.0,292.0,589.65,495.86
2016,4,14,17,15,561.5,76.0,4.35,11.5,239.5,509.39,430.4
2016,4,14,17,30,502.0,68.0,4.1,11.0,187.0,432.84,365.68
2016,4,14,17,45,414.0,57.0,3.95,10.5,138.5,340.65,285.79
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,255.43,209.5
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,143.19,105.15
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,14.51,0.0
2016,4,14,18,45,0.0,8.5,3.5,9.0,8.5,7.26,0.0
2016,4,14,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,45,128.0,13.5,2.65,6.5,23.5,11.52,0.0
2016,4,15,6,0,256.0,27.0,2.7,7.0,47.0,22.22,11.92
2016,4,15,6,15,374.5,38.0,2.75,7.5,92.5,30.89,21.84
2016,4,15,6,30,493.0,49.0,2.8,8.0,138.0,39.44,30.1
2016,4,15,6,45,562.0,57.5,2.9,8.5,190.5,45.52,35.89
2016,4,15,7,0,631.0,66.0,3.0,9.0,243.0,51.48,41.35
2016,4,15,7,15,679.0,72.0,3.15,9.5,297.5,55.23,44.65
2016,4,15,7,30,727.0,78.0,3.3,10.0,352.0,58.91,47.77
2016,4,15,7,45,756.0,84.0,3.45,10.5,405.5,67.95,55.61
2016,4,15,8,0,785.0,90.0,3.6,11.0,459.0,71.47,58.44
2016,4,15,8,15,809.5,94.0,3.55,11.5,510.5,104.44,63.52
2016,4,15,8,30,834.0,98.0,3.5,12.0,562.0,166.29,98.63
2016,4,15,8,45,850.5,101.5,3.45,12.5,609.5,229.19,147.9
2016,4,15,9,0,867.0,105.0,3.4,13.0,657.0,293.67,203.97
2016,4,15,9,15,881.0,107.5,3.3,13.5,699.5,357.87,261.34
2016,4,15,9,30,895.0,110.0,3.2,14.0,742.0,425.52,320.72
2016,4,15,9,45,910.0,109.5,3.1,14.5,780.0,487.77,374.35
2016,4,15,10,0,925.0,109.0,3.0,15.0,818.0,550.05,426.13
2016,4,15,10,15,932.5,110.5,2.95,15.0,848.0,609.63,474.99
2016,4,15,10,30,940.0,112.0,2.9,15.0,878.0,667.91,521.25
2016,4,15,10,45,947.0,112.0,2.9,15.5,900.5,723.03,562.99
2016,4,15,11,0,954.0,112.0,2.9,16.0,923.0,776.27,602.05
2016,4,15,11,15,956.5,112.5,2.9,16.0,937.5,824.46,636.63
2016,4,15,11,30,959.0,113.0,2.9,16.0,952.0,869.92,667.75
2016,4,15,11,45,962.0,112.0,2.95,16.0,958.5,911.48,696.28
2016,4,15,12,0,965.0,111.0,3.0,16.0,965.0,949.92,722.56
2016,4,15,12,15,964.0,111.0,3.0,16.0,962.5,982.42,744.34
2016,4,15,12,30,963.0,111.0,3.0,16.0,960.0,1011.25,763.64
2016,4,15,12,45,963.5,108.5,3.05,16.5,950.5,1035.21,778.7
2016,4,15,13,0,964.0,106.0,3.1,17.0,941.0,1055.23,791.2
2016,4,15,13,15,959.5,105.0,3.1,17.0,922.0,1067.84,799.94
2016,4,15,13,30,955.0,104.0,3.1,17.0,903.0,1076.25,806.11
2016,4,15,13,45,949.5,102.0,3.15,17.0,877.0,1078.37,808.78
2016,4,15,14,0,944.0,100.0,3.2,17.0,851.0,1076.27,808.86
2016,4,15,14,15,935.0,98.5,3.2,17.0,818.0,1067.01,803.91
2016,4,15,14,30,926.0,97.0,3.2,17.0,785.0,1053.71,796.45
2016,4,15,14,45,914.0,95.5,3.2,17.0,745.5,1033.49,784.49
2016,4,15,15,0,902.0,94.0,3.2,17.0,706.0,1009.59,770.15
2016,4,15,15,15,887.5,91.5,3.15,17.0,661.5,978.6,750.59
2016,4,15,15,30,873.0,89.0,3.1,17.0,617.0,944.44,728.84
2016,4,15,15,45,853.0,86.0,3.05,17.0,568.0,911.61,707.93
2016,4,15,16,0,833.0,83.0,3.0,17.0,519.0,865.99,677.78
2016,4,15,16,15,807.0,79.5,2.9,16.5,466.5,812.51,642.53
2016,4,15,16,30,781.0,76.0,2.8,16.0,414.0,757.71,605.57
2016,4,15,16,45,747.0,71.0,2.7,15.5,360.5,693.9,560.86
2016,4,15,17,0,713.0,66.0,2.6,15.0,307.0,630.23,514.85
2016,4,15,17,15,660.0,60.0,2.55,14.0,253.5,556.9,460.3
2016,4,15,17,30,607.0,54.0,2.5,13.0,200.0,482.94,400.98
2016,4,15,17,45,527.0,46.0,2.45,12.5,150.0,394.21,325.97
2016,4,15,18,0,447.0,38.0,2.4,12.0,100.0,312.81,253.84
2016,4,15,18,15,305.5,26.0,2.45,11.5,60.0,205.83,153.27
2016,4,15,18,30,164.0,14.0,2.5,11.0,20.0,99.85,0.0
2016,4,15,18,45,82.0,7.0,2.55,11.0,10.0,5.97,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,45,135.0,13.5,1.4,9.5,25.0,11.52,0.0
2016,4,16,6,0,270.0,27.0,1.3,10.0,50.0,22.13,12.21
2016,4,16,6,15,380.5,38.5,1.25,10.5,95.0,31.23,21.96
2016,4,16,6,30,491.0,50.0,1.2,11.0,140.0,40.15,30.44
2016,4,16,6,45,558.5,58.0,1.2,11.5,192.0,45.79,35.74
2016,4,16,7,0,626.0,66.0,1.2,12.0,244.0,51.33,40.75
2016,4,16,7,15,672.5,72.0,1.2,12.5,298.5,55.06,43.98
2016,4,16,7,30,719.0,78.0,1.2,13.0,353.0,58.71,47.03
2016,4,16,7,45,752.0,83.0,1.3,13.5,406.5,67.0,54.1
2016,4,16,8,0,785.0,88.0,1.4,14.0,460.0,69.85,56.3
2016,4,16,8,15,808.5,91.5,1.4,14.5,511.0,103.47,61.41
2016,4,16,8,30,832.0,95.0,1.4,15.0,562.0,164.69,95.78
2016,4,16,8,45,849.5,98.5,1.45,15.5,609.0,227.54,144.14
2016,4,16,9,0,867.0,102.0,1.5,16.0,656.0,292.07,199.0
2016,4,16,9,15,880.5,104.5,1.5,16.5,698.5,359.93,257.71
2016,4,16,9,30,894.0,107.0,1.5,17.0,741.0,423.46,312.26
2016,4,16,9,45,905.5,108.0,1.55,17.5,777.5,485.18,364.11
2016,4,16,10,0,917.0,109.0,1.6,18.0,814.0,546.57,413.93
2016,4,16,10,15,924.0,110.5,1.6,18.5,843.5,605.32,459.76
2016,4,16,10,30,931.0,112.0,1.6,19.0,873.0,662.74,502.87
2016,4,16,10,45,939.5,111.0,1.6,19.5,896.0,717.42,542.55
2016,4,16,11,0,948.0,110.0,1.6,20.0,919.0,770.34,579.71
2016,4,16,11,15,951.0,110.5,1.6,20.0,933.0,818.5,612.65
2016,4,16,11,30,954.0,111.0,1.6,20.0,947.0,863.98,642.3
2016,4,16,11,45,957.5,109.5,1.65,20.5,954.0,905.16,668.15
2016,4,16,12,0,961.0,108.0,1.7,21.0,961.0,943.25,691.79
2016,4,16,12,15,960.5,108.0,1.7,21.0,959.0,975.92,712.5
2016,4,16,12,30,960.0,108.0,1.7,21.0,957.0,1004.97,730.88
2016,4,16,12,45,958.0,107.0,1.7,21.0,947.0,1027.84,745.35
2016,4,16,13,0,956.0,106.0,1.7,21.0,937.0,1046.75,757.43
2016,4,16,13,15,952.0,105.0,1.7,21.0,919.0,1059.64,765.87
2016,4,16,13,30,948.0,104.0,1.7,21.0,901.0,1068.39,771.89
2016,4,16,13,45,942.5,102.5,1.7,21.0,875.5,1070.94,774.21
2016,4,16,14,0,937.0,101.0,1.7,21.0,850.0,1069.31,774.14
2016,4,16,14,15,929.0,99.5,1.7,21.0,817.5,1061.03,770.08
2016,4,16,14,30,921.0,98.0,1.7,21.0,785.0,1048.73,763.69
2016,4,16,14,45,911.5,95.5,1.75,21.0,746.5,1029.87,754.02
2016,4,16,15,0,902.0,93.0,1.8,21.0,708.0,1007.25,742.0
2016,4,16,15,15,887.5,91.0,1.8,20.5,663.5,976.82,725.6
2016,4,16,15,30,873.0,89.0,1.8,20.0,619.0,943.23,707.03
2016,4,16,15,45,853.0,86.5,1.8,20.0,570.0,910.98,687.84
2016,4,16,16,0,833.0,84.0,1.8,20.0,521.0,865.98,659.74
2016,4,16,16,15,807.0,80.5,1.75,19.5,469.0,812.51,626.08
2016,4,16,16,30,781.0,77.0,1.7,19.0,417.0,757.72,590.73
2016,4,16,16,45,732.5,75.0,1.65,19.0,361.5,686.19,541.16
2016,4,16,17,0,684.0,73.0,1.6,19.0,306.0,620.51,494.48
2016,4,16,17,15,631.0,66.5,1.5,18.0,253.0,544.09,438.59
2016,4,16,17,30,578.0,60.0,1.4,17.0,200.0,470.76,381.48
2016,4,16,17,45,473.5,52.5,1.35,16.0,149.0,369.52,299.49
2016,4,16,18,0,369.0,45.0,1.3,15.0,98.0,277.73,221.83
2016,4,16,18,15,184.5,33.0,1.3,14.5,59.5,153.78,113.28
2016,4,16,18,30,0.0,21.0,1.3,14.0,21.0,21.06,0.0
2016,4,16,18,45,0.0,10.5,1.3,14.0,10.5,8.96,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.0,0.7,11.5,25.0,11.71,0.0
2016,4,17,6,0,224.0,30.0,0.7,12.0,50.0,23.3,13.44
2016,4,17,6,15,327.0,43.5,0.75,12.5,94.0,35.22,25.36
2016,4,17,6,30,430.0,57.0,0.8,13.0,138.0,45.6,35.06
2016,4,17,6,45,497.5,66.5,0.85,13.5,188.5,52.14,41.13
2016,4,17,7,0,565.0,76.0,0.9,14.0,239.0,58.53,46.83
2016,4,17,7,15,612.5,83.5,0.95,14.0,292.0,63.02,50.77
2016,4,17,7,30,660.0,91.0,1.0,14.0,345.0,67.38,54.48
2016,4,17,7,45,695.5,96.0,1.05,14.5,398.0,69.66,56.19
2016,4,17,8,0,731.0,101.0,1.1,15.0,451.0,71.87,57.81
2016,4,17,8,15,756.0,105.5,1.15,15.5,501.0,105.48,63.63
2016,4,17,8,30,781.0,110.0,1.2,16.0,551.0,170.82,102.33
2016,4,17,8,45,802.0,113.0,1.25,16.5,598.0,230.71,147.96
2016,4,17,9,0,823.0,116.0,1.3,17.0,645.0,292.8,200.13
2016,4,17,9,15,837.0,118.5,1.35,17.5,686.5,354.23,253.24
2016,4,17,9,30,851.0,121.0,1.4,18.0,728.0,416.39,306.27
2016,4,17,9,45,867.5,120.5,1.45,19.0,765.5,477.62,356.49
2016,4,17,10,0,884.0,120.0,1.5,20.0,803.0,539.53,405.33
2016,4,17,10,15,892.0,121.5,1.55,20.0,832.0,597.05,450.86
2016,4,17,10,30,900.0,123.0,1.6,20.0,861.0,653.4,494.18
2016,4,17,10,45,907.5,123.0,1.65,20.5,884.0,706.78,533.18
2016,4,17,11,0,915.0,123.0,1.7,21.0,907.0,758.42,569.82
2016,4,17,11,15,918.0,123.5,1.7,21.0,921.0,805.17,602.34
2016,4,17,11,30,921.0,124.0,1.7,21.0,935.0,849.36,631.25
2016,4,17,11,45,924.0,123.5,1.7,21.5,942.0,889.89,656.21
2016,4,17,12,0,927.0,123.0,1.7,22.0,949.0,927.46,678.97
2016,4,17,12,15,927.0,122.5,1.65,22.0,947.0,959.19,698.44
2016,4,17,12,30,927.0,122.0,1.6,22.0,945.0,987.45,715.6
2016,4,17,12,45,927.5,120.0,1.6,22.5,936.0,1011.1,729.12
2016,4,17,13,0,928.0,118.0,1.6,23.0,927.0,1030.98,740.32
2016,4,17,13,15,924.0,117.0,1.5,23.0,909.0,1043.57,746.89
2016,4,17,13,30,920.0,116.0,1.4,23.0,891.0,1052.14,751.03
2016,4,17,13,45,916.5,113.5,1.3,23.5,866.5,1055.58,750.62
2016,4,17,14,0,913.0,111.0,1.2,24.0,842.0,1054.94,747.82
2016,4,17,14,15,904.5,109.0,1.05,24.0,809.5,1045.74,740.35
2016,4,17,14,30,896.0,107.0,0.9,24.0,777.0,1032.61,730.58
2016,4,17,14,45,888.0,103.5,0.8,24.0,739.0,1014.46,718.9
2016,4,17,15,0,880.0,100.0,0.7,24.0,701.0,992.58,705.08
2016,4,17,15,15,865.0,97.5,0.6,24.0,657.0,961.54,685.71
2016,4,17,15,30,850.0,95.0,0.5,24.0,613.0,937.99,671.17
2016,4,17,15,45,833.0,90.5,0.4,24.0,565.0,896.29,645.14
2016,4,17,16,0,816.0,86.0,0.3,24.0,517.0,852.07,617.65
2016,4,17,16,15,790.5,82.5,0.35,23.5,465.5,799.6,588.35
2016,4,17,16,30,765.0,79.0,0.4,23.0,414.0,745.83,557.24
2016,4,17,16,45,730.5,74.0,0.45,22.5,361.0,682.31,518.15
2016,4,17,17,0,696.0,69.0,0.5,22.0,308.0,619.02,477.5
2016,4,17,17,15,645.0,62.5,0.65,21.0,255.0,547.55,430.07
2016,4,17,17,30,594.0,56.0,0.8,20.0,202.0,475.05,377.24
2016,4,17,17,45,514.5,48.0,0.95,19.5,152.5,387.44,308.3
2016,4,17,18,0,435.0,40.0,1.1,19.0,103.0,307.08,241.22
2016,4,17,18,15,306.5,27.5,1.15,18.0,63.0,206.57,152.31
2016,4,17,18,30,178.0,15.0,1.2,17.0,23.0,107.65,0.0
2016,4,17,18,45,89.0,7.5,1.25,16.5,11.5,38.6,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,0.55,12.5,28.0,12.17,0.0
2016,4,18,6,0,290.0,30.0,0.5,13.0,56.0,24.62,14.78
2016,4,18,6,15,394.5,41.0,0.5,13.5,102.0,33.2,23.56
2016,4,18,6,30,499.0,52.0,0.5,14.0,148.0,41.63,31.46
2016,4,18,6,45,567.5,60.0,0.5,14.5,201.0,47.23,36.64
2016,4,18,7,0,636.0,68.0,0.5,15.0,254.0,52.75,41.53
2016,4,18,7,15,681.0,74.0,0.45,15.5,308.0,56.42,44.65
2016,4,18,7,30,726.0,80.0,0.4,16.0,362.0,60.01,47.59
2016,4,18,7,45,757.5,84.5,0.4,16.5,416.0,67.99,54.27
2016,4,18,8,0,789.0,89.0,0.4,17.0,470.0,70.41,56.04
2016,4,18,8,15,812.5,93.0,0.45,17.5,521.0,106.57,62.07
2016,4,18,8,30,836.0,97.0,0.5,18.0,572.0,168.33,96.75
2016,4,18,8,45,854.0,99.5,0.6,19.0,619.0,230.66,143.63
2016,4,18,9,0,872.0,102.0,0.7,20.0,666.0,294.7,196.54
2016,4,18,9,15,885.0,104.5,0.8,20.5,708.0,362.63,253.95
2016,4,18,9,30,898.0,107.0,0.9,21.0,750.0,426.07,307.25
2016,4,18,9,45,912.0,106.5,1.0,21.5,787.0,487.74,357.88
2016,4,18,10,0,926.0,106.0,1.1,22.0,824.0,549.3,406.77
2016,4,18,10,15,932.5,107.5,1.15,22.0,853.5,608.04,452.5
2016,4,18,10,30,939.0,109.0,1.2,22.0,883.0,665.36,495.77
2016,4,18,10,45,944.0,109.5,1.25,22.5,904.5,719.2,534.35
2016,4,18,11,0,949.0,110.0,1.3,23.0,926.0,770.97,570.35
2016,4,18,11,15,951.5,110.5,1.3,23.0,940.0,818.59,602.21
2016,4,18,11,30,954.0,111.0,1.3,23.0,954.0,863.49,630.82
2016,4,18,11,45,954.5,111.5,1.3,23.5,960.0,903.84,654.95
2016,4,18,12,0,955.0,112.0,1.3,24.0,966.0,940.97,676.76
2016,4,18,12,15,954.0,112.0,1.3,24.0,963.5,972.89,696.45
2016,4,18,12,30,953.0,112.0,1.3,24.0,961.0,1001.2,713.87
2016,4,18,12,45,947.0,114.0,1.3,24.0,949.5,1022.99,727.29
2016,4,18,13,0,941.0,116.0,1.3,24.0,938.0,1040.79,738.38
2016,4,18,13,15,936.5,115.0,1.3,24.0,920.0,1053.0,746.17
2016,4,18,13,30,932.0,114.0,1.3,24.0,902.0,1061.11,751.65
2016,4,18,13,45,921.0,115.0,1.3,24.0,875.0,1060.71,752.1
2016,4,18,14,0,910.0,116.0,1.3,24.0,848.0,1056.24,750.31
2016,4,18,14,15,901.0,114.5,1.3,23.5,815.0,1047.12,747.29
2016,4,18,14,30,892.0,113.0,1.3,23.0,782.0,1034.1,742.02
2016,4,18,14,45,872.0,114.5,1.35,23.0,741.5,1022.01,736.92
2016,4,18,15,0,852.0,116.0,1.4,23.0,701.0,994.1,721.83
2016,4,18,15,15,836.0,113.5,1.4,22.5,657.0,962.26,704.88
2016,4,18,15,30,820.0,111.0,1.4,22.0,613.0,927.37,685.78
2016,4,18,15,45,791.0,110.0,1.45,22.0,563.0,879.44,657.16
2016,4,18,16,0,762.0,109.0,1.5,22.0,513.0,835.34,630.67
2016,4,18,16,15,702.5,103.0,1.5,21.5,446.5,752.53,577.27
2016,4,18,16,30,643.0,97.0,1.5,21.0,380.0,671.11,523.3
2016,4,18,16,45,571.5,102.0,1.55,20.5,330.0,595.25,471.55
2016,4,18,17,0,500.0,107.0,1.6,20.0,280.0,516.21,413.66
2016,4,18,17,15,456.0,94.0,1.6,19.0,231.5,447.83,362.61
2016,4,18,17,30,412.0,81.0,1.6,18.0,183.0,382.38,311.29
2016,4,18,17,45,344.0,66.0,1.6,17.0,137.5,303.82,246.9
2016,4,18,18,0,276.0,51.0,1.6,16.0,92.0,231.88,185.46
2016,4,18,18,15,138.0,36.0,1.65,15.5,56.5,123.15,91.4
2016,4,18,18,30,0.0,21.0,1.7,15.0,21.0,20.17,0.0
2016,4,18,18,45,0.0,10.5,1.75,14.5,10.5,8.96,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,16.5,1.2,11.5,28.5,12.87,0.0
2016,4,19,6,0,252.0,33.0,1.1,12.0,57.0,25.62,15.91
2016,4,19,6,15,353.5,45.5,1.05,12.5,102.5,36.79,26.84
2016,4,19,6,30,455.0,58.0,1.0,13.0,148.0,46.28,35.73
2016,4,19,6,45,532.5,65.0,1.0,13.5,200.5,50.88,40.03
2016,4,19,7,0,610.0,72.0,1.0,14.0,253.0,55.5,44.13
2016,4,19,7,15,655.5,78.5,0.95,14.0,307.0,59.4,47.54
2016,4,19,7,30,701.0,85.0,0.9,14.0,361.0,63.2,50.77
2016,4,19,7,45,739.5,88.0,0.9,14.5,415.0,64.37,51.51
2016,4,19,8,0,778.0,91.0,0.9,15.0,469.0,71.62,57.56
2016,4,19,8,15,801.5,94.5,0.9,15.5,519.5,107.92,63.61
2016,4,19,8,30,825.0,98.0,0.9,16.0,570.0,168.55,98.26
2016,4,19,8,45,843.5,100.5,0.9,17.0,617.0,230.2,145.21
2016,4,19,9,0,862.0,103.0,0.9,18.0,664.0,293.64,198.07
2016,4,19,9,15,875.5,105.5,0.85,18.5,706.0,361.03,255.16
2016,4,19,9,30,889.0,108.0,0.8,19.0,748.0,423.99,307.8
2016,4,19,9,45,893.0,113.0,0.8,20.0,782.5,485.01,356.96
2016,4,19,10,0,897.0,118.0,0.8,21.0,817.0,544.94,403.14
2016,4,19,10,15,904.5,120.0,0.8,21.0,846.5,603.08,447.68
2016,4,19,10,30,912.0,122.0,0.8,21.0,876.0,659.99,489.79
2016,4,19,10,45,911.0,126.5,0.8,21.5,896.0,711.96,526.07
2016,4,19,11,0,910.0,131.0,0.8,22.0,916.0,761.45,559.43
2016,4,19,11,15,913.0,132.0,0.85,22.0,930.5,808.33,591.79
2016,4,19,11,30,916.0,133.0,0.9,22.0,945.0,852.67,620.51
2016,4,19,11,45,911.5,137.0,0.95,22.5,949.5,890.74,643.78
2016,4,19,12,0,907.0,141.0,1.0,23.0,954.0,925.46,664.82
2016,4,19,12,15,690.0,254.0,1.05,23.0,872.0,888.55,640.36
2016,4,19,12,30,473.0,367.0,1.1,23.0,790.0,816.52,589.93
2016,4,19,12,45,399.0,391.0,1.15,23.0,745.5,773.89,562.37
2016,4,19,13,0,325.0,415.0,1.2,23.0,701.0,740.34,539.6
2016,4,19,13,15,387.5,379.5,1.25,22.5,713.5,777.05,568.49
2016,4,19,13,30,450.0,344.0,1.3,22.0,726.0,830.14,607.09
2016,4,19,13,45,355.5,365.5,1.4,22.0,662.5,747.94,551.56
2016,4,19,14,0,261.0,387.0,1.5,22.0,599.0,681.29,505.96
2016,4,19,14,15,305.0,360.0,1.55,21.5,597.5,700.89,523.79
2016,4,19,14,30,349.0,333.0,1.6,21.0,596.0,718.02,539.27
2016,4,19,14,45,225.0,326.5,1.7,21.0,493.0,566.82,431.92
2016,4,19,15,0,101.0,320.0,1.8,21.0,390.0,418.05,322.14
2016,4,19,15,15,96.0,297.5,1.85,20.5,360.5,390.15,303.61
2016,4,19,15,30,91.0,275.0,1.9,20.0,331.0,361.86,283.77
2016,4,19,15,45,133.0,255.0,2.0,19.5,330.0,398.21,314.59
2016,4,19,16,0,175.0,235.0,2.1,19.0,329.0,411.92,328.06
2016,4,19,16,15,126.0,209.5,2.15,18.0,273.5,337.87,271.55
2016,4,19,16,30,77.0,184.0,2.2,17.0,218.0,250.37,202.86
2016,4,19,16,45,68.5,162.5,2.25,16.5,190.0,219.73,179.07
2016,4,19,17,0,60.0,141.0,2.3,16.0,162.0,189.49,154.86
2016,4,19,17,15,51.5,118.0,2.25,15.5,134.0,157.74,128.77
2016,4,19,17,30,43.0,95.0,2.2,15.0,106.0,126.33,102.34
2016,4,19,17,45,31.5,73.5,2.2,14.5,80.5,95.51,75.78
2016,4,19,18,0,20.0,52.0,2.2,14.0,55.0,65.13,49.23
2016,4,19,18,15,10.0,32.5,2.15,13.5,34.0,38.41,25.32
2016,4,19,18,30,0.0,13.0,2.1,13.0,13.0,10.71,0.0
2016,4,19,18,45,0.0,6.5,2.05,13.0,6.5,5.55,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,16.5,1.15,10.5,31.5,13.34,0.0
2016,4,20,6,0,306.0,33.0,1.2,11.0,63.0,27.09,17.44
2016,4,20,6,15,407.5,43.5,1.2,11.5,110.0,35.16,25.58
2016,4,20,6,30,509.0,54.0,1.2,12.0,157.0,43.11,33.08
2016,4,20,6,45,574.0,62.0,1.3,13.0,209.5,48.66,38.13
2016,4,20,7,0,639.0,70.0,1.4,14.0,262.0,54.1,42.88
2016,4,20,7,15,683.0,75.5,1.35,14.5,316.0,57.34,45.61
2016,4,20,7,30,727.0,81.0,1.3,15.0,370.0,60.53,48.2
2016,4,20,7,45,758.0,85.5,1.3,15.5,423.5,68.53,54.94
2016,4,20,8,0,789.0,90.0,1.3,16.0,477.0,70.92,56.7
2016,4,20,8,15,812.0,93.5,1.3,16.0,527.0,108.58,63.38
2016,4,20,8,30,835.0,97.0,1.3,16.0,577.0,169.76,98.85
2016,4,20,8,45,856.0,98.0,1.35,16.5,625.0,231.31,146.24
2016,4,20,9,0,877.0,99.0,1.4,17.0,673.0,300.02,204.1
2016,4,20,9,15,889.5,101.0,1.4,17.5,714.0,362.58,258.42
2016,4,20,9,30,902.0,103.0,1.4,18.0,755.0,425.47,312.2
2016,4,20,9,45,918.5,100.5,1.45,18.5,792.5,486.61,363.27
2016,4,20,10,0,935.0,98.0,1.5,19.0,830.0,547.83,412.69
2016,4,20,10,15,941.0,99.5,1.55,19.0,858.5,606.46,459.33
2016,4,20,10,30,947.0,101.0,1.6,19.0,887.0,663.61,503.43
2016,4,20,10,45,946.0,105.0,1.65,19.0,907.0,716.62,543.26
2016,4,20,11,0,945.0,109.0,1.7,19.0,927.0,767.06,580.23
2016,4,20,11,15,947.5,110.0,1.7,19.0,941.5,814.72,613.08
2016,4,20,11,30,950.0,111.0,1.7,19.0,956.0,859.69,642.64
2016,4,20,11,45,938.0,120.0,1.75,19.5,958.5,897.08,666.19
2016,4,20,12,0,926.0,129.0,1.8,20.0,961.0,930.54,687.04
2016,4,20,12,15,925.0,128.5,1.8,20.0,958.5,961.2,706.72
2016,4,20,12,30,924.0,128.0,1.8,20.0,956.0,988.34,724.1
2016,4,20,12,45,921.0,127.5,1.85,20.0,945.5,1009.94,738.63
2016,4,20,13,0,918.0,127.0,1.9,20.0,935.0,1027.72,750.86
2016,4,20,13,15,913.5,126.0,1.9,19.5,916.5,1039.63,760.25
2016,4,20,13,30,909.0,125.0,1.9,19.0,898.0,1047.54,767.31
2016,4,20,13,45,900.5,125.0,1.95,19.0,871.5,1048.48,769.33
2016,4,20,14,0,892.0,125.0,2.0,19.0,845.0,1045.43,769.01
2016,4,20,14,15,882.5,123.0,2.0,19.0,812.5,1035.35,763.66
2016,4,20,14,30,873.0,121.0,2.0,19.0,780.0,1021.43,756.01
2016,4,20,14,45,860.5,118.5,2.0,19.0,741.0,1012.77,751.96
2016,4,20,15,0,848.0,116.0,2.0,19.0,702.0,987.72,737.19
2016,4,20,15,15,831.5,113.0,1.95,18.5,658.0,954.87,718.17
2016,4,20,15,30,815.0,110.0,1.9,18.0,614.0,919.02,697.05
2016,4,20,15,45,797.5,105.0,1.9,17.5,566.0,877.24,672.19
2016,4,20,16,0,780.0,100.0,1.9,17.0,518.0,833.07,645.27
2016,4,20,16,15,565.0,132.5,1.85,16.5,420.0,666.92,529.17
2016,4,20,16,30,350.0,165.0,1.8,16.0,322.0,482.27,390.14
2016,4,20,16,45,326.5,149.5,1.8,16.0,281.0,433.89,354.44
2016,4,20,17,0,303.0,134.0,1.8,16.0,240.0,386.42,317.5
2016,4,20,17,15,426.5,99.5,1.7,15.0,222.0,432.36,356.63
2016,4,20,17,30,550.0,65.0,1.6,14.0,204.0,454.91,374.85
2016,4,20,17,45,474.5,55.0,1.55,13.5,155.0,369.64,303.5
2016,4,20,18,0,399.0,45.0,1.5,13.0,106.0,291.22,235.68
2016,4,20,18,15,199.5,36.0,1.5,12.5,66.5,161.62,123.85
2016,4,20,18,30,0.0,27.0,1.5,12.0,27.0,28.82,3.17
2016,4,20,18,45,0.0,13.5,1.5,12.0,13.5,11.52,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.9,12.0,12.0,9.88,0.0
2016,4,21,6,0,0.0,24.0,0.9,12.0,24.0,19.81,11.33
2016,4,21,6,15,0.0,41.5,1.0,12.5,41.5,33.95,24.47
2016,4,21,6,30,0.0,59.0,1.1,13.0,59.0,47.67,37.04
2016,4,21,6,45,0.0,78.5,1.2,13.5,78.5,62.68,50.55
2016,4,21,7,0,0.0,98.0,1.3,14.0,98.0,77.55,63.67
2016,4,21,7,15,3.5,117.5,1.35,14.0,118.5,92.32,76.56
2016,4,21,7,30,7.0,137.0,1.4,14.0,139.0,106.96,89.14
2016,4,21,7,45,12.5,157.5,1.5,14.5,163.0,122.17,101.84
2016,4,21,8,0,18.0,178.0,1.6,15.0,187.0,137.22,114.21
2016,4,21,8,15,53.5,216.5,1.65,15.0,247.0,159.88,125.81
2016,4,21,8,30,89.0,255.0,1.7,15.0,307.0,196.35,152.45
2016,4,21,8,45,72.0,268.5,1.8,15.0,312.5,213.19,166.12
2016,4,21,9,0,55.0,282.0,1.9,15.0,318.0,227.71,178.32
2016,4,21,9,15,252.5,280.5,1.95,15.0,462.5,290.09,222.32
2016,4,21,9,30,450.0,279.0,2.0,15.0,607.0,383.28,292.71
2016,4,21,9,45,386.5,319.0,2.05,15.5,610.0,419.77,323.2
2016,4,21,10,0,323.0,359.0,2.1,16.0,613.0,448.02,345.99
2016,4,21,10,15,209.0,381.0,2.1,16.0,547.5,427.03,331.02
2016,4,21,10,30,95.0,403.0,2.1,16.0,482.0,390.91,303.31
2016,4,21,10,45,190.0,412.0,2.1,16.5,575.5,474.6,366.96
2016,4,21,11,0,285.0,421.0,2.1,17.0,669.0,570.13,437.4
2016,4,21,11,15,222.0,437.0,2.15,17.0,632.0,551.09,422.36
2016,4,21,11,30,159.0,453.0,2.2,17.0,595.0,531.75,407.34
2016,4,21,11,45,165.5,451.0,2.25,17.0,600.0,548.55,420.22
2016,4,21,12,0,172.0,449.0,2.3,17.0,605.0,564.94,432.56
2016,4,21,12,15,126.0,441.5,2.35,17.0,556.0,528.62,405.21
2016,4,21,12,30,80.0,434.0,2.4,17.0,507.0,473.19,363.8
2016,4,21,12,45,200.5,426.5,2.5,17.5,605.0,603.01,462.35
2016,4,21,13,0,321.0,419.0,2.6,18.0,703.0,738.89,560.93
2016,4,21,13,15,168.5,349.5,2.65,17.5,498.0,511.17,395.15
2016,4,21,13,30,16.0,280.0,2.7,17.0,293.0,260.18,202.41
2016,4,21,13,45,81.5,340.5,2.8,17.0,406.5,405.19,317.33
2016,4,21,14,0,147.0,401.0,2.9,17.0,520.0,559.24,433.89
2016,4,21,14,15,74.0,277.5,2.9,17.0,337.5,337.82,265.81
2016,4,21,14,30,1.0,154.0,2.9,17.0,155.0,132.27,102.26
2016,4,21,14,45,25.0,225.0,2.95,17.0,243.0,237.6,187.99
2016,4,21,15,0,49.0,296.0,3.0,17.0,331.0,339.01,268.32
2016,4,21,15,15,55.0,281.5,2.95,16.5,318.0,331.34,263.37
2016,4,21,15,30,61.0,267.0,2.9,16.0,305.0,323.23,258.47
2016,4,21,15,45,30.5,203.5,2.9,16.0,222.5,225.7,180.8
2016,4,21,16,0,0.0,140.0,2.9,16.0,140.0,121.16,95.32
2016,4,21,16,15,68.0,165.0,2.85,15.5,196.0,218.32,178.33
2016,4,21,16,30,136.0,190.0,2.8,15.0,252.0,320.58,263.49
2016,4,21,16,45,128.5,167.5,2.8,15.0,220.5,286.15,235.85
2016,4,21,17,0,121.0,145.0,2.8,15.0,189.0,251.75,208.18
2016,4,21,17,15,111.0,122.0,2.65,14.5,157.0,215.08,178.21
2016,4,21,17,30,101.0,99.0,2.5,14.0,125.0,178.74,147.69
2016,4,21,17,45,84.5,77.5,2.4,13.5,95.5,140.99,115.07
2016,4,21,18,0,68.0,56.0,2.3,13.0,66.0,104.18,82.61
2016,4,21,18,15,34.0,37.0,2.25,12.5,42.0,55.63,39.8
2016,4,21,18,30,0.0,18.0,2.2,12.0,18.0,15.07,0.45
2016,4,21,18,45,0.0,9.0,2.15,12.0,9.0,7.68,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.5,3.75,12.0,4.5,3.69,0.0
2016,4,22,6,0,0.0,9.0,3.8,12.0,9.0,7.39,0.7
2016,4,22,6,15,0.0,16.0,3.85,12.0,16.0,13.16,6.05
2016,4,22,6,30,0.0,23.0,3.9,12.0,23.0,18.94,11.41
2016,4,22,6,45,0.0,30.5,4.0,12.5,30.5,25.15,17.07
2016,4,22,7,0,0.0,38.0,4.1,13.0,38.0,31.38,22.65
2016,4,22,7,15,0.0,45.5,4.2,13.0,45.5,37.61,28.2
2016,4,22,7,30,0.0,53.0,4.3,13.0,53.0,43.86,33.7
2016,4,22,7,45,67.0,134.5,4.45,13.0,168.0,103.48,86.34
2016,4,22,8,0,134.0,216.0,4.6,13.0,283.0,147.53,124.43
2016,4,22,8,15,71.5,203.0,4.7,13.0,239.5,153.13,121.18
2016,4,22,8,30,9.0,190.0,4.8,13.0,196.0,151.12,120.75
2016,4,22,8,45,21.5,227.0,4.9,13.5,241.5,182.61,145.49
2016,4,22,9,0,34.0,264.0,5.0,14.0,287.0,210.4,167.06
2016,4,22,9,15,18.5,217.5,5.1,14.0,230.5,181.31,143.82
2016,4,22,9,30,3.0,171.0,5.2,14.0,174.0,141.49,111.55
2016,4,22,9,45,8.5,212.5,5.35,14.0,219.5,177.72,140.86
2016,4,22,10,0,14.0,254.0,5.5,14.0,265.0,215.01,170.79
2016,4,22,10,15,18.5,282.5,5.55,14.0,297.5,242.5,192.67
2016,4,22,10,30,23.0,311.0,5.6,14.0,330.0,270.91,215.21
2016,4,22,10,45,11.5,178.0,5.65,14.0,187.5,156.01,122.75
2016,4,22,11,0,0.0,45.0,5.7,14.0,45.0,37.56,25.52
2016,4,22,11,15,7.0,155.0,5.7,13.5,161.5,135.15,106.01
2016,4,22,11,30,14.0,265.0,5.7,13.0,278.0,234.8,186.85
2016,4,22,11,45,12.0,239.5,5.7,13.0,251.0,212.63,168.85
2016,4,22,12,0,10.0,214.0,5.7,13.0,224.0,189.96,150.56
2016,4,22,12,15,5.0,160.0,5.6,13.0,165.0,139.63,109.61
2016,4,22,12,30,0.0,106.0,5.5,13.0,106.0,89.06,68.09
2016,4,22,12,45,5.0,164.5,5.4,13.0,169.5,144.18,113.46
2016,4,22,13,0,10.0,223.0,5.3,13.0,233.0,200.82,159.56
2016,4,22,13,15,223.5,287.5,5.2,12.5,479.5,519.28,419.27
2016,4,22,13,30,437.0,352.0,5.1,12.0,726.0,822.34,651.86
2016,4,22,13,45,446.5,336.5,5.05,12.0,709.0,824.54,652.84
2016,4,22,14,0,456.0,321.0,5.0,12.0,692.0,824.06,653.6
2016,4,22,14,15,228.0,204.5,5.0,12.0,390.0,452.65,369.19
2016,4,22,14,30,0.0,88.0,5.0,12.0,88.0,73.39,55.74
2016,4,22,14,45,263.5,161.0,5.0,12.5,344.5,461.58,380.81
2016,4,22,15,0,527.0,234.0,5.0,13.0,601.0,799.7,643.24
2016,4,22,15,15,673.0,172.0,5.0,12.5,610.5,873.18,701.0
2016,4,22,15,30,819.0,110.0,5.0,12.0,620.0,920.27,738.55
2016,4,22,15,45,509.5,173.5,5.0,12.0,482.5,686.18,562.59
2016,4,22,16,0,200.0,237.0,5.0,12.0,345.0,434.02,358.65
2016,4,22,16,15,474.5,162.5,4.9,12.0,385.5,613.66,510.23
2016,4,22,16,30,749.0,88.0,4.8,12.0,426.0,737.41,609.44
2016,4,22,16,45,710.5,83.5,4.7,12.0,372.5,676.62,562.86
2016,4,22,17,0,672.0,79.0,4.6,12.0,319.0,612.3,513.4
2016,4,22,17,15,619.0,73.0,4.35,11.5,266.0,537.4,453.11
2016,4,22,17,30,566.0,67.0,4.1,11.0,213.0,465.51,392.88
2016,4,22,17,45,477.0,59.0,3.9,10.5,162.5,373.9,314.25
2016,4,22,18,0,388.0,51.0,3.7,10.0,112.0,290.04,239.87
2016,4,22,18,15,260.0,37.5,3.5,9.5,71.5,190.57,150.38
2016,4,22,18,30,132.0,24.0,3.3,9.0,31.0,100.01,42.52
2016,4,22,18,45,66.0,12.0,3.15,9.0,15.5,33.7,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.0,2.35,9.5,36.0,14.43,3.24
2016,4,23,6,0,317.0,36.0,2.4,10.0,72.0,29.41,19.94
2016,4,23,6,15,413.5,46.0,2.4,10.0,118.5,36.97,27.47
2016,4,23,6,30,510.0,56.0,2.4,10.0,165.0,44.42,34.59
2016,4,23,6,45,569.5,64.0,2.45,10.5,216.5,49.88,39.64
2016,4,23,7,0,629.0,72.0,2.5,11.0,268.0,55.21,44.39
2016,4,23,7,15,671.0,77.5,2.5,11.5,321.5,58.38,47.06
2016,4,23,7,30,713.0,83.0,2.5,12.0,375.0,61.47,49.58
2016,4,23,7,45,740.5,88.5,2.5,12.5,426.5,70.23,57.07
2016,4,23,8,0,768.0,94.0,2.5,13.0,478.0,73.2,59.35
2016,4,23,8,15,790.0,97.5,2.5,13.0,527.5,112.46,66.95
2016,4,23,8,30,812.0,101.0,2.5,13.0,577.0,171.95,102.76
2016,4,23,8,45,825.5,105.5,2.5,13.5,622.0,233.09,151.29
2016,4,23,9,0,839.0,110.0,2.5,14.0,667.0,295.41,205.34
2016,4,23,9,15,852.0,112.0,2.5,14.0,707.5,356.56,260.04
2016,4,23,9,30,865.0,114.0,2.5,14.0,748.0,421.13,316.88
2016,4,23,9,45,881.5,112.0,2.5,14.5,784.5,480.43,367.7
2016,4,23,10,0,898.0,110.0,2.5,15.0,821.0,539.89,417.02
2016,4,23,10,15,905.0,111.5,2.5,15.0,849.0,596.88,463.62
2016,4,23,10,30,912.0,113.0,2.5,15.0,877.0,652.56,507.8
2016,4,23,10,45,915.5,114.0,2.55,15.5,898.0,704.0,546.84
2016,4,23,11,0,919.0,115.0,2.6,16.0,919.0,753.33,583.22
2016,4,23,11,15,921.5,116.0,2.6,16.0,932.5,799.6,616.63
2016,4,23,11,30,924.0,117.0,2.6,16.0,946.0,843.27,646.52
2016,4,23,11,45,923.5,118.0,2.6,16.0,951.0,881.69,672.55
2016,4,23,12,0,923.0,119.0,2.6,16.0,956.0,916.97,696.29
2016,4,23,12,15,922.5,119.0,2.65,16.0,953.5,948.02,717.53
2016,4,23,12,30,922.0,119.0,2.7,16.0,951.0,975.62,736.47
2016,4,23,12,45,917.0,120.0,2.8,16.5,940.0,996.36,749.93
2016,4,23,13,0,912.0,121.0,2.9,17.0,929.0,1013.27,760.94
2016,4,23,13,15,907.5,120.0,3.05,16.5,911.0,1024.79,771.82
2016,4,23,13,30,903.0,119.0,3.2,16.0,893.0,1032.36,780.25
2016,4,23,13,45,891.5,120.5,3.35,16.0,866.5,1031.55,781.72
2016,4,23,14,0,880.0,122.0,3.5,16.0,840.0,1026.83,780.72
2016,4,23,14,15,871.0,120.5,3.55,16.0,807.5,1017.64,776.02
