Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,30,862.0,119.0,3.6,16.0,775.0,1004.69,768.9
2016,4,23,14,45,844.5,119.0,3.7,16.0,736.0,993.75,763.64
2016,4,23,15,0,827.0,119.0,3.8,16.0,697.0,966.85,747.34
2016,4,23,15,15,811.0,116.5,3.8,15.5,653.5,935.43,728.63
2016,4,23,15,30,795.0,114.0,3.8,15.0,610.0,901.07,707.69
2016,4,23,15,45,769.0,112.0,3.85,15.0,561.5,855.48,677.37
2016,4,23,16,0,743.0,110.0,3.9,15.0,513.0,813.43,649.28
2016,4,23,16,15,514.0,144.5,3.85,14.5,411.0,625.36,510.15
2016,4,23,16,30,285.0,179.0,3.8,14.0,309.0,443.59,366.09
2016,4,23,16,45,179.5,161.0,3.8,14.0,239.5,316.07,262.8
2016,4,23,17,0,74.0,143.0,3.8,14.0,170.0,199.8,165.16
2016,4,23,17,15,280.0,110.0,3.65,13.5,187.0,327.09,275.43
2016,4,23,17,30,486.0,77.0,3.5,13.0,204.0,424.74,356.22
2016,4,23,17,45,404.0,66.5,3.4,12.5,156.0,335.04,279.47
2016,4,23,18,0,322.0,56.0,3.3,12.0,108.0,258.55,212.19
2016,4,23,18,15,213.0,40.0,3.2,11.5,69.0,171.12,134.15
2016,4,23,18,30,104.0,24.0,3.1,11.0,30.0,88.66,42.3
2016,4,23,18,45,52.0,12.0,3.05,11.0,15.0,28.66,0.0
2016,4,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,45.0,22.0,3.35,9.5,27.0,17.86,6.44
2016,4,24,6,0,90.0,44.0,3.5,10.0,54.0,34.33,24.32
2016,4,24,6,15,136.0,65.0,3.5,10.0,89.5,48.89,38.13
2016,4,24,6,30,182.0,86.0,3.5,10.0,125.0,63.66,51.91
2016,4,24,6,45,219.0,106.0,3.55,10.5,166.0,77.33,64.33
2016,4,24,7,0,256.0,126.0,3.6,11.0,207.0,90.58,76.09
2016,4,24,7,15,297.0,138.0,3.6,11.0,248.5,98.55,83.04
2016,4,24,7,30,338.0,150.0,3.6,11.0,290.0,106.27,89.64
2016,4,24,7,45,534.5,130.5,3.6,11.5,385.0,90.26,75.02
2016,4,24,8,0,731.0,111.0,3.6,12.0,480.0,77.6,63.46
2016,4,24,8,15,756.0,115.5,3.55,12.5,530.0,117.28,71.77
2016,4,24,8,30,781.0,120.0,3.5,13.0,580.0,182.84,113.12
2016,4,24,8,45,809.5,119.0,3.5,13.5,628.5,240.76,158.49
2016,4,24,9,0,838.0,118.0,3.5,14.0,677.0,301.72,211.0
2016,4,24,9,15,851.5,121.0,3.4,14.5,718.5,363.77,266.07
2016,4,24,9,30,865.0,124.0,3.3,15.0,760.0,426.45,320.92
2016,4,24,9,45,879.0,124.0,3.25,15.5,796.5,488.67,373.99
2016,4,24,10,0,893.0,124.0,3.2,16.0,833.0,548.48,423.51
2016,4,24,10,15,900.5,125.5,3.25,16.0,861.5,605.57,470.46
2016,4,24,10,30,908.0,127.0,3.3,16.0,890.0,661.42,515.13
2016,4,24,10,45,727.0,230.0,3.4,16.5,851.0,683.95,530.49
2016,4,24,11,0,546.0,333.0,3.5,17.0,812.0,683.52,527.65
2016,4,24,11,15,501.0,353.0,3.7,17.0,797.0,699.21,539.8
2016,4,24,11,30,456.0,373.0,3.9,17.0,782.0,709.9,547.8
2016,4,24,11,45,684.5,255.5,4.1,17.0,875.0,822.69,635.52
2016,4,24,12,0,913.0,138.0,4.3,17.0,968.0,924.77,710.38
2016,4,24,12,15,912.5,138.0,4.5,17.0,966.0,955.76,732.91
2016,4,24,12,30,912.0,138.0,4.7,17.0,964.0,983.35,753.67
2016,4,24,12,45,718.0,244.5,4.95,17.0,890.0,949.61,731.95
2016,4,24,13,0,524.0,351.0,5.2,17.0,816.0,880.79,679.95
2016,4,24,13,15,693.5,254.0,5.35,16.5,857.5,970.35,752.19
2016,4,24,13,30,863.0,157.0,5.5,16.0,899.0,1044.23,807.4
2016,4,24,13,45,635.5,251.0,5.65,16.0,788.5,930.91,727.32
2016,4,24,14,0,408.0,345.0,5.8,16.0,678.0,797.74,626.11
2016,4,24,14,15,592.5,261.5,5.85,15.5,725.0,900.64,710.32
2016,4,24,14,30,777.0,178.0,5.9,15.0,772.0,1003.77,789.31
2016,4,24,14,45,694.5,192.5,5.95,15.0,704.0,932.46,738.8
2016,4,24,15,0,612.0,207.0,6.0,15.0,636.0,858.82,686.44
2016,4,24,15,15,652.5,189.0,6.0,14.5,620.5,869.1,697.62
2016,4,24,15,30,693.0,171.0,6.0,14.0,605.0,874.43,704.73
2016,4,24,15,45,679.0,161.0,6.05,13.5,559.0,833.38,677.3
2016,4,24,16,0,665.0,151.0,6.1,13.0,513.0,790.09,647.92
2016,4,24,16,15,633.5,144.0,6.05,12.5,462.0,733.1,606.97
2016,4,24,16,30,602.0,137.0,6.0,12.0,411.0,675.54,564.41
2016,4,24,16,45,576.0,124.0,6.0,12.0,361.0,616.12,518.21
2016,4,24,17,0,550.0,111.0,6.0,12.0,311.0,551.33,466.58
2016,4,24,17,15,494.5,101.0,5.95,11.5,259.0,476.79,405.51
2016,4,24,17,30,439.0,91.0,5.9,11.0,207.0,406.17,345.71
2016,4,24,17,45,367.0,76.5,5.85,11.0,159.0,325.16,274.7
2016,4,24,18,0,295.0,62.0,5.8,11.0,111.0,251.13,208.09
2016,4,24,18,15,194.0,44.0,5.7,10.5,71.5,166.84,132.09
2016,4,24,18,30,93.0,26.0,5.6,10.0,32.0,79.14,41.38
2016,4,24,18,45,46.5,13.0,5.6,10.0,16.0,27.52,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,5,15,52.5,5.0,3.1,6.0,6.0,0.0,0.0
2016,4,25,5,30,105.0,10.0,3.2,6.0,12.0,8.54,0.0
2016,4,25,5,45,266.0,22.0,3.3,6.5,48.5,17.99,7.5
2016,4,25,6,0,427.0,34.0,3.4,7.0,85.0,27.85,19.02
2016,4,25,6,15,517.5,42.0,3.5,7.5,134.5,33.95,25.11
2016,4,25,6,30,608.0,50.0,3.6,8.0,184.0,40.03,30.91
2016,4,25,6,45,664.0,56.0,3.75,8.5,238.0,48.13,38.37
2016,4,25,7,0,720.0,62.0,3.9,9.0,292.0,52.64,42.39
2016,4,25,7,15,758.5,66.0,3.9,9.5,347.0,55.3,44.63
2016,4,25,7,30,797.0,70.0,3.9,10.0,402.0,57.94,46.77
2016,4,25,7,45,824.0,74.0,3.95,10.5,456.0,60.38,48.69
2016,4,25,8,0,851.0,78.0,4.0,11.0,510.0,62.73,50.5
2016,4,25,8,15,871.5,81.0,4.0,11.0,561.0,114.68,66.4
2016,4,25,8,30,892.0,84.0,4.0,11.0,612.0,177.88,105.01
2016,4,25,8,45,907.5,86.0,4.0,11.5,659.0,241.5,156.25
2016,4,25,9,0,923.0,88.0,4.0,12.0,706.0,306.28,213.52
2016,4,25,9,15,934.0,90.0,3.95,12.5,747.5,370.55,271.75
2016,4,25,9,30,945.0,92.0,3.9,13.0,789.0,434.92,329.33
2016,4,25,9,45,953.0,93.5,3.9,13.5,825.0,497.4,383.97
2016,4,25,10,0,961.0,95.0,3.9,14.0,861.0,559.08,436.14
2016,4,25,10,15,966.5,96.0,3.9,14.0,889.5,617.89,485.22
2016,4,25,10,30,972.0,97.0,3.9,14.0,918.0,675.1,531.58
2016,4,25,10,45,976.0,98.0,3.9,14.0,939.0,729.47,574.5
2016,4,25,11,0,980.0,99.0,3.9,14.0,960.0,781.61,614.65
2016,4,25,11,15,981.5,99.5,3.9,14.0,973.5,829.0,649.05
2016,4,25,11,30,983.0,100.0,3.9,14.0,987.0,873.51,680.25
2016,4,25,11,45,981.5,101.5,3.9,14.5,991.5,913.4,706.65
2016,4,25,12,0,980.0,103.0,3.9,15.0,996.0,949.89,730.44
2016,4,25,12,15,979.0,103.0,3.85,15.0,993.5,981.85,752.01
2016,4,25,12,30,978.0,103.0,3.8,15.0,991.0,1010.12,771.0
2016,4,25,12,45,969.0,106.5,3.8,15.5,978.0,1030.49,783.5
2016,4,25,13,0,960.0,110.0,3.8,16.0,965.0,1046.73,793.28
2016,4,25,13,15,956.0,109.0,3.75,16.0,946.5,1059.18,801.74
2016,4,25,13,30,952.0,108.0,3.7,16.0,928.0,1067.51,807.55
2016,4,25,13,45,945.5,107.0,3.7,16.0,902.0,1069.2,809.47
2016,4,25,14,0,939.0,106.0,3.7,16.0,876.0,1066.76,808.82
2016,4,25,14,15,930.5,104.5,3.75,16.0,843.0,1057.69,804.26
2016,4,25,14,30,922.0,103.0,3.8,16.0,810.0,1044.62,797.16
2016,4,25,14,45,911.0,101.5,3.85,16.0,771.0,1025.23,785.84
2016,4,25,15,0,900.0,100.0,3.9,16.0,732.0,1002.19,772.1
2016,4,25,15,15,885.5,97.5,3.95,15.5,687.5,971.19,754.23
2016,4,25,15,30,871.0,95.0,4.0,15.0,643.0,937.07,734.01
2016,4,25,15,45,852.0,92.0,4.05,15.0,594.0,905.18,713.81
2016,4,25,16,0,833.0,89.0,4.1,15.0,545.0,860.59,684.17
2016,4,25,16,15,808.0,85.5,4.1,14.5,493.0,808.21,649.37
2016,4,25,16,30,783.0,82.0,4.1,14.0,441.0,754.46,612.77
2016,4,25,16,45,746.5,78.0,4.1,14.0,386.5,690.28,566.12
2016,4,25,17,0,710.0,74.0,4.1,14.0,332.0,630.31,521.53
2016,4,25,17,15,660.5,68.0,4.0,13.0,278.5,556.4,464.91
2016,4,25,17,30,611.0,62.0,3.9,12.0,225.0,485.21,407.31
2016,4,25,17,45,531.5,54.5,3.85,11.5,174.0,398.07,333.32
2016,4,25,18,0,452.0,47.0,3.8,11.0,123.0,317.89,262.54
2016,4,25,18,15,331.5,35.5,3.7,10.5,80.5,222.04,176.64
2016,4,25,18,30,211.0,24.0,3.6,10.0,38.0,134.94,79.2
2016,4,25,18,45,105.5,12.0,3.5,9.5,19.0,47.39,0.0
2016,4,25,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,32.0,5.5,1.85,6.5,6.5,0.0,0.0
2016,4,26,5,30,64.0,11.0,1.8,7.0,13.0,9.39,0.0
2016,4,26,5,45,200.0,25.5,1.8,7.5,47.5,19.85,9.51
2016,4,26,6,0,336.0,40.0,1.8,8.0,82.0,32.64,23.27
2016,4,26,6,15,426.5,50.0,1.85,8.5,129.0,40.09,30.59
2016,4,26,6,30,517.0,60.0,1.9,9.0,176.0,47.42,37.52
2016,4,26,6,45,569.0,68.5,2.0,9.5,227.0,53.11,42.75
2016,4,26,7,0,621.0,77.0,2.1,10.0,278.0,58.63,47.64
2016,4,26,7,15,662.0,83.0,2.1,10.5,331.0,62.0,50.47
2016,4,26,7,30,703.0,89.0,2.1,11.0,384.0,65.27,53.14
2016,4,26,7,45,545.0,139.0,2.15,12.0,385.5,95.6,79.55
2016,4,26,8,0,387.0,189.0,2.2,13.0,387.0,122.71,102.53
2016,4,26,8,15,591.0,150.0,2.1,13.0,485.5,132.05,88.0
2016,4,26,8,30,795.0,111.0,2.0,13.0,584.0,178.88,108.78
2016,4,26,8,45,801.0,119.0,1.9,13.5,627.0,240.0,157.57
2016,4,26,9,0,807.0,127.0,1.8,14.0,670.0,301.45,210.59
2016,4,26,9,15,689.5,184.0,1.8,14.0,668.0,356.5,263.01
2016,4,26,9,30,572.0,241.0,1.8,14.0,666.0,401.49,304.89
2016,4,26,9,45,699.0,196.5,1.8,14.0,739.5,463.45,354.89
2016,4,26,10,0,826.0,152.0,1.8,14.0,813.0,537.88,414.35
2016,4,26,10,15,657.0,241.0,1.9,14.0,778.0,565.6,437.8
2016,4,26,10,30,488.0,330.0,2.0,14.0,743.0,575.46,445.93
2016,4,26,10,45,492.0,341.0,2.15,14.5,766.0,619.49,479.17
2016,4,26,11,0,496.0,352.0,2.3,15.0,789.0,662.91,511.06
2016,4,26,11,15,419.0,389.5,2.4,15.0,762.5,666.84,513.31
2016,4,26,11,30,342.0,427.0,2.5,15.0,736.0,658.82,506.81
2016,4,26,11,45,278.5,444.5,2.7,15.0,697.5,643.19,495.35
2016,4,26,12,0,215.0,462.0,2.9,15.0,659.0,611.23,471.76
2016,4,26,12,15,268.0,448.5,3.0,15.0,693.5,672.08,518.05
2016,4,26,12,30,321.0,435.0,3.1,15.0,728.0,723.04,556.46
2016,4,26,12,45,580.0,301.5,3.25,15.0,822.5,868.15,667.74
2016,4,26,13,0,839.0,168.0,3.4,15.0,917.0,999.57,762.46
2016,4,26,13,15,834.0,166.5,3.45,15.0,899.5,1009.89,769.24
2016,4,26,13,30,829.0,165.0,3.5,15.0,882.0,1016.36,774.62
2016,4,26,13,45,834.0,156.5,3.6,15.0,859.5,1021.8,779.86
2016,4,26,14,0,839.0,148.0,3.7,15.0,837.0,1023.27,782.53
2016,4,26,14,15,829.5,145.5,3.75,15.0,805.5,1012.62,776.69
2016,4,26,14,30,820.0,143.0,3.8,15.0,774.0,998.23,768.48
2016,4,26,14,45,808.0,140.5,3.85,15.0,736.5,977.76,756.14
2016,4,26,15,0,796.0,138.0,3.9,15.0,699.0,953.89,741.48
2016,4,26,15,15,779.5,134.5,3.95,14.5,655.5,921.43,722.07
2016,4,26,15,30,763.0,131.0,4.0,14.0,612.0,892.63,705.14
2016,4,26,15,45,745.5,125.0,4.05,14.0,565.5,851.04,677.39
2016,4,26,16,0,728.0,119.0,4.1,14.0,519.0,807.29,647.76
2016,4,26,16,15,699.5,114.0,4.1,13.5,468.5,753.56,611.1
2016,4,26,16,30,671.0,109.0,4.1,13.0,418.0,699.02,573.04
2016,4,26,16,45,638.5,101.0,4.2,13.0,367.0,637.57,527.97
2016,4,26,17,0,606.0,93.0,4.3,13.0,316.0,576.51,481.17
2016,4,26,17,15,554.0,85.5,4.2,12.5,264.5,503.56,422.85
2016,4,26,17,30,502.0,78.0,4.1,12.0,213.0,433.6,364.92
2016,4,26,17,45,424.0,67.5,4.05,11.5,164.5,345.27,289.81
2016,4,26,18,0,346.0,57.0,4.0,11.0,116.0,269.97,223.27
2016,4,26,18,15,240.5,42.0,3.95,10.5,76.0,184.32,146.69
2016,4,26,18,30,135.0,27.0,3.9,10.0,36.0,106.6,65.26
2016,4,26,18,45,67.5,13.5,3.85,10.0,18.0,35.22,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,29.0,6.0,2.3,8.5,7.0,0.0,0.0
2016,4,27,5,30,58.0,12.0,2.5,9.0,14.0,10.24,0.0
2016,4,27,5,45,188.5,26.5,2.7,9.5,48.0,20.57,10.46
2016,4,27,6,0,319.0,41.0,2.9,10.0,82.0,33.33,23.72
2016,4,27,6,15,408.5,51.5,2.95,10.0,128.5,41.15,31.36
2016,4,27,6,30,498.0,62.0,3.0,10.0,175.0,48.82,38.63
2016,4,27,6,45,548.5,71.0,3.15,10.5,225.5,54.81,44.1
2016,4,27,7,0,599.0,80.0,3.3,11.0,276.0,60.6,49.21
2016,4,27,7,15,313.0,119.0,3.45,11.0,223.0,82.59,68.79
2016,4,27,7,30,27.0,158.0,3.6,11.0,170.0,116.78,98.89
2016,4,27,7,45,25.0,174.0,3.8,11.5,186.0,133.84,113.31
2016,4,27,8,0,23.0,190.0,4.0,12.0,202.0,145.79,123.11
2016,4,27,8,15,11.5,108.0,4.15,12.0,114.0,89.51,69.96
2016,4,27,8,30,0.0,26.0,4.3,12.0,26.0,21.53,12.69
2016,4,27,8,45,0.0,60.0,4.45,12.5,60.0,49.83,36.53
2016,4,27,9,0,0.0,94.0,4.6,13.0,94.0,78.3,60.15
2016,4,27,9,15,0.0,93.5,4.7,13.0,93.5,77.93,59.67
2016,4,27,9,30,0.0,93.0,4.8,13.0,93.0,77.56,59.23
2016,4,27,9,45,1.5,128.5,4.9,13.0,130.5,107.27,83.66
2016,4,27,10,0,3.0,164.0,5.0,13.0,168.0,137.22,108.08
2016,4,27,10,15,8.0,209.5,5.05,13.0,217.0,177.63,140.85
2016,4,27,10,30,13.0,255.0,5.1,13.0,266.0,219.02,174.13
2016,4,27,10,45,11.0,234.0,5.15,13.0,244.0,202.04,160.29
2016,4,27,11,0,9.0,213.0,5.2,13.0,222.0,184.41,145.99
2016,4,27,11,15,450.0,181.5,5.2,13.0,590.0,513.05,416.29
2016,4,27,11,30,891.0,150.0,5.2,13.0,958.0,843.21,670.33
2016,4,27,11,45,556.0,306.5,5.2,13.0,812.0,758.19,599.98
2016,4,27,12,0,221.0,463.0,5.2,13.0,666.0,616.73,486.14
2016,4,27,12,15,556.5,307.5,5.15,13.0,816.0,809.97,640.22
2016,4,27,12,30,892.0,152.0,5.1,13.0,966.0,974.83,763.22
2016,4,27,12,45,672.0,261.5,5.1,13.0,870.5,919.16,721.23
2016,4,27,13,0,452.0,371.0,5.1,13.0,775.0,827.44,649.2
2016,4,27,13,15,341.5,400.0,5.1,13.0,702.0,745.93,587.6
2016,4,27,13,30,231.0,429.0,5.1,13.0,629.0,656.68,518.9
2016,4,27,13,45,294.0,401.5,5.1,13.0,649.0,716.9,566.84
2016,4,27,14,0,357.0,374.0,5.1,13.0,669.0,756.76,599.07
2016,4,27,14,15,599.5,258.5,5.05,13.0,730.5,906.02,716.42
2016,4,27,14,30,842.0,143.0,5.0,13.0,792.0,1018.86,799.26
2016,4,27,14,45,829.0,140.0,4.95,13.0,753.0,996.66,783.73
2016,4,27,15,0,816.0,137.0,4.9,13.0,714.0,971.0,766.72
2016,4,27,15,15,459.0,212.0,4.8,13.0,533.0,697.66,563.04
2016,4,27,15,30,102.0,287.0,4.7,13.0,352.0,380.97,309.07
2016,4,27,15,45,64.5,248.0,4.65,13.0,288.5,303.95,247.9
2016,4,27,16,0,27.0,209.0,4.6,13.0,225.0,212.62,173.06
2016,4,27,16,15,156.5,196.5,4.55,13.0,271.0,342.91,284.64
2016,4,27,16,30,286.0,184.0,4.5,13.0,317.0,446.96,372.09
2016,4,27,16,45,450.0,139.0,4.45,13.0,319.0,527.52,440.3
2016,4,27,17,0,614.0,94.0,4.4,13.0,321.0,582.45,486.69
2016,4,27,17,15,561.5,86.0,4.3,12.5,269.0,508.32,426.89
2016,4,27,17,30,509.0,78.0,4.2,12.0,217.0,437.25,368.12
2016,4,27,17,45,444.0,66.5,4.15,11.5,168.5,359.02,301.36
2016,4,27,18,0,379.0,55.0,4.1,11.0,120.0,286.45,237.15
2016,4,27,18,15,270.0,41.0,4.05,10.5,79.5,195.92,156.48
2016,4,27,18,30,161.0,27.0,4.0,10.0,39.0,117.47,75.49
2016,4,27,18,45,80.5,13.5,3.95,10.0,19.5,39.7,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,45.5,7.0,2.8,7.5,8.0,5.97,0.0
2016,4,28,5,30,91.0,14.0,2.9,8.0,16.0,11.95,0.0
2016,4,28,5,45,228.0,27.0,3.0,8.5,52.0,22.05,12.12
2016,4,28,6,0,365.0,40.0,3.1,9.0,88.0,32.51,23.17
2016,4,28,6,15,452.0,49.0,3.1,9.5,135.5,39.16,29.68
2016,4,28,6,30,539.0,58.0,3.1,10.0,183.0,45.73,35.86
2016,4,28,6,45,598.5,64.0,3.1,10.5,235.5,49.63,39.43
2016,4,28,7,0,658.0,70.0,3.1,11.0,288.0,53.51,42.83
2016,4,28,7,15,697.5,75.0,3.05,11.5,341.0,56.4,45.24
2016,4,28,7,30,737.0,80.0,3.0,12.0,394.0,64.59,52.29
2016,4,28,7,45,767.5,83.5,2.95,13.0,446.5,66.35,53.45
2016,4,28,8,0,798.0,87.0,2.9,14.0,499.0,68.06,54.55
2016,4,28,8,15,819.0,90.0,2.8,14.5,549.0,111.9,63.79
2016,4,28,8,30,840.0,93.0,2.7,15.0,599.0,172.32,100.7
2016,4,28,8,45,857.5,95.0,2.65,15.5,645.0,239.93,154.35
2016,4,28,9,0,875.0,97.0,2.6,16.0,691.0,301.97,207.85
2016,4,28,9,15,887.0,99.0,2.55,16.0,732.0,363.45,262.6
2016,4,28,9,30,899.0,101.0,2.5,16.0,773.0,425.19,316.98
2016,4,28,9,45,916.0,98.5,2.45,16.5,810.0,485.57,368.25
2016,4,28,10,0,933.0,96.0,2.4,17.0,847.0,546.1,417.87
2016,4,28,10,15,939.5,97.5,2.35,17.0,875.5,604.03,464.59
2016,4,28,10,30,946.0,99.0,2.3,17.0,904.0,660.53,508.68
2016,4,28,10,45,948.0,101.0,2.3,17.5,925.0,712.86,547.59
2016,4,28,11,0,950.0,103.0,2.3,18.0,946.0,762.86,583.61
2016,4,28,11,15,953.0,104.0,2.35,18.0,959.5,810.23,617.24
2016,4,28,11,30,956.0,105.0,2.4,18.0,973.0,854.96,647.74
2016,4,28,11,45,955.0,106.5,2.5,18.5,978.5,894.03,673.34
2016,4,28,12,0,954.0,108.0,2.6,19.0,984.0,929.83,696.61
2016,4,28,12,15,954.0,107.5,2.65,19.0,981.5,961.25,717.78
2016,4,28,12,30,954.0,107.0,2.7,19.0,979.0,989.14,736.63
2016,4,28,12,45,952.5,106.5,2.8,19.0,969.0,1011.94,752.66
2016,4,28,13,0,951.0,106.0,2.9,19.0,959.0,1030.9,766.3
2016,4,28,13,15,948.0,105.0,2.95,19.0,941.5,1043.95,775.72
2016,4,28,13,30,945.0,104.0,3.0,19.0,924.0,1052.96,782.67
2016,4,28,13,45,937.0,104.5,3.1,19.0,898.0,1054.5,785.35
2016,4,28,14,0,929.0,105.0,3.2,19.0,872.0,1051.99,785.54
2016,4,28,14,15,921.5,103.5,3.3,18.5,840.0,1043.83,783.62
2016,4,28,14,30,914.0,102.0,3.4,18.0,808.0,1031.73,779.18
2016,4,28,14,45,899.0,102.5,3.5,18.0,768.5,1010.66,767.25
2016,4,28,15,0,884.0,103.0,3.6,18.0,729.0,986.14,753.01
2016,4,28,15,15,870.0,100.5,3.65,17.5,685.5,955.96,735.85
2016,4,28,15,30,856.0,98.0,3.7,17.0,642.0,933.01,723.64
2016,4,28,15,45,831.0,97.5,3.8,17.0,592.5,888.83,695.14
2016,4,28,16,0,806.0,97.0,3.9,17.0,543.0,842.6,664.84
2016,4,28,16,15,781.0,93.0,3.9,16.5,492.0,790.59,630.49
2016,4,28,16,30,756.0,89.0,3.9,16.0,441.0,737.3,594.41
2016,4,28,16,45,715.5,85.5,3.95,15.5,387.0,675.95,551.38
2016,4,28,17,0,675.0,82.0,4.0,15.0,333.0,611.55,504.61
2016,4,28,17,15,626.0,75.5,3.95,14.0,280.5,539.1,448.78
2016,4,28,17,30,577.0,69.0,3.9,13.0,228.0,469.33,392.68
2016,4,28,17,45,497.5,61.0,3.85,12.5,177.5,383.44,320.16
2016,4,28,18,0,418.0,53.0,3.8,12.0,127.0,304.41,250.97
2016,4,28,18,15,306.0,40.5,3.6,11.5,84.5,213.54,170.28
2016,4,28,18,30,194.0,28.0,3.4,11.0,42.0,132.66,88.26
2016,4,28,18,45,97.0,14.0,3.2,10.5,21.0,45.81,0.0
2016,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,8.0,7.0,5.97,0.0
2016,4,29,5,30,0.0,14.0,1.7,8.0,14.0,11.56,0.0
2016,4,29,5,45,106.5,34.0,1.75,8.5,48.5,26.37,16.03
2016,4,29,6,0,213.0,54.0,1.8,9.0,83.0,40.93,30.71
2016,4,29,6,15,299.0,68.5,1.85,9.0,128.5,51.41,40.8
2016,4,29,6,30,385.0,83.0,1.9,9.0,174.0,61.67,50.45
2016,4,29,6,45,455.5,92.0,1.95,9.5,225.5,67.75,55.97
2016,4,29,7,0,526.0,101.0,2.0,10.0,277.0,73.73,61.21
2016,4,29,7,15,570.0,109.0,2.05,10.0,329.0,80.15,66.81
2016,4,29,7,30,614.0,117.0,2.1,10.0,381.0,84.07,70.09
2016,4,29,7,45,649.5,122.0,2.2,10.5,432.5,85.55,71.02
2016,4,29,8,0,685.0,127.0,2.3,11.0,484.0,86.99,71.9
2016,4,29,8,15,709.5,132.0,2.35,11.0,532.5,128.07,81.24
2016,4,29,8,30,734.0,137.0,2.4,11.0,581.0,184.48,116.78
2016,4,29,8,45,753.0,140.5,2.45,11.5,626.0,241.68,162.4
2016,4,29,9,0,772.0,144.0,2.5,12.0,671.0,300.81,213.54
2016,4,29,9,15,786.5,147.5,2.5,12.0,711.0,364.63,269.88
2016,4,29,9,30,801.0,151.0,2.5,12.0,751.0,423.98,322.21
2016,4,29,9,45,828.0,144.0,2.5,12.0,789.0,481.1,371.67
2016,4,29,10,0,855.0,137.0,2.5,12.0,827.0,539.67,421.05
2016,4,29,10,15,862.5,138.5,2.6,12.5,855.0,595.61,466.56
2016,4,29,10,30,870.0,140.0,2.7,13.0,883.0,647.53,507.73
2016,4,29,10,45,875.5,141.5,2.8,13.5,904.5,698.36,546.86
2016,4,29,11,0,881.0,143.0,2.9,14.0,926.0,747.39,583.63
2016,4,29,11,15,884.5,143.5,3.0,14.0,939.5,792.12,617.6
2016,4,29,11,30,888.0,144.0,3.1,14.0,953.0,834.48,648.06
2016,4,29,11,45,889.5,144.5,3.25,14.5,959.0,872.63,674.15
2016,4,29,12,0,891.0,145.0,3.4,15.0,965.0,907.93,698.12
2016,4,29,12,15,891.0,145.0,3.5,15.0,963.0,938.43,719.7
2016,4,29,12,30,891.0,145.0,3.6,15.0,961.0,965.66,739.09
2016,4,29,12,45,887.0,145.5,3.7,15.5,950.5,986.19,752.54
2016,4,29,13,0,883.0,146.0,3.8,16.0,940.0,1003.06,763.58
2016,4,29,13,15,879.0,145.0,3.9,16.0,922.5,1014.78,772.66
2016,4,29,13,30,875.0,144.0,4.0,16.0,905.0,1022.69,779.32
2016,4,29,13,45,867.0,143.5,4.1,16.0,879.5,1037.5,790.88
2016,4,29,14,0,859.0,143.0,4.2,16.0,854.0,1034.25,790.17
2016,4,29,14,15,850.0,140.5,4.25,16.0,822.0,1023.98,784.59
2016,4,29,14,30,841.0,138.0,4.3,16.0,790.0,1009.91,776.54
2016,4,29,14,45,829.0,135.5,4.35,16.0,752.0,989.22,764.1
2016,4,29,15,0,817.0,133.0,4.4,16.0,714.0,965.08,749.39
2016,4,29,15,15,801.5,129.5,4.4,15.5,671.0,933.25,730.2
2016,4,29,15,30,786.0,126.0,4.4,15.0,628.0,898.51,708.78
2016,4,29,15,45,766.5,122.0,4.45,15.0,580.5,862.72,685.41
2016,4,29,16,0,747.0,118.0,4.5,15.0,533.0,819.07,655.96
2016,4,29,16,15,720.0,113.0,4.5,14.5,483.0,766.12,620.01
2016,4,29,16,30,693.0,108.0,4.5,14.0,433.0,712.23,582.55
2016,4,29,16,45,662.0,101.0,4.5,14.0,381.5,652.41,538.49
2016,4,29,17,0,631.0,94.0,4.5,14.0,330.0,592.77,492.68
2016,4,29,17,15,580.0,86.5,4.45,13.5,278.0,519.62,434.71
2016,4,29,17,30,529.0,79.0,4.4,13.0,226.0,449.33,376.99
2016,4,29,17,45,459.0,68.5,4.4,12.5,176.5,368.39,308.37
2016,4,29,18,0,389.0,58.0,4.4,12.0,127.0,291.3,240.78
2016,4,29,18,15,279.0,44.0,4.35,11.5,85.5,202.65,162.05
2016,4,29,18,30,169.0,30.0,4.3,11.0,44.0,125.66,85.79
2016,4,29,18,45,84.5,15.0,4.3,10.5,22.0,42.22,0.0
2016,4,29,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,15,64.5,8.0,3.35,9.5,10.5,6.83,0.0
2016,4,30,5,30,129.0,16.0,3.4,10.0,21.0,12.5,0.0
2016,4,30,5,45,265.5,28.5,3.5,10.5,59.0,23.28,13.62
2016,4,30,6,0,402.0,41.0,3.6,11.0,97.0,33.32,23.79
2016,4,30,6,15,486.0,49.5,3.65,11.5,146.0,39.58,29.85
2016,4,30,6,30,570.0,58.0,3.7,12.0,195.0,45.77,35.62
2016,4,30,6,45,627.0,64.0,3.8,12.5,248.0,49.71,39.18
2016,4,30,7,0,684.0,70.0,3.9,13.0,301.0,53.61,42.56
2016,4,30,7,15,721.5,75.0,3.9,13.5,355.0,61.61,49.48
2016,4,30,7,30,759.0,80.0,3.9,14.0,409.0,64.69,51.94
2016,4,30,7,45,787.5,83.5,3.95,14.5,461.5,66.46,53.2
2016,4,30,8,0,816.0,87.0,4.0,15.0,514.0,68.17,54.4
2016,4,30,8,15,836.0,90.5,3.95,15.0,564.0,114.38,64.77
2016,4,30,8,30,856.0,94.0,3.9,15.0,614.0,175.97,103.01
2016,4,30,8,45,871.5,96.0,3.85,15.5,659.5,244.11,157.48
2016,4,30,9,0,887.0,98.0,3.8,16.0,705.0,306.35,211.6
2016,4,30,9,15,898.5,100.0,3.75,16.0,745.5,368.24,267.16
2016,4,30,9,30,910.0,102.0,3.7,16.0,786.0,430.3,322.35
2016,4,30,9,45,924.0,100.5,3.65,16.5,822.0,490.64,374.24
2016,4,30,10,0,938.0,99.0,3.6,17.0,858.0,550.8,424.29
2016,4,30,10,15,943.5,100.0,3.55,17.0,886.0,607.89,471.17
2016,4,30,10,30,949.0,101.0,3.5,17.0,914.0,663.41,515.4
2016,4,30,10,45,953.0,101.5,3.5,17.5,934.5,715.75,555.13
2016,4,30,11,0,957.0,102.0,3.5,18.0,955.0,765.91,592.08
2016,4,30,11,15,959.0,102.5,3.45,18.0,968.0,812.2,625.09
2016,4,30,11,30,961.0,103.0,3.4,18.0,981.0,855.74,654.78
2016,4,30,11,45,961.5,103.5,3.4,18.5,986.0,895.12,680.32
2016,4,30,12,0,962.0,104.0,3.4,19.0,991.0,931.31,703.44
2016,4,30,12,15,961.0,104.0,3.35,19.0,988.0,962.34,723.91
2016,4,30,12,30,960.0,104.0,3.3,19.0,985.0,989.78,741.92
2016,4,30,12,45,955.5,105.0,3.25,19.5,974.0,1011.2,754.46
2016,4,30,13,0,951.0,106.0,3.2,20.0,963.0,1028.7,764.42
2016,4,30,13,15,946.5,105.0,3.15,20.0,944.5,1040.2,771.96
2016,4,30,13,30,942.0,104.0,3.1,20.0,926.0,1047.62,776.97
2016,4,30,13,45,937.5,102.5,3.1,20.0,900.5,1050.45,779.57
2016,4,30,14,0,933.0,101.0,3.1,20.0,875.0,1049.2,779.68
2016,4,30,14,15,925.5,99.5,3.05,20.0,843.0,1040.92,774.88
2016,4,30,14,30,918.0,98.0,3.0,20.0,811.0,1028.7,767.67
2016,4,30,14,45,908.0,95.5,3.0,20.0,772.5,1009.07,756.13
2016,4,30,15,0,898.0,93.0,3.0,20.0,734.0,985.79,742.26
2016,4,30,15,15,885.0,91.0,2.9,20.0,690.5,956.75,723.72
2016,4,30,15,30,872.0,89.0,2.8,20.0,647.0,924.58,703.07
2016,4,30,15,45,854.5,86.0,2.75,20.0,599.0,884.27,677.15
2016,4,30,16,0,837.0,83.0,2.7,20.0,551.0,850.43,655.59
2016,4,30,16,15,814.0,80.0,2.6,19.5,500.0,800.45,623.18
2016,4,30,16,30,791.0,77.0,2.5,19.0,449.0,749.01,589.21
2016,4,30,16,45,759.0,73.0,2.45,19.0,396.0,688.38,546.92
2016,4,30,17,0,727.0,69.0,2.4,19.0,343.0,627.76,503.6
2016,4,30,17,15,682.0,64.0,2.3,18.0,290.0,557.61,452.32
2016,4,30,17,30,637.0,59.0,2.2,17.0,237.0,493.02,402.1
2016,4,30,17,45,569.0,52.0,2.15,16.5,186.5,412.43,336.28
2016,4,30,18,0,501.0,45.0,2.1,16.0,136.0,337.63,272.49
2016,4,30,18,15,391.0,35.5,2.1,15.5,92.0,246.85,193.86
2016,4,30,18,30,281.0,26.0,2.1,15.0,48.0,168.41,116.22
2016,4,30,18,45,140.5,13.0,2.1,14.5,24.0,59.89,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,15,70.5,8.0,1.3,10.5,11.5,6.83,0.0
2016,5,1,5,30,141.0,16.0,1.2,11.0,23.0,13.0,0.0
2016,5,1,5,45,273.0,28.5,1.2,11.5,61.0,23.21,13.75
2016,5,1,6,0,405.0,41.0,1.2,12.0,99.0,33.24,23.72
2016,5,1,6,15,487.5,49.5,1.15,12.5,147.5,39.5,29.73
2016,5,1,6,30,570.0,58.0,1.1,13.0,196.0,45.68,35.45
2016,5,1,6,45,622.5,64.0,1.1,13.5,248.0,49.59,38.96
2016,5,1,7,0,675.0,70.0,1.1,14.0,300.0,53.45,42.27
2016,5,1,7,15,712.5,75.0,1.15,14.5,353.5,61.43,49.12
2016,5,1,7,30,750.0,80.0,1.2,15.0,407.0,64.5,51.55
2016,5,1,7,45,776.0,84.0,1.25,16.0,458.5,66.58,52.97
2016,5,1,8,0,802.0,88.0,1.3,17.0,510.0,68.58,54.29
2016,5,1,8,15,822.0,91.5,1.3,17.5,559.5,114.62,64.4
2016,5,1,8,30,842.0,95.0,1.3,18.0,609.0,175.25,101.3
2016,5,1,8,45,856.5,97.5,1.3,18.5,654.0,242.6,153.91
2016,5,1,9,0,871.0,100.0,1.3,19.0,699.0,303.94,205.74
2016,5,1,9,15,882.5,102.5,1.25,19.5,739.5,365.15,258.25
2016,5,1,9,30,894.0,105.0,1.2,20.0,780.0,426.56,309.92
2016,5,1,9,45,902.5,106.5,1.2,20.5,814.0,485.85,358.6
2016,5,1,10,0,911.0,108.0,1.2,21.0,848.0,544.46,404.95
2016,5,1,10,15,917.5,109.5,1.1,21.0,876.0,601.04,448.19
2016,5,1,10,30,924.0,111.0,1.0,21.0,904.0,656.25,488.63
2016,5,1,10,45,928.0,112.0,0.95,21.5,924.5,707.8,524.49
2016,5,1,11,0,932.0,113.0,0.9,22.0,945.0,757.25,557.55
2016,5,1,11,15,934.5,113.5,0.85,22.0,958.0,802.88,587.39
2016,5,1,11,30,937.0,114.0,0.8,22.0,971.0,845.88,613.69
2016,5,1,11,45,937.0,114.5,0.75,22.5,976.5,884.03,635.27
2016,5,1,12,0,937.0,115.0,0.7,23.0,982.0,919.05,654.53
2016,5,1,12,15,936.5,115.0,0.65,23.0,979.0,949.88,672.19
2016,5,1,12,30,936.0,115.0,0.6,23.0,976.0,977.25,687.61
2016,5,1,12,45,934.0,114.5,0.6,23.0,966.0,999.14,700.76
2016,5,1,13,0,932.0,114.0,0.6,23.0,956.0,1017.25,711.75
2016,5,1,13,15,928.0,113.0,0.65,23.0,938.0,1029.05,720.24
2016,5,1,13,30,924.0,112.0,0.7,23.0,920.0,1036.88,726.55
2016,5,1,13,45,917.0,111.5,0.8,23.0,894.0,1038.25,730.29
2016,5,1,14,0,910.0,111.0,0.9,23.0,868.0,1035.64,731.76
2016,5,1,14,15,902.0,109.5,1.0,22.5,836.0,1027.05,731.05
2016,5,1,14,30,894.0,108.0,1.1,22.0,804.0,1014.62,728.01
2016,5,1,14,45,882.0,106.5,1.25,22.0,765.5,994.53,719.62
2016,5,1,15,0,870.0,105.0,1.4,22.0,727.0,970.96,708.8
2016,5,1,15,15,855.5,102.5,1.45,21.5,683.5,940.62,693.18
2016,5,1,15,30,841.0,100.0,1.5,21.0,640.0,917.57,682.21
2016,5,1,15,45,821.0,97.5,1.55,21.0,592.0,876.02,657.35
2016,5,1,16,0,801.0,95.0,1.6,21.0,544.0,832.23,630.72
2016,5,1,16,15,776.5,91.0,1.6,20.5,493.5,780.97,599.02
2016,5,1,16,30,752.0,87.0,1.6,20.0,443.0,728.45,565.66
2016,5,1,16,45,716.0,83.0,1.65,19.5,390.0,669.88,527.33
2016,5,1,17,0,680.0,79.0,1.7,19.0,337.0,608.37,485.42
2016,5,1,17,15,633.0,73.0,1.6,18.0,285.0,537.96,433.54
2016,5,1,17,30,586.0,67.0,1.5,17.0,233.0,470.06,381.31
2016,5,1,17,45,515.0,59.0,1.45,16.5,183.0,389.06,315.84
2016,5,1,18,0,444.0,51.0,1.4,16.0,133.0,314.16,252.73
2016,5,1,18,15,337.5,39.5,1.35,15.0,90.0,225.89,177.37
2016,5,1,18,30,231.0,28.0,1.3,14.0,47.0,149.75,105.07
2016,5,1,18,45,115.5,14.0,1.3,13.5,23.5,51.96,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,48.0,9.0,1.0,9.5,11.5,7.68,0.0
2016,5,2,5,30,96.0,18.0,1.0,10.0,23.0,13.98,0.0
2016,5,2,5,45,209.0,33.5,1.05,10.5,59.5,25.87,16.25
2016,5,2,6,0,322.0,49.0,1.1,11.0,96.0,37.6,27.73
2016,5,2,6,15,404.0,60.0,1.1,11.5,143.0,47.74,37.25
2016,5,2,6,30,486.0,71.0,1.1,12.0,190.0,55.54,44.43
2016,5,2,6,45,243.0,81.0,1.15,12.5,140.5,58.1,46.72
2016,5,2,7,0,0.0,91.0,1.2,13.0,91.0,73.49,60.26
2016,5,2,7,15,40.0,135.5,1.2,13.0,153.5,102.3,85.47
2016,5,2,7,30,80.0,180.0,1.2,13.0,216.0,130.75,109.91
2016,5,2,7,45,183.0,199.0,1.2,13.5,292.5,138.79,116.17
2016,5,2,8,0,286.0,218.0,1.2,14.0,369.0,143.83,119.83
2016,5,2,8,15,296.0,239.0,1.15,14.5,408.5,176.32,131.21
2016,5,2,8,30,306.0,260.0,1.1,15.0,448.0,216.05,157.9
2016,5,2,8,45,452.0,232.0,1.1,15.5,532.5,247.14,175.67
2016,5,2,9,0,598.0,204.0,1.1,16.0,617.0,300.11,214.03
2016,5,2,9,15,566.0,232.5,1.1,16.0,641.5,352.24,259.22
2016,5,2,9,30,534.0,261.0,1.1,16.0,666.0,400.85,300.51
2016,5,2,9,45,704.5,192.5,1.1,16.5,751.5,461.64,347.31
2016,5,2,10,0,875.0,124.0,1.1,17.0,837.0,538.85,406.62
2016,5,2,10,15,882.0,125.5,1.1,17.5,864.5,593.86,448.87
2016,5,2,10,30,889.0,127.0,1.1,18.0,892.0,647.62,488.81
2016,5,2,10,45,892.0,129.0,1.15,18.5,912.5,697.71,525.25
2016,5,2,11,0,895.0,131.0,1.2,19.0,933.0,745.73,559.2
2016,5,2,11,15,898.0,132.0,1.2,19.0,946.0,790.68,590.71
2016,5,2,11,30,901.0,133.0,1.2,19.0,959.0,833.19,618.37
2016,5,2,11,45,899.0,135.0,1.25,19.5,963.0,869.83,641.36
2016,5,2,12,0,897.0,137.0,1.3,20.0,967.0,903.39,662.23
2016,5,2,12,15,896.0,137.0,1.35,20.0,964.5,932.85,681.65
2016,5,2,12,30,895.0,137.0,1.4,20.0,962.0,958.99,698.99
2016,5,2,12,45,888.0,139.0,1.45,20.0,950.5,977.9,711.78
2016,5,2,13,0,881.0,141.0,1.5,20.0,939.0,993.07,722.37
2016,5,2,13,15,876.5,140.0,1.55,20.0,921.0,1004.07,730.45
2016,5,2,13,30,872.0,139.0,1.6,20.0,903.0,1011.28,736.3
2016,5,2,13,45,859.0,141.0,1.65,20.0,876.0,1009.2,736.38
2016,5,2,14,0,846.0,143.0,1.7,20.0,849.0,1017.48,743.35
2016,5,2,14,15,836.5,141.5,1.75,19.5,817.5,1007.77,740.18
2016,5,2,14,30,827.0,140.0,1.8,19.0,786.0,994.35,734.88
2016,5,2,14,45,805.5,142.0,1.85,19.0,746.0,969.34,720.66
2016,5,2,15,0,784.0,144.0,1.9,19.0,706.0,941.15,704.38
2016,5,2,15,15,767.5,140.5,1.9,18.5,663.5,915.7,690.59
2016,5,2,15,30,751.0,137.0,1.9,18.0,621.0,880.86,670.26
2016,5,2,15,45,719.0,137.0,1.9,18.0,572.5,833.62,639.95
2016,5,2,16,0,687.0,137.0,1.9,18.0,524.0,784.95,608.28
2016,5,2,16,15,587.0,143.0,1.9,17.5,452.0,684.56,539.55
2016,5,2,16,30,487.0,149.0,1.9,17.0,380.0,581.72,465.26
2016,5,2,16,45,462.5,134.0,1.95,16.5,333.0,526.84,426.4
2016,5,2,17,0,438.0,119.0,2.0,16.0,286.0,472.33,386.04
2016,5,2,17,15,373.5,113.5,1.95,15.5,241.0,402.69,331.23
2016,5,2,17,30,309.0,108.0,1.9,15.0,196.0,325.28,268.71
2016,5,2,17,45,256.0,90.5,1.9,14.5,153.5,260.5,214.74
2016,5,2,18,0,203.0,73.0,1.9,14.0,111.0,200.78,163.38
2016,5,2,18,15,139.0,53.0,1.85,13.5,75.0,137.82,108.45
2016,5,2,18,30,75.0,33.0,1.8,13.0,39.0,81.17,56.44
2016,5,2,18,45,37.5,16.5,1.8,12.5,19.5,32.29,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.3,10.0,10.0,8.54,0.0
2016,5,3,5,30,0.0,20.0,1.3,10.0,20.0,16.21,0.0
2016,5,3,5,45,89.0,39.0,1.3,10.5,52.0,30.01,19.93
2016,5,3,6,0,178.0,58.0,1.3,11.0,84.0,44.12,33.52
2016,5,3,6,15,236.5,75.5,1.25,11.0,125.5,56.87,45.49
2016,5,3,6,30,295.0,93.0,1.2,11.0,167.0,69.35,57.0
2016,5,3,6,45,365.5,99.0,1.2,11.5,211.5,71.58,58.95
2016,5,3,7,0,436.0,105.0,1.2,12.0,256.0,75.28,62.07
2016,5,3,7,15,319.5,143.5,1.25,12.0,264.0,102.14,85.65
2016,5,3,7,30,203.0,182.0,1.3,12.0,272.0,128.65,108.5
2016,5,3,7,45,379.0,166.5,1.4,12.5,359.5,109.79,91.49
2016,5,3,8,0,555.0,151.0,1.5,13.0,447.0,100.87,83.3
2016,5,3,8,15,458.0,200.0,1.6,13.0,459.0,157.2,111.56
2016,5,3,8,30,361.0,249.0,1.7,13.0,471.0,216.62,157.64
2016,5,3,8,45,388.0,262.0,1.8,13.5,517.0,259.36,190.05
2016,5,3,9,0,415.0,275.0,1.9,14.0,563.0,301.22,223.84
2016,5,3,9,15,383.0,304.0,1.85,14.0,581.5,346.82,263.05
2016,5,3,9,30,351.0,333.0,1.8,14.0,600.0,384.77,295.28
2016,5,3,9,45,363.0,346.0,1.8,14.5,632.5,427.05,328.81
2016,5,3,10,0,375.0,359.0,1.8,15.0,665.0,470.41,362.39
2016,5,3,10,15,324.0,388.0,1.7,15.5,659.0,492.34,378.7
2016,5,3,10,30,273.0,417.0,1.6,16.0,653.0,509.06,390.2
2016,5,3,10,45,329.0,406.5,1.55,16.5,697.5,559.06,426.81
2016,5,3,11,0,385.0,396.0,1.5,17.0,742.0,612.97,465.37
2016,5,3,11,15,422.0,390.5,1.4,17.0,774.5,665.12,502.05
2016,5,3,11,30,459.0,385.0,1.3,17.0,807.0,715.82,536.98
2016,5,3,11,45,332.5,428.5,1.2,17.0,735.0,668.57,500.74
2016,5,3,12,0,206.0,472.0,1.1,17.0,663.0,608.39,455.71
2016,5,3,12,15,190.5,471.5,1.05,17.0,648.0,607.31,455.0
2016,5,3,12,30,175.0,471.0,1.0,17.0,633.0,604.31,452.34
2016,5,3,12,45,225.0,458.0,1.0,17.0,664.0,648.97,485.13
2016,5,3,13,0,275.0,445.0,1.0,17.0,695.0,710.26,528.2
2016,5,3,13,15,335.0,413.0,1.05,17.0,711.0,747.31,555.62
2016,5,3,13,30,395.0,381.0,1.1,17.0,727.0,783.15,582.45
2016,5,3,13,45,435.0,353.0,1.15,17.0,724.5,818.46,608.04
2016,5,3,14,0,475.0,325.0,1.2,17.0,722.0,835.95,622.11
