Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,14,15,445.0,323.0,1.3,17.0,684.0,806.83,603.94
2016,5,3,14,30,415.0,321.0,1.4,17.0,646.0,775.49,584.47
2016,5,3,14,45,578.5,241.0,1.5,17.0,670.5,851.11,643.47
2016,5,3,15,0,742.0,161.0,1.6,17.0,695.0,925.31,696.66
2016,5,3,15,15,565.0,210.0,1.65,16.5,602.0,789.97,605.78
2016,5,3,15,30,388.0,259.0,1.7,16.0,509.0,649.01,505.93
2016,5,3,15,45,364.5,242.5,1.8,16.0,464.0,601.67,474.31
2016,5,3,16,0,341.0,226.0,1.9,16.0,419.0,554.0,440.8
2016,5,3,16,15,388.5,193.5,1.95,15.5,394.5,565.17,452.92
2016,5,3,16,30,436.0,161.0,2.0,15.0,370.0,553.49,447.61
2016,5,3,16,45,391.5,153.5,2.05,15.0,325.0,493.96,402.42
2016,5,3,17,0,347.0,146.0,2.1,15.0,280.0,421.9,346.75
2016,5,3,17,15,315.0,128.5,2.05,14.5,236.0,365.93,302.77
2016,5,3,17,30,283.0,111.0,2.0,14.0,192.0,312.1,259.01
2016,5,3,17,45,239.0,92.0,1.95,13.5,151.0,251.99,208.54
2016,5,3,18,0,195.0,73.0,1.9,13.0,110.0,195.89,160.04
2016,5,3,18,15,134.5,53.0,1.8,12.5,75.0,134.98,106.68
2016,5,3,18,30,74.0,33.0,1.7,12.0,40.0,79.93,56.42
2016,5,3,18,45,37.0,16.5,1.6,12.0,20.0,31.93,0.0
2016,5,3,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.05,11.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,2.1,11.0,13.0,10.71,0.0
2016,5,4,5,45,13.0,34.0,2.15,11.0,36.0,27.37,17.77
2016,5,4,6,0,26.0,55.0,2.2,11.0,59.0,43.04,32.6
2016,5,4,6,15,45.5,77.5,2.2,11.0,87.5,59.41,47.78
2016,5,4,6,30,65.0,100.0,2.2,11.0,116.0,75.52,62.52
2016,5,4,6,45,91.0,120.0,2.2,11.5,148.5,87.69,73.35
2016,5,4,7,0,117.0,140.0,2.2,12.0,181.0,101.17,85.06
2016,5,4,7,15,134.5,163.5,2.1,12.0,217.5,116.22,98.06
2016,5,4,7,30,152.0,187.0,2.0,12.0,254.0,130.81,110.46
2016,5,4,7,45,222.0,203.0,1.95,12.0,315.0,141.66,119.46
2016,5,4,8,0,292.0,219.0,1.9,12.0,376.0,144.37,121.36
2016,5,4,8,15,310.5,238.5,1.85,12.0,419.0,177.26,132.91
2016,5,4,8,30,329.0,258.0,1.8,12.0,462.0,217.96,160.66
2016,5,4,8,45,326.5,280.0,1.75,12.5,494.5,258.82,192.83
2016,5,4,9,0,324.0,302.0,1.7,13.0,527.0,299.73,226.37
2016,5,4,9,15,350.0,314.5,1.6,13.0,570.0,343.29,261.65
2016,5,4,9,30,376.0,327.0,1.5,13.0,613.0,389.8,299.09
2016,5,4,9,45,332.5,356.5,1.45,13.5,618.0,420.97,324.55
2016,5,4,10,0,289.0,386.0,1.4,14.0,623.0,447.5,345.24
2016,5,4,10,15,364.0,370.0,1.35,14.0,678.5,500.14,385.47
2016,5,4,10,30,439.0,354.0,1.3,14.0,734.0,560.5,430.82
2016,5,4,10,45,357.5,397.0,1.3,14.5,711.0,569.42,435.94
2016,5,4,11,0,276.0,440.0,1.3,15.0,688.0,572.41,436.37
2016,5,4,11,15,300.5,442.0,1.35,15.0,716.0,613.03,466.46
2016,5,4,11,30,325.0,444.0,1.4,15.0,744.0,654.75,496.72
2016,5,4,11,45,344.0,435.0,1.5,15.0,754.0,683.02,517.81
2016,5,4,12,0,363.0,426.0,1.6,15.0,764.0,710.88,538.68
2016,5,4,12,15,343.0,434.5,1.7,15.0,753.5,719.63,545.12
2016,5,4,12,30,323.0,443.0,1.8,15.0,743.0,725.92,549.98
2016,5,4,12,45,305.5,443.0,1.9,15.5,724.0,724.08,548.33
2016,5,4,13,0,288.0,443.0,2.0,16.0,705.0,719.89,545.09
2016,5,4,13,15,301.5,429.5,2.05,16.0,699.0,730.26,553.75
2016,5,4,13,30,315.0,416.0,2.1,16.0,693.0,738.94,561.18
2016,5,4,13,45,314.0,403.5,2.15,16.0,673.5,732.49,557.74
2016,5,4,14,0,313.0,391.0,2.2,16.0,654.0,724.08,553.1
2016,5,4,14,15,390.5,345.0,2.25,16.0,660.0,756.34,579.79
2016,5,4,14,30,468.0,299.0,2.3,16.0,666.0,804.66,616.93
2016,5,4,14,45,455.0,288.0,2.4,16.0,631.5,778.47,599.86
2016,5,4,15,0,442.0,277.0,2.5,16.0,597.0,750.15,581.76
2016,5,4,15,15,399.0,272.5,2.5,15.5,548.0,679.55,532.95
2016,5,4,15,30,356.0,268.0,2.5,15.0,499.0,628.56,497.29
2016,5,4,15,45,361.5,245.0,2.55,15.0,464.5,600.9,479.04
2016,5,4,16,0,367.0,222.0,2.6,15.0,430.0,571.18,458.79
2016,5,4,16,15,372.0,198.5,2.55,14.5,393.0,538.41,436.35
2016,5,4,16,30,377.0,175.0,2.5,14.0,356.0,520.87,424.85
2016,5,4,16,45,378.5,153.0,2.5,14.0,317.0,482.74,396.52
2016,5,4,17,0,380.0,131.0,2.5,14.0,278.0,442.9,366.18
2016,5,4,17,15,330.5,120.5,2.4,13.5,235.0,365.79,304.67
2016,5,4,17,30,281.0,110.0,2.3,13.0,192.0,308.87,257.72
2016,5,4,17,45,238.0,91.5,2.2,13.0,151.5,250.06,207.6
2016,5,4,18,0,195.0,73.0,2.1,13.0,111.0,195.17,159.64
2016,5,4,18,15,137.0,53.5,2.0,12.5,76.0,136.13,107.82
2016,5,4,18,30,79.0,34.0,1.9,12.0,41.0,82.79,59.22
2016,5,4,18,45,39.5,17.0,1.8,11.5,20.5,33.34,0.0
2016,5,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,1.75,10.5,9.0,7.68,0.0
2016,5,5,5,30,0.0,18.0,1.8,11.0,18.0,14.87,1.74
2016,5,5,5,45,38.0,38.0,1.9,11.5,44.0,29.85,19.97
2016,5,5,6,0,76.0,58.0,2.0,12.0,70.0,44.63,33.91
2016,5,5,6,15,104.5,80.0,2.05,12.0,103.0,60.35,48.45
2016,5,5,6,30,133.0,102.0,2.1,12.0,136.0,75.73,62.48
2016,5,5,6,45,164.0,120.0,2.2,12.0,171.5,88.44,73.87
2016,5,5,7,0,195.0,138.0,2.3,12.0,207.0,100.9,84.81
2016,5,5,7,15,160.5,163.0,2.3,12.0,226.0,116.32,98.15
2016,5,5,7,30,126.0,188.0,2.3,12.0,245.0,131.09,110.73
2016,5,5,7,45,168.0,210.5,2.3,12.5,295.5,144.98,122.16
2016,5,5,8,0,210.0,233.0,2.3,13.0,346.0,158.48,133.09
2016,5,5,8,15,125.0,242.0,2.25,13.0,311.0,174.54,136.0
2016,5,5,8,30,40.0,251.0,2.2,13.0,276.0,189.53,149.87
2016,5,5,8,45,20.0,184.0,2.2,13.5,196.5,147.25,115.76
2016,5,5,9,0,0.0,117.0,2.2,14.0,117.0,96.79,74.95
2016,5,5,9,15,46.0,237.5,2.15,14.0,273.0,201.15,158.26
2016,5,5,9,30,92.0,358.0,2.1,14.0,429.0,310.9,243.63
2016,5,5,9,45,108.5,379.5,2.1,14.5,467.0,344.42,268.77
2016,5,5,10,0,125.0,401.0,2.1,15.0,505.0,378.64,294.58
2016,5,5,10,15,74.5,363.0,2.1,15.0,425.5,335.49,261.74
2016,5,5,10,30,24.0,325.0,2.1,15.0,346.0,282.08,220.36
2016,5,5,10,45,81.0,389.5,2.1,15.5,462.5,377.28,293.72
2016,5,5,11,0,138.0,454.0,2.1,16.0,579.0,483.17,372.5
2016,5,5,11,15,84.0,412.5,2.15,16.0,488.5,415.16,320.81
2016,5,5,11,30,30.0,371.0,2.2,16.0,398.0,344.61,266.89
2016,5,5,11,45,37.5,391.5,2.25,16.0,426.5,373.76,289.5
2016,5,5,12,0,45.0,412.0,2.3,16.0,455.0,403.93,312.33
2016,5,5,12,15,38.0,395.0,2.3,16.0,431.5,387.43,299.71
2016,5,5,12,30,31.0,378.0,2.3,16.0,408.0,369.73,286.37
2016,5,5,12,45,20.5,294.5,2.3,16.5,314.0,285.03,221.42
2016,5,5,13,0,10.0,211.0,2.3,17.0,220.0,189.64,147.02
2016,5,5,13,15,9.5,209.5,2.25,17.0,218.0,188.33,146.3
2016,5,5,13,30,9.0,208.0,2.2,17.0,216.0,186.94,145.31
2016,5,5,13,45,52.0,306.0,2.2,17.0,350.5,336.15,262.87
2016,5,5,14,0,95.0,404.0,2.2,17.0,485.0,481.38,372.61
2016,5,5,14,15,52.0,310.0,2.2,16.5,354.0,344.42,269.09
2016,5,5,14,30,9.0,216.0,2.2,16.0,223.0,195.85,153.33
2016,5,5,14,45,4.5,163.0,2.2,16.0,166.5,143.56,112.04
2016,5,5,15,0,0.0,110.0,2.2,16.0,110.0,92.27,70.54
2016,5,5,15,15,31.5,196.0,2.15,15.5,216.5,213.04,170.05
2016,5,5,15,30,63.0,282.0,2.1,15.0,323.0,334.8,267.46
2016,5,5,15,45,180.5,259.5,2.05,15.0,365.0,435.26,349.28
2016,5,5,16,0,298.0,237.0,2.0,15.0,407.0,527.5,422.79
2016,5,5,16,15,477.0,177.0,1.95,15.0,420.5,619.42,496.35
2016,5,5,16,30,656.0,117.0,1.9,15.0,434.0,686.49,549.28
2016,5,5,16,45,620.5,110.5,1.85,15.0,383.0,625.58,504.29
2016,5,5,17,0,585.0,104.0,1.8,15.0,332.0,565.29,459.11
2016,5,5,17,15,536.5,96.0,1.7,14.5,281.0,495.72,405.78
2016,5,5,17,30,488.0,88.0,1.6,14.0,230.0,423.96,348.98
2016,5,5,17,45,419.5,77.0,1.55,13.5,182.0,347.43,286.18
2016,5,5,18,0,351.0,66.0,1.5,13.0,134.0,277.26,226.42
2016,5,5,18,15,258.0,51.0,1.35,12.5,93.0,197.93,157.67
2016,5,5,18,30,165.0,36.0,1.2,12.0,52.0,129.15,95.19
2016,5,5,18,45,82.5,18.0,1.1,11.5,26.0,59.79,0.0
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.0,1.5,9.0,8.0,6.83,0.0
2016,5,6,5,30,0.0,16.0,1.5,9.0,16.0,13.2,1.94
2016,5,6,5,45,7.5,35.5,1.55,9.5,36.5,28.67,19.26
2016,5,6,6,0,15.0,55.0,1.6,10.0,57.0,43.21,33.0
2016,5,6,6,15,29.5,77.0,1.55,10.0,83.5,59.26,47.9
2016,5,6,6,30,44.0,99.0,1.5,10.0,110.0,75.02,62.34
2016,5,6,6,45,58.0,119.5,1.45,10.5,138.0,89.63,75.33
2016,5,6,7,0,72.0,140.0,1.4,11.0,166.0,104.02,87.82
2016,5,6,7,15,195.5,155.5,1.3,11.0,240.0,112.51,95.02
2016,5,6,7,30,319.0,171.0,1.2,11.0,314.0,118.41,99.84
2016,5,6,7,45,162.0,170.0,1.2,11.0,242.5,122.16,102.75
2016,5,6,8,0,5.0,169.0,1.2,11.0,171.0,132.35,111.22
2016,5,6,8,15,2.5,146.5,1.15,11.0,147.5,118.01,93.98
2016,5,6,8,30,0.0,124.0,1.1,11.0,124.0,101.67,80.24
2016,5,6,8,45,2.5,154.0,1.1,11.5,156.0,125.74,99.66
2016,5,6,9,0,5.0,184.0,1.1,12.0,188.0,150.27,119.09
2016,5,6,9,15,6.5,195.0,1.1,12.0,200.0,160.47,127.01
2016,5,6,9,30,8.0,206.0,1.1,12.0,212.0,170.92,135.17
2016,5,6,9,45,10.0,224.0,1.15,12.5,232.0,187.36,147.86
2016,5,6,10,0,12.0,242.0,1.2,13.0,252.0,204.22,160.78
2016,5,6,10,15,11.5,240.5,1.2,13.0,251.0,204.45,160.76
2016,5,6,10,30,11.0,239.0,1.2,13.0,250.0,204.48,160.65
2016,5,6,10,45,26.0,314.0,1.25,13.5,338.0,279.51,219.06
2016,5,6,11,0,41.0,389.0,1.3,14.0,426.0,356.91,277.48
2016,5,6,11,15,26.5,314.5,1.3,14.0,338.5,288.56,224.83
2016,5,6,11,30,12.0,240.0,1.3,14.0,251.0,211.31,164.93
2016,5,6,11,45,12.5,248.0,1.35,14.0,260.0,219.72,171.85
2016,5,6,12,0,13.0,256.0,1.4,14.0,269.0,228.19,178.5
2016,5,6,12,15,13.5,266.0,1.4,14.0,279.5,238.46,186.52
2016,5,6,12,30,14.0,276.0,1.4,14.0,290.0,248.82,194.6
2016,5,6,12,45,14.5,273.0,1.4,14.0,287.0,247.75,193.84
2016,5,6,13,0,15.0,270.0,1.4,14.0,284.0,246.58,193.08
2016,5,6,13,15,13.0,248.0,1.4,14.0,260.0,225.87,177.01
2016,5,6,13,30,11.0,226.0,1.4,14.0,236.0,204.89,160.71
2016,5,6,13,45,8.5,203.5,1.4,14.0,211.5,182.78,143.37
2016,5,6,14,0,6.0,181.0,1.4,14.0,187.0,160.54,125.79
2016,5,6,14,15,3.0,147.0,1.3,14.0,150.0,127.62,99.39
2016,5,6,14,30,0.0,113.0,1.2,14.0,113.0,94.94,72.91
2016,5,6,14,45,0.0,111.5,1.2,14.0,111.5,93.6,72.02
2016,5,6,15,0,0.0,110.0,1.2,14.0,110.0,92.27,71.09
2016,5,6,15,15,0.0,121.0,1.1,14.0,121.0,101.96,79.23
2016,5,6,15,30,0.0,132.0,1.0,14.0,132.0,111.94,87.59
2016,5,6,15,45,0.0,109.5,0.95,14.0,109.5,91.97,71.37
2016,5,6,16,0,0.0,87.0,0.9,14.0,87.0,72.33,55.31
2016,5,6,16,15,0.0,72.5,0.85,14.0,72.5,60.18,45.35
2016,5,6,16,30,0.0,58.0,0.8,14.0,58.0,48.06,35.31
2016,5,6,16,45,0.0,64.0,0.8,14.0,64.0,53.04,39.68
2016,5,6,17,0,0.0,70.0,0.8,14.0,70.0,58.04,44.06
2016,5,6,17,15,0.0,59.5,0.75,13.5,59.5,49.27,36.78
2016,5,6,17,30,0.0,49.0,0.7,13.0,49.0,40.52,29.4
2016,5,6,17,45,0.0,38.5,0.7,13.0,38.5,31.79,21.84
2016,5,6,18,0,0.0,28.0,0.7,13.0,28.0,23.09,14.2
2016,5,6,18,15,0.0,19.5,0.7,12.5,19.5,16.05,7.98
2016,5,6,18,30,0.0,11.0,0.7,12.0,11.0,9.04,1.67
2016,5,6,18,45,0.0,5.5,0.75,11.5,5.5,4.51,0.0
2016,5,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.5,1.4,10.0,2.5,2.13,0.0
2016,5,7,5,30,0.0,5.0,1.5,10.0,5.0,4.1,0.0
2016,5,7,5,45,0.0,11.5,1.6,10.5,11.5,9.45,2.57
2016,5,7,6,0,0.0,18.0,1.7,11.0,18.0,14.81,7.6
2016,5,7,6,15,0.0,26.5,1.75,11.0,26.5,21.84,14.12
2016,5,7,6,30,0.0,35.0,1.8,11.0,35.0,28.88,20.61
2016,5,7,6,45,0.0,44.5,1.85,11.5,44.5,36.78,27.72
2016,5,7,7,0,0.0,54.0,1.9,12.0,54.0,44.69,34.72
2016,5,7,7,15,20.0,115.0,1.95,12.0,124.0,89.24,74.29
2016,5,7,7,30,40.0,176.0,2.0,12.0,194.0,128.5,108.44
2016,5,7,7,45,79.5,207.0,2.05,12.5,248.0,148.31,124.94
2016,5,7,8,0,119.0,238.0,2.1,13.0,302.0,159.73,134.05
2016,5,7,8,15,59.5,191.0,2.1,13.0,223.0,146.8,115.27
2016,5,7,8,30,0.0,144.0,2.1,13.0,144.0,116.93,92.28
2016,5,7,8,45,0.0,118.0,2.15,13.5,118.0,97.36,75.78
2016,5,7,9,0,0.0,92.0,2.2,14.0,92.0,76.66,58.38
2016,5,7,9,15,0.0,80.5,2.15,14.0,80.5,67.07,50.33
2016,5,7,9,30,0.0,69.0,2.1,14.0,69.0,57.49,42.3
2016,5,7,9,45,2.5,121.0,2.1,14.0,123.5,101.61,78.49
2016,5,7,10,0,5.0,173.0,2.1,14.0,178.0,145.44,113.88
2016,5,7,10,15,2.5,143.5,2.05,14.0,146.0,120.65,93.62
2016,5,7,10,30,0.0,114.0,2.0,14.0,114.0,95.13,72.79
2016,5,7,10,45,1.0,129.5,2.0,14.5,131.0,108.78,83.7
2016,5,7,11,0,2.0,145.0,2.0,15.0,148.0,122.62,94.64
2016,5,7,11,15,1.0,132.5,1.95,15.0,134.0,111.72,85.74
2016,5,7,11,30,0.0,120.0,1.9,15.0,120.0,100.63,76.74
2016,5,7,11,45,0.0,126.5,1.9,15.5,127.0,106.25,81.11
2016,5,7,12,0,0.0,133.0,1.9,16.0,134.0,111.89,85.46
2016,5,7,12,15,0.0,108.0,1.85,16.0,108.5,90.78,68.46
2016,5,7,12,30,0.0,83.0,1.8,16.0,83.0,69.63,51.38
2016,5,7,12,45,2.0,121.5,1.75,16.0,124.0,104.24,79.5
2016,5,7,13,0,4.0,160.0,1.7,16.0,165.0,139.38,107.72
2016,5,7,13,15,2.0,140.0,1.65,16.0,142.5,120.29,92.36
2016,5,7,13,30,0.0,120.0,1.6,16.0,120.0,101.12,76.97
2016,5,7,13,45,0.0,106.0,1.6,16.0,106.0,89.06,67.33
2016,5,7,14,0,0.0,92.0,1.6,16.0,92.0,77.0,57.64
2016,5,7,14,15,0.0,81.0,1.55,16.0,81.0,67.63,50.1
2016,5,7,14,30,0.0,70.0,1.5,16.0,70.0,58.36,42.61
2016,5,7,14,45,2.0,123.5,1.5,16.0,125.0,106.02,81.73
2016,5,7,15,0,4.0,177.0,1.5,16.0,180.0,155.95,122.2
2016,5,7,15,15,2.0,162.0,1.45,15.5,163.5,140.7,110.19
2016,5,7,15,30,0.0,147.0,1.4,15.0,147.0,125.51,98.29
2016,5,7,15,45,52.0,200.0,1.4,15.0,230.0,236.47,190.16
2016,5,7,16,0,104.0,253.0,1.4,15.0,313.0,340.87,273.87
2016,5,7,16,15,52.0,155.0,1.35,14.5,185.0,189.27,152.83
2016,5,7,16,30,0.0,57.0,1.3,14.0,57.0,47.23,34.46
2016,5,7,16,45,0.0,71.0,1.3,14.0,71.0,58.88,44.62
2016,5,7,17,0,0.0,85.0,1.3,14.0,85.0,71.47,55.42
2016,5,7,17,15,0.0,72.0,1.2,13.5,72.0,60.04,45.94
2016,5,7,17,30,0.0,59.0,1.1,13.0,59.0,48.87,36.53
2016,5,7,17,45,0.0,47.0,1.05,13.0,47.0,38.87,27.9
2016,5,7,18,0,0.0,35.0,1.0,13.0,35.0,28.9,19.18
2016,5,7,18,15,0.0,24.5,0.95,12.5,24.5,20.2,11.5
2016,5,7,18,30,0.0,14.0,0.9,12.0,14.0,11.51,3.73
2016,5,7,18,45,0.0,7.0,0.9,12.0,7.0,5.75,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,15,55.0,12.5,1.0,10.5,16.0,10.67,0.0
2016,5,8,5,30,110.0,25.0,1.0,11.0,32.0,19.3,7.33
2016,5,8,5,45,210.0,40.5,1.05,11.5,69.5,31.03,21.31
2016,5,8,6,0,310.0,56.0,1.1,12.0,107.0,42.56,32.24
2016,5,8,6,15,155.0,59.0,1.15,12.0,84.5,45.24,35.06
2016,5,8,6,30,0.0,62.0,1.2,12.0,62.0,50.9,40.33
2016,5,8,6,45,0.0,77.5,1.25,12.5,77.5,63.12,51.2
2016,5,8,7,0,0.0,93.0,1.3,13.0,93.0,75.23,61.76
2016,5,8,7,15,21.5,135.5,1.25,13.0,145.5,106.31,88.9
2016,5,8,7,30,43.0,178.0,1.2,13.0,198.0,129.78,108.93
2016,5,8,7,45,23.5,173.0,1.2,13.5,184.5,134.22,112.1
2016,5,8,8,0,4.0,168.0,1.2,14.0,171.0,131.76,109.39
2016,5,8,8,15,5.5,179.5,1.15,14.0,183.5,141.91,112.34
2016,5,8,8,30,7.0,191.0,1.1,14.0,196.0,152.46,120.38
2016,5,8,8,45,31.5,247.5,1.1,14.5,270.0,192.83,151.09
2016,5,8,9,0,56.0,304.0,1.1,15.0,344.0,242.82,189.0
2016,5,8,9,15,78.0,334.0,1.1,15.0,392.5,278.61,216.05
2016,5,8,9,30,100.0,364.0,1.1,15.0,441.0,317.77,245.8
2016,5,8,9,45,59.5,327.0,1.15,15.0,373.5,284.42,220.98
2016,5,8,10,0,19.0,290.0,1.2,15.0,306.0,245.49,191.33
2016,5,8,10,15,19.0,296.5,1.2,15.0,312.5,253.33,197.45
2016,5,8,10,30,19.0,303.0,1.2,15.0,319.0,261.13,203.31
2016,5,8,10,45,51.0,370.5,1.3,15.5,416.0,341.61,264.75
2016,5,8,11,0,83.0,438.0,1.4,16.0,513.0,426.4,327.63
2016,5,8,11,15,160.5,451.5,1.45,16.0,600.0,509.66,389.75
2016,5,8,11,30,238.0,465.0,1.5,16.0,687.0,595.29,452.52
2016,5,8,11,45,258.0,463.5,1.6,16.5,705.0,634.51,479.92
2016,5,8,12,0,278.0,462.0,1.7,17.0,723.0,667.48,503.18
2016,5,8,12,15,330.5,439.0,1.75,17.0,748.0,709.4,534.24
2016,5,8,12,30,383.0,416.0,1.8,17.0,773.0,751.83,565.42
2016,5,8,12,45,408.5,389.5,1.9,17.0,767.0,778.01,585.05
2016,5,8,13,0,434.0,363.0,2.0,17.0,761.0,792.24,596.9
2016,5,8,13,15,283.5,403.0,2.05,17.0,661.0,683.1,517.94
2016,5,8,13,30,133.0,443.0,2.1,17.0,561.0,566.59,431.89
2016,5,8,13,45,246.0,412.0,2.15,17.0,623.0,670.48,511.34
2016,5,8,14,0,359.0,381.0,2.2,17.0,685.0,755.58,574.69
2016,5,8,14,15,601.0,253.5,2.25,16.5,739.5,890.55,676.79
2016,5,8,14,30,843.0,126.0,2.3,16.0,794.0,987.18,745.41
2016,5,8,14,45,837.5,121.0,2.35,16.0,758.0,970.02,734.69
2016,5,8,15,0,832.0,116.0,2.4,16.0,722.0,949.26,722.8
2016,5,8,15,15,818.0,113.5,2.4,16.0,680.0,919.9,704.55
2016,5,8,15,30,804.0,111.0,2.4,16.0,638.0,887.62,684.27
2016,5,8,15,45,787.0,107.0,2.45,16.0,592.0,848.25,659.29
2016,5,8,16,0,770.0,103.0,2.5,16.0,546.0,806.61,632.38
2016,5,8,16,15,746.5,99.0,2.5,15.5,497.0,757.56,600.45
2016,5,8,16,30,723.0,95.0,2.5,15.0,448.0,711.12,569.78
2016,5,8,16,45,694.5,89.0,2.5,15.0,397.5,653.89,529.18
2016,5,8,17,0,666.0,83.0,2.5,15.0,347.0,596.64,487.16
2016,5,8,17,15,622.5,77.0,2.5,14.5,296.0,529.75,436.05
2016,5,8,17,30,579.0,71.0,2.5,14.0,245.0,465.03,384.68
2016,5,8,17,45,522.5,62.5,2.5,13.5,196.5,392.7,325.0
2016,5,8,18,0,466.0,54.0,2.5,13.0,148.0,324.93,266.74
2016,5,8,18,15,370.5,43.5,2.35,12.5,105.0,242.23,194.43
2016,5,8,18,30,275.0,33.0,2.2,12.0,62.0,169.88,128.44
2016,5,8,18,45,137.5,16.5,2.1,12.0,31.0,80.13,23.92
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,57.0,14.0,1.95,9.0,18.0,11.95,0.0
2016,5,9,5,30,114.0,28.0,2.0,9.0,36.0,21.91,9.95
2016,5,9,5,45,219.5,43.5,2.05,9.5,74.5,33.29,23.52
2016,5,9,6,0,325.0,59.0,2.1,10.0,113.0,44.81,34.52
2016,5,9,6,15,401.0,70.0,2.05,10.0,160.5,52.73,42.09
2016,5,9,6,30,477.0,81.0,2.0,10.0,208.0,60.51,49.32
2016,5,9,6,45,238.5,93.5,2.0,10.5,157.0,69.51,57.34
2016,5,9,7,0,0.0,106.0,2.0,11.0,106.0,84.57,70.57
2016,5,9,7,15,10.5,136.5,1.95,11.0,141.5,106.93,90.16
2016,5,9,7,30,21.0,167.0,1.9,11.0,177.0,128.79,109.01
2016,5,9,7,45,21.5,184.0,1.9,11.5,195.0,141.46,119.4
2016,5,9,8,0,22.0,201.0,1.9,12.0,213.0,154.01,129.55
2016,5,9,8,15,30.0,226.5,1.85,12.0,244.5,166.67,132.84
2016,5,9,8,30,38.0,252.0,1.8,12.0,276.0,190.06,150.71
2016,5,9,8,45,48.5,279.5,1.75,12.5,312.5,216.81,171.03
2016,5,9,9,0,59.0,307.0,1.7,13.0,349.0,245.52,192.95
2016,5,9,9,15,89.0,338.0,1.7,13.0,405.5,284.73,223.0
2016,5,9,9,30,119.0,369.0,1.7,13.0,462.0,324.21,253.38
2016,5,9,9,45,142.5,389.0,1.7,13.5,504.0,362.37,282.36
2016,5,9,10,0,166.0,409.0,1.7,14.0,546.0,403.48,313.36
2016,5,9,10,15,169.5,419.5,1.65,14.5,563.5,429.42,332.46
2016,5,9,10,30,173.0,430.0,1.6,15.0,581.0,455.53,351.4
2016,5,9,10,45,312.5,403.0,1.6,15.5,684.0,542.08,416.34
2016,5,9,11,0,452.0,376.0,1.6,16.0,787.0,642.59,489.63
2016,5,9,11,15,685.5,250.0,1.6,16.0,882.5,738.85,561.91
2016,5,9,11,30,919.0,124.0,1.6,16.0,978.0,833.49,630.58
2016,5,9,11,45,919.0,124.5,1.65,16.0,983.0,870.55,654.99
2016,5,9,12,0,919.0,125.0,1.7,16.0,988.0,904.58,677.92
2016,5,9,12,15,918.5,125.0,1.75,16.0,985.5,934.57,698.14
2016,5,9,12,30,918.0,125.0,1.8,16.0,983.0,961.23,716.2
2016,5,9,12,45,914.5,125.5,1.85,16.5,972.0,982.08,729.15
2016,5,9,13,0,911.0,126.0,1.9,17.0,961.0,999.25,739.79
2016,5,9,13,15,907.5,125.0,1.9,17.0,943.5,1011.22,747.89
2016,5,9,13,30,904.0,124.0,1.9,17.0,926.0,1019.34,753.66
2016,5,9,13,45,898.0,123.0,1.95,17.0,901.5,1021.13,756.17
2016,5,9,14,0,892.0,122.0,2.0,17.0,877.0,1019.03,756.34
2016,5,9,14,15,884.5,120.0,2.0,17.0,845.5,1010.59,751.89
2016,5,9,14,30,877.0,118.0,2.0,17.0,814.0,998.39,745.15
2016,5,9,14,45,867.0,115.5,2.05,17.0,777.0,979.57,734.77
2016,5,9,15,0,857.0,113.0,2.1,17.0,740.0,957.27,722.15
2016,5,9,15,15,843.5,110.5,2.1,16.5,697.5,939.26,713.21
2016,5,9,15,30,830.0,108.0,2.1,16.0,655.0,906.92,694.43
2016,5,9,15,45,813.0,104.5,2.1,16.0,608.0,867.5,669.41
2016,5,9,16,0,796.0,101.0,2.1,16.0,561.0,825.73,642.49
2016,5,9,16,15,772.5,97.5,2.1,15.5,511.0,776.47,610.99
2016,5,9,16,30,749.0,94.0,2.1,15.0,461.0,725.87,577.82
2016,5,9,16,45,714.5,90.0,2.15,15.0,409.0,669.29,538.61
2016,5,9,17,0,680.0,86.0,2.2,15.0,357.0,609.36,495.26
2016,5,9,17,15,636.0,80.0,2.2,14.5,305.0,541.53,443.93
2016,5,9,17,30,592.0,74.0,2.2,14.0,253.0,475.84,392.22
2016,5,9,17,45,521.5,66.5,2.25,13.5,202.5,396.02,327.04
2016,5,9,18,0,451.0,59.0,2.3,13.0,152.0,322.03,264.11
2016,5,9,18,15,353.5,48.0,2.25,12.5,108.0,238.58,191.6
2016,5,9,18,30,256.0,37.0,2.2,12.0,64.0,164.54,124.94
2016,5,9,18,45,128.0,18.5,2.2,11.5,32.0,76.78,28.47
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,13.5,1.65,9.5,19.0,11.52,0.0
2016,5,10,5,30,152.0,27.0,1.7,10.0,38.0,20.89,9.76
2016,5,10,5,45,265.5,40.0,1.75,10.5,78.0,30.82,21.34
2016,5,10,6,0,379.0,53.0,1.8,11.0,118.0,42.58,32.44
2016,5,10,6,15,452.5,62.5,1.7,11.0,166.0,49.25,38.83
2016,5,10,6,30,526.0,72.0,1.6,11.0,214.0,55.77,44.88
2016,5,10,6,45,284.5,105.5,1.55,11.5,184.5,77.81,64.54
2016,5,10,7,0,43.0,139.0,1.5,12.0,155.0,103.55,87.06
2016,5,10,7,15,83.0,166.5,1.35,12.5,203.0,122.0,102.73
2016,5,10,7,30,123.0,194.0,1.2,13.0,251.0,134.64,113.05
2016,5,10,7,45,171.5,215.5,1.05,13.5,304.5,147.97,123.79
2016,5,10,8,0,220.0,237.0,0.9,14.0,358.0,160.96,134.03
2016,5,10,8,15,506.0,176.0,0.8,14.5,487.0,145.99,99.29
2016,5,10,8,30,792.0,115.0,0.7,15.0,616.0,184.62,111.43
2016,5,10,8,45,810.5,117.0,0.65,16.0,660.5,242.34,156.14
2016,5,10,9,0,829.0,119.0,0.6,17.0,705.0,301.79,205.42
2016,5,10,9,15,841.0,121.5,0.6,17.5,744.5,360.99,255.71
2016,5,10,9,30,853.0,124.0,0.6,18.0,784.0,420.61,305.38
2016,5,10,9,45,852.5,131.5,0.6,18.5,815.5,478.86,352.57
2016,5,10,10,0,852.0,139.0,0.6,19.0,847.0,535.72,396.85
2016,5,10,10,15,859.0,141.0,0.65,19.0,874.5,589.23,438.39
2016,5,10,10,30,866.0,143.0,0.7,19.0,902.0,641.66,477.95
2016,5,10,10,45,874.5,142.0,0.8,19.5,923.0,691.34,514.23
2016,5,10,11,0,883.0,141.0,0.9,20.0,944.0,739.48,548.53
2016,5,10,11,15,886.5,141.5,0.95,20.0,957.5,783.36,579.57
2016,5,10,11,30,890.0,142.0,1.0,20.0,971.0,824.9,607.49
2016,5,10,11,45,894.5,140.5,1.1,20.5,977.5,863.08,632.08
2016,5,10,12,0,899.0,139.0,1.2,21.0,984.0,898.61,654.81
2016,5,10,12,15,899.0,138.5,1.3,21.0,982.0,928.19,674.93
2016,5,10,12,30,899.0,138.0,1.4,21.0,980.0,954.53,693.06
2016,5,10,12,45,903.0,134.0,1.5,21.5,971.5,978.02,708.11
2016,5,10,13,0,907.0,130.0,1.6,22.0,963.0,998.0,720.98
2016,5,10,13,15,903.5,129.0,1.7,22.0,946.0,1009.97,730.24
2016,5,10,13,30,900.0,128.0,1.8,22.0,929.0,1018.1,737.28
2016,5,10,13,45,897.0,125.0,1.9,22.0,905.0,1020.89,741.05
2016,5,10,14,0,894.0,122.0,2.0,22.0,881.0,1019.75,742.48
2016,5,10,14,15,886.5,120.5,2.05,21.5,849.5,1011.83,740.48
2016,5,10,14,30,879.0,119.0,2.1,21.0,818.0,1000.16,736.2
2016,5,10,14,45,871.5,115.5,2.2,21.0,781.5,982.71,727.38
2016,5,10,15,0,864.0,112.0,2.3,21.0,745.0,961.69,716.22
2016,5,10,15,15,851.0,109.5,2.35,20.5,702.5,943.96,708.08
2016,5,10,15,30,838.0,107.0,2.4,20.0,660.0,911.95,690.2
2016,5,10,15,45,823.0,102.5,2.45,20.0,613.5,873.01,666.13
2016,5,10,16,0,808.0,98.0,2.5,20.0,567.0,831.57,640.04
2016,5,10,16,15,785.0,94.5,2.55,19.5,516.5,782.42,609.2
2016,5,10,16,30,762.0,91.0,2.6,19.0,466.0,731.88,576.61
2016,5,10,16,45,734.0,85.5,2.65,18.5,414.5,674.25,537.84
2016,5,10,17,0,706.0,80.0,2.7,18.0,363.0,619.76,500.07
2016,5,10,17,15,663.0,74.5,2.65,17.5,310.5,552.19,449.01
2016,5,10,17,30,620.0,69.0,2.6,17.0,258.0,486.65,397.61
2016,5,10,17,45,560.0,61.5,2.6,16.5,208.0,411.63,336.66
2016,5,10,18,0,500.0,54.0,2.6,16.0,158.0,341.41,277.19
2016,5,10,18,15,405.0,44.5,2.5,15.0,113.0,258.33,205.81
2016,5,10,18,30,310.0,35.0,2.4,14.0,68.0,185.26,140.37
2016,5,10,18,45,155.0,17.5,2.3,13.5,34.0,88.1,38.26
2016,5,10,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,15,114.0,13.0,1.9,9.5,21.5,11.1,0.0
2016,5,11,5,30,228.0,26.0,2.0,10.0,43.0,21.35,10.58
2016,5,11,5,45,337.0,37.0,2.1,10.5,84.0,30.03,20.7
2016,5,11,6,0,446.0,48.0,2.2,11.0,125.0,38.56,28.87
2016,5,11,6,15,517.5,56.0,2.1,11.5,174.5,44.24,34.26
2016,5,11,6,30,589.0,64.0,2.0,12.0,224.0,49.83,39.37
2016,5,11,6,45,350.5,106.0,1.95,12.5,206.5,75.76,62.46
2016,5,11,7,0,112.0,148.0,1.9,13.0,189.0,106.28,89.15
2016,5,11,7,15,178.5,167.5,1.85,13.0,245.0,119.5,100.4
2016,5,11,7,30,245.0,187.0,1.8,13.0,301.0,126.69,106.28
2016,5,11,7,45,521.5,141.0,1.75,13.5,418.0,95.13,78.3
2016,5,11,8,0,798.0,95.0,1.7,14.0,535.0,72.67,58.38
2016,5,11,8,15,682.0,141.5,1.65,14.5,541.0,134.73,84.93
2016,5,11,8,30,566.0,188.0,1.6,15.0,547.0,198.81,133.1
2016,5,11,8,45,712.0,149.5,1.55,15.5,633.0,240.31,159.81
2016,5,11,9,0,858.0,111.0,1.5,16.0,719.0,303.1,207.94
2016,5,11,9,15,869.5,113.0,1.45,16.0,759.0,367.82,264.1
2016,5,11,9,30,881.0,115.0,1.4,16.0,799.0,427.3,315.46
2016,5,11,9,45,722.5,204.0,1.4,16.5,781.0,474.6,357.1
2016,5,11,10,0,564.0,293.0,1.4,17.0,763.0,510.32,386.5
2016,5,11,10,15,547.5,314.0,1.4,17.0,782.5,554.68,420.82
2016,5,11,10,30,531.0,335.0,1.4,17.0,802.0,596.71,452.28
2016,5,11,10,45,719.0,233.5,1.45,17.5,880.5,670.72,508.0
2016,5,11,11,0,907.0,132.0,1.5,18.0,959.0,748.14,565.55
2016,5,11,11,15,910.0,132.5,1.55,18.0,971.5,792.5,597.33
2016,5,11,11,30,913.0,133.0,1.6,18.0,984.0,834.41,625.79
2016,5,11,11,45,916.0,132.0,1.65,18.5,990.0,872.43,650.02
2016,5,11,12,0,919.0,131.0,1.7,19.0,996.0,907.63,672.21
2016,5,11,12,15,918.5,130.5,1.75,19.0,993.0,937.19,691.89
2016,5,11,12,30,918.0,130.0,1.8,19.0,990.0,963.42,709.45
2016,5,11,12,45,921.5,125.5,1.9,19.0,981.5,986.19,725.48
2016,5,11,13,0,925.0,121.0,2.0,19.0,973.0,1005.35,739.28
2016,5,11,13,15,921.0,120.0,2.05,19.0,955.0,1016.92,747.69
2016,5,11,13,30,917.0,119.0,2.1,19.0,937.0,1024.58,753.77
2016,5,11,13,45,912.5,117.5,2.15,19.0,912.0,1027.33,756.85
2016,5,11,14,0,908.0,116.0,2.2,19.0,887.0,1026.15,757.56
2016,5,11,14,15,900.0,114.0,2.2,19.0,855.5,1017.11,752.72
2016,5,11,14,30,892.0,112.0,2.2,19.0,824.0,1004.26,745.58
2016,5,11,14,45,881.5,110.5,2.2,19.0,786.0,985.83,734.9
2016,5,11,15,0,871.0,109.0,2.2,19.0,748.0,963.93,722.03
2016,5,11,15,15,857.5,106.5,2.15,18.5,705.5,934.82,705.17
2016,5,11,15,30,844.0,104.0,2.1,18.0,663.0,912.84,693.13
2016,5,11,15,45,827.0,100.5,2.1,18.0,616.0,873.16,668.06
2016,5,11,16,0,810.0,97.0,2.1,18.0,569.0,831.09,641.2
2016,5,11,16,15,787.0,93.5,2.05,17.5,518.5,781.95,609.7
2016,5,11,16,30,764.0,90.0,2.0,17.0,468.0,731.42,576.59
2016,5,11,16,45,735.0,85.0,1.95,17.0,416.0,673.6,536.33
2016,5,11,17,0,706.0,80.0,1.9,17.0,364.0,618.93,497.33
2016,5,11,17,15,663.5,74.5,1.8,16.5,312.0,551.77,446.82
2016,5,11,17,30,621.0,69.0,1.7,16.0,260.0,486.6,396.03
2016,5,11,17,45,562.0,61.5,1.65,15.5,209.5,412.18,336.06
2016,5,11,18,0,503.0,54.0,1.6,15.0,159.0,342.47,277.47
2016,5,11,18,15,409.5,44.0,1.55,14.0,114.5,259.47,206.73
2016,5,11,18,30,316.0,34.0,1.5,13.0,70.0,186.42,141.82
2016,5,11,18,45,158.0,17.0,1.45,12.5,35.0,88.79,43.02
2016,5,11,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.5,14.5,2.25,9.0,20.5,12.38,0.0
2016,5,12,5,30,155.0,29.0,2.4,9.0,41.0,22.4,11.83
2016,5,12,5,45,253.5,43.5,2.55,9.5,80.5,33.36,23.76
2016,5,12,6,0,352.0,58.0,2.7,10.0,120.0,44.15,34.01
2016,5,12,6,15,423.5,68.5,2.7,10.5,167.5,51.72,41.14
2016,5,12,6,30,495.0,79.0,2.7,11.0,215.0,61.01,49.59
2016,5,12,6,45,375.0,109.5,2.75,11.5,225.0,78.33,65.0
2016,5,12,7,0,255.0,140.0,2.8,12.0,235.0,99.32,83.38
2016,5,12,7,15,460.5,124.5,2.75,12.0,326.5,86.69,71.93
2016,5,12,7,30,666.0,109.0,2.7,12.0,418.0,77.18,63.28
2016,5,12,7,45,694.0,114.0,2.65,12.5,468.5,78.89,64.44
2016,5,12,8,0,722.0,119.0,2.6,13.0,519.0,80.49,65.49
2016,5,12,8,15,743.5,123.5,2.55,13.5,566.5,127.01,76.94
2016,5,12,8,30,765.0,128.0,2.5,14.0,614.0,190.38,118.45
2016,5,12,8,45,784.0,130.0,2.5,14.5,658.5,246.44,162.88
2016,5,12,9,0,803.0,132.0,2.5,15.0,703.0,304.34,212.55
2016,5,12,9,15,815.5,134.5,2.4,15.0,741.5,362.1,263.58
2016,5,12,9,30,828.0,137.0,2.3,15.0,780.0,420.38,314.45
2016,5,12,9,45,843.5,135.5,2.25,15.5,815.0,477.11,362.33
2016,5,12,10,0,859.0,134.0,2.2,16.0,850.0,534.34,409.01
2016,5,12,10,15,865.5,135.5,2.15,16.0,877.0,587.45,451.86
2016,5,12,10,30,872.0,137.0,2.1,16.0,904.0,639.3,492.4
2016,5,12,10,45,877.0,138.0,2.1,16.5,924.0,688.31,528.97
2016,5,12,11,0,882.0,139.0,2.1,17.0,944.0,735.5,563.11
2016,5,12,11,15,884.5,139.5,2.1,17.0,956.5,778.42,594.43
2016,5,12,11,30,887.0,140.0,2.1,17.0,969.0,818.94,622.43
2016,5,12,11,45,887.0,141.0,2.1,17.5,974.0,855.28,645.57
2016,5,12,12,0,887.0,142.0,2.1,18.0,979.0,888.76,666.56
2016,5,12,12,15,886.5,142.0,2.1,18.0,976.5,917.94,685.82
2016,5,12,12,30,886.0,142.0,2.1,18.0,974.0,943.93,702.95
2016,5,12,12,45,863.5,154.0,2.15,18.0,958.0,956.83,712.01
2016,5,12,13,0,841.0,166.0,2.2,18.0,942.0,980.76,728.59
2016,5,12,13,15,836.5,165.0,2.25,18.0,924.5,991.63,736.54
2016,5,12,13,30,832.0,164.0,2.3,18.0,907.0,998.75,742.28
2016,5,12,13,45,826.5,161.5,2.35,18.0,882.5,999.63,744.08
2016,5,12,14,0,821.0,159.0,2.4,18.0,858.0,996.74,743.58
2016,5,12,14,15,812.0,157.0,2.4,18.0,827.0,987.2,738.3
2016,5,12,14,30,803.0,155.0,2.4,18.0,796.0,974.06,730.8
2016,5,12,14,45,795.5,150.0,2.45,18.0,760.5,955.77,720.46
2016,5,12,15,0,788.0,145.0,2.5,18.0,725.0,934.06,707.87
2016,5,12,15,15,772.5,141.5,2.55,17.5,682.5,903.17,690.27
2016,5,12,15,30,757.0,138.0,2.6,17.0,640.0,875.73,674.94
2016,5,12,15,45,743.5,131.0,2.65,17.0,595.5,837.36,650.43
2016,5,12,16,0,730.0,124.0,2.7,17.0,551.0,796.65,624.01
2016,5,12,16,15,704.5,119.5,2.75,16.5,501.5,746.82,591.64
2016,5,12,16,30,679.0,115.0,2.8,16.0,452.0,696.0,557.79
2016,5,12,16,45,652.0,107.0,2.9,15.5,402.0,639.49,518.65
2016,5,12,17,0,625.0,99.0,3.0,15.0,352.0,582.9,477.3
2016,5,12,17,15,580.0,92.0,3.0,14.5,301.0,515.74,425.6
2016,5,12,17,30,535.0,85.0,3.0,14.0,250.0,450.87,373.85
2016,5,12,17,45,476.0,75.0,3.05,13.5,201.5,377.73,313.48
2016,5,12,18,0,417.0,65.0,3.1,13.0,153.0,305.84,252.05
2016,5,12,18,15,327.0,52.5,3.05,12.5,110.0,227.57,183.66
2016,5,12,18,30,237.0,40.0,3.0,12.0,67.0,159.21,122.33
2016,5,12,18,45,118.5,24.0,2.95,11.5,37.5,82.04,43.23
2016,5,12,19,0,0.0,8.0,2.9,11.0,8.0,6.83,0.0
2016,5,12,19,15,0.0,4.0,2.9,11.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.0,14.5,2.7,9.0,22.5,12.38,0.0
2016,5,13,5,30,186.0,29.0,2.8,9.0,45.0,22.46,12.21
2016,5,13,5,45,294.0,42.0,2.95,9.5,86.0,32.38,22.95
2016,5,13,6,0,402.0,55.0,3.1,10.0,127.0,44.14,34.03
2016,5,13,6,15,473.0,64.5,3.1,10.0,175.5,50.78,40.38
2016,5,13,6,30,544.0,74.0,3.1,10.0,224.0,57.26,46.4
2016,5,13,6,45,272.0,92.5,3.15,10.5,167.5,65.66,53.87
2016,5,13,7,0,0.0,111.0,3.2,11.0,111.0,88.29,73.88
2016,5,13,7,15,55.5,154.0,3.15,11.0,180.0,114.62,96.98
2016,5,13,7,30,111.0,197.0,3.1,11.0,249.0,136.26,115.62
2016,5,13,7,45,128.0,221.0,3.1,11.5,287.5,150.37,127.25
2016,5,13,8,0,145.0,245.0,3.1,12.0,326.0,163.98,138.3
2016,5,13,8,15,139.5,268.0,3.1,12.5,351.5,190.29,148.59
2016,5,13,8,30,134.0,291.0,3.1,13.0,377.0,218.72,169.43
2016,5,13,8,45,126.5,312.0,3.1,13.5,398.0,245.34,190.4
2016,5,13,9,0,119.0,333.0,3.1,14.0,419.0,271.37,211.31
2016,5,13,9,15,206.0,345.5,3.15,14.0,502.5,321.37,248.96
2016,5,13,9,30,293.0,358.0,3.2,14.0,586.0,377.13,292.12
2016,5,13,9,45,594.5,239.0,3.25,14.5,727.5,443.97,342.54
2016,5,13,10,0,896.0,120.0,3.3,15.0,869.0,541.53,419.0
2016,5,13,10,15,902.0,121.5,3.35,15.0,896.0,596.09,464.04
2016,5,13,10,30,908.0,123.0,3.4,15.0,923.0,649.26,506.98
2016,5,13,10,45,914.0,122.5,3.5,15.5,943.0,699.23,545.65
2016,5,13,11,0,920.0,122.0,3.6,16.0,963.0,747.33,581.92
2016,5,13,11,15,922.0,122.5,3.7,16.0,975.5,791.24,615.42
2016,5,13,11,30,924.0,123.0,3.8,16.0,988.0,832.58,644.84
2016,5,13,11,45,927.5,121.5,3.9,16.0,993.5,870.7,671.86
2016,5,13,12,0,931.0,120.0,4.0,16.0,999.0,905.98,696.83
2016,5,13,12,15,930.5,120.0,4.05,16.0,996.5,936.08,717.88
2016,5,13,12,30,930.0,120.0,4.1,16.0,994.0,962.82,736.64
2016,5,13,12,45,927.0,120.0,4.15,16.0,983.5,983.75,751.46
2016,5,13,13,0,924.0,120.0,4.2,16.0,973.0,1000.98,763.84
2016,5,13,13,15,920.5,119.0,4.2,15.5,955.5,1012.97,773.91
2016,5,13,13,30,917.0,118.0,4.2,15.0,938.0,1021.09,781.5
2016,5,13,13,45,915.0,115.0,4.25,15.0,914.5,1024.75,785.06
2016,5,13,14,0,913.0,112.0,4.3,15.0,891.0,1024.46,786.05
2016,5,13,14,15,906.0,110.5,4.25,15.0,860.0,1016.87,781.6
2016,5,13,14,30,899.0,109.0,4.2,15.0,829.0,1005.48,774.66
2016,5,13,14,45,893.5,105.5,4.2,15.0,792.5,989.66,765.11
2016,5,13,15,0,888.0,102.0,4.2,15.0,756.0,970.15,753.09
2016,5,13,15,15,876.0,99.5,4.15,14.5,714.0,942.12,736.2
2016,5,13,15,30,864.0,97.0,4.1,14.0,672.0,910.98,717.06
2016,5,13,15,45,853.0,92.5,4.05,14.0,626.5,875.55,693.39
