Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,16,0,842.0,88.0,4.0,14.0,581.0,845.97,673.87
2016,5,13,16,15,821.5,84.5,3.9,13.5,531.0,798.0,641.55
2016,5,13,16,30,801.0,81.0,3.8,13.0,481.0,748.42,607.57
2016,5,13,16,45,779.0,76.0,3.75,13.0,430.0,694.62,568.8
2016,5,13,17,0,757.0,71.0,3.7,13.0,379.0,640.0,528.58
2016,5,13,17,15,718.5,66.5,3.6,12.5,326.5,574.51,478.13
2016,5,13,17,30,680.0,62.0,3.5,12.0,274.0,510.41,426.48
2016,5,13,17,45,628.0,55.5,3.45,11.5,223.0,441.14,368.56
2016,5,13,18,0,576.0,49.0,3.4,11.0,172.0,373.07,309.34
2016,5,13,18,15,487.0,41.0,3.2,10.5,125.5,290.71,236.34
2016,5,13,18,30,398.0,33.0,3.0,10.0,79.0,217.57,169.1
2016,5,13,18,45,248.5,21.5,2.85,10.0,45.5,126.08,72.72
2016,5,13,19,0,99.0,10.0,2.7,10.0,12.0,36.55,0.0
2016,5,13,19,15,49.5,5.0,2.7,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,5,15,129.0,13.5,2.1,10.5,24.5,11.52,0.0
2016,5,14,5,30,258.0,27.0,2.2,11.0,49.0,22.11,12.08
2016,5,14,5,45,369.5,36.5,2.35,11.5,91.0,29.53,20.3
2016,5,14,6,0,481.0,46.0,2.5,12.0,133.0,36.87,27.32
2016,5,14,6,15,548.0,53.0,2.5,12.0,182.5,41.85,32.08
2016,5,14,6,30,615.0,60.0,2.5,12.0,232.0,46.78,36.63
2016,5,14,6,45,651.0,68.0,2.55,12.5,283.0,52.06,41.29
2016,5,14,7,0,687.0,76.0,2.6,13.0,334.0,57.13,45.63
2016,5,14,7,15,720.5,80.5,2.5,13.0,386.0,64.91,52.39
2016,5,14,7,30,754.0,85.0,2.4,13.0,438.0,67.42,54.41
2016,5,14,7,45,379.5,129.5,2.3,13.5,308.0,85.66,70.11
2016,5,14,8,0,5.0,174.0,2.2,14.0,178.0,136.15,113.37
2016,5,14,8,15,47.5,229.5,2.1,14.5,260.5,169.92,133.69
2016,5,14,8,30,90.0,285.0,2.0,15.0,343.0,216.9,168.2
2016,5,14,8,45,66.5,290.5,1.95,15.5,335.0,227.19,176.5
2016,5,14,9,0,43.0,296.0,1.9,16.0,327.0,233.96,182.28
2016,5,14,9,15,111.0,336.5,1.9,16.0,422.0,285.12,220.39
2016,5,14,9,30,179.0,377.0,1.9,16.0,517.0,351.13,270.28
2016,5,14,9,45,541.5,244.0,1.9,16.5,692.0,424.76,323.49
2016,5,14,10,0,904.0,111.0,1.9,17.0,867.0,538.01,409.27
2016,5,14,10,15,591.5,268.0,1.95,17.0,769.5,540.75,413.53
2016,5,14,10,30,279.0,425.0,2.0,17.0,672.0,512.82,392.17
2016,5,14,10,45,390.5,398.5,2.05,17.5,752.0,585.81,446.91
2016,5,14,11,0,502.0,372.0,2.1,18.0,832.0,670.1,508.26
2016,5,14,11,15,480.5,384.5,2.15,18.0,829.5,694.62,525.59
2016,5,14,11,30,459.0,397.0,2.2,18.0,827.0,716.2,540.99
2016,5,14,11,45,442.0,401.0,2.25,18.0,817.5,731.51,552.01
2016,5,14,12,0,425.0,405.0,2.3,18.0,808.0,744.02,561.0
2016,5,14,12,15,674.0,262.5,2.35,18.0,898.5,857.78,646.78
2016,5,14,12,30,923.0,120.0,2.4,18.0,989.0,955.3,714.1
2016,5,14,12,45,912.0,125.5,2.45,18.0,976.5,973.73,726.11
2016,5,14,13,0,901.0,131.0,2.5,18.0,964.0,988.34,736.48
2016,5,14,13,15,897.0,130.0,2.55,18.0,946.5,999.71,744.86
2016,5,14,13,30,893.0,129.0,2.6,18.0,929.0,1007.28,750.87
2016,5,14,13,45,886.0,128.5,2.65,18.0,904.0,1008.59,752.91
2016,5,14,14,0,879.0,128.0,2.7,18.0,879.0,1006.09,752.62
2016,5,14,14,15,871.0,126.0,2.75,18.0,847.5,997.35,748.31
2016,5,14,14,30,863.0,124.0,2.8,18.0,816.0,984.9,741.67
2016,5,14,14,45,849.5,123.5,2.85,18.0,778.5,977.16,738.33
2016,5,14,15,0,836.0,123.0,2.9,18.0,741.0,953.83,724.45
2016,5,14,15,15,822.0,120.0,2.9,17.5,698.5,924.08,707.21
2016,5,14,15,30,808.0,117.0,2.9,17.0,656.0,891.41,687.83
2016,5,14,15,45,786.5,115.0,2.95,17.0,609.5,850.47,661.49
2016,5,14,16,0,765.0,113.0,3.0,17.0,563.0,807.46,633.36
2016,5,14,16,15,481.0,163.0,2.95,16.5,437.5,599.77,480.97
2016,5,14,16,30,197.0,213.0,2.9,16.0,312.0,381.51,309.42
2016,5,14,16,45,395.0,154.5,2.9,15.5,325.5,489.87,401.09
2016,5,14,17,0,593.0,96.0,2.9,15.0,339.0,555.46,456.34
2016,5,14,17,15,532.0,95.0,2.85,14.5,290.5,485.96,401.34
2016,5,14,17,30,471.0,94.0,2.8,14.0,242.0,414.62,344.04
2016,5,14,17,45,426.0,81.5,2.75,14.0,196.5,351.08,290.84
2016,5,14,18,0,381.0,69.0,2.7,14.0,151.0,291.26,239.02
2016,5,14,18,15,304.0,55.0,2.55,13.5,109.5,219.23,176.29
2016,5,14,18,30,227.0,41.0,2.4,13.0,68.0,155.52,119.51
2016,5,14,18,45,113.5,26.0,2.25,12.5,39.5,83.61,49.04
2016,5,14,19,0,0.0,11.0,2.1,12.0,11.0,9.39,0.0
2016,5,14,19,15,0.0,5.5,2.1,12.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,93.0,15.5,2.2,10.5,23.5,12.07,0.0
2016,5,15,5,30,186.0,31.0,2.2,11.0,47.0,23.96,13.81
2016,5,15,5,45,293.5,43.0,2.25,11.5,88.0,33.1,23.47
2016,5,15,6,0,401.0,55.0,2.3,12.0,129.0,43.96,33.65
2016,5,15,6,15,471.5,64.0,2.15,12.5,177.0,50.19,39.48
2016,5,15,6,30,542.0,73.0,2.0,13.0,225.0,56.28,44.99
2016,5,15,6,45,595.5,78.5,1.85,13.5,276.5,59.38,47.64
2016,5,15,7,0,649.0,84.0,1.7,14.0,328.0,62.46,50.17
2016,5,15,7,15,683.5,89.0,1.65,14.5,380.0,64.92,52.07
2016,5,15,7,30,718.0,94.0,1.6,15.0,432.0,67.28,53.85
2016,5,15,7,45,747.5,97.0,1.55,15.5,483.0,74.6,59.92
2016,5,15,8,0,777.0,100.0,1.5,16.0,534.0,75.56,60.4
2016,5,15,8,15,796.5,103.0,1.5,16.0,582.0,123.31,71.34
2016,5,15,8,30,816.0,106.0,1.5,16.0,630.0,180.89,107.37
2016,5,15,8,45,833.5,107.5,1.5,16.5,674.5,239.05,153.1
2016,5,15,9,0,851.0,109.0,1.5,17.0,719.0,304.4,208.21
2016,5,15,9,15,862.5,111.0,1.55,17.5,758.0,362.88,258.99
2016,5,15,9,30,874.0,113.0,1.6,18.0,797.0,421.56,309.28
2016,5,15,9,45,894.5,108.5,1.65,18.5,834.0,479.24,357.42
2016,5,15,10,0,915.0,104.0,1.7,19.0,871.0,537.39,404.46
2016,5,15,10,15,921.0,105.0,1.85,19.0,898.5,592.2,448.89
2016,5,15,10,30,927.0,106.0,2.0,19.0,926.0,645.58,491.12
2016,5,15,10,45,931.5,107.0,2.15,19.5,946.0,696.34,529.44
2016,5,15,11,0,936.0,108.0,2.3,20.0,966.0,745.09,565.34
2016,5,15,11,15,938.5,108.5,2.4,20.0,979.0,789.73,598.03
2016,5,15,11,30,941.0,109.0,2.5,20.0,992.0,831.8,627.04
2016,5,15,11,45,941.0,110.0,2.7,20.0,997.0,869.55,653.72
2016,5,15,12,0,941.0,111.0,2.9,20.0,1002.0,904.24,678.33
2016,5,15,12,15,940.5,111.0,2.95,20.0,1000.0,934.41,698.8
2016,5,15,12,30,940.0,111.0,3.0,20.0,998.0,961.2,717.02
2016,5,15,12,45,942.0,108.5,3.15,20.0,989.0,984.42,733.73
2016,5,15,13,0,944.0,106.0,3.3,20.0,980.0,1003.99,748.12
2016,5,15,13,15,940.5,105.0,3.35,20.0,962.5,1015.99,756.83
2016,5,15,13,30,937.0,104.0,3.4,20.0,945.0,1024.06,763.11
2016,5,15,13,45,931.0,103.5,3.5,20.0,920.0,1026.23,766.02
2016,5,15,14,0,925.0,103.0,3.6,20.0,895.0,1024.44,766.46
2016,5,15,14,15,918.0,101.5,3.65,19.5,863.5,1016.72,764.17
2016,5,15,14,30,911.0,100.0,3.7,19.0,832.0,1005.15,759.41
2016,5,15,14,45,901.5,98.5,3.75,19.0,795.0,987.43,749.13
2016,5,15,15,0,892.0,97.0,3.8,19.0,758.0,966.17,736.5
2016,5,15,15,15,879.5,95.0,3.85,18.5,715.5,938.17,720.59
2016,5,15,15,30,867.0,93.0,3.9,18.0,673.0,907.09,702.41
2016,5,15,15,45,849.5,90.5,4.0,18.0,626.0,868.14,677.39
2016,5,15,16,0,832.0,88.0,4.1,18.0,579.0,835.42,656.57
2016,5,15,16,15,811.0,85.0,4.1,17.5,529.0,788.09,625.53
2016,5,15,16,30,790.0,82.0,4.1,17.0,479.0,739.21,592.78
2016,5,15,16,45,758.5,79.0,4.1,16.5,427.0,681.21,552.36
2016,5,15,17,0,727.0,76.0,4.1,16.0,375.0,623.16,510.83
2016,5,15,17,15,687.0,71.0,4.0,15.5,323.0,560.3,462.24
2016,5,15,17,30,647.0,66.0,3.9,15.0,271.0,496.53,411.21
2016,5,15,17,45,585.0,60.5,3.85,14.5,220.0,421.89,349.48
2016,5,15,18,0,523.0,55.0,3.8,14.0,169.0,352.1,289.53
2016,5,15,18,15,434.0,46.0,3.7,13.5,124.0,271.46,219.0
2016,5,15,18,30,345.0,37.0,3.6,13.0,79.0,200.0,154.66
2016,5,15,18,45,206.0,24.0,3.5,13.0,46.0,115.17,71.17
2016,5,15,19,0,67.0,11.0,3.4,13.0,13.0,28.31,0.0
2016,5,15,19,15,33.5,5.5,3.4,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,98.5,15.0,2.0,10.5,24.0,11.69,0.0
2016,5,16,5,30,197.0,30.0,2.0,11.0,48.0,23.22,13.41
2016,5,16,5,45,294.5,42.5,2.05,11.5,88.0,32.72,23.18
2016,5,16,6,0,392.0,55.0,2.1,12.0,128.0,43.83,33.56
2016,5,16,6,15,461.0,64.0,2.05,12.5,175.5,50.04,39.36
2016,5,16,6,30,530.0,73.0,2.0,13.0,223.0,56.11,44.83
2016,5,16,6,45,580.5,79.5,2.0,13.5,274.0,59.93,48.13
2016,5,16,7,0,631.0,86.0,2.0,14.0,325.0,63.67,51.23
2016,5,16,7,15,666.0,91.5,2.0,14.5,376.5,66.4,53.37
2016,5,16,7,30,701.0,97.0,2.0,15.0,428.0,69.02,55.37
2016,5,16,7,45,731.5,99.5,2.05,15.5,478.5,69.49,55.46
2016,5,16,8,0,762.0,102.0,2.1,16.0,529.0,76.65,61.36
2016,5,16,8,15,781.5,105.5,2.1,16.5,576.5,123.91,72.22
2016,5,16,8,30,801.0,109.0,2.1,17.0,624.0,180.85,107.73
2016,5,16,8,45,819.0,110.5,2.1,17.5,668.5,238.13,152.73
2016,5,16,9,0,837.0,112.0,2.1,18.0,713.0,297.02,202.82
2016,5,16,9,15,849.0,114.0,2.1,18.5,752.0,360.34,257.32
2016,5,16,9,30,861.0,116.0,2.1,19.0,791.0,418.37,307.06
2016,5,16,9,45,879.0,112.5,2.1,19.5,826.5,474.96,354.38
2016,5,16,10,0,897.0,109.0,2.1,20.0,862.0,531.8,400.42
2016,5,16,10,15,903.0,110.5,2.1,20.0,889.5,586.03,443.82
2016,5,16,10,30,909.0,112.0,2.1,20.0,917.0,638.88,484.87
2016,5,16,10,45,914.0,112.5,2.15,20.5,937.5,688.68,521.87
2016,5,16,11,0,919.0,113.0,2.2,21.0,958.0,736.56,556.44
2016,5,16,11,15,922.0,113.5,2.25,21.0,971.0,780.84,588.62
2016,5,16,11,30,925.0,114.0,2.3,21.0,984.0,822.65,616.97
2016,5,16,11,45,926.5,114.0,2.35,21.5,989.5,860.17,641.02
2016,5,16,12,0,928.0,114.0,2.4,22.0,995.0,894.78,662.95
2016,5,16,12,15,928.0,114.0,2.45,22.0,992.5,925.01,683.17
2016,5,16,12,30,928.0,114.0,2.5,22.0,990.0,951.94,701.24
2016,5,16,12,45,927.0,113.0,2.6,22.0,980.5,973.57,716.36
2016,5,16,13,0,926.0,112.0,2.7,22.0,971.0,991.56,729.22
2016,5,16,13,15,922.5,111.5,2.75,22.0,953.5,1003.9,738.07
2016,5,16,13,30,919.0,111.0,2.8,22.0,936.0,1012.39,744.58
2016,5,16,13,45,915.5,109.0,2.85,22.0,912.0,1015.49,747.72
2016,5,16,14,0,912.0,107.0,2.9,22.0,888.0,1014.66,748.48
2016,5,16,14,15,904.5,105.5,2.9,21.5,857.0,1006.56,745.61
2016,5,16,14,30,897.0,104.0,2.9,21.0,826.0,994.66,740.39
2016,5,16,14,45,885.0,103.5,2.95,21.0,788.5,975.85,729.68
2016,5,16,15,0,873.0,103.0,3.0,21.0,751.0,953.63,716.75
2016,5,16,15,15,860.0,101.0,3.0,21.0,709.0,925.62,699.52
2016,5,16,15,30,847.0,99.0,3.0,21.0,667.0,894.62,680.21
2016,5,16,15,45,826.0,98.0,3.05,21.0,619.5,864.22,661.56
2016,5,16,16,0,805.0,97.0,3.1,21.0,572.0,821.95,634.37
2016,5,16,16,15,782.5,93.5,3.1,20.5,523.0,773.7,603.45
2016,5,16,16,30,760.0,90.0,3.1,20.0,474.0,724.07,570.89
2016,5,16,16,45,728.5,86.5,3.1,19.5,422.5,666.62,531.72
2016,5,16,17,0,697.0,83.0,3.1,19.0,371.0,612.48,493.51
2016,5,16,17,15,656.0,77.5,3.05,18.0,319.5,547.07,444.92
2016,5,16,17,30,615.0,72.0,3.0,17.0,268.0,483.51,395.81
2016,5,16,17,45,554.5,65.0,2.95,16.5,218.0,409.49,335.55
2016,5,16,18,0,494.0,58.0,2.9,16.0,168.0,340.25,277.01
2016,5,16,18,15,405.5,48.5,2.85,15.5,123.0,260.85,208.57
2016,5,16,18,30,317.0,39.0,2.8,15.0,78.0,190.56,146.32
2016,5,16,18,45,186.0,25.5,2.75,14.5,46.0,108.13,68.18
2016,5,16,19,0,55.0,12.0,2.7,14.0,14.0,25.76,0.0
2016,5,16,19,15,27.5,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.5,1.85,12.5,27.0,11.71,0.0
2016,5,17,5,30,282.0,29.0,1.9,13.0,54.0,23.76,13.88
2016,5,17,5,45,387.0,38.5,1.95,14.0,97.0,31.14,21.58
2016,5,17,6,0,492.0,48.0,2.0,15.0,140.0,38.43,28.4
2016,5,17,6,15,558.0,55.0,2.0,15.5,190.0,43.37,32.99
2016,5,17,6,30,624.0,62.0,2.0,16.0,240.0,48.25,37.34
2016,5,17,6,45,671.5,66.5,2.05,16.5,292.5,51.02,39.69
2016,5,17,7,0,719.0,71.0,2.1,17.0,345.0,58.56,46.13
2016,5,17,7,15,751.0,75.5,2.15,17.5,398.0,61.31,48.28
2016,5,17,7,30,783.0,80.0,2.2,18.0,451.0,63.98,50.32
2016,5,17,7,45,807.5,83.0,2.3,18.5,502.5,65.36,51.23
2016,5,17,8,0,832.0,86.0,2.4,19.0,554.0,66.69,52.08
2016,5,17,8,15,850.0,88.5,2.4,19.5,602.5,125.2,70.34
2016,5,17,8,30,868.0,91.0,2.4,20.0,651.0,184.57,106.66
2016,5,17,8,45,882.0,93.5,2.45,20.5,695.5,244.85,153.77
2016,5,17,9,0,896.0,96.0,2.5,21.0,740.0,306.1,205.71
2016,5,17,9,15,906.5,97.5,2.45,21.5,779.5,366.23,257.74
2016,5,17,9,30,917.0,99.0,2.4,22.0,819.0,426.39,309.05
2016,5,17,9,45,924.5,100.5,2.4,22.5,853.0,485.02,357.9
2016,5,17,10,0,932.0,102.0,2.4,23.0,887.0,542.84,404.46
2016,5,17,10,15,938.0,103.5,2.35,23.0,914.0,598.79,448.67
2016,5,17,10,30,944.0,105.0,2.3,23.0,941.0,653.28,490.36
2016,5,17,10,45,947.0,106.0,2.3,23.5,961.0,703.76,527.18
2016,5,17,11,0,950.0,107.0,2.3,24.0,981.0,752.04,561.32
2016,5,17,11,15,952.5,107.5,2.25,24.0,993.5,797.16,592.77
2016,5,17,11,30,955.0,108.0,2.2,24.0,1006.0,839.68,620.34
2016,5,17,11,45,955.0,108.5,2.15,24.5,1010.5,877.39,643.16
2016,5,17,12,0,955.0,109.0,2.1,25.0,1015.0,912.01,663.65
2016,5,17,12,15,954.0,109.0,2.05,25.0,1012.5,942.07,682.29
2016,5,17,12,30,953.0,109.0,2.0,25.0,1010.0,968.68,698.65
2016,5,17,12,45,951.5,108.0,2.0,25.0,999.5,990.3,712.38
2016,5,17,13,0,950.0,107.0,2.0,25.0,989.0,1008.17,723.84
2016,5,17,13,15,946.5,106.0,2.0,25.0,971.0,1020.28,731.77
2016,5,17,13,30,943.0,105.0,2.0,25.0,953.0,1028.44,737.38
2016,5,17,13,45,936.5,104.5,2.0,25.5,928.0,1030.2,737.68
2016,5,17,14,0,930.0,104.0,2.0,26.0,903.0,1027.98,735.68
2016,5,17,14,15,922.5,102.5,2.05,25.5,871.0,1019.82,733.62
2016,5,17,14,30,915.0,101.0,2.1,25.0,839.0,1007.81,729.23
2016,5,17,14,45,905.5,99.0,2.15,25.0,801.5,989.59,719.53
2016,5,17,15,0,896.0,97.0,2.2,25.0,764.0,967.8,707.58
2016,5,17,15,15,883.5,95.0,2.25,24.5,721.5,939.81,692.91
2016,5,17,15,30,871.0,93.0,2.3,24.0,679.0,908.73,676.07
2016,5,17,15,45,855.5,90.5,2.35,24.0,632.5,871.57,653.6
2016,5,17,16,0,840.0,88.0,2.4,24.0,586.0,840.43,635.01
2016,5,17,16,15,819.0,84.5,2.4,23.5,536.0,792.38,605.19
2016,5,17,16,30,798.0,81.0,2.4,23.0,486.0,742.75,573.73
2016,5,17,16,45,768.5,77.5,2.45,23.0,433.5,685.51,535.21
2016,5,17,17,0,739.0,74.0,2.5,23.0,381.0,628.05,495.53
2016,5,17,17,15,700.5,69.5,2.4,22.0,329.0,563.66,449.01
2016,5,17,17,30,662.0,65.0,2.3,21.0,277.0,503.42,403.54
2016,5,17,17,45,602.5,59.0,2.25,20.0,226.0,429.02,345.17
2016,5,17,18,0,543.0,53.0,2.2,19.0,175.0,359.24,287.97
2016,5,17,18,15,458.0,44.5,2.15,18.5,129.5,280.12,220.83
2016,5,17,18,30,373.0,36.0,2.1,18.0,84.0,209.7,159.11
2016,5,17,18,45,235.5,24.0,2.05,17.5,49.5,126.25,80.94
2016,5,17,19,0,98.0,12.0,2.0,17.0,15.0,37.87,0.0
2016,5,17,19,15,49.0,6.0,1.95,16.5,7.5,5.12,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,122.5,15.5,1.3,13.0,26.5,12.1,0.0
2016,5,18,5,30,245.0,31.0,1.3,13.0,53.0,25.38,15.37
2016,5,18,5,45,344.5,42.0,1.35,13.5,95.0,33.92,24.11
2016,5,18,6,0,444.0,53.0,1.4,14.0,137.0,42.28,31.96
2016,5,18,6,15,509.5,60.5,1.3,14.5,185.5,47.39,36.72
2016,5,18,6,30,575.0,68.0,1.2,15.0,234.0,52.43,41.22
2016,5,18,6,45,620.5,74.0,1.15,15.5,285.0,56.04,44.31
2016,5,18,7,0,666.0,80.0,1.1,16.0,336.0,59.57,47.21
2016,5,18,7,15,699.0,85.0,1.0,16.5,387.0,62.14,49.21
2016,5,18,7,30,732.0,90.0,0.9,17.0,438.0,70.62,56.29
2016,5,18,7,45,756.5,94.0,0.85,18.0,488.0,72.38,57.36
2016,5,18,8,0,781.0,98.0,0.8,19.0,538.0,74.05,58.34
2016,5,18,8,15,799.5,101.0,0.8,19.5,585.0,121.73,68.9
2016,5,18,8,30,818.0,104.0,0.8,20.0,632.0,179.09,103.87
2016,5,18,8,45,830.5,107.5,0.85,20.5,675.5,237.59,149.03
2016,5,18,9,0,843.0,111.0,0.9,21.0,719.0,297.05,198.59
2016,5,18,9,15,854.0,113.0,1.0,21.5,757.0,360.34,251.88
2016,5,18,9,30,865.0,115.0,1.1,22.0,795.0,418.12,300.39
2016,5,18,9,45,877.0,114.5,1.2,22.5,829.0,474.39,346.61
2016,5,18,10,0,889.0,114.0,1.3,23.0,863.0,530.37,391.21
2016,5,18,10,15,895.0,115.0,1.4,23.0,889.5,583.7,433.36
2016,5,18,10,30,901.0,116.0,1.5,23.0,916.0,635.67,473.37
2016,5,18,10,45,902.5,118.5,1.6,23.5,935.0,684.35,509.06
2016,5,18,11,0,904.0,121.0,1.7,24.0,954.0,730.85,542.27
2016,5,18,11,15,906.5,122.0,1.75,24.0,966.5,774.53,573.47
2016,5,18,11,30,909.0,123.0,1.8,24.0,979.0,815.76,601.11
2016,5,18,11,45,909.0,123.5,1.85,24.0,983.5,851.95,625.01
2016,5,18,12,0,909.0,124.0,1.9,24.0,988.0,885.22,646.94
2016,5,18,12,15,908.5,124.0,1.95,24.0,986.0,914.56,666.28
2016,5,18,12,30,908.0,124.0,2.0,24.0,984.0,940.66,683.57
2016,5,18,12,45,905.5,123.5,2.05,24.0,974.0,961.09,697.26
2016,5,18,13,0,903.0,123.0,2.1,24.0,964.0,977.92,708.77
2016,5,18,13,15,899.5,122.5,2.15,24.0,946.5,990.12,717.45
2016,5,18,13,30,896.0,122.0,2.2,24.0,929.0,998.57,723.89
2016,5,18,13,45,891.5,120.0,2.3,24.0,905.0,1000.77,727.02
2016,5,18,14,0,887.0,118.0,2.4,24.0,881.0,999.14,727.85
2016,5,18,14,15,879.5,116.5,2.45,23.5,850.5,991.3,725.69
2016,5,18,14,30,872.0,115.0,2.5,23.0,820.0,979.77,721.26
2016,5,18,14,45,859.5,114.5,2.55,22.5,783.0,960.92,712.07
2016,5,18,15,0,847.0,114.0,2.6,22.0,746.0,938.77,700.71
2016,5,18,15,15,834.0,111.5,2.6,21.5,704.0,921.53,692.2
2016,5,18,15,30,821.0,109.0,2.6,21.0,662.0,890.26,674.09
2016,5,18,15,45,804.0,106.0,2.65,20.5,616.5,852.12,651.52
2016,5,18,16,0,787.0,103.0,2.7,20.0,571.0,811.68,626.97
2016,5,18,16,15,765.0,99.0,2.7,19.5,522.0,763.96,596.42
2016,5,18,16,30,743.0,95.0,2.7,19.0,473.0,714.87,564.24
2016,5,18,16,45,720.0,88.5,2.7,18.5,423.5,664.35,530.23
2016,5,18,17,0,697.0,82.0,2.7,18.0,374.0,609.98,491.88
2016,5,18,17,15,658.0,77.0,2.7,17.5,322.5,546.67,444.29
2016,5,18,17,30,619.0,72.0,2.7,17.0,271.0,484.98,396.18
2016,5,18,17,45,566.0,64.5,2.75,16.5,222.0,414.57,339.28
2016,5,18,18,0,513.0,57.0,2.8,16.0,173.0,348.18,283.37
2016,5,18,18,15,428.0,48.0,2.8,15.5,128.0,270.07,216.11
2016,5,18,18,30,343.0,39.0,2.8,15.0,83.0,200.62,154.6
2016,5,18,18,45,213.0,26.0,2.85,14.5,49.5,121.22,80.35
2016,5,18,19,0,83.0,13.0,2.9,14.0,16.0,34.49,0.0
2016,5,18,19,15,41.5,6.5,2.95,13.5,8.0,5.55,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,19,5,15,105.5,17.5,3.95,9.0,27.5,13.61,0.0
2016,5,19,5,30,211.0,35.0,4.1,9.0,55.0,27.02,17.14
2016,5,19,5,45,318.5,46.5,4.35,9.5,97.5,35.76,26.14
2016,5,19,6,0,426.0,58.0,4.6,10.0,140.0,46.36,36.13
2016,5,19,6,15,494.5,66.5,4.6,10.5,189.0,52.12,41.56
2016,5,19,6,30,563.0,75.0,4.6,11.0,238.0,57.78,46.68
2016,5,19,6,45,541.0,89.5,4.7,11.5,270.5,67.04,54.88
2016,5,19,7,0,519.0,104.0,4.8,12.0,303.0,75.67,62.34
2016,5,19,7,15,582.0,104.0,4.6,12.5,357.5,74.08,60.6
2016,5,19,7,30,645.0,104.0,4.4,13.0,412.0,72.84,59.17
2016,5,19,7,45,532.0,155.0,4.25,13.5,427.5,103.4,85.62
2016,5,19,8,0,419.0,206.0,4.1,14.0,443.0,130.33,108.44
2016,5,19,8,15,631.0,156.0,4.0,14.5,547.5,139.89,90.85
2016,5,19,8,30,843.0,106.0,3.9,15.0,652.0,183.56,109.22
2016,5,19,8,45,862.5,107.0,3.8,15.5,698.0,243.11,156.56
2016,5,19,9,0,882.0,108.0,3.7,16.0,744.0,310.21,214.03
2016,5,19,9,15,893.0,110.0,3.55,16.0,784.0,370.06,267.44
2016,5,19,9,30,904.0,112.0,3.4,16.0,824.0,430.01,320.45
2016,5,19,9,45,904.0,118.5,3.25,16.5,856.0,488.38,370.36
2016,5,19,10,0,904.0,125.0,3.1,17.0,888.0,545.22,417.22
2016,5,19,10,15,910.0,126.5,3.15,17.0,915.0,599.82,462.07
2016,5,19,10,30,916.0,128.0,3.2,17.0,942.0,653.03,504.61
2016,5,19,10,45,921.5,128.0,3.25,17.5,962.0,703.13,542.78
2016,5,19,11,0,927.0,128.0,3.3,18.0,982.0,751.32,578.5
2016,5,19,11,15,929.5,128.5,3.35,18.0,995.0,795.62,611.67
2016,5,19,11,30,932.0,129.0,3.4,18.0,1008.0,837.41,641.13
2016,5,19,11,45,933.5,129.0,3.45,18.5,1013.0,875.3,666.08
2016,5,19,12,0,935.0,129.0,3.5,19.0,1018.0,910.29,688.84
2016,5,19,12,15,934.5,128.5,3.55,19.0,1016.0,940.04,709.25
2016,5,19,12,30,934.0,128.0,3.6,19.0,1014.0,966.45,727.43
2016,5,19,12,45,939.0,123.0,3.7,19.0,1005.5,990.32,744.3
2016,5,19,13,0,944.0,118.0,3.8,19.0,997.0,1010.6,758.83
2016,5,19,13,15,940.5,117.5,3.95,18.5,979.5,1023.32,770.22
2016,5,19,13,30,937.0,117.0,4.1,18.0,962.0,1032.14,779.18
2016,5,19,13,45,931.0,116.0,4.25,18.0,937.0,1034.08,782.16
2016,5,19,14,0,925.0,115.0,4.4,18.0,912.0,1032.06,782.69
2016,5,19,14,15,917.5,114.0,4.5,17.5,880.5,1024.67,781.21
2016,5,19,14,30,910.0,113.0,4.6,17.0,849.0,1013.45,777.19
2016,5,19,14,45,726.5,182.0,4.7,17.0,753.0,923.05,716.09
2016,5,19,15,0,543.0,251.0,4.8,17.0,657.0,805.4,631.46
2016,5,19,15,15,576.0,221.5,4.9,16.5,630.5,796.94,630.27
2016,5,19,15,30,609.0,192.0,5.0,16.0,604.0,792.15,630.93
2016,5,19,15,45,709.0,149.5,5.1,15.5,596.5,820.9,656.24
2016,5,19,16,0,809.0,107.0,5.2,15.0,589.0,834.16,669.65
2016,5,19,16,15,639.0,137.0,5.25,14.5,498.0,706.59,576.46
2016,5,19,16,30,469.0,167.0,5.3,14.0,407.0,574.4,473.74
2016,5,19,16,45,503.0,140.0,5.4,13.5,372.5,551.71,459.26
2016,5,19,17,0,537.0,113.0,5.5,13.0,338.0,531.62,445.57
2016,5,19,17,15,485.5,109.0,5.4,12.5,292.0,461.38,388.77
2016,5,19,17,30,434.0,105.0,5.3,12.0,246.0,402.14,339.5
2016,5,19,17,45,391.5,91.0,5.25,11.5,201.5,340.48,287.14
2016,5,19,18,0,349.0,77.0,5.2,11.0,157.0,282.3,236.17
2016,5,19,18,15,286.5,62.0,5.2,11.0,116.5,217.76,178.34
2016,5,19,18,30,224.0,47.0,5.2,11.0,76.0,159.83,125.59
2016,5,19,18,45,112.0,31.5,5.25,11.0,46.0,83.58,56.23
2016,5,19,19,0,0.0,16.0,5.3,11.0,16.0,13.66,0.0
2016,5,19,19,15,0.0,8.0,5.3,10.5,8.0,6.83,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,15,124.5,17.0,4.5,8.5,29.5,13.25,0.0
2016,5,20,5,30,249.0,34.0,4.5,9.0,59.0,26.36,16.7
2016,5,20,5,45,357.5,44.5,4.55,9.5,102.0,36.02,26.41
2016,5,20,6,0,466.0,55.0,4.6,10.0,145.0,43.97,34.0
2016,5,20,6,15,533.0,62.5,4.6,10.0,194.5,49.07,38.89
2016,5,20,6,30,600.0,70.0,4.6,10.0,244.0,54.1,43.54
2016,5,20,6,45,650.0,74.5,4.7,10.5,297.0,56.62,45.69
2016,5,20,7,0,700.0,79.0,4.8,11.0,350.0,59.15,47.76
2016,5,20,7,15,732.5,83.5,4.75,11.0,402.0,67.07,54.69
2016,5,20,7,30,765.0,88.0,4.7,11.0,454.0,69.5,56.66
2016,5,20,7,45,560.5,155.0,4.7,11.5,439.0,103.78,86.62
2016,5,20,8,0,356.0,222.0,4.7,12.0,424.0,146.34,123.23
2016,5,20,8,15,603.0,161.5,4.65,12.0,538.0,141.42,93.97
2016,5,20,8,30,850.0,101.0,4.6,12.0,652.0,180.65,107.89
2016,5,20,8,45,861.5,104.5,4.6,12.5,696.0,247.48,162.2
2016,5,20,9,0,873.0,108.0,4.6,13.0,740.0,307.48,215.08
2016,5,20,9,15,608.5,229.0,4.6,13.0,680.5,357.1,268.45
2016,5,20,9,30,344.0,350.0,4.6,13.0,621.0,388.08,301.97
2016,5,20,9,45,629.5,231.5,4.6,13.5,753.5,449.32,349.1
2016,5,20,10,0,915.0,113.0,4.6,14.0,886.0,540.85,422.19
2016,5,20,10,15,691.0,236.5,4.6,14.0,831.0,566.25,444.65
2016,5,20,10,30,467.0,360.0,4.6,14.0,776.0,570.94,448.47
2016,5,20,10,45,480.5,370.5,4.65,14.0,806.5,618.53,485.84
2016,5,20,11,0,494.0,381.0,4.7,14.0,837.0,666.48,522.74
2016,5,20,11,15,424.0,408.0,4.7,14.0,803.5,666.61,522.25
2016,5,20,11,30,354.0,435.0,4.7,14.0,770.0,657.44,514.63
2016,5,20,11,45,220.5,451.0,4.75,14.0,660.5,577.7,453.01
2016,5,20,12,0,87.0,467.0,4.8,14.0,551.0,484.0,379.33
2016,5,20,12,15,190.5,465.0,4.8,14.0,646.5,590.95,463.44
2016,5,20,12,30,294.0,463.0,4.8,14.0,742.0,704.9,550.31
2016,5,20,12,45,352.5,432.0,4.85,14.0,763.0,743.65,580.66
2016,5,20,13,0,411.0,401.0,4.9,14.0,784.0,793.84,619.43
2016,5,20,13,15,661.5,264.0,4.9,14.0,867.5,919.1,717.68
2016,5,20,13,30,912.0,127.0,4.9,14.0,951.0,1016.53,787.84
2016,5,20,13,45,904.5,127.0,4.9,14.0,926.0,1018.02,788.97
2016,5,20,14,0,897.0,127.0,4.9,14.0,901.0,1015.67,788.22
2016,5,20,14,15,889.0,125.5,4.9,14.0,869.5,1007.53,783.56
2016,5,20,14,30,881.0,124.0,4.9,14.0,838.0,995.67,776.43
2016,5,20,14,45,555.0,238.0,4.9,14.0,680.5,807.9,640.21
2016,5,20,15,0,229.0,352.0,4.9,14.0,523.0,576.0,459.39
2016,5,20,15,15,352.0,295.5,4.85,13.5,542.5,647.41,520.33
2016,5,20,15,30,475.0,239.0,4.8,13.0,562.0,711.78,574.16
2016,5,20,15,45,337.0,252.5,4.8,13.0,474.0,575.3,467.8
2016,5,20,16,0,199.0,266.0,4.8,13.0,386.0,447.33,365.63
2016,5,20,16,15,236.0,237.5,4.7,12.5,367.5,458.93,377.79
2016,5,20,16,30,273.0,209.0,4.6,12.0,349.0,449.48,372.84
2016,5,20,16,45,196.0,191.5,4.55,12.0,286.5,348.46,290.51
2016,5,20,17,0,119.0,174.0,4.5,12.0,224.0,268.86,224.08
2016,5,20,17,15,107.0,153.0,4.4,11.5,193.5,234.38,195.99
2016,5,20,17,30,95.0,132.0,4.3,11.0,163.0,200.62,167.82
2016,5,20,17,45,285.5,99.5,4.25,11.0,169.5,278.17,234.66
2016,5,20,18,0,476.0,67.0,4.2,11.0,176.0,339.36,283.24
2016,5,20,18,15,388.5,56.5,4.05,10.5,131.0,260.27,213.17
2016,5,20,18,30,301.0,46.0,3.9,10.0,86.0,188.97,149.17
2016,5,20,18,45,177.0,31.5,3.8,10.0,52.5,113.36,78.92
2016,5,20,19,0,53.0,17.0,3.7,10.0,19.0,37.04,0.0
2016,5,20,19,15,26.5,8.5,3.6,9.5,9.5,13.24,0.0
2016,5,20,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,15,50.5,18.0,2.05,9.0,23.0,14.32,0.0
2016,5,21,5,30,101.0,36.0,2.1,9.0,46.0,27.92,18.16
2016,5,21,5,45,149.0,54.0,2.2,9.5,78.5,41.22,31.08
2016,5,21,6,0,197.0,72.0,2.3,10.0,111.0,54.24,43.26
2016,5,21,6,15,231.5,91.0,2.35,10.0,149.5,67.53,55.55
2016,5,21,6,30,266.0,110.0,2.4,10.0,188.0,80.44,67.28
2016,5,21,6,45,302.0,123.5,2.45,10.5,228.0,89.53,75.22
2016,5,21,7,0,338.0,137.0,2.5,11.0,268.0,98.36,82.73
2016,5,21,7,15,369.5,152.5,2.6,11.0,314.5,103.18,86.73
2016,5,21,7,30,401.0,168.0,2.7,11.0,361.0,111.45,93.71
2016,5,21,7,45,360.0,199.0,2.8,11.5,386.5,134.32,113.17
2016,5,21,8,0,319.0,230.0,2.9,12.0,412.0,150.12,126.21
2016,5,21,8,15,256.5,263.0,2.95,12.0,417.5,186.92,142.29
2016,5,21,8,30,194.0,296.0,3.0,12.0,423.0,228.93,175.54
2016,5,21,8,45,201.5,317.5,3.1,12.0,457.0,262.25,201.62
2016,5,21,9,0,209.0,339.0,3.2,12.0,491.0,296.79,229.7
2016,5,21,9,15,237.0,354.5,3.15,12.0,535.0,335.14,260.42
2016,5,21,9,30,265.0,370.0,3.1,12.0,579.0,371.67,289.95
2016,5,21,9,45,318.0,370.5,3.1,12.0,632.5,417.64,326.66
2016,5,21,10,0,371.0,371.0,3.1,12.0,686.0,468.77,367.38
2016,5,21,10,15,319.0,401.5,3.05,12.0,678.0,490.4,384.97
2016,5,21,10,30,267.0,432.0,3.0,12.0,670.0,506.91,397.83
2016,5,21,10,45,364.0,408.5,3.0,12.0,740.5,571.94,448.59
2016,5,21,11,0,461.0,385.0,3.0,12.0,811.0,646.09,505.45
2016,5,21,11,15,384.0,420.5,2.95,12.0,778.5,644.27,502.81
2016,5,21,11,30,307.0,456.0,2.9,12.0,746.0,638.17,496.94
2016,5,21,11,45,383.5,432.5,2.9,12.0,797.5,699.37,543.75
2016,5,21,12,0,460.0,409.0,2.9,12.0,849.0,770.33,596.44
2016,5,21,12,15,415.5,418.5,2.9,12.0,815.0,761.91,589.35
2016,5,21,12,30,371.0,428.0,2.9,12.0,781.0,740.98,573.93
2016,5,21,12,45,599.5,302.5,2.9,12.0,865.5,862.17,667.3
2016,5,21,13,0,828.0,177.0,2.9,12.0,950.0,968.14,743.88
2016,5,21,13,15,625.0,277.5,2.9,12.0,855.5,895.62,690.86
2016,5,21,13,30,422.0,378.0,2.9,12.0,761.0,804.53,622.0
2016,5,21,13,45,616.5,273.0,2.9,12.5,815.0,903.07,697.65
2016,5,21,14,0,811.0,168.0,2.9,13.0,869.0,985.49,755.31
2016,5,21,14,15,626.5,243.5,2.9,13.0,773.5,892.27,689.83
2016,5,21,14,30,442.0,319.0,2.9,13.0,678.0,783.2,609.31
2016,5,21,14,45,502.5,281.5,2.9,13.0,672.5,801.74,626.51
2016,5,21,15,0,563.0,244.0,2.9,13.0,667.0,815.31,639.22
2016,5,21,15,15,485.5,256.0,2.9,13.0,606.5,747.54,589.64
2016,5,21,15,30,408.0,268.0,2.9,13.0,546.0,680.13,540.04
2016,5,21,15,45,571.5,197.5,2.9,13.0,557.0,740.96,591.26
2016,5,21,16,0,735.0,127.0,2.9,13.0,568.0,796.45,634.56
2016,5,21,16,15,497.0,169.5,2.9,13.0,456.5,615.5,498.59
2016,5,21,16,30,259.0,212.0,2.9,13.0,345.0,441.36,360.93
2016,5,21,16,45,452.5,155.5,2.95,13.0,359.0,530.09,436.43
2016,5,21,17,0,646.0,99.0,3.0,13.0,373.0,592.27,488.21
2016,5,21,17,15,604.5,92.5,2.95,12.5,322.0,527.78,437.61
2016,5,21,17,30,563.0,86.0,2.9,12.0,271.0,465.19,387.6
2016,5,21,17,45,511.5,76.5,2.9,12.0,223.0,396.15,330.02
2016,5,21,18,0,460.0,67.0,2.9,12.0,175.0,331.02,273.82
2016,5,21,18,15,378.0,56.5,2.7,11.5,130.5,252.17,205.19
2016,5,21,18,30,296.0,46.0,2.5,11.0,86.0,186.65,146.62
2016,5,21,18,45,185.5,31.0,2.35,10.5,52.5,115.16,80.82
2016,5,21,19,0,75.0,16.0,2.2,10.0,19.0,46.37,0.0
2016,5,21,19,15,37.5,8.0,2.15,9.5,9.5,15.3,0.0
2016,5,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,115.5,18.0,1.7,9.0,30.0,14.0,0.0
2016,5,22,5,30,231.0,36.0,1.8,9.0,60.0,27.8,18.16
2016,5,22,5,45,327.0,48.0,1.95,9.5,102.0,36.87,27.25
2016,5,22,6,0,423.0,60.0,2.1,10.0,144.0,47.85,37.55
2016,5,22,6,15,307.5,87.5,2.1,10.5,158.0,64.16,52.43
2016,5,22,6,30,192.0,115.0,2.1,11.0,172.0,82.98,69.29
2016,5,22,6,45,215.5,132.5,2.1,11.5,207.5,94.29,79.14
2016,5,22,7,0,239.0,150.0,2.1,12.0,243.0,105.21,88.43
2016,5,22,7,15,469.5,128.0,2.05,12.0,343.0,88.56,73.45
2016,5,22,7,30,700.0,106.0,2.0,12.0,443.0,74.81,61.09
2016,5,22,7,45,392.5,176.0,2.0,12.5,368.5,113.99,95.05
2016,5,22,8,0,85.0,246.0,2.0,13.0,294.0,172.35,144.61
2016,5,22,8,15,65.5,257.0,1.95,13.0,296.5,187.2,147.68
2016,5,22,8,30,46.0,268.0,1.9,13.0,299.0,200.83,158.24
2016,5,22,8,45,29.0,249.0,1.9,13.5,269.0,192.96,151.95
2016,5,22,9,0,12.0,230.0,1.9,14.0,239.0,186.54,147.01
2016,5,22,9,15,16.5,258.0,1.9,14.0,271.5,211.19,166.34
2016,5,22,9,30,21.0,286.0,1.9,14.0,304.0,236.71,186.19
2016,5,22,9,45,236.5,310.0,1.95,14.5,510.5,339.23,263.52
2016,5,22,10,0,452.0,334.0,2.0,15.0,717.0,478.64,368.59
2016,5,22,10,15,439.0,351.5,2.05,15.0,733.0,516.18,397.78
2016,5,22,10,30,426.0,369.0,2.1,15.0,749.0,551.93,425.51
2016,5,22,10,45,438.0,377.0,2.15,15.0,775.0,594.69,457.99
2016,5,22,11,0,450.0,385.0,2.2,15.0,801.0,637.71,490.1
2016,5,22,11,15,452.5,393.5,2.25,15.0,817.0,674.27,516.99
2016,5,22,11,30,455.0,402.0,2.3,15.0,833.0,709.91,542.9
2016,5,22,11,45,460.0,405.5,2.4,15.0,843.0,742.38,566.73
2016,5,22,12,0,465.0,409.0,2.5,15.0,853.0,773.58,589.5
2016,5,22,12,15,434.5,411.0,2.55,15.0,825.0,771.15,587.74
2016,5,22,12,30,404.0,413.0,2.6,15.0,797.0,755.89,577.33
2016,5,22,12,45,437.0,402.5,2.7,15.0,814.5,802.76,612.01
2016,5,22,13,0,470.0,392.0,2.8,15.0,832.0,839.26,639.01
2016,5,22,13,15,450.5,384.0,2.85,15.0,799.5,826.42,630.42
2016,5,22,13,30,431.0,376.0,2.9,15.0,767.0,810.47,620.04
2016,5,22,13,45,325.0,400.5,2.95,15.0,691.0,724.92,557.93
2016,5,22,14,0,219.0,425.0,3.0,15.0,615.0,633.86,490.73
2016,5,22,14,15,336.0,370.0,3.05,14.5,649.5,713.3,554.58
2016,5,22,14,30,453.0,315.0,3.1,14.0,684.0,789.08,614.06
2016,5,22,14,45,394.0,322.0,3.15,14.0,632.5,720.3,564.05
2016,5,22,15,0,335.0,329.0,3.2,14.0,581.0,669.4,526.93
2016,5,22,15,15,566.5,226.0,3.2,14.0,624.0,790.49,623.43
2016,5,22,15,30,798.0,123.0,3.2,14.0,667.0,881.43,691.15
2016,5,22,15,45,641.0,162.0,3.25,14.0,580.0,772.07,613.39
2016,5,22,16,0,484.0,201.0,3.3,14.0,493.0,653.64,525.01
2016,5,22,16,15,524.5,170.0,3.3,13.5,462.0,638.04,517.47
2016,5,22,16,30,565.0,139.0,3.3,13.0,431.0,625.35,510.98
2016,5,22,16,45,413.5,152.0,3.3,13.0,354.0,496.69,409.56
2016,5,22,17,0,262.0,165.0,3.3,13.0,277.0,372.28,308.89
2016,5,22,17,15,240.0,147.5,3.2,12.5,239.5,327.71,273.53
2016,5,22,17,30,218.0,130.0,3.1,12.0,202.0,284.47,238.04
2016,5,22,17,45,200.0,109.0,3.05,12.0,166.5,240.85,201.01
2016,5,22,18,0,182.0,88.0,3.0,12.0,131.0,198.43,164.08
2016,5,22,18,15,149.5,68.5,2.8,11.5,98.0,152.6,123.71
2016,5,22,18,30,117.0,49.0,2.6,11.0,65.0,109.79,85.45
2016,5,22,18,45,58.5,32.0,2.45,10.5,40.0,58.01,39.21
2016,5,22,19,0,0.0,15.0,2.3,10.0,15.0,12.39,0.0
2016,5,22,19,15,0.0,7.5,2.25,9.5,7.5,6.4,0.0
2016,5,22,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,5,15,59.5,18.0,2.2,9.5,24.0,14.36,0.13
2016,5,23,5,30,119.0,36.0,2.3,10.0,48.0,28.02,18.33
2016,5,23,5,45,170.5,53.5,2.4,10.5,81.5,41.02,30.82
2016,5,23,6,0,222.0,71.0,2.5,11.0,115.0,53.75,42.68
2016,5,23,6,15,255.5,89.0,2.5,11.5,153.5,66.42,54.25
2016,5,23,6,30,289.0,107.0,2.5,12.0,192.0,78.74,65.24
2016,5,23,6,45,322.0,121.0,2.55,12.5,233.0,88.16,73.42
2016,5,23,7,0,355.0,135.0,2.6,13.0,274.0,93.24,77.58
2016,5,23,7,15,527.0,117.5,2.55,13.0,356.0,82.96,68.26
2016,5,23,7,30,699.0,100.0,2.5,13.0,438.0,70.65,57.19
2016,5,23,7,45,721.0,105.5,2.5,13.5,487.0,72.86,58.82
2016,5,23,8,0,743.0,111.0,2.5,14.0,536.0,74.92,60.29
2016,5,23,8,15,762.5,115.0,2.5,14.0,582.5,127.7,77.01
2016,5,23,8,30,782.0,119.0,2.5,14.0,629.0,183.35,111.94
2016,5,23,8,45,794.5,123.5,2.5,14.5,671.5,240.13,157.03
2016,5,23,9,0,807.0,128.0,2.5,15.0,714.0,297.94,206.74
2016,5,23,9,15,818.5,130.5,2.5,15.0,752.0,354.74,257.11
2016,5,23,9,30,830.0,133.0,2.5,15.0,790.0,411.93,307.42
2016,5,23,9,45,847.0,130.0,2.5,15.5,824.5,469.4,356.16
2016,5,23,10,0,864.0,127.0,2.5,16.0,859.0,524.22,401.51
2016,5,23,10,15,870.5,128.5,2.5,16.0,885.5,576.73,444.51
2016,5,23,10,30,877.0,130.0,2.5,16.0,912.0,627.98,485.31
2016,5,23,10,45,881.5,130.5,2.55,16.5,932.0,675.73,521.71
2016,5,23,11,0,886.0,131.0,2.6,17.0,952.0,721.62,555.74
2016,5,23,11,15,888.5,132.0,2.6,17.0,964.5,764.4,587.48
2016,5,23,11,30,891.0,133.0,2.6,17.0,977.0,804.82,616.07
2016,5,23,11,45,892.5,132.5,2.65,17.0,982.0,840.7,640.87
2016,5,23,12,0,894.0,132.0,2.7,17.0,987.0,873.83,663.7
2016,5,23,12,15,893.5,132.0,2.7,16.5,985.0,902.76,684.53
2016,5,23,12,30,893.0,132.0,2.7,16.0,983.0,928.55,703.29
2016,5,23,12,45,869.5,146.0,2.75,16.0,967.5,942.39,713.11
