Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,0,846.0,160.0,2.8,16.0,952.0,966.49,730.09
2016,5,23,13,15,842.0,159.0,2.8,16.0,935.0,977.86,738.01
2016,5,23,13,30,838.0,158.0,2.8,16.0,918.0,985.54,743.67
2016,5,23,13,45,836.5,153.5,2.85,16.0,895.0,988.4,746.69
2016,5,23,14,0,835.0,149.0,2.9,16.0,872.0,987.49,747.35
2016,5,23,14,15,641.0,233.5,2.9,16.0,777.5,894.75,684.26
2016,5,23,14,30,447.0,318.0,2.9,16.0,683.0,785.46,604.16
2016,5,23,14,45,436.5,307.0,2.95,16.0,650.0,762.58,590.02
2016,5,23,15,0,426.0,296.0,3.0,16.0,617.0,737.61,573.6
2016,5,23,15,15,427.0,278.5,3.0,15.5,585.0,714.86,559.86
2016,5,23,15,30,428.0,261.0,3.0,15.0,553.0,689.84,544.3
2016,5,23,15,45,368.0,256.0,3.05,15.0,495.0,604.68,481.85
2016,5,23,16,0,308.0,251.0,3.1,15.0,437.0,539.43,432.97
2016,5,23,16,15,193.5,234.5,3.1,15.0,348.0,402.73,326.32
2016,5,23,16,30,79.0,218.0,3.1,15.0,259.0,275.14,223.32
2016,5,23,16,45,80.0,196.0,3.15,15.0,233.5,251.69,205.47
2016,5,23,17,0,81.0,174.0,3.2,15.0,208.0,227.82,186.65
2016,5,23,17,15,73.0,152.0,3.2,14.5,180.0,197.59,162.32
2016,5,23,17,30,65.0,130.0,3.2,14.0,152.0,167.79,137.83
2016,5,23,17,45,56.0,108.5,3.2,13.5,125.5,138.5,113.2
2016,5,23,18,0,47.0,87.0,3.2,13.0,99.0,109.79,88.54
2016,5,23,18,15,32.5,67.0,3.1,12.5,74.0,81.0,63.4
2016,5,23,18,30,18.0,47.0,3.0,12.0,49.0,53.31,39.1
2016,5,23,18,45,9.0,29.5,2.9,12.0,30.5,31.61,19.31
2016,5,23,19,0,0.0,12.0,2.8,12.0,12.0,9.89,0.0
2016,5,23,19,15,0.0,6.0,2.75,11.5,6.0,5.12,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,120.5,18.0,2.6,10.0,30.5,14.0,0.69
2016,5,24,5,30,241.0,36.0,2.7,10.0,61.0,27.82,18.22
2016,5,24,5,45,338.0,47.0,2.85,10.5,103.0,37.89,28.06
2016,5,24,6,0,435.0,58.0,3.0,11.0,145.0,46.11,35.84
2016,5,24,6,15,217.5,61.0,3.0,11.0,104.5,44.67,34.81
2016,5,24,6,30,0.0,64.0,3.0,11.0,64.0,52.83,42.24
2016,5,24,6,45,0.0,77.5,3.0,11.5,77.5,63.57,51.75
2016,5,24,7,0,0.0,91.0,3.0,12.0,91.0,74.23,61.02
2016,5,24,7,15,0.0,107.5,3.0,12.0,107.5,87.01,72.14
2016,5,24,7,30,0.0,124.0,3.0,12.0,124.0,99.66,83.02
2016,5,24,7,45,14.5,170.5,3.0,12.5,178.5,133.2,111.78
2016,5,24,8,0,29.0,217.0,3.0,13.0,233.0,155.63,130.46
2016,5,24,8,15,25.0,227.0,3.0,13.0,242.0,176.09,140.29
2016,5,24,8,30,21.0,237.0,3.0,13.0,251.0,186.85,148.46
2016,5,24,8,45,26.5,262.5,3.0,13.5,281.5,201.16,159.07
2016,5,24,9,0,32.0,288.0,3.0,14.0,312.0,225.18,177.56
2016,5,24,9,15,44.5,319.0,2.95,14.0,354.0,256.33,201.76
2016,5,24,9,30,57.0,350.0,2.9,14.0,396.0,289.7,227.67
2016,5,24,9,45,74.0,377.5,2.9,14.5,439.0,324.71,254.31
2016,5,24,10,0,91.0,405.0,2.9,15.0,482.0,362.24,282.7
2016,5,24,10,15,110.5,424.5,2.9,15.0,521.0,397.57,309.8
2016,5,24,10,30,130.0,444.0,2.9,15.0,560.0,434.54,338.01
2016,5,24,10,45,134.5,450.0,2.95,15.5,572.5,455.61,353.44
2016,5,24,11,0,139.0,456.0,3.0,16.0,585.0,476.79,368.87
2016,5,24,11,15,517.0,296.0,3.0,16.0,785.0,640.56,497.55
2016,5,24,11,30,895.0,136.0,3.0,16.0,985.0,809.25,624.95
2016,5,24,11,45,655.5,274.5,3.0,16.0,898.5,786.14,603.26
2016,5,24,12,0,416.0,413.0,3.0,16.0,812.0,734.03,560.94
2016,5,24,12,15,658.0,274.0,3.0,16.0,902.5,842.9,645.02
2016,5,24,12,30,900.0,135.0,3.0,16.0,993.0,936.31,711.48
2016,5,24,12,45,891.0,139.0,3.05,16.0,981.0,954.8,723.88
2016,5,24,13,0,882.0,143.0,3.1,16.0,969.0,969.65,734.57
2016,5,24,13,15,878.5,142.0,3.1,16.0,952.0,981.51,742.95
2016,5,24,13,30,875.0,141.0,3.1,16.0,935.0,989.68,748.98
2016,5,24,13,45,870.0,139.0,3.15,16.0,911.0,991.74,751.43
2016,5,24,14,0,865.0,137.0,3.2,16.0,887.0,990.06,751.53
2016,5,24,14,15,664.0,225.0,3.2,16.0,789.0,907.77,695.92
2016,5,24,14,30,463.0,313.0,3.2,16.0,691.0,795.2,613.03
2016,5,24,14,45,478.0,291.0,3.25,16.0,666.0,785.54,609.03
2016,5,24,15,0,493.0,269.0,3.3,16.0,641.0,772.8,602.08
2016,5,24,15,15,315.5,293.0,3.3,15.5,526.5,608.39,480.17
2016,5,24,15,30,138.0,317.0,3.3,15.0,412.0,451.06,358.79
2016,5,24,15,45,78.0,265.0,3.3,15.0,318.0,323.72,259.79
2016,5,24,16,0,18.0,213.0,3.3,15.0,224.0,203.6,162.88
2016,5,24,16,15,14.0,193.0,3.3,14.5,201.5,181.82,146.07
2016,5,24,16,30,10.0,173.0,3.3,14.0,179.0,160.23,128.97
2016,5,24,16,45,88.5,174.5,3.35,14.0,213.5,233.74,192.34
2016,5,24,17,0,167.0,176.0,3.4,14.0,248.0,303.44,251.2
2016,5,24,17,15,153.0,155.5,3.4,13.5,215.0,266.15,220.99
2016,5,24,17,30,139.0,135.0,3.4,13.0,182.0,229.65,191.05
2016,5,24,17,45,310.0,100.5,3.4,12.5,182.0,303.8,254.03
2016,5,24,18,0,481.0,66.0,3.4,12.0,182.0,340.23,282.35
2016,5,24,18,15,400.5,56.0,3.3,11.5,137.0,264.9,216.19
2016,5,24,18,30,320.0,46.0,3.2,11.0,92.0,195.41,154.29
2016,5,24,18,45,205.5,32.5,3.1,11.0,57.5,122.92,88.54
2016,5,24,19,0,91.0,19.0,3.0,11.0,23.0,55.38,0.0
2016,5,24,19,15,45.5,9.5,2.95,11.0,11.5,18.38,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.5,18.0,2.3,10.0,31.0,14.0,1.3
2016,5,25,5,30,249.0,36.0,2.4,10.0,62.0,27.84,18.3
2016,5,25,5,45,340.5,47.0,2.55,10.5,103.5,37.85,28.05
2016,5,25,6,0,432.0,58.0,2.7,11.0,145.0,46.04,35.8
2016,5,25,6,15,495.0,66.0,2.7,11.5,193.0,51.39,40.78
2016,5,25,6,30,558.0,74.0,2.7,12.0,241.0,56.63,45.48
2016,5,25,6,45,306.5,113.5,2.75,12.5,208.0,83.22,69.05
2016,5,25,7,0,55.0,153.0,2.8,13.0,175.0,112.99,94.97
2016,5,25,7,15,48.0,171.0,2.8,13.0,192.0,125.2,105.3
2016,5,25,7,30,41.0,189.0,2.8,13.0,209.0,137.13,115.3
2016,5,25,7,45,43.0,210.0,2.85,13.5,233.0,150.6,126.28
2016,5,25,8,0,45.0,231.0,2.9,14.0,257.0,163.74,136.84
2016,5,25,8,15,122.0,264.5,2.9,14.0,342.5,186.67,145.23
2016,5,25,8,30,199.0,298.0,2.9,14.0,428.0,230.13,174.9
2016,5,25,8,45,169.0,320.5,2.95,14.0,436.5,257.0,197.16
2016,5,25,9,0,139.0,343.0,3.0,14.0,445.0,280.59,217.49
2016,5,25,9,15,128.0,361.0,3.0,14.0,459.0,304.05,236.89
2016,5,25,9,30,117.0,379.0,3.0,14.0,473.0,326.39,255.13
2016,5,25,9,45,96.5,388.0,3.0,14.5,467.5,341.57,267.08
2016,5,25,10,0,76.0,397.0,3.0,15.0,462.0,348.93,272.55
2016,5,25,10,15,182.0,412.5,3.0,15.0,574.0,424.97,331.18
2016,5,25,10,30,288.0,428.0,3.0,15.0,686.0,513.9,399.03
2016,5,25,10,45,599.0,272.0,3.0,15.5,823.0,611.73,475.58
2016,5,25,11,0,910.0,116.0,3.0,16.0,960.0,724.09,562.34
2016,5,25,11,15,504.5,292.5,3.0,16.0,762.0,627.75,486.51
2016,5,25,11,30,99.0,469.0,3.0,16.0,564.0,476.64,367.28
2016,5,25,11,45,510.5,291.5,3.05,16.0,780.5,683.88,530.7
2016,5,25,12,0,922.0,114.0,3.1,16.0,997.0,879.61,674.26
2016,5,25,12,15,921.5,114.0,3.15,16.0,995.0,909.05,693.35
2016,5,25,12,30,921.0,114.0,3.2,16.0,993.0,935.24,711.6
2016,5,25,12,45,915.5,116.0,3.25,16.5,982.5,955.33,724.37
2016,5,25,13,0,910.0,118.0,3.3,17.0,972.0,971.78,734.74
2016,5,25,13,15,907.0,117.0,3.35,17.0,955.0,984.06,743.78
2016,5,25,13,30,904.0,116.0,3.4,17.0,938.0,992.59,750.42
2016,5,25,13,45,901.0,114.0,3.5,17.0,915.0,996.34,754.35
2016,5,25,14,0,898.0,112.0,3.6,17.0,892.0,996.25,755.84
2016,5,25,14,15,891.5,110.5,3.65,17.0,862.0,989.49,752.57
2016,5,25,14,30,885.0,109.0,3.7,17.0,832.0,979.02,746.92
2016,5,25,14,45,877.5,106.0,3.75,17.0,796.5,962.38,737.13
2016,5,25,15,0,870.0,103.0,3.8,17.0,761.0,942.21,724.99
2016,5,25,15,15,858.5,101.0,3.85,16.5,720.0,916.08,710.01
2016,5,25,15,30,847.0,99.0,3.9,16.0,679.0,886.92,692.8
2016,5,25,15,45,832.0,96.0,3.95,16.0,633.5,859.75,675.59
2016,5,25,16,0,817.0,93.0,4.0,16.0,588.0,820.66,649.58
2016,5,25,16,15,797.0,90.0,4.0,15.5,540.0,775.27,619.63
2016,5,25,16,30,777.0,87.0,4.0,15.0,492.0,728.3,587.95
2016,5,25,16,45,747.5,83.5,4.05,15.0,441.0,672.39,547.88
2016,5,25,17,0,718.0,80.0,4.1,15.0,390.0,616.29,506.46
2016,5,25,17,15,681.0,75.5,4.1,14.5,339.0,557.0,460.74
2016,5,25,17,30,644.0,71.0,4.1,14.0,288.0,496.54,412.53
2016,5,25,17,45,584.5,66.0,4.1,13.5,237.5,424.63,353.21
2016,5,25,18,0,525.0,61.0,4.1,13.0,187.0,357.17,295.49
2016,5,25,18,15,445.0,52.5,4.0,12.5,142.0,281.5,229.29
2016,5,25,18,30,365.0,44.0,3.9,12.0,97.0,213.69,168.52
2016,5,25,18,45,235.5,32.0,3.8,11.5,61.0,132.2,95.76
2016,5,25,19,0,106.0,20.0,3.7,11.0,25.0,61.14,5.56
2016,5,25,19,15,53.0,10.0,3.65,11.0,12.5,20.51,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,104.5,19.5,1.9,10.0,31.0,15.11,2.4
2016,5,26,5,30,209.0,39.0,1.9,10.0,62.0,29.96,20.19
2016,5,26,5,45,301.5,51.5,1.95,10.5,103.0,39.3,29.37
2016,5,26,6,0,394.0,64.0,2.0,11.0,144.0,48.52,38.04
2016,5,26,6,15,459.0,73.0,1.9,11.5,191.5,56.82,45.67
2016,5,26,6,30,524.0,82.0,1.8,12.0,239.0,62.62,50.85
2016,5,26,6,45,570.0,89.0,1.75,12.5,289.0,66.53,54.17
2016,5,26,7,0,616.0,96.0,1.7,13.0,339.0,70.32,57.29
2016,5,26,7,15,650.5,101.5,1.6,13.5,390.0,72.75,59.13
2016,5,26,7,30,685.0,107.0,1.5,14.0,441.0,75.09,60.84
2016,5,26,7,45,711.0,111.5,1.4,14.5,490.0,76.51,61.74
2016,5,26,8,0,737.0,116.0,1.3,15.0,539.0,77.84,62.54
2016,5,26,8,15,757.0,120.0,1.25,15.0,586.0,129.74,78.72
2016,5,26,8,30,777.0,124.0,1.2,15.0,633.0,184.94,112.65
2016,5,26,8,45,794.0,126.0,1.15,15.5,676.5,240.31,155.58
2016,5,26,9,0,811.0,128.0,1.1,16.0,720.0,297.22,203.43
2016,5,26,9,15,823.0,130.5,1.05,16.5,758.5,354.22,252.29
2016,5,26,9,30,835.0,133.0,1.0,17.0,797.0,411.66,300.71
2016,5,26,9,45,835.5,140.0,1.0,17.5,827.5,467.83,347.05
2016,5,26,10,0,836.0,147.0,1.0,18.0,858.0,522.78,390.77
2016,5,26,10,15,843.0,148.5,1.0,18.0,885.0,575.47,432.06
2016,5,26,10,30,850.0,150.0,1.0,18.0,912.0,627.09,471.27
2016,5,26,10,45,856.5,150.5,1.05,18.5,932.0,672.11,504.38
2016,5,26,11,0,863.0,151.0,1.1,19.0,952.0,718.34,537.35
2016,5,26,11,15,866.0,151.5,1.15,19.0,965.0,760.26,567.55
2016,5,26,11,30,869.0,152.0,1.2,19.0,978.0,799.93,595.58
2016,5,26,11,45,872.0,151.5,1.3,19.5,984.0,836.43,619.38
2016,5,26,12,0,875.0,151.0,1.4,20.0,990.0,870.39,641.37
2016,5,26,12,15,874.5,150.5,1.55,20.0,987.5,898.62,661.42
2016,5,26,12,30,874.0,150.0,1.7,20.0,985.0,923.8,679.56
2016,5,26,12,45,883.0,142.5,1.85,20.5,979.0,948.35,696.02
2016,5,26,13,0,892.0,135.0,2.0,21.0,973.0,969.58,710.31
2016,5,26,13,15,889.0,134.0,2.15,20.5,956.0,981.94,721.66
2016,5,26,13,30,886.0,133.0,2.3,20.0,939.0,990.61,730.8
2016,5,26,13,45,879.5,132.5,2.45,20.0,915.0,992.66,734.32
2016,5,26,14,0,873.0,132.0,2.6,20.0,891.0,990.97,735.51
2016,5,26,14,15,865.5,130.0,2.7,20.0,861.0,983.13,732.24
2016,5,26,14,30,858.0,128.0,2.8,20.0,831.0,971.66,726.66
2016,5,26,14,45,847.0,126.5,2.9,20.0,794.5,965.71,724.87
2016,5,26,15,0,836.0,125.0,3.0,20.0,758.0,944.22,712.58
2016,5,26,15,15,823.5,122.0,3.05,19.5,717.0,916.49,697.06
2016,5,26,15,30,811.0,119.0,3.1,19.0,676.0,885.78,679.35
2016,5,26,15,45,794.0,116.0,3.2,19.0,630.5,848.37,655.77
2016,5,26,16,0,777.0,113.0,3.3,19.0,585.0,808.66,630.24
2016,5,26,16,15,755.0,109.0,3.35,18.5,537.0,761.75,599.97
2016,5,26,16,30,733.0,105.0,3.4,18.0,489.0,717.38,570.96
2016,5,26,16,45,703.5,100.5,3.45,17.5,438.5,661.96,532.91
2016,5,26,17,0,674.0,96.0,3.5,17.0,388.0,606.48,492.55
2016,5,26,17,15,634.5,90.0,3.45,16.0,337.0,543.04,445.04
2016,5,26,17,30,595.0,84.0,3.4,15.0,286.0,481.23,397.03
2016,5,26,17,45,538.5,77.0,3.4,14.5,236.5,410.84,339.54
2016,5,26,18,0,482.0,70.0,3.4,14.0,187.0,344.61,283.48
2016,5,26,18,15,401.0,59.5,3.3,13.5,141.5,268.43,217.63
2016,5,26,18,30,320.0,49.0,3.2,13.0,96.0,198.66,156.09
2016,5,26,18,45,205.0,35.0,3.1,12.5,60.5,125.44,91.04
2016,5,26,19,0,90.0,21.0,3.0,12.0,25.0,53.07,8.62
2016,5,26,19,15,45.0,10.5,2.95,11.5,12.5,19.14,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,109.0,19.5,1.0,9.5,31.5,15.11,2.9
2016,5,27,5,30,218.0,39.0,1.0,10.0,63.0,29.98,20.29
2016,5,27,5,45,315.0,51.0,1.05,11.0,105.5,38.98,29.08
2016,5,27,6,0,412.0,63.0,1.1,12.0,148.0,50.08,39.31
2016,5,27,6,15,476.0,72.0,1.15,12.5,195.5,56.07,44.83
2016,5,27,6,30,540.0,81.0,1.2,13.0,243.0,61.92,50.03
2016,5,27,6,45,590.0,86.5,1.25,13.5,294.5,64.77,52.4
2016,5,27,7,0,640.0,92.0,1.3,14.0,346.0,67.6,54.66
2016,5,27,7,15,673.5,97.5,1.3,14.5,396.5,70.17,56.62
2016,5,27,7,30,707.0,103.0,1.3,15.0,447.0,72.63,58.45
2016,5,27,7,45,736.0,105.5,1.3,15.5,497.5,72.94,58.38
2016,5,27,8,0,765.0,108.0,1.3,16.0,548.0,80.35,64.46
2016,5,27,8,15,784.0,111.5,1.25,16.5,595.0,125.15,73.81
2016,5,27,8,30,803.0,115.0,1.2,17.0,642.0,181.42,107.89
2016,5,27,8,45,821.0,116.5,1.2,18.0,686.0,238.08,151.25
2016,5,27,9,0,839.0,118.0,1.2,19.0,730.0,296.34,199.58
2016,5,27,9,15,850.0,119.5,1.15,19.5,768.0,358.47,252.09
2016,5,27,9,30,861.0,121.0,1.1,20.0,806.0,415.14,299.66
2016,5,27,9,45,876.5,118.5,1.05,20.5,841.0,470.74,345.01
2016,5,27,10,0,892.0,116.0,1.0,21.0,876.0,526.37,388.74
2016,5,27,10,15,898.0,117.5,0.95,21.5,902.5,579.75,429.14
2016,5,27,10,30,904.0,119.0,0.9,22.0,929.0,631.78,466.92
2016,5,27,10,45,910.5,118.5,0.9,22.5,949.5,681.0,501.84
2016,5,27,11,0,917.0,118.0,0.9,23.0,970.0,728.45,534.42
2016,5,27,11,15,919.5,119.0,0.95,23.0,983.0,772.27,565.28
2016,5,27,11,30,922.0,120.0,1.0,23.0,996.0,813.64,592.82
2016,5,27,11,45,924.0,119.0,1.1,23.5,1001.5,850.34,616.2
2016,5,27,12,0,926.0,118.0,1.2,24.0,1007.0,884.22,637.67
2016,5,27,12,15,926.0,118.0,1.35,24.0,1005.0,914.27,658.59
2016,5,27,12,30,926.0,118.0,1.5,24.0,1003.0,941.1,677.51
2016,5,27,12,45,920.5,120.0,1.65,24.0,992.5,961.38,692.33
2016,5,27,13,0,915.0,122.0,1.8,24.0,982.0,978.02,704.95
2016,5,27,13,15,911.5,121.5,1.9,24.0,965.0,990.5,714.41
2016,5,27,13,30,908.0,121.0,2.0,24.0,948.0,999.22,721.61
2016,5,27,13,45,901.5,120.5,2.15,24.0,924.0,1001.25,725.27
2016,5,27,14,0,895.0,120.0,2.3,24.0,900.0,999.47,726.59
2016,5,27,14,15,888.0,118.5,2.35,24.0,869.5,992.44,723.55
2016,5,27,14,30,881.0,117.0,2.4,24.0,839.0,981.71,718.26
2016,5,27,14,45,870.0,116.0,2.5,24.0,802.5,964.1,709.04
2016,5,27,15,0,859.0,115.0,2.6,24.0,766.0,943.12,697.62
2016,5,27,15,15,846.5,112.5,2.6,23.5,725.0,926.43,689.54
2016,5,27,15,30,834.0,110.0,2.6,23.0,684.0,895.84,672.05
2016,5,27,15,45,815.0,108.5,2.65,23.0,638.0,857.86,648.55
2016,5,27,16,0,796.0,107.0,2.7,23.0,592.0,817.64,623.25
2016,5,27,16,15,775.0,103.0,2.7,22.5,543.5,771.04,593.92
2016,5,27,16,30,754.0,99.0,2.7,22.0,495.0,722.95,562.94
2016,5,27,16,45,721.0,96.0,2.75,21.5,443.5,669.33,527.41
2016,5,27,17,0,688.0,93.0,2.8,21.0,392.0,612.54,487.44
2016,5,27,17,15,649.0,87.5,2.75,20.0,341.0,549.48,441.45
2016,5,27,17,30,610.0,82.0,2.7,19.0,290.0,487.99,394.87
2016,5,27,17,45,552.5,75.0,2.65,18.5,240.0,416.42,337.72
2016,5,27,18,0,495.0,68.0,2.6,18.0,190.0,349.14,282.02
2016,5,27,18,15,416.0,58.0,2.5,17.0,144.5,273.81,218.58
2016,5,27,18,30,337.0,48.0,2.4,16.0,99.0,204.06,158.36
2016,5,27,18,45,223.0,34.5,2.35,15.5,63.0,130.7,94.13
2016,5,27,19,0,109.0,21.0,2.3,15.0,27.0,63.71,15.72
2016,5,27,19,15,54.5,10.5,2.3,14.5,13.5,21.29,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,133.0,18.0,1.5,12.5,33.0,14.01,2.53
2016,5,28,5,30,266.0,36.0,1.5,13.0,66.0,27.88,18.24
2016,5,28,5,45,356.0,47.0,1.55,13.5,108.0,37.79,27.71
2016,5,28,6,0,446.0,58.0,1.6,14.0,150.0,45.99,35.36
2016,5,28,6,15,508.0,66.5,1.65,14.5,198.5,51.77,40.65
2016,5,28,6,30,570.0,75.0,1.7,15.0,247.0,57.41,45.63
2016,5,28,6,45,614.0,81.0,1.75,15.5,297.5,60.81,48.48
2016,5,28,7,0,658.0,87.0,1.8,16.0,348.0,64.14,51.17
2016,5,28,7,15,690.5,92.0,1.75,16.5,399.0,66.51,52.97
2016,5,28,7,30,723.0,97.0,1.7,17.0,450.0,68.78,54.64
2016,5,28,7,45,748.0,101.0,1.65,17.5,500.0,76.88,61.32
2016,5,28,8,0,773.0,105.0,1.6,18.0,550.0,78.35,62.24
2016,5,28,8,15,791.5,108.5,1.55,18.5,597.0,123.11,71.51
2016,5,28,8,30,810.0,112.0,1.5,19.0,644.0,179.68,105.51
2016,5,28,8,45,824.5,114.5,1.45,20.0,687.5,236.72,149.05
2016,5,28,9,0,839.0,117.0,1.4,21.0,731.0,294.96,197.21
2016,5,28,9,15,850.5,119.5,1.3,21.5,769.5,357.95,250.01
2016,5,28,9,30,862.0,122.0,1.2,22.0,808.0,415.48,297.83
2016,5,28,9,45,870.0,124.5,1.2,22.5,841.0,471.51,343.53
2016,5,28,10,0,878.0,127.0,1.2,23.0,874.0,526.91,387.18
2016,5,28,10,15,884.5,128.5,1.2,23.0,901.0,579.9,428.36
2016,5,28,10,30,891.0,130.0,1.2,23.0,928.0,631.62,467.32
2016,5,28,10,45,895.0,131.0,1.2,23.5,948.0,679.91,501.77
2016,5,28,11,0,899.0,132.0,1.2,24.0,968.0,726.27,533.8
2016,5,28,11,15,902.0,132.5,1.25,24.0,981.0,769.42,564.36
2016,5,28,11,30,905.0,133.0,1.3,24.0,994.0,810.22,592.09
2016,5,28,11,45,906.0,133.5,1.4,24.5,999.5,846.93,615.49
2016,5,28,12,0,907.0,134.0,1.5,25.0,1005.0,880.87,636.97
2016,5,28,12,15,906.5,134.0,1.6,25.0,1003.0,910.19,656.68
2016,5,28,12,30,906.0,134.0,1.7,25.0,1001.0,936.36,674.45
2016,5,28,12,45,894.0,140.5,1.8,25.0,988.5,954.49,687.16
2016,5,28,13,0,882.0,147.0,1.9,25.0,976.0,968.92,697.69
2016,5,28,13,15,878.0,146.0,1.95,25.0,959.0,980.46,705.92
2016,5,28,13,30,874.0,145.0,2.0,25.0,942.0,988.32,711.95
2016,5,28,13,45,868.5,143.5,2.1,25.0,918.5,990.57,715.14
2016,5,28,14,0,863.0,142.0,2.2,25.0,895.0,989.09,716.09
2016,5,28,14,15,855.5,140.0,2.25,24.5,864.5,994.65,722.56
2016,5,28,14,30,848.0,138.0,2.3,24.0,834.0,983.17,718.1
2016,5,28,14,45,838.0,135.5,2.35,24.0,798.0,965.19,708.24
2016,5,28,15,0,828.0,133.0,2.4,24.0,762.0,943.82,696.21
2016,5,28,15,15,814.5,130.0,2.4,23.5,720.5,915.44,680.39
2016,5,28,15,30,801.0,127.0,2.4,23.0,679.0,884.15,662.53
2016,5,28,15,45,784.0,123.0,2.45,23.0,633.5,846.01,638.96
2016,5,28,16,0,767.0,119.0,2.5,23.0,588.0,805.59,613.55
2016,5,28,16,15,744.5,115.0,2.5,22.5,539.5,763.06,587.08
2016,5,28,16,30,722.0,111.0,2.5,22.0,491.0,714.86,556.02
2016,5,28,16,45,694.0,105.5,2.5,21.5,440.5,659.91,519.16
2016,5,28,17,0,666.0,100.0,2.5,21.0,390.0,604.79,480.09
2016,5,28,17,15,626.5,93.5,2.4,20.0,339.0,541.2,433.68
2016,5,28,17,30,587.0,87.0,2.3,19.0,288.0,479.26,386.81
2016,5,28,17,45,533.5,79.0,2.25,18.5,239.0,409.91,331.7
2016,5,28,18,0,480.0,71.0,2.2,18.0,190.0,344.5,277.78
2016,5,28,18,15,401.5,60.5,2.1,17.0,144.5,269.63,215.02
2016,5,28,18,30,323.0,50.0,2.0,16.0,99.0,200.74,155.79
2016,5,28,18,45,214.5,35.5,1.9,15.5,63.0,128.85,93.14
2016,5,28,19,0,106.0,21.0,1.8,15.0,27.0,63.08,19.29
2016,5,28,19,15,53.0,10.5,1.8,14.5,13.5,20.97,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.0,4.0,1.7,10.0,4.5,0.0,0.0
2016,5,29,5,0,26.0,8.0,1.7,10.0,9.0,6.83,0.0
2016,5,29,5,15,143.5,23.0,1.65,10.5,38.0,17.85,5.25
2016,5,29,5,30,261.0,38.0,1.6,11.0,67.0,29.36,19.72
2016,5,29,5,45,355.0,49.0,1.55,11.5,110.0,39.48,29.46
2016,5,29,6,0,449.0,60.0,1.5,12.0,153.0,47.66,37.16
2016,5,29,6,15,512.0,68.0,1.4,12.5,201.5,52.98,42.08
2016,5,29,6,30,575.0,76.0,1.3,13.0,250.0,58.2,46.72
2016,5,29,6,45,619.5,82.0,1.25,13.5,301.0,61.59,49.57
2016,5,29,7,0,664.0,88.0,1.2,14.0,352.0,64.9,52.27
2016,5,29,7,15,696.5,93.0,1.15,14.5,403.5,67.25,54.05
2016,5,29,7,30,729.0,98.0,1.1,15.0,455.0,69.51,55.71
2016,5,29,7,45,754.0,102.0,1.05,16.0,505.0,77.67,62.35
2016,5,29,8,0,779.0,106.0,1.0,17.0,555.0,79.12,63.12
2016,5,29,8,15,797.5,109.0,1.0,17.5,602.0,123.37,71.91
2016,5,29,8,30,816.0,112.0,1.0,18.0,649.0,179.9,105.67
2016,5,29,8,45,830.5,115.0,1.0,18.5,692.5,237.61,149.92
2016,5,29,9,0,845.0,118.0,1.0,19.0,736.0,296.52,199.0
2016,5,29,9,15,856.0,120.0,1.05,19.0,774.5,359.3,252.54
2016,5,29,9,30,867.0,122.0,1.1,19.0,813.0,416.56,301.5
2016,5,29,9,45,874.5,124.5,1.15,19.5,846.0,472.62,347.91
2016,5,29,10,0,882.0,127.0,1.2,20.0,879.0,527.97,392.28
2016,5,29,10,15,888.0,128.5,1.25,20.0,905.5,580.87,434.21
2016,5,29,10,30,894.0,130.0,1.3,20.0,932.0,632.44,473.97
2016,5,29,10,45,896.0,132.0,1.4,20.5,951.0,680.33,509.49
2016,5,29,11,0,898.0,134.0,1.5,21.0,970.0,726.14,542.61
2016,5,29,11,15,900.5,135.0,1.55,21.0,983.0,769.28,573.75
2016,5,29,11,30,903.0,136.0,1.6,21.0,996.0,810.06,602.11
2016,5,29,11,45,902.5,137.5,1.7,21.5,1000.5,846.34,625.59
2016,5,29,12,0,902.0,139.0,1.8,22.0,1005.0,879.8,647.1
2016,5,29,12,15,901.5,139.0,1.85,22.0,1003.0,909.05,666.51
2016,5,29,12,30,901.0,139.0,1.9,22.0,1001.0,935.18,683.92
2016,5,29,12,45,891.5,143.0,1.95,22.0,989.0,953.35,696.23
2016,5,29,13,0,882.0,147.0,2.0,22.0,977.0,967.89,706.35
2016,5,29,13,15,878.5,146.0,2.05,22.0,960.5,979.93,715.0
2016,5,29,13,30,875.0,145.0,2.1,22.0,944.0,988.31,721.42
2016,5,29,13,45,871.0,142.5,2.15,22.0,920.5,991.1,724.4
2016,5,29,14,0,867.0,140.0,2.2,22.0,897.0,990.15,725.12
2016,5,29,14,15,859.5,138.0,2.25,22.0,867.0,982.58,721.7
2016,5,29,14,30,852.0,136.0,2.3,22.0,837.0,984.07,724.36
2016,5,29,14,45,844.0,132.5,2.35,22.0,801.0,966.92,714.83
2016,5,29,15,0,836.0,129.0,2.4,22.0,765.0,946.31,703.21
2016,5,29,15,15,822.5,126.5,2.4,21.5,724.0,918.39,687.56
2016,5,29,15,30,809.0,124.0,2.4,21.0,683.0,887.52,669.87
2016,5,29,15,45,624.5,173.0,2.45,21.0,587.5,764.89,587.12
2016,5,29,16,0,440.0,222.0,2.5,21.0,492.0,634.81,492.74
2016,5,29,16,15,587.5,164.5,2.5,20.5,493.5,687.71,537.47
2016,5,29,16,30,735.0,107.0,2.5,20.0,495.0,720.03,564.57
2016,5,29,16,45,707.5,102.0,2.55,19.5,445.0,665.62,527.66
2016,5,29,17,0,680.0,97.0,2.6,19.0,395.0,610.97,488.9
2016,5,29,17,15,641.0,91.0,2.6,18.5,343.5,547.76,441.92
2016,5,29,17,30,602.0,85.0,2.6,18.0,292.0,486.12,394.48
2016,5,29,17,45,549.0,77.5,2.65,17.5,242.5,416.96,339.37
2016,5,29,18,0,496.0,70.0,2.7,17.0,193.0,351.64,285.27
2016,5,29,18,15,417.0,60.0,2.6,16.0,147.5,276.25,221.62
2016,5,29,18,30,338.0,50.0,2.5,15.0,102.0,206.62,161.34
2016,5,29,18,45,225.0,36.5,2.45,14.5,65.5,133.52,97.45
2016,5,29,19,0,112.0,23.0,2.4,14.0,29.0,67.61,24.6
2016,5,29,19,15,56.0,11.5,2.4,13.5,14.5,22.52,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,45,18.0,4.5,0.95,9.5,5.0,0.0,0.0
2016,5,30,5,0,36.0,9.0,0.9,10.0,10.0,7.68,0.0
2016,5,30,5,15,161.0,23.0,0.85,10.5,39.5,17.89,5.62
2016,5,30,5,30,286.0,37.0,0.8,11.0,69.0,30.27,20.57
2016,5,30,5,45,381.0,47.0,0.8,11.5,112.5,37.83,28.05
2016,5,30,6,0,476.0,57.0,0.8,12.0,156.0,45.27,35.06
2016,5,30,6,15,537.5,64.0,0.75,12.5,205.0,49.92,39.37
2016,5,30,6,30,599.0,71.0,0.7,13.0,254.0,54.5,43.43
2016,5,30,6,45,645.0,76.0,0.7,14.0,305.5,57.35,45.72
2016,5,30,7,0,691.0,81.0,0.7,15.0,357.0,60.16,47.88
2016,5,30,7,15,722.0,85.5,0.7,15.5,408.0,62.38,49.56
2016,5,30,7,30,753.0,90.0,0.7,16.0,459.0,70.47,56.33
2016,5,30,7,45,778.0,93.0,0.75,16.5,509.5,71.56,56.93
2016,5,30,8,0,803.0,96.0,0.8,17.0,560.0,72.6,57.51
2016,5,30,8,15,820.5,99.0,0.8,17.5,607.0,117.48,66.58
2016,5,30,8,30,838.0,102.0,0.8,18.0,654.0,175.13,100.89
2016,5,30,8,45,851.5,104.5,0.85,18.5,697.5,240.5,151.12
2016,5,30,9,0,865.0,107.0,0.9,19.0,741.0,299.01,199.91
2016,5,30,9,15,875.5,109.0,0.95,19.5,779.5,356.93,249.4
2016,5,30,9,30,886.0,111.0,1.0,20.0,818.0,414.94,298.39
2016,5,30,9,45,895.0,112.0,1.1,20.5,851.0,471.42,345.24
2016,5,30,10,0,904.0,113.0,1.2,21.0,884.0,527.31,390.22
2016,5,30,10,15,909.5,114.0,1.25,21.5,910.5,580.51,431.53
2016,5,30,10,30,915.0,115.0,1.3,22.0,937.0,632.29,470.42
2016,5,30,10,45,919.0,116.0,1.4,22.5,957.0,681.48,506.67
2016,5,30,11,0,923.0,117.0,1.5,23.0,977.0,728.7,540.56
2016,5,30,11,15,925.0,117.5,1.55,23.0,989.5,771.92,571.55
2016,5,30,11,30,927.0,118.0,1.6,23.0,1002.0,812.63,599.17
2016,5,30,11,45,927.5,118.5,1.7,23.5,1007.0,849.51,622.84
2016,5,30,12,0,928.0,119.0,1.8,24.0,1012.0,883.52,644.49
2016,5,30,12,15,927.5,119.0,1.85,24.0,1010.0,913.21,664.01
2016,5,30,12,30,927.0,119.0,1.9,24.0,1008.0,939.68,681.48
2016,5,30,12,45,921.5,121.0,1.95,24.0,997.0,960.05,695.09
2016,5,30,13,0,916.0,123.0,2.0,24.0,986.0,976.79,706.51
2016,5,30,13,15,912.5,122.0,2.05,24.0,969.0,988.91,715.11
2016,5,30,13,30,909.0,121.0,2.1,24.0,952.0,997.26,721.46
2016,5,30,13,45,904.5,119.5,2.2,24.0,928.5,1000.35,725.17
2016,5,30,14,0,900.0,118.0,2.3,24.0,905.0,999.61,726.58
2016,5,30,14,15,892.5,116.5,2.35,24.0,874.5,992.2,723.26
2016,5,30,14,30,885.0,115.0,2.4,24.0,844.0,981.07,717.71
2016,5,30,14,45,876.5,112.5,2.5,24.0,808.0,964.35,709.07
2016,5,30,15,0,868.0,110.0,2.6,24.0,772.0,944.16,698.16
2016,5,30,15,15,856.0,107.5,2.6,23.5,730.5,917.42,683.34
2016,5,30,15,30,844.0,105.0,2.6,23.0,689.0,887.67,666.42
2016,5,30,15,45,829.0,102.0,2.65,23.0,644.0,861.12,650.68
2016,5,30,16,0,814.0,99.0,2.7,23.0,599.0,822.43,626.36
2016,5,30,16,15,793.5,95.5,2.65,22.5,550.5,776.46,597.21
2016,5,30,16,30,773.0,92.0,2.6,22.0,502.0,728.93,566.45
2016,5,30,16,45,747.0,88.0,2.6,21.5,451.5,675.5,530.99
2016,5,30,17,0,721.0,84.0,2.6,21.0,401.0,621.57,493.73
2016,5,30,17,15,685.0,79.0,2.5,20.0,350.0,562.64,450.85
2016,5,30,17,30,649.0,74.0,2.4,19.0,299.0,502.24,405.25
2016,5,30,17,45,597.0,68.0,2.35,18.5,249.0,433.33,350.54
2016,5,30,18,0,545.0,62.0,2.3,18.0,199.0,368.11,296.74
2016,5,30,18,15,469.5,53.5,2.15,17.0,153.0,293.6,234.1
2016,5,30,18,30,394.0,45.0,2.0,16.0,107.0,226.39,175.85
2016,5,30,18,45,277.0,33.5,1.95,15.5,69.5,149.94,109.3
2016,5,30,19,0,160.0,22.0,1.9,15.0,32.0,80.26,32.97
2016,5,30,19,15,80.0,11.0,1.9,14.5,16.0,27.56,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,31,4,45,20.0,5.0,1.6,10.5,5.5,0.0,0.0
2016,5,31,5,0,40.0,10.0,1.6,11.0,11.0,8.54,0.0
2016,5,31,5,15,169.5,23.5,1.55,11.5,41.0,18.28,6.1
2016,5,31,5,30,299.0,37.0,1.5,12.0,71.0,30.28,20.49
2016,5,31,5,45,391.0,46.5,1.5,12.5,114.0,37.42,27.55
2016,5,31,6,0,483.0,56.0,1.5,13.0,157.0,44.46,34.17
2016,5,31,6,15,544.5,63.0,1.45,13.5,206.0,49.15,38.49
2016,5,31,6,30,606.0,70.0,1.4,14.0,255.0,53.77,42.58
2016,5,31,6,45,649.5,75.5,1.35,14.5,306.5,57.0,45.31
2016,5,31,7,0,693.0,81.0,1.3,15.0,358.0,60.16,47.88
2016,5,31,7,15,724.5,85.5,1.3,15.5,409.5,68.14,54.61
2016,5,31,7,30,756.0,90.0,1.3,16.0,461.0,70.5,56.34
2016,5,31,7,45,780.5,93.5,1.3,17.0,511.5,71.93,57.15
2016,5,31,8,0,805.0,97.0,1.3,18.0,562.0,73.29,57.89
2016,5,31,8,15,823.0,99.5,1.25,18.5,609.0,117.45,66.45
2016,5,31,8,30,841.0,102.0,1.2,19.0,656.0,174.91,100.41
2016,5,31,8,45,855.0,104.5,1.2,19.5,700.0,240.52,150.73
2016,5,31,9,0,869.0,107.0,1.2,20.0,744.0,299.31,199.68
2016,5,31,9,15,880.0,109.0,1.2,20.5,783.0,357.57,249.35
2016,5,31,9,30,891.0,111.0,1.2,21.0,822.0,415.98,298.51
2016,5,31,9,45,901.0,111.5,1.25,21.5,856.0,472.75,345.36
2016,5,31,10,0,911.0,112.0,1.3,22.0,890.0,529.03,390.33
2016,5,31,10,15,917.0,113.5,1.35,22.5,917.0,583.19,432.26
2016,5,31,10,30,923.0,115.0,1.4,23.0,944.0,635.99,471.78
2016,5,31,10,45,927.5,116.0,1.45,23.5,964.5,685.86,508.01
2016,5,31,11,0,932.0,117.0,1.5,24.0,985.0,733.78,541.82
2016,5,31,11,15,934.5,117.5,1.55,24.0,998.0,777.73,573.15
2016,5,31,11,30,937.0,118.0,1.6,24.0,1011.0,819.19,601.12
2016,5,31,11,45,938.5,118.0,1.65,24.5,1017.0,856.81,624.59
2016,5,31,12,0,940.0,118.0,1.7,25.0,1023.0,891.57,646.04
2016,5,31,12,15,940.0,118.0,1.75,25.0,1021.0,922.05,665.9
2016,5,31,12,30,940.0,118.0,1.8,25.0,1019.0,949.29,683.72
2016,5,31,12,45,942.0,115.0,1.9,25.5,1011.0,972.22,698.08
2016,5,31,13,0,944.0,112.0,2.0,26.0,1003.0,991.58,710.23
2016,5,31,13,15,941.5,111.5,2.05,26.0,986.0,1005.36,719.77
2016,5,31,13,30,939.0,111.0,2.1,26.0,969.0,1015.3,727.06
2016,5,31,13,45,934.0,110.0,2.2,26.0,945.5,1018.47,730.8
2016,5,31,14,0,929.0,109.0,2.3,26.0,922.0,1017.72,732.23
2016,5,31,14,15,922.5,107.5,2.3,25.5,891.5,1011.14,730.42
2016,5,31,14,30,916.0,106.0,2.3,25.0,861.0,1000.73,726.33
2016,5,31,14,45,907.0,104.5,2.35,25.0,825.0,984.23,717.52
2016,5,31,15,0,898.0,103.0,2.4,25.0,789.0,964.18,706.49
2016,5,31,15,15,887.0,101.0,2.4,24.5,747.5,938.36,692.57
2016,5,31,15,30,876.0,99.0,2.4,24.0,706.0,909.4,676.51
2016,5,31,15,45,861.0,96.5,2.45,24.0,660.5,873.44,654.73
2016,5,31,16,0,846.0,94.0,2.5,24.0,615.0,843.39,636.78
2016,5,31,16,15,826.5,91.0,2.45,23.5,565.5,797.88,608.33
2016,5,31,16,30,807.0,88.0,2.4,23.0,516.0,750.65,578.27
2016,5,31,16,45,781.0,84.5,2.4,22.5,465.0,696.59,542.96
2016,5,31,17,0,755.0,81.0,2.4,22.0,414.0,641.94,506.04
2016,5,31,17,15,719.5,76.0,2.3,21.0,362.0,579.13,460.88
2016,5,31,17,30,684.0,71.0,2.2,20.0,310.0,519.98,416.69
2016,5,31,17,45,634.0,65.5,2.15,19.5,259.0,451.17,362.57
2016,5,31,18,0,584.0,60.0,2.1,19.0,208.0,385.77,309.05
2016,5,31,18,15,508.0,52.5,2.05,18.0,160.5,310.12,246.04
2016,5,31,18,30,432.0,45.0,2.0,17.0,113.0,241.69,187.05
2016,5,31,18,45,312.0,34.0,1.95,16.5,74.0,162.51,118.41
2016,5,31,19,0,192.0,23.0,1.9,16.0,35.0,92.38,41.63
2016,5,31,19,15,96.0,11.5,1.95,15.5,17.5,31.66,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,1,4,45,26.0,5.5,2.2,10.5,6.0,0.0,0.0
2016,6,1,5,0,52.0,11.0,2.3,11.0,12.0,9.39,0.0
2016,6,1,5,15,190.5,24.0,2.35,11.5,43.5,18.71,6.61
2016,6,1,5,30,329.0,37.0,2.4,12.0,75.0,30.36,20.55
2016,6,1,5,45,419.5,46.5,2.5,12.5,119.5,37.53,27.63
2016,6,1,6,0,510.0,56.0,2.6,13.0,164.0,44.6,34.28
2016,6,1,6,15,571.5,63.0,2.55,13.5,214.0,49.33,38.64
2016,6,1,6,30,633.0,70.0,2.5,14.0,264.0,53.99,42.77
2016,6,1,6,45,676.0,75.5,2.5,14.5,316.0,57.26,45.52
2016,6,1,7,0,719.0,81.0,2.5,15.0,368.0,60.45,48.12
2016,6,1,7,15,750.0,85.5,2.5,15.5,420.5,68.46,54.89
2016,6,1,7,30,781.0,90.0,2.5,16.0,473.0,70.84,56.65
2016,6,1,7,45,805.0,93.0,2.5,16.5,524.0,71.95,57.29
2016,6,1,8,0,829.0,96.0,2.5,17.0,575.0,73.0,57.89
2016,6,1,8,15,846.5,99.0,2.45,17.5,623.5,118.08,66.83
2016,6,1,8,30,864.0,102.0,2.4,18.0,672.0,177.21,102.03
2016,6,1,8,45,504.0,224.0,2.4,18.5,562.0,243.59,169.07
2016,6,1,9,0,144.0,346.0,2.4,19.0,452.0,282.06,213.83
2016,6,1,9,15,528.5,228.0,2.35,19.0,645.5,325.34,237.45
2016,6,1,9,30,913.0,110.0,2.3,19.0,839.0,422.49,308.04
2016,6,1,9,45,923.0,110.5,2.3,19.5,873.5,480.46,356.69
2016,6,1,10,0,933.0,111.0,2.3,20.0,908.0,537.89,403.53
2016,6,1,10,15,939.0,112.0,2.3,20.0,935.5,592.79,447.75
2016,6,1,10,30,945.0,113.0,2.3,20.0,963.0,646.27,489.57
2016,6,1,10,45,948.0,114.5,2.3,20.5,983.0,696.61,526.9
2016,6,1,11,0,951.0,116.0,2.3,21.0,1003.0,744.81,561.55
2016,6,1,11,15,953.5,116.5,2.3,21.0,1016.0,789.55,593.94
2016,6,1,11,30,956.0,117.0,2.3,21.0,1029.0,831.75,622.68
2016,6,1,11,45,955.5,118.5,2.3,21.5,1034.5,869.71,646.52
2016,6,1,12,0,955.0,120.0,2.3,22.0,1040.0,904.68,668.13
2016,6,1,12,15,954.5,120.0,2.3,22.0,1038.0,935.22,687.96
2016,6,1,12,30,954.0,120.0,2.3,22.0,1036.0,962.45,705.62
2016,6,1,12,45,941.5,126.5,2.35,22.0,1023.0,981.19,718.28
2016,6,1,13,0,929.0,133.0,2.4,22.0,1010.0,996.04,728.59
2016,6,1,13,15,925.5,132.5,2.4,22.0,993.0,1009.08,737.34
2016,6,1,13,30,922.0,132.0,2.4,22.0,976.0,1018.31,743.75
2016,6,1,13,45,915.0,131.5,2.45,22.0,951.0,1020.34,746.2
2016,6,1,14,0,908.0,131.0,2.5,22.0,926.0,1018.51,746.34
2016,6,1,14,15,900.5,129.5,2.45,21.5,895.5,1011.39,743.61
2016,6,1,14,30,893.0,128.0,2.4,21.0,865.0,1000.53,738.57
2016,6,1,14,45,882.5,126.0,2.4,21.0,828.0,982.66,728.17
2016,6,1,15,0,872.0,124.0,2.4,21.0,791.0,972.68,723.13
2016,6,1,15,15,859.5,121.5,2.4,21.0,749.0,945.24,706.47
2016,6,1,15,30,847.0,119.0,2.4,21.0,707.0,914.69,687.85
2016,6,1,15,45,831.5,115.0,2.4,21.0,661.0,876.99,664.26
2016,6,1,16,0,816.0,111.0,2.4,21.0,615.0,836.8,638.76
2016,6,1,16,15,563.5,161.5,2.35,20.5,496.5,664.16,517.72
2016,6,1,16,30,311.0,212.0,2.3,20.0,378.0,477.84,378.06
2016,6,1,16,45,191.0,195.5,2.3,19.5,294.0,345.28,276.65
2016,6,1,17,0,71.0,179.0,2.3,19.0,210.0,224.07,179.64
2016,6,1,17,15,358.0,131.0,2.25,18.5,259.5,398.17,324.05
2016,6,1,17,30,645.0,83.0,2.2,18.0,309.0,509.96,412.83
2016,6,1,17,45,595.0,75.5,2.2,17.5,258.0,440.58,356.94
2016,6,1,18,0,545.0,68.0,2.2,17.0,207.0,374.66,302.81
2016,6,1,18,15,467.0,59.0,2.1,16.0,159.5,298.3,238.79
2016,6,1,18,30,389.0,50.0,2.0,15.0,112.0,229.39,179.22
2016,6,1,18,45,274.0,37.5,1.9,14.5,73.5,151.19,111.36
2016,6,1,19,0,159.0,25.0,1.8,14.0,35.0,84.39,40.76
2016,6,1,19,15,79.5,12.5,1.85,13.5,17.5,28.79,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,27.0,5.5,1.75,9.5,6.0,0.0,0.0
2016,6,2,5,0,54.0,11.0,1.7,10.0,12.0,9.39,0.0
2016,6,2,5,15,192.0,24.0,1.65,10.5,44.0,18.71,6.88
2016,6,2,5,30,330.0,37.0,1.6,11.0,76.0,30.33,20.67
2016,6,2,5,45,425.0,46.5,1.6,11.5,120.5,37.54,27.78
2016,6,2,6,0,520.0,56.0,1.6,12.0,165.0,44.64,34.48
2016,6,2,6,15,581.0,62.5,1.5,12.5,215.5,48.99,38.51
2016,6,2,6,30,642.0,69.0,1.4,13.0,266.0,53.29,42.33
2016,6,2,6,45,685.0,74.5,1.35,13.5,318.5,56.6,45.13
2016,6,2,7,0,728.0,80.0,1.3,14.0,371.0,59.83,47.78
2016,6,2,7,15,758.0,84.0,1.2,14.5,423.5,67.4,54.18
2016,6,2,7,30,788.0,88.0,1.1,15.0,476.0,69.45,55.65
2016,6,2,7,45,811.5,91.0,1.05,16.0,527.0,70.62,56.23
2016,6,2,8,0,835.0,94.0,1.0,17.0,578.0,71.72,56.76
2016,6,2,8,15,852.0,97.0,0.95,17.5,626.0,116.47,65.43
2016,6,2,8,30,869.0,100.0,0.9,18.0,674.0,183.72,106.61
2016,6,2,8,45,882.0,102.5,0.85,18.5,717.5,242.9,151.53
2016,6,2,9,0,895.0,105.0,0.8,19.0,761.0,302.93,201.32
2016,6,2,9,15,905.0,107.0,0.75,19.5,800.5,362.3,251.59
