Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,30,915.0,109.0,0.7,20.0,840.0,421.66,301.01
2016,6,2,9,45,916.0,114.0,0.7,20.5,871.5,479.19,347.9
2016,6,2,10,0,917.0,119.0,0.7,21.0,903.0,535.29,391.96
2016,6,2,10,15,922.5,120.5,0.7,21.5,929.5,589.54,432.97
2016,6,2,10,30,928.0,122.0,0.7,22.0,956.0,642.35,471.4
2016,6,2,10,45,931.5,123.0,0.75,22.5,976.0,691.87,506.8
2016,6,2,11,0,935.0,124.0,0.8,23.0,996.0,739.34,539.77
2016,6,2,11,15,937.5,124.5,0.85,23.5,1009.0,783.48,569.64
2016,6,2,11,30,940.0,125.0,0.9,24.0,1022.0,825.13,596.32
2016,6,2,11,45,940.5,125.0,0.95,24.5,1027.0,862.17,618.95
2016,6,2,12,0,941.0,125.0,1.0,25.0,1032.0,896.29,639.59
2016,6,2,12,15,940.5,125.0,1.05,25.0,1029.5,926.5,658.97
2016,6,2,12,30,940.0,125.0,1.1,25.0,1027.0,953.47,676.35
2016,6,2,12,45,944.0,120.5,1.2,25.5,1019.0,977.07,691.2
2016,6,2,13,0,948.0,116.0,1.3,26.0,1011.0,997.11,703.89
2016,6,2,13,15,944.5,115.0,1.4,26.0,994.0,1009.68,713.44
2016,6,2,13,30,941.0,114.0,1.5,26.0,977.0,1018.36,720.76
2016,6,2,13,45,935.5,113.0,1.6,26.5,952.5,1021.2,723.19
2016,6,2,14,0,930.0,112.0,1.7,27.0,928.0,1020.12,723.3
2016,6,2,14,15,923.0,110.5,1.75,27.0,897.0,1013.2,720.62
2016,6,2,14,30,916.0,109.0,1.8,27.0,866.0,1002.47,715.7
2016,6,2,14,45,906.5,107.5,1.9,27.0,829.5,985.64,707.66
2016,6,2,15,0,897.0,106.0,2.0,27.0,793.0,965.29,697.37
2016,6,2,15,15,885.5,104.0,2.05,26.5,751.0,939.18,684.11
2016,6,2,15,30,874.0,102.0,2.1,26.0,709.0,909.95,668.69
2016,6,2,15,45,858.0,99.0,2.15,26.0,663.0,872.77,646.5
2016,6,2,16,0,842.0,96.0,2.2,26.0,617.0,841.59,628.13
2016,6,2,16,15,822.5,93.0,2.2,25.5,567.5,796.33,600.63
2016,6,2,16,30,803.0,90.0,2.2,25.0,518.0,749.35,571.47
2016,6,2,16,45,776.5,86.0,2.25,24.5,467.0,694.61,536.4
2016,6,2,17,0,750.0,82.0,2.3,24.0,416.0,639.34,499.61
2016,6,2,17,15,714.5,77.5,2.25,23.0,364.0,577.41,455.73
2016,6,2,17,30,679.0,73.0,2.2,22.0,312.0,519.24,412.84
2016,6,2,17,45,629.5,67.0,2.2,21.0,261.0,450.41,360.03
2016,6,2,18,0,580.0,61.0,2.2,20.0,210.0,384.96,307.54
2016,6,2,18,15,505.5,53.5,2.1,19.0,162.5,310.23,245.46
2016,6,2,18,30,431.0,46.0,2.0,18.0,115.0,242.53,187.31
2016,6,2,18,45,315.5,35.0,1.95,17.0,76.0,164.87,120.58
2016,6,2,19,0,200.0,24.0,1.9,16.0,37.0,96.59,49.06
2016,6,2,19,15,100.0,12.0,1.9,15.5,18.5,33.08,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,35.5,5.5,1.15,12.5,6.0,0.0,0.0
2016,6,3,5,0,71.0,11.0,1.1,13.0,12.0,9.39,0.0
2016,6,3,5,15,207.5,23.0,1.1,13.5,43.5,18.83,7.01
2016,6,3,5,30,344.0,35.0,1.1,14.0,75.0,28.59,18.93
2016,6,3,5,45,433.0,44.0,1.1,14.5,119.0,35.43,25.6
2016,6,3,6,0,522.0,53.0,1.1,15.0,163.0,42.17,31.88
2016,6,3,6,15,580.5,59.5,1.0,15.5,212.5,46.6,35.93
2016,6,3,6,30,639.0,66.0,0.9,16.0,262.0,50.96,39.77
2016,6,3,6,45,679.5,71.0,0.85,17.0,313.5,53.97,42.18
2016,6,3,7,0,720.0,76.0,0.8,18.0,365.0,62.03,48.92
2016,6,3,7,15,749.5,80.0,0.75,18.5,416.5,64.25,50.56
2016,6,3,7,30,779.0,84.0,0.7,19.0,468.0,66.39,52.11
2016,6,3,7,45,801.5,87.0,0.65,20.0,517.5,67.64,52.76
2016,6,3,8,0,824.0,90.0,0.6,21.0,567.0,68.82,53.36
2016,6,3,8,15,840.5,93.0,0.55,21.5,614.5,112.38,61.58
2016,6,3,8,30,857.0,96.0,0.5,22.0,662.0,178.91,101.46
2016,6,3,8,45,870.0,98.0,0.5,23.0,705.0,236.89,144.27
2016,6,3,9,0,883.0,100.0,0.5,24.0,748.0,295.73,191.71
2016,6,3,9,15,893.0,101.5,0.45,24.5,786.5,353.9,239.78
2016,6,3,9,30,903.0,103.0,0.4,25.0,825.0,412.09,287.03
2016,6,3,9,45,916.5,101.0,0.4,26.0,859.5,468.91,331.43
2016,6,3,10,0,930.0,99.0,0.4,27.0,894.0,525.53,373.9
2016,6,3,10,15,935.0,100.0,0.55,27.5,920.5,579.53,415.09
2016,6,3,10,30,940.0,101.0,0.7,28.0,947.0,632.03,454.04
2016,6,3,10,45,942.5,102.5,0.85,28.5,966.5,681.63,489.94
2016,6,3,11,0,945.0,104.0,1.0,29.0,986.0,729.08,523.48
2016,6,3,11,15,947.5,104.5,1.1,29.0,999.0,773.38,554.72
2016,6,3,11,30,950.0,105.0,1.2,29.0,1012.0,815.16,582.45
2016,6,3,11,45,949.0,106.5,1.35,29.5,1016.5,852.35,606.19
2016,6,3,12,0,948.0,108.0,1.5,30.0,1021.0,886.53,627.91
2016,6,3,12,15,947.5,108.0,1.6,30.0,1019.5,916.67,647.72
2016,6,3,12,30,947.0,108.0,1.7,30.0,1018.0,943.54,665.53
2016,6,3,12,45,934.0,115.0,1.8,30.0,1005.0,962.06,678.21
2016,6,3,13,0,921.0,122.0,1.9,30.0,992.0,976.73,688.66
2016,6,3,13,15,917.5,121.0,1.95,29.5,975.5,989.05,698.58
2016,6,3,13,30,914.0,120.0,2.0,29.0,959.0,997.58,706.31
2016,6,3,13,45,908.5,119.0,2.05,29.0,935.0,1000.38,709.22
2016,6,3,14,0,903.0,118.0,2.1,29.0,911.0,999.36,709.91
2016,6,3,14,15,896.0,116.5,2.1,29.0,881.0,992.62,706.58
2016,6,3,14,30,889.0,115.0,2.1,29.0,851.0,982.16,701.09
2016,6,3,14,45,880.5,113.0,2.15,29.0,815.0,966.15,692.73
2016,6,3,15,0,872.0,111.0,2.2,29.0,779.0,946.66,682.23
2016,6,3,15,15,860.0,108.5,2.15,28.5,738.0,920.1,667.54
2016,6,3,15,30,848.0,106.0,2.1,28.0,697.0,890.51,650.85
2016,6,3,15,45,833.5,103.0,2.1,28.0,652.0,864.54,635.65
2016,6,3,16,0,819.0,100.0,2.1,28.0,607.0,826.39,612.19
2016,6,3,16,15,799.0,96.5,2.05,27.5,558.5,780.93,584.35
2016,6,3,16,30,779.0,93.0,2.0,27.0,510.0,733.84,554.93
2016,6,3,16,45,752.5,89.0,2.0,26.5,459.5,680.04,520.46
2016,6,3,17,0,726.0,85.0,2.0,26.0,409.0,625.77,484.22
2016,6,3,17,15,690.5,80.5,1.9,25.0,358.0,567.7,443.29
2016,6,3,17,30,655.0,76.0,1.8,24.0,307.0,508.09,399.69
2016,6,3,17,45,604.5,69.5,1.7,23.5,256.5,439.29,346.62
2016,6,3,18,0,554.0,63.0,1.6,23.0,206.0,374.01,294.35
2016,6,3,18,15,481.0,55.0,1.55,22.0,159.5,300.77,234.69
2016,6,3,18,30,408.0,47.0,1.5,21.0,113.0,234.43,178.77
2016,6,3,18,45,297.5,35.5,1.45,20.0,75.0,159.25,115.22
2016,6,3,19,0,187.0,24.0,1.4,19.0,37.0,91.71,47.69
2016,6,3,19,15,93.5,12.0,1.4,18.5,18.5,31.64,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.05,14.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.0,15.0,9.0,7.68,0.0
2016,6,4,5,15,56.0,24.5,0.9,15.0,31.5,19.25,7.38
2016,6,4,5,30,112.0,40.0,0.8,15.0,54.0,30.97,20.91
2016,6,4,5,45,148.0,59.0,0.75,15.5,85.5,44.83,33.71
2016,6,4,6,0,184.0,78.0,0.7,16.0,117.0,58.32,45.95
2016,6,4,6,15,208.5,97.5,0.7,16.0,152.5,71.7,57.95
2016,6,4,6,30,233.0,117.0,0.7,16.0,188.0,84.67,69.34
2016,6,4,6,45,255.5,134.0,0.7,16.5,225.5,95.64,78.62
2016,6,4,7,0,278.0,151.0,0.7,17.0,263.0,106.23,87.36
2016,6,4,7,15,291.0,171.5,0.75,17.5,303.0,118.38,97.27
2016,6,4,7,30,304.0,192.0,0.8,18.0,343.0,130.01,106.58
2016,6,4,7,45,156.0,188.5,0.85,18.5,266.5,133.2,108.67
2016,6,4,8,0,8.0,185.0,0.9,19.0,190.0,144.16,117.26
2016,6,4,8,15,38.0,235.5,0.95,19.0,260.5,172.33,133.0
2016,6,4,8,30,68.0,286.0,1.0,19.0,331.0,213.32,162.86
2016,6,4,8,45,41.0,263.0,1.05,19.5,291.0,203.43,155.45
2016,6,4,9,0,14.0,240.0,1.1,20.0,251.0,194.08,148.86
2016,6,4,9,15,139.5,307.0,1.1,20.0,418.5,270.24,203.68
2016,6,4,9,30,265.0,374.0,1.1,20.0,586.0,368.29,275.09
2016,6,4,9,45,154.0,369.5,1.1,20.5,494.5,346.26,260.58
2016,6,4,10,0,43.0,365.0,1.1,21.0,403.0,307.89,232.84
2016,6,4,10,15,120.0,406.5,1.15,21.0,514.5,384.08,289.52
2016,6,4,10,30,197.0,448.0,1.2,21.0,626.0,472.17,353.52
2016,6,4,10,45,123.5,433.0,1.25,21.0,545.5,431.37,323.57
2016,6,4,11,0,50.0,418.0,1.3,21.0,465.0,380.13,285.89
2016,6,4,11,15,40.5,403.0,1.3,21.0,441.5,367.66,276.93
2016,6,4,11,30,31.0,388.0,1.3,21.0,418.0,353.58,266.49
2016,6,4,11,45,237.5,403.0,1.35,21.5,632.5,547.97,410.72
2016,6,4,12,0,444.0,418.0,1.4,22.0,847.0,752.36,552.42
2016,6,4,12,15,398.0,430.5,1.4,22.0,814.0,739.15,541.03
2016,6,4,12,30,352.0,443.0,1.4,22.0,781.0,727.55,532.7
2016,6,4,12,45,387.0,423.0,1.4,22.5,791.5,755.75,552.04
2016,6,4,13,0,422.0,403.0,1.4,23.0,802.0,793.91,577.19
2016,6,4,13,15,244.5,416.0,1.4,23.0,646.5,640.21,470.42
2016,6,4,13,30,67.0,429.0,1.4,23.0,491.0,459.93,341.48
2016,6,4,13,45,86.0,428.0,1.45,23.5,505.5,481.04,358.24
2016,6,4,14,0,105.0,427.0,1.5,24.0,520.0,502.01,373.48
2016,6,4,14,15,277.5,375.0,1.5,24.0,608.0,654.39,485.09
2016,6,4,14,30,450.0,323.0,1.5,24.0,696.0,785.66,577.44
2016,6,4,14,45,638.5,225.0,1.5,24.5,729.0,870.79,637.2
2016,6,4,15,0,827.0,127.0,1.5,25.0,762.0,932.18,676.57
2016,6,4,15,15,814.5,124.0,1.5,24.5,721.5,905.13,661.06
2016,6,4,15,30,802.0,121.0,1.5,24.0,681.0,875.15,644.54
2016,6,4,15,45,791.0,115.5,1.55,24.0,637.5,841.02,624.46
2016,6,4,16,0,780.0,110.0,1.6,24.0,594.0,804.31,602.38
2016,6,4,16,15,759.5,106.5,1.6,23.5,546.5,759.67,575.17
2016,6,4,16,30,739.0,103.0,1.6,23.0,499.0,716.96,548.79
2016,6,4,16,45,716.5,97.0,1.65,23.0,450.5,665.31,514.77
2016,6,4,17,0,694.0,91.0,1.7,23.0,402.0,613.04,478.51
2016,6,4,17,15,658.5,85.5,1.7,22.0,351.5,552.49,435.94
2016,6,4,17,30,623.0,80.0,1.7,21.0,301.0,493.17,392.51
2016,6,4,17,45,578.5,72.5,1.7,20.5,252.5,428.15,342.07
2016,6,4,18,0,534.0,65.0,1.7,20.0,204.0,366.11,291.95
2016,6,4,18,15,462.5,56.5,1.65,19.0,158.0,294.03,232.46
2016,6,4,18,30,391.0,48.0,1.6,18.0,112.0,228.75,176.77
2016,6,4,18,45,289.5,36.0,1.55,17.0,74.5,157.1,115.32
2016,6,4,19,0,188.0,24.0,1.5,16.0,37.0,92.3,50.38
2016,6,4,19,15,94.0,12.0,1.55,15.5,18.5,31.8,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,45,36.0,5.0,1.55,10.5,6.0,0.0,0.0
2016,6,5,5,0,72.0,10.0,1.6,11.0,12.0,8.54,0.0
2016,6,5,5,15,197.0,23.0,1.65,11.5,43.0,18.78,7.34
2016,6,5,5,30,322.0,36.0,1.7,12.0,74.0,29.36,19.79
2016,6,5,5,45,409.5,45.5,1.8,12.5,117.5,36.56,26.81
2016,6,5,6,0,497.0,55.0,1.9,13.0,161.0,43.63,33.44
2016,6,5,6,15,555.5,62.0,1.85,13.5,210.0,48.36,37.79
2016,6,5,6,30,614.0,69.0,1.8,14.0,259.0,53.0,41.89
2016,6,5,6,45,656.0,74.5,1.8,14.5,310.0,56.27,44.64
2016,6,5,7,0,698.0,80.0,1.8,15.0,361.0,59.45,47.24
2016,6,5,7,15,728.5,84.5,1.8,15.5,412.0,67.36,53.92
2016,6,5,7,30,759.0,89.0,1.8,16.0,463.0,69.74,55.68
2016,6,5,7,45,782.0,92.5,1.8,16.5,513.0,71.18,56.62
2016,6,5,8,0,805.0,96.0,1.8,17.0,563.0,72.55,57.48
2016,6,5,8,15,822.5,99.0,1.85,17.5,610.0,114.04,65.08
2016,6,5,8,30,840.0,102.0,1.9,18.0,657.0,171.47,98.56
2016,6,5,8,45,853.0,104.5,2.0,18.5,700.5,236.69,148.73
2016,6,5,9,0,866.0,107.0,2.1,19.0,744.0,294.87,197.75
2016,6,5,9,15,876.5,109.0,2.15,19.5,782.5,352.58,247.8
2016,6,5,9,30,887.0,111.0,2.2,20.0,821.0,410.39,297.54
2016,6,5,9,45,901.5,109.0,2.3,20.5,856.0,466.8,345.17
2016,6,5,10,0,916.0,107.0,2.4,21.0,891.0,523.15,391.42
2016,6,5,10,15,922.0,108.0,2.4,21.0,917.5,577.0,434.92
2016,6,5,10,30,928.0,109.0,2.4,21.0,944.0,629.47,476.08
2016,6,5,10,45,931.0,110.5,2.45,21.5,964.0,678.87,513.11
2016,6,5,11,0,934.0,112.0,2.5,22.0,984.0,726.2,547.59
2016,6,5,11,15,936.5,112.5,2.5,22.0,997.0,770.12,579.59
2016,6,5,11,30,939.0,113.0,2.5,22.0,1010.0,811.56,608.13
2016,6,5,11,45,939.5,113.5,2.5,22.0,1015.5,848.81,632.91
2016,6,5,12,0,940.0,114.0,2.5,22.0,1021.0,883.16,655.61
2016,6,5,12,15,940.0,114.0,2.45,22.0,1019.5,913.63,675.2
2016,6,5,12,30,940.0,114.0,2.4,22.0,1018.0,940.9,692.59
2016,6,5,12,45,930.0,119.0,2.4,22.0,1006.5,960.28,705.26
2016,6,5,13,0,920.0,124.0,2.4,22.0,995.0,975.93,715.62
2016,6,5,13,15,917.5,123.5,2.4,22.0,979.0,989.75,724.9
2016,6,5,13,30,915.0,123.0,2.4,22.0,963.0,999.84,731.87
2016,6,5,13,45,911.5,121.0,2.4,22.5,940.0,1003.75,733.56
2016,6,5,14,0,908.0,119.0,2.4,23.0,917.0,1003.81,732.94
2016,6,5,14,15,901.5,117.5,2.45,22.5,887.5,997.66,731.82
2016,6,5,14,30,895.0,116.0,2.5,22.0,858.0,987.77,728.4
2016,6,5,14,45,887.5,113.5,2.55,22.0,822.5,972.26,719.96
2016,6,5,15,0,880.0,111.0,2.6,22.0,787.0,953.22,709.27
2016,6,5,15,15,868.5,108.5,2.65,22.0,746.0,927.1,693.87
2016,6,5,15,30,857.0,106.0,2.7,22.0,705.0,897.9,676.35
2016,6,5,15,45,843.0,103.0,2.75,22.0,660.0,872.25,661.15
2016,6,5,16,0,829.0,100.0,2.8,22.0,615.0,834.39,637.33
2016,6,5,16,15,809.5,96.5,2.8,21.5,566.5,789.14,608.95
2016,6,5,16,30,790.0,93.0,2.8,21.0,518.0,742.2,578.83
2016,6,5,16,45,765.0,88.5,2.85,20.5,467.5,688.66,543.44
2016,6,5,17,0,740.0,84.0,2.9,20.0,417.0,634.49,506.18
2016,6,5,17,15,705.5,79.5,2.85,19.5,365.5,576.42,463.14
2016,6,5,17,30,671.0,75.0,2.8,19.0,314.0,516.84,417.49
2016,6,5,17,45,623.0,68.5,2.8,18.5,263.5,448.75,363.59
2016,6,5,18,0,575.0,62.0,2.8,18.0,213.0,383.89,310.21
2016,6,5,18,15,503.5,54.5,2.7,17.0,165.5,310.83,248.77
2016,6,5,18,30,432.0,47.0,2.6,16.0,118.0,244.44,191.09
2016,6,5,18,45,322.5,36.0,2.55,15.5,79.0,168.66,125.1
2016,6,5,19,0,213.0,25.0,2.5,15.0,40.0,102.8,58.54
2016,6,5,19,15,106.5,12.5,2.5,14.5,20.0,35.16,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,36.5,5.0,2.45,11.5,6.0,0.0,0.0
2016,6,6,5,0,73.0,10.0,2.5,12.0,12.0,8.54,0.0
2016,6,6,5,15,193.5,22.5,2.5,12.5,42.0,18.32,7.06
2016,6,6,5,30,314.0,35.0,2.5,13.0,72.0,28.44,18.9
2016,6,6,5,45,398.5,44.0,2.5,13.5,114.0,35.22,25.51
2016,6,6,6,0,483.0,53.0,2.5,14.0,156.0,41.89,31.74
2016,6,6,6,15,539.0,59.5,2.45,14.0,203.0,46.25,35.82
2016,6,6,6,30,595.0,66.0,2.4,14.0,250.0,50.54,39.69
2016,6,6,6,45,632.0,72.0,2.4,14.5,298.5,54.18,42.79
2016,6,6,7,0,669.0,78.0,2.4,15.0,347.0,57.69,45.68
2016,6,6,7,15,698.5,82.5,2.4,15.5,396.5,65.44,52.24
2016,6,6,7,30,728.0,87.0,2.4,16.0,446.0,67.82,54.01
2016,6,6,7,45,749.5,91.0,2.4,16.5,494.0,69.61,55.26
2016,6,6,8,0,771.0,95.0,2.4,17.0,542.0,71.28,56.4
2016,6,6,8,15,788.5,98.0,2.4,17.5,587.5,110.58,63.49
2016,6,6,8,30,806.0,101.0,2.4,18.0,633.0,165.87,95.66
2016,6,6,8,45,820.0,103.0,2.45,18.5,675.5,228.87,144.15
2016,6,6,9,0,834.0,105.0,2.5,19.0,718.0,284.9,191.45
2016,6,6,9,15,844.5,107.0,2.5,19.0,755.5,340.65,240.43
2016,6,6,9,30,855.0,109.0,2.5,19.0,793.0,396.54,289.36
2016,6,6,9,45,863.5,110.5,2.55,19.5,825.5,451.14,335.87
2016,6,6,10,0,872.0,112.0,2.6,20.0,858.0,505.18,380.57
2016,6,6,10,15,878.0,113.5,2.6,20.0,884.5,557.13,422.95
2016,6,6,10,30,884.0,115.0,2.6,20.0,911.0,607.81,463.14
2016,6,6,10,45,889.0,115.5,2.65,20.5,931.5,655.6,499.41
2016,6,6,11,0,894.0,116.0,2.7,21.0,952.0,701.61,533.36
2016,6,6,11,15,897.0,116.5,2.65,21.0,965.0,744.21,564.57
2016,6,6,11,30,900.0,117.0,2.6,21.0,978.0,784.5,592.69
2016,6,6,11,45,901.5,117.0,2.6,21.0,984.0,820.75,617.13
2016,6,6,12,0,903.0,117.0,2.6,21.0,990.0,854.29,639.61
2016,6,6,12,15,903.0,117.0,2.6,21.0,988.5,883.71,659.22
2016,6,6,12,30,903.0,117.0,2.6,21.0,987.0,910.07,676.76
2016,6,6,12,45,895.5,120.5,2.6,21.0,976.0,929.58,689.74
2016,6,6,13,0,888.0,124.0,2.6,21.0,965.0,945.56,700.49
2016,6,6,13,15,885.0,123.5,2.6,21.0,949.0,958.46,709.32
2016,6,6,13,30,882.0,123.0,2.6,21.0,933.0,967.75,715.87
2016,6,6,13,45,876.5,122.0,2.6,21.0,910.0,970.51,718.27
2016,6,6,14,0,871.0,121.0,2.6,21.0,887.0,969.58,718.41
2016,6,6,14,15,864.0,119.5,2.6,20.5,858.0,963.06,716.38
2016,6,6,14,30,857.0,118.0,2.6,20.0,829.0,952.96,712.11
2016,6,6,14,45,847.0,116.5,2.65,20.0,794.0,936.52,702.78
2016,6,6,15,0,837.0,115.0,2.7,20.0,759.0,916.79,691.31
2016,6,6,15,15,825.0,112.5,2.7,19.5,719.5,901.34,683.69
2016,6,6,15,30,813.0,110.0,2.7,19.0,680.0,872.23,666.63
2016,6,6,15,45,797.0,107.5,2.75,19.0,636.0,836.87,644.27
2016,6,6,16,0,781.0,105.0,2.8,19.0,592.0,799.2,620.04
2016,6,6,16,15,761.5,101.5,2.85,18.5,545.0,755.5,592.28
2016,6,6,16,30,742.0,98.0,2.9,18.0,498.0,710.24,562.81
2016,6,6,16,45,716.0,94.0,2.95,18.0,449.0,661.29,528.88
2016,6,6,17,0,690.0,90.0,3.0,18.0,400.0,609.05,490.75
2016,6,6,17,15,655.0,84.5,3.0,17.5,350.5,549.11,445.87
2016,6,6,17,30,620.0,79.0,3.0,17.0,301.0,490.36,400.36
2016,6,6,17,45,574.0,72.5,3.0,16.5,252.5,425.85,348.56
2016,6,6,18,0,528.0,66.0,3.0,16.0,204.0,364.43,297.37
2016,6,6,18,15,458.0,57.5,2.95,15.5,159.0,293.35,236.65
2016,6,6,18,30,388.0,49.0,2.9,15.0,114.0,228.88,180.03
2016,6,6,18,45,287.5,37.0,2.9,14.5,76.5,157.65,117.71
2016,6,6,19,0,187.0,25.0,2.9,14.0,39.0,93.93,54.78
2016,6,6,19,15,93.5,12.5,2.9,13.5,19.5,32.22,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.5,5.5,2.35,11.5,6.0,0.0,0.0
2016,6,7,5,0,55.0,11.0,2.4,12.0,12.0,9.39,0.0
2016,6,7,5,15,171.5,24.5,2.4,12.0,42.0,19.04,7.67
2016,6,7,5,30,288.0,38.0,2.4,12.0,72.0,30.99,21.2
2016,6,7,5,45,378.0,47.5,2.45,12.5,114.5,38.09,28.16
2016,6,7,6,0,468.0,57.0,2.5,13.0,157.0,45.08,34.72
2016,6,7,6,15,527.0,64.5,2.45,13.5,205.0,50.11,39.34
2016,6,7,6,30,586.0,72.0,2.4,14.0,253.0,55.04,43.7
2016,6,7,6,45,293.0,70.0,2.35,14.5,160.5,50.08,39.14
2016,6,7,7,0,0.0,68.0,2.3,15.0,68.0,56.37,44.52
2016,6,7,7,15,0.0,96.0,2.25,15.0,96.0,78.62,63.91
2016,6,7,7,30,0.0,124.0,2.2,15.0,124.0,99.79,82.09
2016,6,7,7,45,0.0,139.5,2.15,15.5,139.5,111.61,91.8
2016,6,7,8,0,0.0,155.0,2.1,16.0,155.0,123.32,101.3
2016,6,7,8,15,2.5,168.5,2.1,16.5,170.0,134.27,105.15
2016,6,7,8,30,5.0,182.0,2.1,17.0,185.0,145.83,113.81
2016,6,7,8,45,16.5,232.0,2.15,17.5,243.5,185.87,144.73
2016,6,7,9,0,28.0,282.0,2.2,18.0,302.0,218.99,169.74
2016,6,7,9,15,47.0,321.0,2.25,18.5,357.5,256.75,198.05
2016,6,7,9,30,66.0,360.0,2.3,19.0,413.0,297.64,228.64
2016,6,7,9,45,60.0,370.0,2.35,19.5,419.5,310.98,238.48
2016,6,7,10,0,54.0,380.0,2.4,20.0,426.0,323.56,247.65
2016,6,7,10,15,78.0,410.0,2.45,20.0,479.0,366.1,279.68
2016,6,7,10,30,102.0,440.0,2.5,20.0,532.0,411.83,313.83
2016,6,7,10,45,502.5,281.5,2.6,20.0,749.0,549.96,420.82
2016,6,7,11,0,903.0,123.0,2.7,20.0,966.0,712.26,543.54
2016,6,7,11,15,905.5,123.5,2.75,20.0,979.5,754.98,574.56
2016,6,7,11,30,908.0,124.0,2.8,20.0,993.0,795.34,603.6
2016,6,7,11,45,910.0,124.0,2.85,20.0,999.0,832.39,629.04
2016,6,7,12,0,912.0,124.0,2.9,20.0,1005.0,866.75,652.55
2016,6,7,12,15,912.5,123.5,2.9,20.0,1003.5,896.59,672.58
2016,6,7,12,30,913.0,123.0,2.9,20.0,1002.0,923.34,690.51
2016,6,7,12,45,915.5,120.0,2.95,20.0,994.5,946.42,706.38
2016,6,7,13,0,918.0,117.0,3.0,20.0,987.0,966.07,720.04
2016,6,7,13,15,915.5,116.0,3.0,20.0,971.0,979.33,729.15
2016,6,7,13,30,913.0,115.0,3.0,20.0,955.0,988.87,735.93
2016,6,7,13,45,906.5,115.0,3.05,20.0,932.0,991.79,738.88
2016,6,7,14,0,900.0,115.0,3.1,20.0,909.0,990.93,739.49
2016,6,7,14,15,893.5,113.5,3.1,20.0,879.5,984.82,736.35
2016,6,7,14,30,887.0,112.0,3.1,20.0,850.0,975.02,730.89
2016,6,7,14,45,875.0,112.0,3.15,20.0,814.0,957.97,721.06
2016,6,7,15,0,863.0,112.0,3.2,20.0,778.0,937.6,709.06
2016,6,7,15,15,851.5,110.0,3.2,19.5,737.5,912.42,694.77
2016,6,7,15,30,840.0,108.0,3.2,19.0,697.0,893.98,685.1
2016,6,7,15,45,588.0,181.5,3.2,18.5,581.0,738.66,576.97
2016,6,7,16,0,336.0,255.0,3.2,18.0,465.0,562.17,444.56
2016,6,7,16,15,205.5,241.0,3.15,17.5,366.5,415.41,332.74
2016,6,7,16,30,75.0,227.0,3.1,17.0,268.0,278.39,223.61
2016,6,7,16,45,193.5,198.5,3.1,17.0,289.5,349.44,284.24
2016,6,7,17,0,312.0,170.0,3.1,17.0,311.0,409.07,333.92
2016,6,7,17,15,175.0,152.0,3.1,16.5,229.5,273.57,224.21
2016,6,7,17,30,38.0,134.0,3.1,16.0,148.0,152.64,123.42
2016,6,7,17,45,30.0,114.0,3.1,15.5,124.0,127.04,102.4
2016,6,7,18,0,22.0,94.0,3.1,15.0,100.0,102.07,81.35
2016,6,7,18,15,12.0,74.5,3.0,14.5,78.0,72.13,55.75
2016,6,7,18,30,2.0,55.0,2.9,14.0,56.0,49.56,36.25
2016,6,7,18,45,1.0,37.0,2.85,13.5,37.5,32.53,21.29
2016,6,7,19,0,0.0,19.0,2.8,13.0,19.0,15.68,5.44
2016,6,7,19,15,0.0,9.5,2.8,12.5,9.5,8.11,0.0
2016,6,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,45,50.5,6.0,2.85,10.5,7.5,0.0,0.0
2016,6,8,5,0,101.0,12.0,2.9,11.0,15.0,10.24,0.0
2016,6,8,5,15,235.0,23.5,2.95,11.0,47.0,19.28,7.94
2016,6,8,5,30,369.0,35.0,3.0,11.0,79.0,28.62,19.24
2016,6,8,5,45,454.0,43.0,3.15,11.5,122.5,34.64,25.21
2016,6,8,6,0,539.0,51.0,3.3,12.0,166.0,40.6,30.86
2016,6,8,6,15,280.0,80.5,3.35,12.5,141.5,58.74,47.23
2016,6,8,6,30,21.0,110.0,3.4,13.0,117.0,85.86,71.34
2016,6,8,6,45,26.0,129.5,3.5,13.5,139.5,97.19,81.1
2016,6,8,7,0,31.0,149.0,3.6,14.0,162.0,110.66,92.54
2016,6,8,7,15,58.5,177.5,3.65,14.0,205.0,129.36,108.55
2016,6,8,7,30,86.0,206.0,3.7,14.0,248.0,147.57,123.91
2016,6,8,7,45,452.5,146.5,3.75,14.5,405.5,96.37,78.98
2016,6,8,8,0,819.0,87.0,3.8,15.0,563.0,66.7,52.85
2016,6,8,8,15,694.0,141.5,3.8,15.0,567.5,125.31,79.43
2016,6,8,8,30,569.0,196.0,3.8,15.0,572.0,193.99,129.96
2016,6,8,8,45,567.5,214.5,3.85,15.5,610.5,245.38,170.05
2016,6,8,9,0,566.0,233.0,3.9,16.0,649.0,296.74,213.18
2016,6,8,9,15,387.5,308.5,3.9,16.0,600.0,337.99,254.53
2016,6,8,9,30,209.0,384.0,3.9,16.0,551.0,359.04,276.99
2016,6,8,9,45,546.0,252.5,3.9,16.5,714.0,417.36,319.13
2016,6,8,10,0,883.0,121.0,3.9,17.0,877.0,515.29,394.91
2016,6,8,10,15,889.5,122.0,3.9,17.0,903.5,567.79,438.59
2016,6,8,10,30,896.0,123.0,3.9,17.0,930.0,619.04,480.29
2016,6,8,10,45,896.5,126.5,3.9,17.5,949.0,667.0,517.42
2016,6,8,11,0,897.0,130.0,3.9,18.0,968.0,712.79,551.85
2016,6,8,11,15,900.0,130.5,3.95,18.0,981.5,755.71,584.63
2016,6,8,11,30,903.0,131.0,4.0,18.0,995.0,796.32,614.79
2016,6,8,11,45,901.5,133.0,4.05,18.0,1000.0,832.16,640.0
2016,6,8,12,0,900.0,135.0,4.1,18.0,1005.0,865.17,663.15
2016,6,8,12,15,900.0,134.5,4.1,17.5,1003.0,894.44,684.7
2016,6,8,12,30,900.0,134.0,4.1,17.0,1001.0,920.65,704.18
2016,6,8,12,45,684.5,268.0,4.1,17.0,924.0,892.78,683.08
2016,6,8,13,0,469.0,402.0,4.1,17.0,847.0,833.97,636.09
2016,6,8,13,15,660.5,279.0,4.05,17.0,893.5,914.85,699.4
2016,6,8,13,30,852.0,156.0,4.0,17.0,940.0,982.68,747.86
2016,6,8,13,45,852.0,151.0,4.0,17.0,918.5,987.14,751.07
2016,6,8,14,0,852.0,146.0,4.0,17.0,897.0,987.82,752.32
2016,6,8,14,15,844.5,144.0,3.95,16.5,867.5,980.63,749.41
2016,6,8,14,30,837.0,142.0,3.9,16.0,838.0,969.8,744.15
2016,6,8,14,45,833.5,136.5,3.85,16.0,804.5,955.55,735.24
2016,6,8,15,0,830.0,131.0,3.8,16.0,771.0,937.73,723.95
2016,6,8,15,15,660.0,187.0,3.8,15.5,679.0,835.01,653.93
2016,6,8,15,30,490.0,243.0,3.8,15.0,587.0,720.37,569.97
2016,6,8,15,45,638.0,178.0,3.8,15.0,595.5,778.65,618.54
2016,6,8,16,0,786.0,113.0,3.8,15.0,604.0,812.05,644.52
2016,6,8,16,15,697.0,123.5,3.8,14.5,533.5,731.23,587.52
2016,6,8,16,30,608.0,134.0,3.8,14.0,463.0,649.14,527.88
2016,6,8,16,45,594.5,122.5,3.8,14.0,418.5,603.22,493.98
2016,6,8,17,0,581.0,111.0,3.8,14.0,374.0,556.26,458.25
2016,6,8,17,15,427.0,121.5,3.75,13.5,302.0,432.8,359.57
2016,6,8,17,30,273.0,132.0,3.7,13.0,230.0,316.92,264.33
2016,6,8,17,45,246.0,115.5,3.7,13.0,193.5,271.01,225.9
2016,6,8,18,0,219.0,99.0,3.7,13.0,157.0,227.24,188.16
2016,6,8,18,15,189.5,80.0,3.55,13.0,123.0,181.67,148.13
2016,6,8,18,30,160.0,61.0,3.4,13.0,89.0,138.78,109.86
2016,6,8,18,45,114.5,43.5,3.3,13.0,60.5,95.02,70.93
2016,6,8,19,0,69.0,26.0,3.2,13.0,32.0,54.75,32.01
2016,6,8,19,15,34.5,13.0,3.15,12.5,16.0,19.09,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.0,6.0,3.0,11.0,6.5,0.0,0.0
2016,6,9,5,0,60.0,12.0,3.1,11.0,13.0,10.24,0.0
2016,6,9,5,15,182.5,25.0,3.25,11.5,44.0,19.44,8.07
2016,6,9,5,30,305.0,38.0,3.4,12.0,75.0,31.04,21.23
2016,6,9,5,45,392.5,48.0,3.6,12.5,117.5,38.58,28.58
2016,6,9,6,0,480.0,58.0,3.8,13.0,160.0,45.98,35.51
2016,6,9,6,15,241.0,80.5,3.8,13.0,131.5,60.74,48.92
2016,6,9,6,30,2.0,103.0,3.8,13.0,103.0,81.0,67.02
2016,6,9,6,45,7.0,121.0,3.8,13.5,123.5,94.68,78.89
2016,6,9,7,0,12.0,139.0,3.8,14.0,144.0,108.29,90.47
2016,6,9,7,15,6.0,140.5,3.75,14.0,143.0,110.57,92.17
2016,6,9,7,30,0.0,142.0,3.7,14.0,142.0,112.58,93.59
2016,6,9,7,45,5.5,167.0,3.7,14.5,170.0,130.89,108.92
2016,6,9,8,0,11.0,192.0,3.7,15.0,198.0,148.92,123.77
2016,6,9,8,15,14.5,212.0,3.65,15.5,221.5,165.12,130.52
2016,6,9,8,30,18.0,232.0,3.6,16.0,245.0,182.64,143.62
2016,6,9,8,45,32.0,270.5,3.55,16.5,294.0,206.1,161.03
2016,6,9,9,0,46.0,309.0,3.5,17.0,343.0,240.71,187.32
2016,6,9,9,15,76.0,344.5,3.45,17.0,404.0,280.74,217.69
2016,6,9,9,30,106.0,380.0,3.4,17.0,465.0,325.14,251.61
2016,6,9,9,45,165.5,398.0,3.4,17.5,537.0,368.94,284.34
2016,6,9,10,0,225.0,416.0,3.4,18.0,609.0,425.5,326.96
2016,6,9,10,15,206.0,432.5,3.35,18.0,613.5,446.35,343.22
2016,6,9,10,30,187.0,449.0,3.3,18.0,618.0,465.22,357.64
2016,6,9,10,45,266.5,439.5,3.3,18.0,686.0,522.94,401.77
2016,6,9,11,0,346.0,430.0,3.3,18.0,754.0,589.01,451.62
2016,6,9,11,15,630.0,277.5,3.3,18.0,877.0,691.73,531.86
2016,6,9,11,30,914.0,125.0,3.3,18.0,1000.0,798.91,613.91
2016,6,9,11,45,917.0,124.0,3.35,18.5,1006.0,836.19,638.18
2016,6,9,12,0,920.0,123.0,3.4,19.0,1012.0,870.81,660.9
2016,6,9,12,15,919.5,123.0,3.45,19.0,1010.0,900.49,681.39
2016,6,9,12,30,919.0,123.0,3.5,19.0,1008.0,927.04,699.75
2016,6,9,12,45,731.5,247.0,3.55,19.0,948.0,915.59,691.63
2016,6,9,13,0,544.0,371.0,3.6,19.0,888.0,874.8,658.91
2016,6,9,13,15,733.5,241.0,3.65,19.0,924.5,947.64,715.9
2016,6,9,13,30,923.0,111.0,3.7,19.0,961.0,993.24,747.18
2016,6,9,13,45,920.0,109.0,3.75,19.0,938.5,997.64,750.8
2016,6,9,14,0,917.0,107.0,3.8,19.0,916.0,998.18,752.27
2016,6,9,14,15,910.5,105.5,3.8,18.5,886.5,992.03,750.47
2016,6,9,14,30,904.0,104.0,3.8,18.0,857.0,982.13,746.26
2016,6,9,14,45,896.0,102.0,3.85,18.0,821.5,966.63,737.22
2016,6,9,15,0,888.0,100.0,3.9,18.0,786.0,947.59,725.84
2016,6,9,15,15,877.0,98.0,3.95,17.5,745.5,922.43,711.56
2016,6,9,15,30,866.0,96.0,4.0,17.0,705.0,894.16,695.01
2016,6,9,15,45,851.0,93.5,4.05,17.0,660.0,858.94,672.06
2016,6,9,16,0,836.0,91.0,4.1,17.0,615.0,821.24,647.13
2016,6,9,16,15,817.5,88.5,4.1,16.5,567.0,786.18,624.83
2016,6,9,16,30,799.0,86.0,4.1,16.0,519.0,741.17,594.75
2016,6,9,16,45,774.0,82.5,4.15,16.0,469.0,688.69,557.58
2016,6,9,17,0,749.0,79.0,4.2,16.0,419.0,635.56,518.98
2016,6,9,17,15,716.0,75.0,4.2,15.5,368.5,576.28,473.91
2016,6,9,17,30,683.0,71.0,4.2,15.0,318.0,520.05,429.65
2016,6,9,17,45,636.0,65.5,4.2,14.5,267.5,453.28,375.3
2016,6,9,18,0,589.0,60.0,4.2,14.0,217.0,389.6,321.5
2016,6,9,18,15,521.5,53.0,4.1,13.5,170.5,318.28,259.55
2016,6,9,18,30,454.0,46.0,4.0,13.0,124.0,253.17,201.34
2016,6,9,18,45,350.5,36.0,3.95,13.0,84.5,179.13,135.36
2016,6,9,19,0,247.0,26.0,3.9,13.0,45.0,115.66,72.17
2016,6,9,19,15,123.5,13.0,3.85,12.5,22.5,39.8,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,56.5,6.0,3.3,10.5,7.5,0.0,0.0
2016,6,10,5,0,113.0,12.0,3.4,11.0,15.0,10.24,0.0
2016,6,10,5,15,244.5,22.5,3.55,11.5,46.5,18.41,7.36
2016,6,10,5,30,376.0,33.0,3.7,12.0,78.0,26.9,17.66
2016,6,10,5,45,456.5,41.0,3.85,12.5,121.0,32.98,23.63
2016,6,10,6,0,537.0,49.0,4.0,13.0,164.0,38.97,29.26
2016,6,10,6,15,591.5,55.0,4.05,13.5,212.0,43.13,33.1
2016,6,10,6,30,646.0,61.0,4.1,14.0,260.0,47.24,36.73
2016,6,10,6,45,680.5,66.5,4.2,14.5,310.0,55.19,43.67
2016,6,10,7,0,715.0,72.0,4.3,15.0,360.0,58.83,46.68
2016,6,10,7,15,743.5,75.5,4.3,15.0,410.0,60.77,48.23
2016,6,10,7,30,772.0,79.0,4.3,15.0,460.0,62.65,49.71
2016,6,10,7,45,791.0,83.0,4.3,15.5,508.5,64.67,51.18
2016,6,10,8,0,810.0,87.0,4.3,16.0,557.0,66.55,52.53
2016,6,10,8,15,827.0,90.0,4.3,16.5,604.0,113.73,66.44
2016,6,10,8,30,844.0,93.0,4.3,17.0,651.0,170.38,98.6
2016,6,10,8,45,854.0,96.5,4.3,17.5,693.0,227.72,142.7
2016,6,10,9,0,864.0,100.0,4.3,18.0,735.0,285.62,192.21
2016,6,10,9,15,874.5,102.0,4.25,18.0,774.0,342.96,243.23
2016,6,10,9,30,885.0,104.0,4.2,18.0,813.0,400.42,294.3
2016,6,10,9,45,895.0,105.0,4.2,18.5,846.5,456.82,343.09
2016,6,10,10,0,905.0,106.0,4.2,19.0,880.0,512.78,390.16
2016,6,10,10,15,911.5,107.0,4.2,19.0,907.5,566.23,434.7
2016,6,10,10,30,918.0,108.0,4.2,19.0,935.0,618.4,477.03
2016,6,10,10,45,922.0,109.0,4.25,19.0,956.0,667.52,516.1
2016,6,10,11,0,926.0,110.0,4.3,19.0,977.0,714.69,552.81
2016,6,10,11,15,929.5,111.0,4.3,19.0,990.5,759.37,586.74
2016,6,10,11,30,933.0,112.0,4.3,19.0,1004.0,801.72,617.45
2016,6,10,11,45,935.0,112.0,4.3,19.0,1011.0,839.56,643.81
2016,6,10,12,0,937.0,112.0,4.3,19.0,1018.0,874.64,668.12
2016,6,10,12,15,937.5,112.0,4.3,19.0,1017.0,905.53,689.42
2016,6,10,12,30,938.0,112.0,4.3,19.0,1016.0,933.28,708.52
2016,6,10,12,45,918.0,124.0,4.3,19.0,1002.0,950.05,720.09
2016,6,10,13,0,898.0,136.0,4.3,19.0,988.0,962.79,729.04
2016,6,10,13,15,694.0,256.0,4.3,19.0,908.0,924.05,701.83
2016,6,10,13,30,490.0,376.0,4.3,19.0,828.0,853.61,647.66
2016,6,10,13,45,455.0,370.0,4.3,19.0,781.5,823.08,626.83
2016,6,10,14,0,420.0,364.0,4.3,19.0,735.0,789.63,603.52
2016,6,10,14,15,327.0,382.0,4.3,18.5,665.0,706.86,544.2
2016,6,10,14,30,234.0,400.0,4.3,18.0,595.0,620.58,481.13
2016,6,10,14,45,548.5,259.5,4.3,18.0,690.5,811.76,630.27
2016,6,10,15,0,863.0,119.0,4.3,18.0,786.0,944.06,726.74
2016,6,10,15,15,661.5,187.0,4.3,18.0,682.5,835.96,650.69
2016,6,10,15,30,460.0,255.0,4.3,18.0,579.0,705.39,553.49
2016,6,10,15,45,454.0,240.0,4.3,18.0,542.5,674.49,532.76
2016,6,10,16,0,448.0,225.0,4.3,18.0,506.0,641.83,509.89
2016,6,10,16,15,530.5,179.0,4.3,17.5,486.5,646.95,518.37
2016,6,10,16,30,613.0,133.0,4.3,17.0,467.0,652.02,526.21
2016,6,10,16,45,670.0,111.5,4.3,17.0,444.0,647.45,524.61
2016,6,10,17,0,727.0,90.0,4.3,17.0,421.0,635.45,516.92
2016,6,10,17,15,692.0,85.0,4.25,16.5,370.0,574.63,470.46
2016,6,10,17,30,657.0,80.0,4.2,16.0,319.0,514.87,423.56
2016,6,10,17,45,608.0,74.0,4.2,15.5,268.5,447.5,369.02
2016,6,10,18,0,559.0,68.0,4.2,15.0,218.0,383.38,315.19
2016,6,10,18,15,487.5,60.0,4.0,14.5,171.0,310.43,252.28
2016,6,10,18,30,416.0,52.0,3.8,14.0,124.0,244.07,193.58
2016,6,10,18,45,307.5,40.5,3.65,13.5,84.5,168.65,127.5
2016,6,10,19,0,199.0,29.0,3.5,13.0,45.0,103.93,65.7
2016,6,10,19,15,99.5,14.5,3.4,12.5,22.5,35.57,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,6.0,1.95,10.0,6.5,0.0,0.0
2016,6,11,5,0,63.0,12.0,1.9,10.0,13.0,10.24,0.0
2016,6,11,5,15,185.5,25.0,1.95,10.5,44.0,19.45,8.18
2016,6,11,5,30,308.0,38.0,2.0,11.0,75.0,31.04,21.36
2016,6,11,5,45,398.5,47.5,2.1,12.0,118.5,38.18,28.31
2016,6,11,6,0,489.0,57.0,2.2,13.0,162.0,45.2,34.84
2016,6,11,6,15,547.5,64.5,2.2,13.5,210.5,50.26,39.48
2016,6,11,6,30,606.0,72.0,2.2,14.0,259.0,55.21,43.86
2016,6,11,6,45,649.5,77.0,2.2,15.0,310.0,58.03,46.11
2016,6,11,7,0,693.0,82.0,2.2,16.0,361.0,60.8,48.23
2016,6,11,7,15,723.0,86.5,2.15,16.5,411.5,62.99,49.88
2016,6,11,7,30,753.0,91.0,2.1,17.0,462.0,71.12,56.66
2016,6,11,7,45,777.0,94.0,2.1,17.5,512.0,72.17,57.24
2016,6,11,8,0,801.0,97.0,2.1,18.0,562.0,73.16,57.78
2016,6,11,8,15,818.0,100.0,2.0,18.5,608.5,110.28,63.5
2016,6,11,8,30,835.0,103.0,1.9,19.0,655.0,167.13,95.33
2016,6,11,8,45,849.5,105.0,1.85,20.0,698.5,231.86,143.93
2016,6,11,9,0,864.0,107.0,1.8,21.0,742.0,289.65,191.48
2016,6,11,9,15,874.0,109.0,1.7,21.5,780.0,346.92,240.38
2016,6,11,9,30,884.0,111.0,1.6,22.0,818.0,404.26,288.82
2016,6,11,9,45,888.0,115.0,1.55,22.5,850.0,460.38,335.23
2016,6,11,10,0,892.0,119.0,1.5,23.0,882.0,515.48,379.2
2016,6,11,10,15,898.0,120.0,1.4,23.5,909.0,568.15,419.46
2016,6,11,10,30,904.0,121.0,1.3,24.0,936.0,619.5,457.07
2016,6,11,10,45,908.0,122.5,1.25,24.5,956.0,668.48,491.86
2016,6,11,11,0,912.0,124.0,1.2,25.0,976.0,715.57,524.06
2016,6,11,11,15,713.5,258.0,1.2,25.0,931.0,734.04,533.68
2016,6,11,11,30,515.0,392.0,1.2,25.0,886.0,731.22,528.32
2016,6,11,11,45,547.0,377.5,1.2,25.5,904.5,772.13,555.44
2016,6,11,12,0,579.0,363.0,1.2,26.0,923.0,812.77,581.47
2016,6,11,12,15,748.5,244.5,1.3,26.0,967.0,878.25,629.33
2016,6,11,12,30,918.0,126.0,1.4,26.0,1011.0,927.33,662.35
2016,6,11,12,45,924.0,120.5,1.55,26.0,1005.0,951.65,679.35
2016,6,11,13,0,930.0,115.0,1.7,26.0,999.0,972.55,694.52
2016,6,11,13,15,927.5,114.5,1.85,26.0,983.0,986.62,705.48
2016,6,11,13,30,925.0,114.0,2.0,26.0,967.0,996.94,714.2
2016,6,11,13,45,919.5,113.5,2.2,26.0,944.0,1000.6,719.36
2016,6,11,14,0,914.0,113.0,2.4,26.0,921.0,1000.43,722.12
2016,6,11,14,15,907.5,112.0,2.5,25.5,892.0,995.01,721.97
2016,6,11,14,30,901.0,111.0,2.6,25.0,863.0,985.86,719.5
2016,6,11,14,45,890.5,110.5,2.75,25.0,827.0,969.8,711.62
2016,6,11,15,0,880.0,110.0,2.9,25.0,791.0,950.33,701.47
2016,6,11,15,15,868.5,107.5,2.95,24.5,750.5,924.54,687.62
2016,6,11,15,30,857.0,105.0,3.0,24.0,710.0,895.68,671.6
2016,6,11,15,45,839.0,104.0,3.05,24.0,664.5,869.05,655.67
2016,6,11,16,0,821.0,103.0,3.1,24.0,619.0,830.51,631.35
2016,6,11,16,15,802.0,99.5,3.05,23.5,571.0,786.25,603.4
2016,6,11,16,30,783.0,96.0,3.0,23.0,523.0,740.26,573.77
2016,6,11,16,45,754.5,93.0,3.0,22.5,472.0,686.32,537.99
2016,6,11,17,0,726.0,90.0,3.0,22.0,421.0,634.93,502.47
2016,6,11,17,15,692.0,85.0,2.95,21.0,370.0,574.85,459.24
2016,6,11,17,30,658.0,80.0,2.9,20.0,319.0,515.73,415.1
2016,6,11,17,45,609.0,74.0,2.85,19.5,269.0,448.33,361.94
2016,6,11,18,0,560.0,68.0,2.8,19.0,219.0,384.17,309.45
2016,6,11,18,15,491.5,59.5,2.75,18.0,172.0,312.04,249.34
2016,6,11,18,30,423.0,51.0,2.7,17.0,125.0,246.23,192.65
2016,6,11,18,45,320.5,39.5,2.65,16.5,85.5,172.51,128.86
2016,6,11,19,0,218.0,28.0,2.6,16.0,46.0,108.52,68.45
2016,6,11,19,15,109.0,14.0,2.55,15.5,23.0,37.43,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,24.0,6.0,2.1,11.0,6.5,0.0,0.0
2016,6,12,5,0,48.0,12.0,2.1,11.0,13.0,10.24,0.0
2016,6,12,5,15,166.0,26.5,2.2,11.5,44.0,20.55,8.89
2016,6,12,5,30,284.0,41.0,2.3,12.0,75.0,31.66,21.79
2016,6,12,5,45,375.0,51.0,2.4,12.5,118.0,41.09,30.82
2016,6,12,6,0,466.0,61.0,2.5,13.0,161.0,48.4,37.68
2016,6,12,6,15,526.5,68.5,2.45,13.5,209.0,53.32,42.2
2016,6,12,6,30,587.0,76.0,2.4,14.0,257.0,58.15,46.46
2016,6,12,6,45,635.0,80.5,2.35,14.5,308.5,60.49,48.38
2016,6,12,7,0,683.0,85.0,2.3,15.0,360.0,62.83,50.22
2016,6,12,7,15,713.5,89.5,2.25,15.0,411.0,64.93,51.89
2016,6,12,7,30,744.0,94.0,2.2,15.0,462.0,73.22,58.96
2016,6,12,7,45,770.5,96.5,2.15,15.5,512.0,73.85,59.17
2016,6,12,8,0,797.0,99.0,2.1,16.0,562.0,74.47,59.38
2016,6,12,8,15,814.0,102.0,2.05,16.5,608.5,110.69,64.76
