Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,30,831.0,105.0,2.0,17.0,655.0,167.28,96.47
2016,6,12,8,45,845.5,107.5,1.95,17.5,698.0,224.83,139.95
2016,6,12,9,0,860.0,110.0,1.9,18.0,741.0,289.94,194.1
2016,6,12,9,15,870.0,111.5,1.9,18.5,779.5,346.66,243.27
2016,6,12,9,30,880.0,113.0,1.9,19.0,818.0,403.42,292.19
2016,6,12,9,45,893.0,111.5,1.9,19.5,852.0,459.07,339.09
2016,6,12,10,0,906.0,110.0,1.9,20.0,886.0,514.54,384.41
2016,6,12,10,15,911.5,111.5,1.95,20.0,913.0,567.95,427.71
2016,6,12,10,30,917.0,113.0,2.0,20.0,940.0,619.99,468.75
2016,6,12,10,45,920.5,114.0,2.1,20.5,959.5,668.82,505.69
2016,6,12,11,0,924.0,115.0,2.2,21.0,979.0,715.66,540.2
2016,6,12,11,15,926.5,115.5,2.25,21.0,992.0,759.24,572.34
2016,6,12,11,30,929.0,116.0,2.3,21.0,1005.0,800.4,601.47
2016,6,12,11,45,928.5,117.0,2.4,21.5,1010.0,837.06,625.46
2016,6,12,12,0,928.0,118.0,2.5,22.0,1015.0,870.84,647.38
2016,6,12,12,15,927.0,118.0,2.55,22.0,1013.5,900.35,667.23
2016,6,12,12,30,926.0,118.0,2.6,22.0,1012.0,926.68,684.98
2016,6,12,12,45,919.0,121.0,2.65,22.0,1001.0,946.97,698.8
2016,6,12,13,0,912.0,124.0,2.7,22.0,990.0,963.66,710.37
2016,6,12,13,15,908.5,123.0,2.7,21.5,974.0,976.26,720.31
2016,6,12,13,30,905.0,122.0,2.7,21.0,958.0,985.14,727.98
2016,6,12,13,45,899.5,121.5,2.7,21.0,934.5,988.84,730.99
2016,6,12,14,0,894.0,121.0,2.7,21.0,911.0,988.79,731.7
2016,6,12,14,15,887.0,119.5,2.65,21.0,881.5,982.58,728.05
2016,6,12,14,30,880.0,118.0,2.6,21.0,852.0,972.7,722.14
2016,6,12,14,45,871.0,116.0,2.6,21.0,816.5,956.84,712.86
2016,6,12,15,0,862.0,114.0,2.6,21.0,781.0,937.55,701.41
2016,6,12,15,15,850.0,111.5,2.55,20.5,741.0,911.71,686.48
2016,6,12,15,30,838.0,109.0,2.5,20.0,701.0,892.63,676.16
2016,6,12,15,45,823.5,106.0,2.45,20.0,656.5,857.76,653.65
2016,6,12,16,0,809.0,103.0,2.4,20.0,612.0,820.4,629.4
2016,6,12,16,15,789.5,99.5,2.35,19.5,564.0,776.15,601.22
2016,6,12,16,30,770.0,96.0,2.3,19.0,516.0,730.25,571.42
2016,6,12,16,45,744.5,92.0,2.3,19.0,466.5,677.97,535.62
2016,6,12,17,0,719.0,88.0,2.3,19.0,417.0,627.85,500.02
2016,6,12,17,15,685.0,83.0,2.25,18.5,366.5,568.13,456.04
2016,6,12,17,30,651.0,78.0,2.2,18.0,316.0,509.39,411.34
2016,6,12,17,45,603.5,72.0,2.2,17.5,266.0,443.25,359.29
2016,6,12,18,0,556.0,66.0,2.2,17.0,216.0,380.23,307.76
2016,6,12,18,15,488.5,58.0,2.15,16.5,170.0,309.36,248.07
2016,6,12,18,30,421.0,50.0,2.1,16.0,124.0,244.71,191.9
2016,6,12,18,45,321.5,39.0,2.05,15.5,85.0,172.63,129.4
2016,6,12,19,0,222.0,28.0,2.0,15.0,46.0,110.03,70.35
2016,6,12,19,15,111.0,14.0,2.05,14.5,23.0,37.98,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.5,6.0,2.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,69.0,12.0,2.8,11.0,14.0,10.24,0.0
2016,6,13,5,15,188.5,25.0,2.8,11.0,44.5,19.46,8.11
2016,6,13,5,30,308.0,38.0,2.8,11.0,75.0,31.05,21.35
2016,6,13,5,45,398.5,47.0,2.85,11.5,117.5,37.76,27.98
2016,6,13,6,0,489.0,56.0,2.9,12.0,160.0,44.38,34.24
2016,6,13,6,15,289.0,88.5,2.9,12.5,154.0,64.46,52.34
2016,6,13,6,30,89.0,121.0,2.9,13.0,148.0,88.41,73.58
2016,6,13,6,45,99.5,142.0,2.95,13.5,177.5,102.24,85.53
2016,6,13,7,0,110.0,163.0,3.0,14.0,207.0,115.7,96.92
2016,6,13,7,15,184.0,181.0,3.0,14.0,267.0,127.94,107.25
2016,6,13,7,30,258.0,199.0,3.0,14.0,327.0,133.38,111.58
2016,6,13,7,45,530.0,145.5,3.05,14.5,442.5,97.01,79.53
2016,6,13,8,0,802.0,92.0,3.1,15.0,558.0,69.79,55.54
2016,6,13,8,15,819.5,95.0,3.15,15.0,604.5,105.52,61.1
2016,6,13,8,30,837.0,98.0,3.2,15.0,651.0,170.6,99.98
2016,6,13,8,45,852.0,100.0,3.25,15.5,695.0,227.4,143.25
2016,6,13,9,0,867.0,102.0,3.3,16.0,739.0,285.34,192.58
2016,6,13,9,15,878.0,103.5,3.3,16.0,778.0,342.62,243.67
2016,6,13,9,30,889.0,105.0,3.3,16.0,817.0,400.08,294.9
2016,6,13,9,45,901.5,104.5,3.3,16.5,851.5,456.61,343.89
2016,6,13,10,0,914.0,104.0,3.3,17.0,886.0,512.94,391.3
2016,6,13,10,15,920.5,105.0,3.4,17.0,914.0,566.84,436.45
2016,6,13,10,30,927.0,106.0,3.5,17.0,942.0,619.45,479.42
2016,6,13,10,45,931.0,107.5,3.6,17.5,962.5,669.4,518.35
2016,6,13,11,0,935.0,109.0,3.7,18.0,983.0,717.4,554.77
2016,6,13,11,15,938.0,109.5,3.8,18.0,997.0,761.74,588.78
2016,6,13,11,30,941.0,110.0,3.9,18.0,1011.0,803.68,619.55
2016,6,13,11,45,940.5,111.5,4.0,18.0,1016.5,841.16,646.05
2016,6,13,12,0,940.0,113.0,4.1,18.0,1022.0,875.72,670.46
2016,6,13,12,15,939.5,113.0,4.15,18.0,1021.0,905.97,691.57
2016,6,13,12,30,939.0,113.0,4.2,18.0,1020.0,933.02,710.48
2016,6,13,12,45,936.0,113.5,4.3,18.0,1010.5,954.92,726.16
2016,6,13,13,0,933.0,114.0,4.4,18.0,1001.0,973.25,739.62
2016,6,13,13,15,930.0,113.5,4.45,18.0,985.0,986.97,749.79
2016,6,13,13,30,927.0,113.0,4.5,18.0,969.0,996.92,757.52
2016,6,13,13,45,919.5,113.5,4.55,18.0,945.0,999.76,760.53
2016,6,13,14,0,912.0,114.0,4.6,18.0,921.0,998.78,761.09
2016,6,13,14,15,905.5,112.5,4.6,17.5,891.5,992.98,759.52
2016,6,13,14,30,899.0,111.0,4.6,17.0,862.0,983.44,755.5
2016,6,13,14,45,887.0,111.0,4.7,17.0,826.0,966.62,745.87
2016,6,13,15,0,875.0,111.0,4.8,17.0,790.0,946.43,733.91
2016,6,13,15,15,863.5,108.5,4.8,16.5,749.5,920.85,718.76
2016,6,13,15,30,852.0,106.0,4.8,16.0,709.0,892.21,701.34
2016,6,13,15,45,842.5,101.0,4.85,16.0,665.0,868.73,686.57
2016,6,13,16,0,833.0,96.0,4.9,16.0,621.0,832.84,662.58
2016,6,13,16,15,814.0,93.0,4.9,15.5,573.0,788.89,633.34
2016,6,13,16,30,795.0,90.0,4.9,15.0,525.0,743.2,602.32
2016,6,13,16,45,776.5,84.5,4.9,15.0,476.0,693.57,566.58
2016,6,13,17,0,758.0,79.0,4.9,15.0,427.0,642.79,529.23
2016,6,13,17,15,725.5,75.0,4.9,14.5,376.0,583.59,483.69
2016,6,13,17,30,693.0,71.0,4.9,14.0,325.0,525.07,437.18
2016,6,13,17,45,644.5,66.5,4.9,14.0,274.5,460.41,383.21
2016,6,13,18,0,596.0,62.0,4.9,14.0,224.0,396.69,328.41
2016,6,13,18,15,529.5,54.5,4.8,13.5,177.0,324.82,265.84
2016,6,13,18,30,463.0,47.0,4.7,13.0,130.0,259.04,206.91
2016,6,13,18,45,352.0,38.0,4.65,12.5,89.5,182.63,139.26
2016,6,13,19,0,241.0,29.0,4.6,12.0,49.0,118.59,77.88
2016,6,13,19,15,120.5,14.5,4.6,12.0,24.5,40.73,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,6.0,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,66.0,12.0,3.7,10.0,14.0,10.24,0.0
2016,6,14,5,15,191.5,25.0,3.7,10.5,45.0,19.46,8.09
2016,6,14,5,30,317.0,38.0,3.7,11.0,76.0,31.09,21.36
2016,6,14,5,45,419.0,45.5,3.75,11.5,120.0,36.59,26.93
2016,6,14,6,0,521.0,53.0,3.8,12.0,164.0,42.13,32.21
2016,6,14,6,15,577.5,59.0,3.8,12.5,212.5,46.16,35.95
2016,6,14,6,30,634.0,65.0,3.8,13.0,261.0,50.15,39.49
2016,6,14,6,45,681.0,68.0,3.85,13.5,312.5,56.42,44.95
2016,6,14,7,0,728.0,71.0,3.9,14.0,364.0,58.23,46.34
2016,6,14,7,15,756.0,74.5,3.85,14.0,414.5,60.21,47.93
2016,6,14,7,30,784.0,78.0,3.8,14.0,465.0,62.13,49.45
2016,6,14,7,45,807.0,80.0,3.75,14.5,514.5,62.87,49.81
2016,6,14,8,0,830.0,82.0,3.7,15.0,564.0,72.76,58.16
2016,6,14,8,15,845.5,84.5,3.65,15.5,610.0,108.3,62.98
2016,6,14,8,30,861.0,87.0,3.6,16.0,656.0,165.34,94.45
2016,6,14,8,45,872.5,89.5,3.55,16.5,699.0,223.1,138.44
2016,6,14,9,0,884.0,92.0,3.5,17.0,742.0,281.59,188.3
2016,6,14,9,15,893.5,93.5,3.5,17.0,780.0,339.26,239.77
2016,6,14,9,30,903.0,95.0,3.5,17.0,818.0,396.93,291.26
2016,6,14,9,45,903.5,101.0,3.5,17.5,849.0,454.01,340.84
2016,6,14,10,0,904.0,107.0,3.5,18.0,880.0,509.7,387.77
2016,6,14,10,15,909.5,108.0,3.55,18.0,907.0,562.6,431.97
2016,6,14,10,30,915.0,109.0,3.6,18.0,934.0,614.13,473.91
2016,6,14,10,45,919.0,110.0,3.65,18.0,954.0,663.15,512.89
2016,6,14,11,0,923.0,111.0,3.7,18.0,974.0,710.24,549.52
2016,6,14,11,15,925.5,111.5,3.75,18.0,987.5,753.76,582.78
2016,6,14,11,30,928.0,112.0,3.8,18.0,1001.0,794.87,612.91
2016,6,14,11,45,929.5,112.0,3.9,18.0,1007.0,832.23,639.35
2016,6,14,12,0,931.0,112.0,4.0,18.0,1013.0,866.83,663.8
2016,6,14,12,15,930.5,112.0,4.1,17.5,1011.5,896.82,686.3
2016,6,14,12,30,930.0,112.0,4.2,17.0,1010.0,923.64,706.71
2016,6,14,12,45,930.5,110.0,4.35,17.0,1001.5,946.23,723.28
2016,6,14,13,0,931.0,108.0,4.5,17.0,993.0,965.33,737.94
2016,6,14,13,15,928.0,107.5,4.55,16.5,977.0,978.95,749.55
2016,6,14,13,30,925.0,107.0,4.6,16.0,961.0,988.82,758.75
2016,6,14,13,45,757.5,206.5,4.65,16.0,895.0,957.13,737.66
2016,6,14,14,0,590.0,306.0,4.7,16.0,829.0,895.8,692.33
2016,6,14,14,15,594.0,290.0,4.7,15.5,801.5,887.03,689.16
2016,6,14,14,30,598.0,274.0,4.7,15.0,774.0,878.55,685.8
2016,6,14,14,45,743.0,186.5,4.7,15.0,781.0,927.53,724.6
2016,6,14,15,0,888.0,99.0,4.7,15.0,788.0,945.73,738.57
2016,6,14,15,15,877.5,97.0,4.7,15.0,748.5,921.29,722.47
2016,6,14,15,30,867.0,95.0,4.7,15.0,709.0,893.72,704.4
2016,6,14,15,45,615.5,173.0,4.75,15.0,595.0,753.55,603.21
2016,6,14,16,0,364.0,251.0,4.8,15.0,481.0,580.94,468.84
2016,6,14,16,15,586.0,167.5,4.8,14.5,503.5,687.72,558.53
2016,6,14,16,30,808.0,84.0,4.8,14.0,526.0,746.64,607.26
2016,6,14,16,45,784.0,81.0,4.85,14.0,476.5,695.38,569.86
2016,6,14,17,0,760.0,78.0,4.9,14.0,427.0,643.35,531.7
2016,6,14,17,15,676.5,79.5,4.9,13.5,363.0,558.92,465.44
2016,6,14,17,30,593.0,81.0,4.9,13.0,299.0,477.75,399.98
2016,6,14,17,45,540.5,77.0,4.9,13.0,253.0,413.76,346.29
2016,6,14,18,0,488.0,73.0,4.9,13.0,207.0,353.29,294.01
2016,6,14,18,15,433.0,63.0,4.8,12.5,163.5,289.49,238.14
2016,6,14,18,30,378.0,53.0,4.7,12.0,120.0,230.71,185.27
2016,6,14,18,45,288.5,41.0,4.6,11.5,83.0,160.99,123.32
2016,6,14,19,0,199.0,29.0,4.5,11.0,46.0,104.91,69.45
2016,6,14,19,15,99.5,14.5,4.45,10.5,23.0,44.63,0.0
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,9.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,10.0,14.0,11.95,0.0
2016,6,15,5,15,164.0,25.5,3.85,10.0,45.0,19.79,8.28
2016,6,15,5,30,328.0,37.0,3.9,10.0,76.0,30.25,20.72
2016,6,15,5,45,424.0,45.0,4.0,10.5,120.0,36.2,26.69
2016,6,15,6,0,520.0,53.0,4.1,11.0,164.0,42.13,32.34
2016,6,15,6,15,576.5,59.0,4.15,11.5,212.5,46.16,36.09
2016,6,15,6,30,633.0,65.0,4.2,12.0,261.0,50.14,39.65
2016,6,15,6,45,678.5,68.5,4.3,12.5,312.0,52.14,41.3
2016,6,15,7,0,724.0,72.0,4.4,13.0,363.0,58.97,47.19
2016,6,15,7,15,752.0,76.0,4.45,13.0,413.5,61.28,49.08
2016,6,15,7,30,780.0,80.0,4.5,13.0,464.0,63.52,50.88
2016,6,15,7,45,804.5,81.5,4.55,13.5,513.5,63.87,50.9
2016,6,15,8,0,829.0,83.0,4.6,14.0,563.0,73.39,58.95
2016,6,15,8,15,844.5,85.5,4.6,14.0,609.5,108.14,63.62
2016,6,15,8,30,860.0,88.0,4.6,14.0,656.0,165.12,95.25
2016,6,15,8,45,874.0,89.0,4.7,14.5,699.5,222.23,139.0
2016,6,15,9,0,888.0,90.0,4.8,15.0,743.0,280.31,189.1
2016,6,15,9,15,897.5,92.0,4.8,15.0,781.0,338.55,241.8
2016,6,15,9,30,907.0,94.0,4.8,15.0,819.0,396.79,294.62
2016,6,15,9,45,909.5,98.0,4.85,15.5,850.5,453.43,344.86
2016,6,15,10,0,912.0,102.0,4.9,16.0,882.0,508.86,392.71
2016,6,15,10,15,918.0,103.0,4.9,16.0,909.0,562.38,438.33
2016,6,15,10,30,924.0,104.0,4.9,16.0,936.0,614.58,481.67
2016,6,15,10,45,928.0,104.5,4.95,16.5,956.5,663.6,520.68
2016,6,15,11,0,932.0,105.0,5.0,17.0,977.0,710.65,557.15
2016,6,15,11,15,935.0,105.5,5.0,17.0,991.0,754.87,591.5
2016,6,15,11,30,938.0,106.0,5.0,17.0,1005.0,796.68,622.48
2016,6,15,11,45,940.5,106.0,5.05,17.0,1011.5,835.14,650.15
2016,6,15,12,0,943.0,106.0,5.1,17.0,1018.0,870.86,675.77
2016,6,15,12,15,943.0,105.5,5.05,17.0,1017.0,901.14,696.83
2016,6,15,12,30,943.0,105.0,5.0,17.0,1016.0,928.21,715.58
2016,6,15,12,45,931.5,111.5,4.95,17.0,1004.5,947.98,729.17
2016,6,15,13,0,920.0,118.0,4.9,17.0,993.0,964.01,740.22
2016,6,15,13,15,917.0,117.5,4.85,16.5,977.0,977.71,751.17
2016,6,15,13,30,914.0,117.0,4.8,16.0,961.0,987.68,759.65
2016,6,15,13,45,913.5,113.0,4.8,16.0,939.5,992.88,763.89
2016,6,15,14,0,913.0,109.0,4.8,16.0,918.0,994.19,765.58
2016,6,15,14,15,625.5,242.0,4.7,16.0,788.0,874.74,680.14
2016,6,15,14,30,338.0,375.0,4.6,16.0,658.0,711.28,554.69
2016,6,15,14,45,402.0,331.5,4.6,16.0,654.0,743.84,582.26
2016,6,15,15,0,466.0,288.0,4.6,16.0,650.0,757.91,595.59
2016,6,15,15,15,669.0,191.0,4.55,15.5,681.0,846.53,667.37
2016,6,15,15,30,872.0,94.0,4.5,15.0,712.0,897.19,705.91
2016,6,15,15,45,863.5,89.5,4.45,15.0,668.5,865.56,684.07
2016,6,15,16,0,855.0,85.0,4.4,15.0,625.0,831.03,660.57
2016,6,15,16,15,837.5,82.0,4.3,14.5,577.5,788.15,631.65
2016,6,15,16,30,820.0,79.0,4.2,14.0,530.0,750.38,606.24
2016,6,15,16,45,799.5,75.5,4.15,14.0,480.0,700.75,570.65
2016,6,15,17,0,779.0,72.0,4.1,14.0,430.0,650.07,533.71
2016,6,15,17,15,748.5,68.0,3.95,13.5,379.5,591.44,488.96
2016,6,15,17,30,718.0,64.0,3.8,13.0,329.0,533.3,442.88
2016,6,15,17,45,676.0,59.0,3.65,13.0,278.5,468.35,388.97
2016,6,15,18,0,634.0,54.0,3.5,13.0,228.0,405.79,335.33
2016,6,15,18,15,571.0,48.0,3.25,12.5,181.0,337.24,275.6
2016,6,15,18,30,508.0,42.0,3.0,12.0,134.0,272.55,217.55
2016,6,15,18,45,410.5,34.0,2.75,11.5,93.0,199.56,152.33
2016,6,15,19,0,313.0,26.0,2.5,11.0,52.0,137.47,91.58
2016,6,15,19,15,156.5,13.0,2.35,10.5,26.0,58.41,0.0
2016,6,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,1.2,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,1.2,11.0,14.0,11.95,0.0
2016,6,16,5,15,161.0,25.0,1.2,11.0,44.0,19.4,7.92
2016,6,16,5,30,322.0,36.0,1.2,11.0,74.0,29.36,19.9
2016,6,16,5,45,407.5,45.0,1.3,11.5,116.5,36.13,26.56
2016,6,16,6,0,493.0,54.0,1.4,12.0,159.0,42.79,32.84
2016,6,16,6,15,550.0,60.5,1.3,12.5,206.5,47.15,36.87
2016,6,16,6,30,607.0,67.0,1.2,13.0,254.0,51.44,40.68
2016,6,16,6,45,643.5,73.0,1.2,13.5,303.0,55.06,43.77
2016,6,16,7,0,680.0,79.0,1.2,14.0,352.0,58.56,46.66
2016,6,16,7,15,517.5,130.0,1.15,14.0,354.5,90.18,74.28
2016,6,16,7,30,355.0,181.0,1.1,14.0,357.0,124.36,103.57
2016,6,16,7,45,206.5,210.5,1.1,14.5,315.0,146.34,121.71
2016,6,16,8,0,58.0,240.0,1.1,15.0,273.0,169.01,140.14
2016,6,16,8,15,102.5,270.5,1.1,15.5,336.0,194.41,151.03
2016,6,16,8,30,147.0,301.0,1.1,16.0,399.0,220.41,167.14
2016,6,16,8,45,109.5,314.0,1.1,16.5,389.5,245.71,187.35
2016,6,16,9,0,72.0,327.0,1.1,17.0,380.0,257.37,197.42
2016,6,16,9,15,72.5,345.5,1.15,17.0,401.5,279.25,214.39
2016,6,16,9,30,73.0,364.0,1.2,17.0,423.0,301.41,231.46
2016,6,16,9,45,488.5,232.0,1.3,17.5,648.0,374.3,281.77
2016,6,16,10,0,904.0,100.0,1.4,18.0,873.0,502.83,377.18
2016,6,16,10,15,594.5,265.0,1.5,18.0,780.0,515.4,389.83
2016,6,16,10,30,285.0,430.0,1.6,18.0,687.0,502.31,380.58
2016,6,16,10,45,229.5,450.5,1.7,18.5,660.5,506.63,383.68
2016,6,16,11,0,174.0,471.0,1.8,19.0,634.0,503.43,380.64
2016,6,16,11,15,278.0,446.5,1.9,19.0,711.0,573.78,433.7
2016,6,16,11,30,382.0,422.0,2.0,19.0,788.0,650.62,490.43
2016,6,16,11,45,406.5,401.0,2.1,19.5,793.0,678.24,509.97
2016,6,16,12,0,431.0,380.0,2.2,20.0,798.0,703.19,527.94
2016,6,16,12,15,682.0,241.0,2.25,20.0,900.5,815.7,612.37
2016,6,16,12,30,933.0,102.0,2.3,20.0,1003.0,916.24,681.44
2016,6,16,12,45,931.0,102.0,2.4,20.0,994.5,938.37,696.29
2016,6,16,13,0,929.0,102.0,2.5,20.0,986.0,956.98,709.64
2016,6,16,13,15,926.0,101.5,2.55,20.0,970.0,970.55,719.33
2016,6,16,13,30,923.0,101.0,2.6,20.0,954.0,980.39,726.69
2016,6,16,13,45,920.5,98.5,2.65,20.0,932.0,984.92,730.71
2016,6,16,14,0,918.0,96.0,2.7,20.0,910.0,985.59,732.35
2016,6,16,14,15,912.0,95.0,2.7,20.0,881.0,980.64,729.96
2016,6,16,14,30,906.0,94.0,2.7,20.0,852.0,971.95,725.25
2016,6,16,14,45,900.0,91.0,2.75,20.0,818.0,957.46,717.25
2016,6,16,15,0,894.0,88.0,2.8,20.0,784.0,939.37,706.91
2016,6,16,15,15,640.0,187.5,2.75,19.5,672.5,816.32,624.72
2016,6,16,15,30,386.0,287.0,2.7,19.0,561.0,654.2,506.38
2016,6,16,15,45,375.5,269.0,2.7,19.0,522.0,618.61,482.75
2016,6,16,16,0,365.0,251.0,2.7,19.0,483.0,581.85,457.05
2016,6,16,16,15,268.5,245.0,2.6,18.5,408.5,486.85,385.71
2016,6,16,16,30,172.0,239.0,2.5,18.0,334.0,381.67,304.94
2016,6,16,16,45,473.5,153.5,2.45,18.0,379.5,539.65,433.8
2016,6,16,17,0,775.0,68.0,2.4,18.0,425.0,642.82,515.2
2016,6,16,17,15,745.0,64.5,2.3,17.5,375.0,585.35,471.86
2016,6,16,17,30,715.0,61.0,2.2,17.0,325.0,528.34,428.18
2016,6,16,17,45,675.0,56.5,2.1,16.5,275.5,465.31,378.18
2016,6,16,18,0,635.0,52.0,2.0,16.0,226.0,404.5,328.03
2016,6,16,18,15,574.0,46.0,1.8,15.5,179.5,334.84,268.83
2016,6,16,18,30,513.0,40.0,1.6,15.0,133.0,272.6,213.96
2016,6,16,18,45,418.5,32.5,1.45,14.5,93.0,200.97,151.09
2016,6,16,19,0,324.0,25.0,1.3,14.0,53.0,139.89,92.31
2016,6,16,19,15,162.0,12.5,1.2,13.5,26.5,59.35,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,1.45,11.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,1.5,12.0,10.0,8.54,0.0
2016,6,17,5,15,73.0,24.0,1.55,12.5,33.0,18.93,7.41
2016,6,17,5,30,146.0,38.0,1.6,13.0,56.0,29.68,19.97
2016,6,17,5,45,177.0,55.5,1.7,13.5,86.5,42.57,31.98
2016,6,17,6,0,208.0,73.0,1.8,14.0,117.0,55.13,43.49
2016,6,17,6,15,227.0,91.5,1.8,14.5,151.5,67.93,54.98
2016,6,17,6,30,246.0,110.0,1.8,15.0,186.0,80.32,65.86
2016,6,17,6,45,254.0,131.0,1.8,15.5,221.5,93.75,77.41
2016,6,17,7,0,262.0,152.0,1.8,16.0,257.0,106.65,88.25
2016,6,17,7,15,518.5,111.5,1.8,16.0,354.5,78.01,63.06
2016,6,17,7,30,775.0,71.0,1.8,16.0,452.0,57.05,44.6
2016,6,17,7,45,793.0,74.5,1.85,16.5,500.0,58.91,45.98
2016,6,17,8,0,811.0,78.0,1.9,17.0,548.0,69.86,55.19
2016,6,17,8,15,827.0,80.5,1.95,17.0,593.5,102.41,59.2
2016,6,17,8,30,843.0,83.0,2.0,17.0,639.0,158.24,89.18
2016,6,17,8,45,546.0,209.0,2.05,17.5,579.0,232.74,158.89
2016,6,17,9,0,249.0,335.0,2.1,18.0,519.0,288.28,215.07
2016,6,17,9,15,296.0,343.0,2.15,18.0,572.5,329.22,246.49
2016,6,17,9,30,343.0,351.0,2.2,18.0,626.0,375.32,282.51
2016,6,17,9,45,203.5,370.0,2.3,18.5,535.5,363.3,276.94
2016,6,17,10,0,64.0,389.0,2.4,19.0,445.0,333.21,255.59
2016,6,17,10,15,69.0,406.0,2.45,19.0,467.5,356.72,273.57
2016,6,17,10,30,74.0,423.0,2.5,19.0,490.0,380.98,291.82
2016,6,17,10,45,55.0,406.0,2.55,19.5,456.5,364.68,278.94
2016,6,17,11,0,36.0,389.0,2.6,20.0,423.0,345.48,263.9
2016,6,17,11,15,38.0,400.0,2.65,20.0,436.5,361.54,276.03
2016,6,17,11,30,40.0,411.0,2.7,20.0,450.0,377.92,288.24
2016,6,17,11,45,44.5,422.5,2.75,20.5,466.0,396.97,301.92
2016,6,17,12,0,49.0,434.0,2.8,21.0,482.0,416.47,315.83
2016,6,17,12,15,44.0,423.5,2.8,21.0,466.5,408.66,309.96
2016,6,17,12,30,39.0,413.0,2.8,21.0,451.0,399.88,303.5
2016,6,17,12,45,39.5,410.0,2.85,21.0,448.5,402.03,305.36
2016,6,17,13,0,40.0,407.0,2.9,21.0,446.0,403.79,306.92
2016,6,17,13,15,172.5,423.0,2.9,20.5,584.0,561.42,427.13
2016,6,17,13,30,305.0,439.0,2.9,20.0,722.0,723.5,545.71
2016,6,17,13,45,154.5,300.0,2.9,20.0,443.5,436.03,336.2
2016,6,17,14,0,4.0,161.0,2.9,20.0,165.0,140.33,106.63
2016,6,17,14,15,11.5,226.0,2.9,19.5,236.0,205.0,158.6
2016,6,17,14,30,19.0,291.0,2.9,19.0,307.0,271.73,211.08
2016,6,17,14,45,167.0,319.0,2.95,19.0,450.0,474.46,370.36
2016,6,17,15,0,315.0,347.0,3.0,19.0,593.0,660.02,509.53
2016,6,17,15,15,219.5,338.0,3.05,18.5,505.0,542.5,422.4
2016,6,17,15,30,124.0,329.0,3.1,18.0,417.0,445.51,349.33
2016,6,17,15,45,467.0,210.0,3.2,18.0,510.5,654.58,517.0
2016,6,17,16,0,810.0,91.0,3.3,18.0,604.0,808.27,632.72
2016,6,17,16,15,415.0,144.0,3.4,17.5,406.5,514.53,413.85
2016,6,17,16,30,20.0,197.0,3.5,17.0,209.0,189.78,150.9
2016,6,17,16,45,181.5,183.0,3.6,17.0,268.5,323.16,263.85
2016,6,17,17,0,343.0,169.0,3.7,17.0,328.0,430.16,351.8
2016,6,17,17,15,171.5,135.5,3.7,16.5,215.0,252.85,207.74
2016,6,17,17,30,0.0,102.0,3.7,16.0,102.0,87.69,68.57
2016,6,17,17,45,0.0,86.5,3.7,15.5,86.5,74.03,57.44
2016,6,17,18,0,0.0,71.0,3.7,15.0,71.0,60.35,45.95
2016,6,17,18,15,0.0,56.0,3.5,14.5,56.0,47.13,34.64
2016,6,17,18,30,0.0,41.0,3.3,14.0,41.0,33.92,23.18
2016,6,17,18,45,0.0,28.5,3.15,13.5,28.5,23.53,14.03
2016,6,17,19,0,0.0,16.0,3.0,13.0,16.0,13.18,4.52
2016,6,17,19,15,0.0,8.0,2.85,13.0,8.0,6.57,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,61.5,5.5,1.65,10.5,7.0,0.0,0.0
2016,6,18,5,0,123.0,11.0,1.7,11.0,14.0,9.39,0.0
2016,6,18,5,15,258.0,21.0,1.75,11.5,46.0,17.16,6.12
2016,6,18,5,30,393.0,31.0,1.8,12.0,78.0,25.29,16.25
2016,6,18,5,45,477.0,38.5,1.85,12.5,121.5,31.05,21.93
2016,6,18,6,0,561.0,46.0,1.9,13.0,165.0,36.77,27.31
2016,6,18,6,15,616.5,51.5,1.9,13.5,214.0,44.24,34.11
2016,6,18,6,30,672.0,57.0,1.9,14.0,263.0,48.42,37.81
2016,6,18,6,45,711.0,61.0,1.9,14.5,314.0,51.19,40.14
2016,6,18,7,0,750.0,65.0,1.9,15.0,365.0,53.93,42.37
2016,6,18,7,15,778.0,68.5,1.85,15.5,416.5,56.1,44.05
2016,6,18,7,30,806.0,72.0,1.8,16.0,468.0,58.21,45.64
2016,6,18,7,45,827.5,75.0,1.75,16.5,518.5,68.26,54.11
2016,6,18,8,0,849.0,78.0,1.7,17.0,569.0,70.5,55.73
2016,6,18,8,15,865.5,80.0,1.6,17.5,616.5,103.35,59.26
2016,6,18,8,30,882.0,82.0,1.5,18.0,664.0,161.22,89.62
2016,6,18,8,45,895.0,84.0,1.45,18.5,708.0,220.03,133.11
2016,6,18,9,0,908.0,86.0,1.4,19.0,752.0,279.74,182.71
2016,6,18,9,15,918.5,87.5,1.35,19.0,791.5,339.02,234.13
2016,6,18,9,30,929.0,89.0,1.3,19.0,831.0,398.4,285.43
2016,6,18,9,45,933.0,92.5,1.3,19.5,864.5,456.5,334.22
2016,6,18,10,0,937.0,96.0,1.3,20.0,898.0,513.53,380.51
2016,6,18,10,15,943.0,97.0,1.3,20.0,925.5,568.35,424.29
2016,6,18,10,30,949.0,98.0,1.3,20.0,953.0,621.8,465.64
2016,6,18,10,45,954.5,98.5,1.3,20.5,974.5,672.94,503.11
2016,6,18,11,0,960.0,99.0,1.3,21.0,996.0,722.22,538.01
2016,6,18,11,15,963.0,99.5,1.35,21.0,1010.0,767.66,570.83
2016,6,18,11,30,966.0,100.0,1.4,21.0,1024.0,810.62,600.23
2016,6,18,11,45,968.0,99.5,1.5,21.5,1031.0,849.32,625.21
2016,6,18,12,0,970.0,99.0,1.6,22.0,1038.0,885.14,648.15
2016,6,18,12,15,970.0,99.0,1.65,22.0,1037.0,916.69,668.89
2016,6,18,12,30,970.0,99.0,1.7,22.0,1036.0,944.96,687.52
2016,6,18,12,45,970.5,97.5,1.8,22.5,1028.0,968.85,702.68
2016,6,18,13,0,971.0,96.0,1.9,23.0,1020.0,989.12,715.56
2016,6,18,13,15,968.5,95.5,1.9,23.0,1004.5,1003.82,725.11
2016,6,18,13,30,966.0,95.0,1.9,23.0,989.0,1014.62,732.34
2016,6,18,13,45,962.0,94.0,1.95,23.0,966.5,1019.57,736.66
2016,6,18,14,0,958.0,93.0,2.0,23.0,944.0,1020.54,738.63
2016,6,18,14,15,953.0,92.0,2.0,23.0,915.0,1016.6,737.02
2016,6,18,14,30,948.0,91.0,2.0,23.0,886.0,1008.76,733.09
2016,6,18,14,45,939.5,90.5,2.05,23.0,850.5,994.34,725.67
2016,6,18,15,0,931.0,90.0,2.1,23.0,815.0,976.28,716.01
2016,6,18,15,15,921.0,88.0,2.1,22.5,774.5,951.69,702.93
2016,6,18,15,30,911.0,86.0,2.1,22.0,734.0,923.81,687.64
2016,6,18,15,45,896.0,85.0,2.15,22.0,688.5,889.56,667.16
2016,6,18,16,0,881.0,84.0,2.2,22.0,643.0,852.7,644.71
2016,6,18,16,15,864.0,81.5,2.2,21.5,594.5,810.13,618.78
2016,6,18,16,30,847.0,79.0,2.2,21.0,546.0,765.59,591.0
2016,6,18,16,45,823.5,76.0,2.25,21.0,495.0,720.38,561.41
2016,6,18,17,0,800.0,73.0,2.3,21.0,444.0,667.3,525.4
2016,6,18,17,15,769.5,69.5,2.3,20.5,392.0,608.4,483.49
2016,6,18,17,30,739.0,66.0,2.3,20.0,340.0,549.9,439.86
2016,6,18,17,45,696.5,61.0,2.3,19.5,288.5,483.62,388.46
2016,6,18,18,0,654.0,56.0,2.3,19.0,237.0,419.71,336.81
2016,6,18,18,15,590.5,50.0,2.3,18.0,188.5,349.94,278.98
2016,6,18,18,30,527.0,44.0,2.3,17.0,140.0,283.81,222.02
2016,6,18,18,45,429.0,35.5,2.35,16.5,98.0,208.78,156.7
2016,6,18,19,0,331.0,27.0,2.4,16.0,56.0,144.62,96.02
2016,6,18,19,15,165.5,13.5,2.4,15.5,28.0,61.85,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,67.5,5.5,1.2,12.5,7.5,0.0,0.0
2016,6,19,5,0,135.0,11.0,1.2,13.0,15.0,9.39,0.0
2016,6,19,5,15,274.5,21.5,1.15,13.5,47.5,17.64,6.25
2016,6,19,5,30,414.0,32.0,1.1,14.0,80.0,26.23,16.9
2016,6,19,5,45,498.5,39.0,1.1,14.5,124.5,31.58,22.21
2016,6,19,6,0,583.0,46.0,1.1,15.0,169.0,40.17,30.11
2016,6,19,6,15,636.5,51.5,1.1,15.5,218.5,44.4,33.98
2016,6,19,6,30,690.0,57.0,1.1,16.0,268.0,48.59,37.67
2016,6,19,6,45,554.0,92.0,1.1,17.0,281.0,68.49,54.93
2016,6,19,7,0,418.0,127.0,1.1,18.0,294.0,88.45,71.84
2016,6,19,7,15,617.0,99.5,1.1,18.5,383.0,70.76,56.17
2016,6,19,7,30,816.0,72.0,1.1,19.0,472.0,58.36,45.19
2016,6,19,7,45,835.5,74.5,1.15,19.5,521.5,68.05,53.26
2016,6,19,8,0,855.0,77.0,1.2,20.0,571.0,69.95,54.58
2016,6,19,8,15,870.0,79.5,1.15,20.5,618.0,102.46,58.06
2016,6,19,8,30,885.0,82.0,1.1,21.0,665.0,160.75,88.07
2016,6,19,8,45,895.5,84.5,1.1,22.0,708.0,219.66,130.72
2016,6,19,9,0,906.0,87.0,1.1,23.0,751.0,279.18,179.07
2016,6,19,9,15,915.5,88.5,1.1,23.0,790.0,338.07,229.3
2016,6,19,9,30,925.0,90.0,1.1,23.0,829.0,396.95,279.37
2016,6,19,9,45,938.0,88.0,1.1,23.5,863.5,454.34,326.64
2016,6,19,10,0,951.0,86.0,1.1,24.0,898.0,511.52,372.17
2016,6,19,10,15,956.0,86.5,1.15,24.5,925.5,566.07,414.52
2016,6,19,10,30,961.0,87.0,1.2,25.0,953.0,619.11,454.32
2016,6,19,10,45,963.5,89.0,1.25,25.5,973.5,670.11,491.34
2016,6,19,11,0,966.0,91.0,1.3,26.0,994.0,718.98,525.72
2016,6,19,11,15,968.0,91.5,1.4,26.0,1007.5,763.9,558.13
2016,6,19,11,30,970.0,92.0,1.5,26.0,1021.0,806.26,586.97
2016,6,19,11,45,966.5,95.5,1.65,26.0,1026.0,844.18,612.71
2016,6,19,12,0,963.0,99.0,1.8,26.0,1031.0,878.93,636.38
2016,6,19,12,15,963.0,99.0,1.9,26.0,1030.0,910.31,657.35
2016,6,19,12,30,963.0,99.0,2.0,26.0,1029.0,938.43,676.26
2016,6,19,12,45,951.0,105.5,2.15,26.0,1018.0,958.37,690.52
2016,6,19,13,0,939.0,112.0,2.3,26.0,1007.0,974.47,702.46
2016,6,19,13,15,936.5,111.5,2.4,26.0,991.0,989.03,713.04
2016,6,19,13,30,934.0,111.0,2.5,26.0,975.0,999.81,721.31
2016,6,19,13,45,934.5,107.0,2.6,26.0,954.0,1006.2,726.91
2016,6,19,14,0,935.0,103.0,2.7,26.0,933.0,1008.63,730.13
2016,6,19,14,15,929.0,102.0,2.75,25.5,904.0,1003.97,729.89
2016,6,19,14,30,923.0,101.0,2.8,25.0,875.0,995.49,727.34
2016,6,19,14,45,918.0,97.5,2.85,25.0,840.5,981.59,719.93
2016,6,19,15,0,913.0,94.0,2.9,25.0,806.0,963.95,710.16
2016,6,19,15,15,903.0,92.5,2.9,24.5,766.0,940.31,697.43
2016,6,19,15,30,893.0,91.0,2.9,24.0,726.0,913.44,682.51
2016,6,19,15,45,881.0,88.5,2.95,24.0,682.0,880.66,662.53
2016,6,19,16,0,869.0,86.0,3.0,24.0,638.0,845.12,640.49
2016,6,19,16,15,852.5,83.5,3.0,23.5,590.0,803.38,614.77
2016,6,19,16,30,836.0,81.0,3.0,23.0,542.0,766.71,592.24
2016,6,19,16,45,813.0,78.0,3.0,22.5,491.5,715.34,558.62
2016,6,19,17,0,790.0,75.0,3.0,22.0,441.0,663.04,523.58
2016,6,19,17,15,759.5,71.0,2.9,21.5,389.5,603.98,480.72
2016,6,19,17,30,729.0,67.0,2.8,21.0,338.0,545.35,436.43
2016,6,19,17,45,685.5,62.5,2.75,20.5,287.0,479.52,385.04
2016,6,19,18,0,642.0,58.0,2.7,20.0,236.0,418.34,335.28
2016,6,19,18,15,579.0,52.0,2.55,19.0,188.0,347.37,276.36
2016,6,19,18,30,516.0,46.0,2.4,18.0,140.0,281.94,219.98
2016,6,19,18,45,420.5,37.0,2.3,17.5,98.5,207.73,155.51
2016,6,19,19,0,325.0,28.0,2.2,17.0,57.0,144.11,95.72
2016,6,19,19,15,162.5,14.0,2.2,16.5,28.5,61.94,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,66.0,6.0,2.45,10.5,7.5,0.0,0.0
2016,6,20,5,0,132.0,12.0,2.5,11.0,15.0,10.24,0.0
2016,6,20,5,15,278.0,22.5,2.5,11.5,48.5,18.55,6.77
2016,6,20,5,30,424.0,33.0,2.5,12.0,82.0,27.15,17.8
2016,6,20,5,45,515.0,39.5,2.55,12.5,128.0,32.09,22.82
2016,6,20,6,0,606.0,46.0,2.6,13.0,174.0,40.33,30.47
2016,6,20,6,15,660.0,51.0,2.5,13.5,224.0,44.17,34.03
2016,6,20,6,30,714.0,56.0,2.4,14.0,274.0,48.0,37.43
2016,6,20,6,45,754.0,59.5,2.35,14.5,327.0,50.47,39.5
2016,6,20,7,0,794.0,63.0,2.3,15.0,380.0,52.94,41.5
2016,6,20,7,15,820.5,66.0,2.3,16.0,432.0,54.85,42.85
2016,6,20,7,30,847.0,69.0,2.3,17.0,484.0,64.42,50.86
2016,6,20,7,45,867.0,71.5,2.35,18.0,535.0,66.53,52.29
2016,6,20,8,0,887.0,74.0,2.4,19.0,586.0,68.53,53.6
2016,6,20,8,15,902.0,76.0,2.4,19.5,633.5,100.97,56.81
2016,6,20,8,30,917.0,78.0,2.4,20.0,681.0,160.8,87.55
2016,6,20,8,45,928.5,79.5,2.4,20.5,725.5,221.04,131.82
2016,6,20,9,0,940.0,81.0,2.4,21.0,770.0,281.98,182.53
2016,6,20,9,15,948.5,82.5,2.4,21.5,809.0,342.5,234.92
2016,6,20,9,30,957.0,84.0,2.4,22.0,848.0,402.87,287.0
2016,6,20,9,45,953.5,91.5,2.4,22.5,879.5,462.52,337.45
2016,6,20,10,0,950.0,99.0,2.4,23.0,911.0,520.3,384.74
2016,6,20,10,15,955.0,100.0,2.45,23.0,938.0,575.38,429.35
2016,6,20,10,30,960.0,101.0,2.5,23.0,965.0,628.96,471.55
2016,6,20,10,45,964.0,101.5,2.55,23.5,985.5,679.82,509.65
2016,6,20,11,0,968.0,102.0,2.6,24.0,1006.0,728.65,545.16
2016,6,20,11,15,969.5,102.5,2.65,24.0,1019.5,773.49,578.05
2016,6,20,11,30,971.0,103.0,2.7,24.0,1033.0,815.71,607.5
2016,6,20,11,45,972.5,102.5,2.75,24.5,1039.0,854.34,632.17
2016,6,20,12,0,974.0,102.0,2.8,25.0,1045.0,890.04,654.69
2016,6,20,12,15,973.0,102.0,2.85,25.0,1043.5,921.01,675.26
2016,6,20,12,30,972.0,102.0,2.9,25.0,1042.0,948.64,693.64
2016,6,20,12,45,972.5,100.0,3.0,25.0,1033.5,972.29,709.86
2016,6,20,13,0,973.0,98.0,3.1,25.0,1025.0,992.29,723.8
2016,6,20,13,15,970.0,97.5,3.15,24.5,1008.5,1006.7,735.26
2016,6,20,13,30,967.0,97.0,3.2,24.0,992.0,1017.2,744.37
2016,6,20,13,45,962.0,96.5,3.25,24.0,969.0,1021.86,748.37
2016,6,20,14,0,957.0,96.0,3.3,24.0,946.0,1022.54,749.97
2016,6,20,14,15,951.0,94.5,3.35,23.5,916.5,1017.29,749.28
2016,6,20,14,30,945.0,93.0,3.4,23.0,887.0,1008.14,746.17
2016,6,20,14,45,935.5,93.0,3.45,23.0,851.0,993.46,738.06
2016,6,20,15,0,926.0,93.0,3.5,23.0,815.0,975.2,727.64
2016,6,20,15,15,916.0,91.0,3.5,22.5,774.5,950.84,714.21
2016,6,20,15,30,906.0,89.0,3.5,22.0,734.0,923.19,698.5
2016,6,20,15,45,890.5,88.0,3.5,22.0,688.5,888.74,676.68
2016,6,20,16,0,875.0,87.0,3.5,22.0,643.0,851.71,652.93
2016,6,20,16,15,858.0,84.0,3.45,21.5,594.5,808.86,625.79
2016,6,20,16,30,841.0,81.0,3.4,21.0,546.0,764.03,596.81
2016,6,20,16,45,574.5,128.5,3.35,20.5,433.0,597.14,474.95
2016,6,20,17,0,308.0,176.0,3.3,20.0,320.0,413.7,332.64
2016,6,20,17,15,207.5,162.0,3.15,19.5,254.0,319.29,258.32
2016,6,20,17,30,107.0,148.0,3.0,19.0,188.0,221.39,178.97
2016,6,20,17,45,98.0,127.5,2.95,18.5,160.0,190.39,154.06
2016,6,20,18,0,89.0,107.0,2.9,18.0,132.0,159.94,128.82
2016,6,20,18,15,77.0,86.5,2.85,17.0,105.0,128.68,102.51
2016,6,20,18,30,65.0,66.0,2.8,16.0,78.0,98.33,76.39
2016,6,20,18,45,46.0,47.5,2.8,15.5,55.0,68.85,50.64
2016,6,20,19,0,27.0,29.0,2.8,15.0,32.0,35.96,21.5
2016,6,20,19,15,13.5,14.5,2.85,14.5,16.0,15.96,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,45,57.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,6,21,5,0,115.0,12.0,1.9,11.0,14.0,10.24,0.0
2016,6,21,5,15,255.5,22.5,1.9,11.5,46.5,18.52,6.57
2016,6,21,5,30,396.0,33.0,1.9,12.0,79.0,27.07,17.73
2016,6,21,5,45,487.5,39.5,1.9,13.0,123.5,31.97,22.67
2016,6,21,6,0,579.0,46.0,1.9,14.0,168.0,36.92,27.31
2016,6,21,6,15,633.5,51.5,1.8,14.5,217.0,44.41,34.11
2016,6,21,6,30,688.0,57.0,1.7,15.0,266.0,48.6,37.82
2016,6,21,6,45,729.5,60.0,1.65,15.5,318.0,50.63,39.48
2016,6,21,7,0,771.0,63.0,1.6,16.0,370.0,52.68,41.11
2016,6,21,7,15,797.5,66.0,1.6,16.5,421.5,54.56,42.52
2016,6,21,7,30,824.0,69.0,1.6,17.0,473.0,64.09,50.58
2016,6,21,7,45,845.5,71.0,1.6,18.0,523.0,65.86,51.7
2016,6,21,8,0,867.0,73.0,1.6,19.0,573.0,67.53,52.74
2016,6,21,8,15,882.0,75.0,1.6,19.5,620.0,98.49,55.61
2016,6,21,8,30,897.0,77.0,1.6,20.0,667.0,157.07,85.37
2016,6,21,8,45,908.5,78.5,1.6,21.0,710.5,216.09,128.19
2016,6,21,9,0,920.0,80.0,1.6,22.0,754.0,275.81,177.14
2016,6,21,9,15,929.0,81.5,1.6,22.5,792.5,335.29,228.05
2016,6,21,9,30,938.0,83.0,1.6,23.0,831.0,394.7,278.67
2016,6,21,9,45,940.0,87.0,1.6,24.0,863.5,452.88,326.59
2016,6,21,10,0,942.0,91.0,1.6,25.0,896.0,509.77,371.7
2016,6,21,10,15,947.5,92.0,1.65,25.5,923.0,564.61,414.53
2016,6,21,10,30,953.0,93.0,1.7,26.0,950.0,618.03,454.85
2016,6,21,10,45,955.5,94.5,1.75,26.5,970.5,668.37,491.69
2016,6,21,11,0,958.0,96.0,1.8,27.0,991.0,716.58,525.93
2016,6,21,11,15,960.0,96.5,1.85,27.0,1004.5,761.3,557.96
2016,6,21,11,30,962.0,97.0,1.9,27.0,1018.0,803.48,586.58
2016,6,21,11,45,962.0,98.0,2.0,27.5,1024.0,841.84,610.92
2016,6,21,12,0,962.0,99.0,2.1,28.0,1030.0,877.24,633.19
2016,6,21,12,15,961.5,99.0,2.2,28.0,1028.5,908.26,653.81
2016,6,21,12,30,961.0,99.0,2.3,28.0,1027.0,936.0,672.37
2016,6,21,12,45,955.0,101.0,2.4,28.0,1017.0,957.25,686.84
2016,6,21,13,0,949.0,103.0,2.5,28.0,1007.0,974.78,699.06
2016,6,21,13,15,946.0,102.5,2.6,28.0,991.0,988.96,709.27
2016,6,21,13,30,943.0,102.0,2.7,28.0,975.0,999.33,717.18
2016,6,21,13,45,938.5,101.0,2.85,28.0,952.0,1003.91,721.99
2016,6,21,14,0,934.0,100.0,3.0,28.0,929.0,1004.61,724.42
2016,6,21,14,15,927.5,99.0,3.05,27.5,900.0,999.52,723.87
2016,6,21,14,30,921.0,98.0,3.1,27.0,871.0,990.63,721.0
2016,6,21,14,45,913.0,96.5,3.2,27.0,836.0,976.08,713.48
2016,6,21,15,0,905.0,95.0,3.3,27.0,801.0,957.96,703.67
2016,6,21,15,15,895.0,93.0,3.35,26.5,761.0,934.0,691.02
2016,6,21,15,30,885.0,91.0,3.4,26.0,721.0,906.83,676.15
2016,6,21,15,45,871.5,89.0,3.45,25.5,677.0,873.57,656.96
2016,6,21,16,0,858.0,87.0,3.5,25.0,633.0,837.66,635.72
2016,6,21,16,15,841.0,84.5,3.5,24.0,585.0,795.93,610.97
2016,6,21,16,30,824.0,82.0,3.5,23.0,537.0,759.37,589.42
2016,6,21,16,45,802.0,78.5,3.5,22.5,487.5,708.65,555.9
2016,6,21,17,0,780.0,75.0,3.5,22.0,438.0,656.95,520.93
2016,6,21,17,15,750.0,71.0,3.45,21.0,387.0,598.69,479.44
2016,6,21,17,30,720.0,67.0,3.4,20.0,336.0,540.82,436.31
2016,6,21,17,45,678.0,62.5,3.4,19.5,285.5,476.28,385.47
2016,6,21,18,0,636.0,58.0,3.4,19.0,235.0,416.22,336.17
2016,6,21,18,15,574.0,51.5,3.3,18.0,187.5,345.39,276.91
2016,6,21,18,30,512.0,45.0,3.2,17.0,140.0,280.06,220.18
2016,6,21,18,45,415.0,36.5,3.1,16.5,98.5,205.98,155.35
2016,6,21,19,0,318.0,28.0,3.0,16.0,57.0,142.62,95.84
2016,6,21,19,15,159.0,14.0,3.0,15.5,28.5,61.56,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
