Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,60.5,6.0,3.5,10.5,7.0,0.0,0.0
2016,6,22,5,0,121.0,12.0,3.6,11.0,14.0,10.24,0.0
2016,6,22,5,15,267.0,22.0,3.65,11.0,47.0,18.12,6.1
2016,6,22,5,30,413.0,32.0,3.7,11.0,80.0,26.28,17.08
2016,6,22,5,45,498.5,39.5,3.75,11.5,124.5,32.04,22.84
2016,6,22,6,0,584.0,47.0,3.8,12.0,169.0,37.76,28.28
2016,6,22,6,15,639.0,52.5,3.8,12.5,219.0,45.32,35.19
2016,6,22,6,30,694.0,58.0,3.8,13.0,269.0,49.49,38.91
2016,6,22,6,45,731.0,62.0,3.8,13.5,320.5,52.24,41.23
2016,6,22,7,0,768.0,66.0,3.8,14.0,372.0,54.95,43.44
2016,6,22,7,15,795.0,69.5,3.75,14.5,423.5,57.11,45.11
2016,6,22,7,30,822.0,73.0,3.7,15.0,475.0,59.2,46.7
2016,6,22,7,45,842.5,75.5,3.65,15.5,525.0,68.83,54.84
2016,6,22,8,0,863.0,78.0,3.6,16.0,575.0,70.75,56.19
2016,6,22,8,15,878.0,80.0,3.55,16.5,622.0,100.8,58.75
2016,6,22,8,30,893.0,82.0,3.5,17.0,669.0,159.24,88.68
2016,6,22,8,45,906.0,83.5,3.5,17.5,713.0,218.37,132.48
2016,6,22,9,0,919.0,85.0,3.5,18.0,757.0,278.39,183.07
2016,6,22,9,15,928.0,86.5,3.45,18.5,796.0,337.9,235.45
2016,6,22,9,30,937.0,88.0,3.4,19.0,835.0,397.35,287.69
2016,6,22,9,45,944.5,89.0,3.35,19.5,868.5,455.49,337.85
2016,6,22,10,0,952.0,90.0,3.3,20.0,902.0,512.89,385.88
2016,6,22,10,15,957.0,90.5,3.3,20.0,929.5,567.63,431.24
2016,6,22,10,30,962.0,91.0,3.3,20.0,957.0,620.87,474.13
2016,6,22,10,45,965.5,92.0,3.3,20.5,977.5,671.87,513.15
2016,6,22,11,0,969.0,93.0,3.3,21.0,998.0,720.81,549.45
2016,6,22,11,15,971.5,93.0,3.3,21.0,1012.0,765.95,583.15
2016,6,22,11,30,974.0,93.0,3.3,21.0,1026.0,808.54,613.11
2016,6,22,11,45,975.0,93.5,3.35,21.0,1032.5,847.69,639.98
2016,6,22,12,0,976.0,94.0,3.4,21.0,1039.0,883.9,664.72
2016,6,22,12,15,976.0,94.0,3.4,21.0,1038.0,915.73,686.1
2016,6,22,12,30,976.0,94.0,3.4,21.0,1037.0,944.27,705.23
2016,6,22,12,45,968.0,98.5,3.4,21.0,1027.0,966.37,720.03
2016,6,22,13,0,960.0,103.0,3.4,21.0,1017.0,984.7,732.41
2016,6,22,13,15,957.5,102.5,3.4,21.0,1001.5,999.57,742.58
2016,6,22,13,30,955.0,102.0,3.4,21.0,986.0,1010.61,750.33
2016,6,22,13,45,950.0,101.5,3.45,21.0,963.5,1015.37,754.44
2016,6,22,14,0,945.0,101.0,3.5,21.0,941.0,1016.21,756.12
2016,6,22,14,15,939.5,100.0,3.5,20.5,912.0,1012.15,755.78
2016,6,22,14,30,934.0,99.0,3.5,20.0,883.0,1004.25,753.01
2016,6,22,14,45,926.5,97.5,3.5,20.0,848.0,990.14,744.77
2016,6,22,15,0,919.0,96.0,3.5,20.0,813.0,972.39,734.19
2016,6,22,15,15,908.5,94.0,3.5,19.5,772.5,947.82,720.4
2016,6,22,15,30,898.0,92.0,3.5,19.0,732.0,920.0,704.35
2016,6,22,15,45,886.0,89.5,3.55,19.0,687.5,887.24,683.72
2016,6,22,16,0,874.0,87.0,3.6,19.0,643.0,851.7,660.98
2016,6,22,16,15,856.0,84.0,3.6,18.5,594.5,808.12,633.17
2016,6,22,16,30,838.0,81.0,3.6,18.0,546.0,769.7,608.68
2016,6,22,16,45,816.0,78.0,3.65,17.5,495.0,719.08,574.85
2016,6,22,17,0,794.0,75.0,3.7,17.0,444.0,667.43,539.45
2016,6,22,17,15,763.0,71.0,3.7,16.5,392.5,607.91,495.5
2016,6,22,17,30,732.0,67.0,3.7,16.0,341.0,548.83,449.92
2016,6,22,17,45,688.5,62.5,3.75,15.5,289.5,482.84,397.17
2016,6,22,18,0,645.0,58.0,3.8,15.0,238.0,421.45,346.02
2016,6,22,18,15,582.0,52.0,3.8,14.5,190.0,350.23,284.96
2016,6,22,18,30,519.0,46.0,3.8,14.0,142.0,284.55,226.66
2016,6,22,18,45,418.0,37.5,3.8,13.5,100.0,208.52,159.42
2016,6,22,19,0,317.0,29.0,3.8,13.0,58.0,143.6,98.06
2016,6,22,19,15,158.5,14.5,3.8,12.5,29.0,62.24,0.0
2016,6,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,65.0,5.5,3.3,9.5,7.0,0.0,0.0
2016,6,23,5,0,130.0,11.0,3.4,10.0,14.0,9.39,0.0
2016,6,23,5,15,276.5,21.0,3.4,10.5,47.0,17.27,5.34
2016,6,23,5,30,423.0,31.0,3.4,11.0,80.0,25.47,16.36
2016,6,23,5,45,514.0,38.0,3.45,11.5,125.5,30.88,21.82
2016,6,23,6,0,605.0,45.0,3.5,12.0,171.0,39.48,29.82
2016,6,23,6,15,658.5,50.0,3.5,12.5,221.0,43.35,33.42
2016,6,23,6,30,712.0,55.0,3.5,13.0,271.0,47.2,36.86
2016,6,23,6,45,752.0,58.0,3.55,14.0,323.0,49.31,38.54
2016,6,23,7,0,792.0,61.0,3.6,15.0,375.0,51.44,40.16
2016,6,23,7,15,818.0,64.0,3.5,15.5,427.0,60.3,47.75
2016,6,23,7,30,844.0,67.0,3.4,16.0,479.0,62.99,49.83
2016,6,23,7,45,864.5,69.0,3.35,16.5,529.5,64.8,51.12
2016,6,23,8,0,885.0,71.0,3.3,17.0,580.0,66.51,52.31
2016,6,23,8,15,899.5,73.0,3.25,17.5,627.5,96.39,54.83
2016,6,23,8,30,914.0,75.0,3.2,18.0,675.0,155.95,84.92
2016,6,23,8,45,925.0,76.5,3.15,18.5,718.5,215.89,129.09
2016,6,23,9,0,936.0,78.0,3.1,19.0,762.0,276.48,179.98
2016,6,23,9,15,943.5,79.5,3.05,19.5,800.5,336.47,232.61
2016,6,23,9,30,951.0,81.0,3.0,20.0,839.0,396.22,284.92
2016,6,23,9,45,951.5,85.0,3.0,20.5,870.5,454.56,335.15
2016,6,23,10,0,952.0,89.0,3.0,21.0,902.0,511.44,382.65
2016,6,23,10,15,956.0,90.0,3.05,21.0,928.0,566.08,427.78
2016,6,23,10,30,960.0,91.0,3.1,21.0,954.0,619.13,470.41
2016,6,23,10,45,962.0,92.0,3.2,21.5,973.5,669.16,508.86
2016,6,23,11,0,964.0,93.0,3.3,22.0,993.0,716.99,544.62
2016,6,23,11,15,965.0,93.5,3.4,22.0,1005.5,761.32,578.1
2016,6,23,11,30,966.0,94.0,3.5,22.0,1018.0,803.01,607.93
2016,6,23,11,45,966.5,93.5,3.6,22.5,1023.5,840.67,632.82
2016,6,23,12,0,967.0,93.0,3.7,23.0,1029.0,875.35,655.5
2016,6,23,12,15,966.0,93.0,3.8,23.0,1027.0,906.1,676.7
2016,6,23,12,30,965.0,93.0,3.9,23.0,1025.0,933.52,695.69
2016,6,23,12,45,961.5,93.5,4.0,23.0,1016.0,955.71,711.21
2016,6,23,13,0,958.0,94.0,4.1,23.0,1007.0,974.23,724.36
2016,6,23,13,15,955.5,93.5,4.1,22.5,991.5,988.95,735.93
2016,6,23,13,30,953.0,93.0,4.1,22.0,976.0,999.84,745.09
2016,6,23,13,45,950.0,91.5,4.2,22.0,954.0,1005.37,749.98
2016,6,23,14,0,947.0,90.0,4.3,22.0,932.0,1006.96,752.39
2016,6,23,14,15,941.5,89.0,4.35,21.5,903.0,1002.76,752.2
2016,6,23,14,30,936.0,88.0,4.4,21.0,874.0,994.72,749.55
2016,6,23,14,45,931.0,85.5,4.45,21.0,840.0,981.74,742.26
2016,6,23,15,0,926.0,83.0,4.5,21.0,806.0,965.04,732.66
2016,6,23,15,15,915.5,81.5,4.5,20.5,766.0,940.77,718.88
2016,6,23,15,30,905.0,80.0,4.5,20.0,726.0,913.24,702.81
2016,6,23,15,45,894.0,77.5,4.5,20.0,681.5,881.07,681.99
2016,6,23,16,0,883.0,75.0,4.5,20.0,637.0,846.05,659.04
2016,6,23,16,15,866.0,72.5,4.5,19.5,589.0,803.49,631.67
2016,6,23,16,30,849.0,70.0,4.5,19.0,541.0,758.94,602.4
2016,6,23,16,45,827.0,67.5,4.5,18.5,490.5,708.96,568.49
2016,6,23,17,0,805.0,65.0,4.5,18.0,440.0,658.0,533.07
2016,6,23,17,15,776.0,62.0,4.4,17.5,389.0,606.43,494.97
2016,6,23,17,30,747.0,59.0,4.3,17.0,338.0,549.34,450.37
2016,6,23,17,45,705.0,55.0,4.25,16.5,287.5,484.24,397.97
2016,6,23,18,0,663.0,51.0,4.2,16.0,237.0,421.45,345.5
2016,6,23,18,15,603.5,46.0,4.05,15.5,189.0,351.99,285.64
2016,6,23,18,30,544.0,41.0,3.9,15.0,141.0,287.52,228.2
2016,6,23,18,45,445.0,33.5,3.8,14.5,99.5,214.16,163.04
2016,6,23,19,0,346.0,26.0,3.7,14.0,58.0,149.63,101.79
2016,6,23,19,15,173.0,13.0,3.65,13.5,29.0,64.21,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,62.0,5.5,3.0,10.5,6.5,0.0,0.0
2016,6,24,5,0,124.0,11.0,3.1,11.0,13.0,9.39,0.0
2016,6,24,5,15,272.0,21.0,3.1,11.0,46.0,17.28,5.05
2016,6,24,5,30,420.0,31.0,3.1,11.0,79.0,25.48,16.34
2016,6,24,5,45,505.0,38.5,3.15,11.5,123.5,31.27,22.15
2016,6,24,6,0,590.0,46.0,3.2,12.0,168.0,40.3,30.54
2016,6,24,6,15,645.5,51.0,3.1,12.5,218.0,44.12,34.11
2016,6,24,6,30,701.0,56.0,3.0,13.0,268.0,47.94,37.52
2016,6,24,6,45,737.5,60.5,2.9,13.5,320.0,51.15,40.27
2016,6,24,7,0,774.0,65.0,2.8,14.0,372.0,54.28,42.86
2016,6,24,7,15,801.0,68.5,2.65,14.5,423.5,56.48,44.57
2016,6,24,7,30,828.0,72.0,2.5,15.0,475.0,58.6,46.18
2016,6,24,7,45,847.5,75.0,2.35,16.0,525.5,68.57,54.51
2016,6,24,8,0,867.0,78.0,2.2,17.0,576.0,70.82,56.03
2016,6,24,8,15,882.0,80.5,2.1,17.5,623.5,99.72,58.31
2016,6,24,8,30,897.0,83.0,2.0,18.0,671.0,158.77,87.86
2016,6,24,8,45,908.0,85.0,1.95,18.5,714.5,218.19,131.23
2016,6,24,9,0,919.0,87.0,1.9,19.0,758.0,278.28,181.17
2016,6,24,9,15,928.0,89.0,1.85,19.5,797.0,338.22,233.0
2016,6,24,9,30,937.0,91.0,1.8,20.0,836.0,398.12,284.57
2016,6,24,9,45,944.5,91.5,1.8,21.0,870.0,455.98,332.89
2016,6,24,10,0,952.0,92.0,1.8,22.0,904.0,513.09,378.88
2016,6,24,10,15,957.0,93.0,1.8,22.0,931.5,568.32,423.28
2016,6,24,10,30,962.0,94.0,1.8,22.0,959.0,622.06,465.17
2016,6,24,10,45,965.5,95.0,1.85,22.5,979.5,673.18,503.24
2016,6,24,11,0,969.0,96.0,1.9,23.0,1000.0,722.24,538.69
2016,6,24,11,15,971.0,96.5,1.95,23.0,1014.0,767.57,571.7
2016,6,24,11,30,973.0,97.0,2.0,23.0,1028.0,810.34,601.23
2016,6,24,11,45,974.0,97.0,2.15,23.5,1034.0,849.18,626.71
2016,6,24,12,0,975.0,97.0,2.3,24.0,1040.0,885.07,650.1
2016,6,24,12,15,975.0,97.0,2.4,24.0,1039.5,917.03,671.68
2016,6,24,12,30,975.0,97.0,2.5,24.0,1039.0,945.7,691.13
2016,6,24,12,45,965.5,102.0,2.6,24.5,1028.0,967.04,704.49
2016,6,24,13,0,956.0,107.0,2.7,25.0,1017.0,984.57,715.46
2016,6,24,13,15,953.5,106.0,2.8,25.0,1001.5,999.1,726.0
2016,6,24,13,30,951.0,105.0,2.9,25.0,986.0,1009.77,734.17
2016,6,24,13,45,946.5,104.5,3.0,25.0,963.5,1015.15,739.07
2016,6,24,14,0,942.0,104.0,3.1,25.0,941.0,1016.61,741.58
2016,6,24,14,15,936.5,102.5,3.1,25.0,912.0,1012.2,739.6
2016,6,24,14,30,931.0,101.0,3.1,25.0,883.0,1003.93,735.27
2016,6,24,14,45,923.0,100.0,3.15,25.0,848.0,990.04,727.79
2016,6,24,15,0,915.0,99.0,3.2,25.0,813.0,972.53,718.03
2016,6,24,15,15,904.5,97.0,3.15,24.5,773.0,948.15,704.4
2016,6,24,15,30,894.0,95.0,3.1,24.0,733.0,920.53,688.59
2016,6,24,15,45,880.5,93.0,3.1,24.0,688.0,887.22,667.87
2016,6,24,16,0,867.0,91.0,3.1,24.0,643.0,851.22,645.17
2016,6,24,16,15,849.5,88.0,3.1,23.5,595.0,808.37,618.69
2016,6,24,16,30,832.0,85.0,3.1,23.0,547.0,770.79,595.52
2016,6,24,16,45,809.0,82.0,3.1,22.5,496.0,719.65,562.07
2016,6,24,17,0,786.0,79.0,3.1,22.0,445.0,667.55,527.19
2016,6,24,17,15,754.5,75.0,3.05,21.0,393.5,608.0,485.07
2016,6,24,17,30,723.0,71.0,3.0,20.0,342.0,548.91,441.38
2016,6,24,17,45,679.0,66.0,3.0,19.5,290.5,484.63,391.09
2016,6,24,18,0,635.0,61.0,3.0,19.0,239.0,420.86,339.27
2016,6,24,18,15,570.5,54.5,2.9,18.0,190.5,348.72,279.29
2016,6,24,18,30,506.0,48.0,2.8,17.0,142.0,282.27,221.93
2016,6,24,18,45,405.0,39.0,2.7,16.0,100.0,206.2,156.08
2016,6,24,19,0,304.0,30.0,2.6,15.0,58.0,141.22,96.0
2016,6,24,19,15,152.0,15.0,2.6,14.5,29.0,61.61,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,50.5,5.0,1.45,11.5,6.0,0.0,0.0
2016,6,25,5,0,101.0,10.0,1.4,12.0,12.0,8.54,0.0
2016,6,25,5,15,246.0,21.0,1.4,12.5,44.0,17.25,4.68
2016,6,25,5,30,391.0,32.0,1.4,13.0,76.0,26.27,16.86
2016,6,25,5,45,481.0,39.5,1.4,14.0,121.0,32.01,22.58
2016,6,25,6,0,571.0,47.0,1.4,15.0,166.0,37.73,27.91
2016,6,25,6,15,627.5,53.0,1.35,15.5,215.5,45.72,35.13
2016,6,25,6,30,684.0,59.0,1.3,16.0,265.0,50.29,39.16
2016,6,25,6,45,724.0,63.0,1.3,16.5,317.0,53.01,41.43
2016,6,25,7,0,764.0,67.0,1.3,17.0,369.0,55.72,43.61
2016,6,25,7,15,791.5,70.5,1.3,17.5,420.5,57.85,45.23
2016,6,25,7,30,819.0,74.0,1.3,18.0,472.0,59.92,46.76
2016,6,25,7,45,841.0,76.5,1.35,19.0,523.0,69.47,54.61
2016,6,25,8,0,863.0,79.0,1.4,20.0,574.0,71.41,55.83
2016,6,25,8,15,878.5,81.0,1.45,20.5,621.5,99.09,57.53
2016,6,25,8,30,894.0,83.0,1.5,21.0,669.0,157.66,86.08
2016,6,25,8,45,906.5,85.0,1.55,22.0,713.5,217.16,128.51
2016,6,25,9,0,919.0,87.0,1.6,23.0,758.0,277.52,177.45
2016,6,25,9,15,928.5,88.5,1.65,23.5,797.0,337.27,228.31
2016,6,25,9,30,938.0,90.0,1.7,24.0,836.0,397.02,279.07
2016,6,25,9,45,940.0,94.5,1.75,24.5,868.5,455.76,328.07
2016,6,25,10,0,942.0,99.0,1.8,25.0,901.0,513.23,374.54
2016,6,25,10,15,947.5,100.0,1.9,25.0,929.0,568.3,418.71
2016,6,25,10,30,953.0,101.0,2.0,25.0,957.0,621.97,460.61
2016,6,25,10,45,956.5,102.0,2.1,25.5,978.0,672.77,498.42
2016,6,25,11,0,960.0,103.0,2.2,26.0,999.0,721.54,533.71
2016,6,25,11,15,962.0,103.5,2.25,26.0,1013.0,766.62,566.34
2016,6,25,11,30,964.0,104.0,2.3,26.0,1027.0,809.17,595.77
2016,6,25,11,45,964.5,104.5,2.4,26.5,1033.0,847.86,620.52
2016,6,25,12,0,965.0,105.0,2.5,27.0,1039.0,883.61,643.18
2016,6,25,12,15,965.0,105.0,2.55,27.0,1038.0,915.46,664.07
2016,6,25,12,30,965.0,105.0,2.6,27.0,1037.0,944.06,682.86
2016,6,25,12,45,965.0,103.5,2.7,27.0,1029.5,967.88,699.03
2016,6,25,13,0,965.0,102.0,2.8,27.0,1022.0,988.1,712.98
2016,6,25,13,15,962.5,101.5,2.85,26.5,1006.5,1003.21,724.78
2016,6,25,13,30,960.0,101.0,2.9,26.0,991.0,1014.45,734.27
2016,6,25,13,45,955.5,100.5,2.95,26.0,968.0,1019.88,738.74
2016,6,25,14,0,951.0,100.0,3.0,26.0,945.0,1021.37,740.85
2016,6,25,14,15,945.0,98.5,3.05,25.5,916.0,1016.46,740.45
2016,6,25,14,30,939.0,97.0,3.1,25.0,887.0,1007.67,737.66
2016,6,25,14,45,931.5,95.5,3.15,25.0,852.0,993.64,730.12
2016,6,25,15,0,924.0,94.0,3.2,25.0,817.0,975.94,720.25
2016,6,25,15,15,914.0,92.5,3.2,24.5,776.5,952.41,707.57
2016,6,25,15,30,904.0,91.0,3.2,24.0,736.0,925.59,692.66
2016,6,25,15,45,891.0,88.5,3.25,24.0,691.0,891.92,672.0
2016,6,25,16,0,878.0,86.0,3.3,24.0,646.0,855.48,649.27
2016,6,25,16,15,861.0,83.5,3.25,23.5,597.5,813.25,622.9
2016,6,25,16,30,844.0,81.0,3.2,23.0,549.0,769.03,594.72
2016,6,25,16,45,822.0,78.0,3.2,23.0,498.5,725.34,565.55
2016,6,25,17,0,800.0,75.0,3.2,23.0,448.0,673.49,529.86
2016,6,25,17,15,770.0,71.0,3.15,22.0,396.0,614.38,488.52
2016,6,25,17,30,740.0,67.0,3.1,21.0,344.0,555.61,445.25
2016,6,25,17,45,698.0,62.5,3.05,20.5,293.0,490.05,394.09
2016,6,25,18,0,656.0,58.0,3.0,20.0,242.0,426.73,342.7
2016,6,25,18,15,593.5,51.5,2.85,19.0,193.0,356.64,284.43
2016,6,25,18,30,531.0,45.0,2.7,18.0,144.0,289.88,226.91
2016,6,25,18,45,432.5,36.5,2.6,17.5,101.5,213.89,160.89
2016,6,25,19,0,334.0,28.0,2.5,17.0,59.0,148.76,100.34
2016,6,25,19,15,167.0,14.0,2.55,16.5,29.5,64.35,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,50.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,26,5,0,101.0,10.0,1.9,12.0,12.0,8.54,0.0
2016,6,26,5,15,241.0,21.0,1.9,12.5,43.0,17.26,4.32
2016,6,26,5,30,381.0,32.0,1.9,13.0,74.0,26.26,16.81
2016,6,26,5,45,467.5,39.5,1.9,13.5,117.5,31.97,22.57
2016,6,26,6,0,554.0,47.0,1.9,14.0,161.0,37.65,27.94
2016,6,26,6,15,610.0,53.0,1.8,14.5,210.0,41.9,31.86
2016,6,26,6,30,666.0,59.0,1.7,15.0,259.0,50.15,39.2
2016,6,26,6,45,705.0,63.0,1.6,15.5,310.0,52.84,41.45
2016,6,26,7,0,744.0,67.0,1.5,16.0,361.0,55.51,43.61
2016,6,26,7,15,771.5,70.5,1.45,16.5,411.5,57.61,45.21
2016,6,26,7,30,799.0,74.0,1.4,17.0,462.0,59.65,46.73
2016,6,26,7,45,820.5,77.0,1.4,18.0,512.0,61.18,47.69
2016,6,26,8,0,842.0,80.0,1.4,19.0,562.0,71.71,56.34
2016,6,26,8,15,857.5,82.0,1.4,19.5,609.0,98.01,57.72
2016,6,26,8,30,873.0,84.0,1.4,20.0,656.0,155.32,85.5
2016,6,26,8,45,885.0,86.0,1.45,21.0,699.0,213.5,127.02
2016,6,26,9,0,897.0,88.0,1.5,22.0,742.0,272.49,174.98
2016,6,26,9,15,906.0,90.0,1.55,22.5,780.5,331.2,225.11
2016,6,26,9,30,915.0,92.0,1.6,23.0,819.0,389.89,275.13
2016,6,26,9,45,924.0,92.0,1.7,24.0,853.0,446.81,322.32
2016,6,26,10,0,933.0,92.0,1.8,25.0,887.0,503.17,367.53
2016,6,26,10,15,938.0,93.0,1.85,25.0,914.0,557.46,411.03
2016,6,26,10,30,943.0,94.0,1.9,25.0,941.0,610.32,452.18
2016,6,26,10,45,945.0,95.5,2.0,25.5,961.0,660.09,489.3
2016,6,26,11,0,947.0,97.0,2.1,26.0,981.0,707.72,523.86
2016,6,26,11,15,949.0,97.5,2.15,26.5,994.0,752.21,555.04
2016,6,26,11,30,951.0,98.0,2.2,27.0,1007.0,794.19,582.84
2016,6,26,11,45,950.0,99.0,2.3,27.5,1013.0,831.62,606.73
2016,6,26,12,0,949.0,100.0,2.4,28.0,1019.0,866.07,628.52
2016,6,26,12,15,948.5,100.0,2.5,28.0,1018.0,896.96,649.17
2016,6,26,12,30,948.0,100.0,2.6,28.0,1017.0,924.63,667.76
2016,6,26,12,45,936.5,106.5,2.75,28.0,1005.5,945.05,682.12
2016,6,26,13,0,925.0,113.0,2.9,28.0,994.0,961.7,694.19
2016,6,26,13,15,922.0,112.5,2.95,28.0,978.5,975.96,704.04
2016,6,26,13,30,919.0,112.0,3.0,28.0,963.0,986.5,711.61
2016,6,26,13,45,914.5,111.0,3.1,28.0,940.5,991.35,716.06
2016,6,26,14,0,910.0,110.0,3.2,28.0,918.0,992.38,718.21
2016,6,26,14,15,903.5,108.5,3.25,27.5,889.5,987.21,717.51
2016,6,26,14,30,897.0,107.0,3.3,27.0,861.0,978.3,714.52
2016,6,26,14,45,888.5,105.5,3.4,27.0,826.5,963.84,706.92
2016,6,26,15,0,880.0,104.0,3.5,27.0,792.0,945.89,697.06
2016,6,26,15,15,869.0,102.0,3.5,26.5,752.5,921.75,683.81
2016,6,26,15,30,858.0,100.0,3.5,26.0,713.0,894.49,668.42
2016,6,26,15,45,843.5,98.0,3.55,26.0,668.5,861.25,647.81
2016,6,26,16,0,829.0,96.0,3.6,26.0,624.0,833.97,631.2
2016,6,26,16,15,811.0,93.0,3.55,25.5,577.0,791.41,604.42
2016,6,26,16,30,793.0,90.0,3.5,25.0,530.0,747.02,575.99
2016,6,26,16,45,769.5,86.5,3.5,24.5,480.5,696.36,542.69
2016,6,26,17,0,746.0,83.0,3.5,24.0,431.0,644.87,508.0
2016,6,26,17,15,714.5,78.5,3.4,23.0,380.5,586.4,466.17
2016,6,26,17,30,683.0,74.0,3.3,22.0,330.0,530.88,424.99
2016,6,26,17,45,641.0,68.5,3.25,21.5,280.5,466.91,374.99
2016,6,26,18,0,599.0,63.0,3.2,21.0,231.0,405.42,325.11
2016,6,26,18,15,536.5,56.0,3.05,20.0,184.0,335.41,267.12
2016,6,26,18,30,474.0,49.0,2.9,19.0,137.0,270.93,211.78
2016,6,26,18,45,381.5,39.0,2.8,18.5,96.5,198.49,149.06
2016,6,26,19,0,289.0,29.0,2.7,18.0,56.0,136.35,91.79
2016,6,26,19,15,144.5,14.5,2.7,17.5,28.0,59.55,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,2.15,11.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,2.2,12.0,11.0,7.68,0.0
2016,6,27,5,15,234.5,20.0,2.15,12.5,41.5,16.39,3.42
2016,6,27,5,30,373.0,31.0,2.1,13.0,72.0,25.39,16.03
2016,6,27,5,45,458.5,39.0,2.1,13.5,115.0,31.53,22.17
2016,6,27,6,0,544.0,47.0,2.1,14.0,158.0,37.61,27.89
2016,6,27,6,15,600.0,53.0,2.0,14.5,206.5,41.85,31.81
2016,6,27,6,30,656.0,59.0,1.9,15.0,255.0,50.08,39.13
2016,6,27,6,45,694.5,63.5,1.8,16.0,305.5,53.15,41.64
2016,6,27,7,0,733.0,68.0,1.7,17.0,356.0,56.17,44.01
2016,6,27,7,15,761.0,71.5,1.65,18.0,407.0,58.24,45.48
2016,6,27,7,30,789.0,75.0,1.6,19.0,458.0,60.25,46.86
2016,6,27,7,45,810.0,78.0,1.6,20.0,507.0,61.73,47.76
2016,6,27,8,0,831.0,81.0,1.6,21.0,556.0,72.17,56.28
2016,6,27,8,15,847.5,83.5,1.65,21.5,603.0,97.78,57.67
2016,6,27,8,30,864.0,86.0,1.7,22.0,650.0,154.97,85.08
2016,6,27,8,45,876.5,88.0,1.75,23.0,693.5,212.74,125.93
2016,6,27,9,0,889.0,90.0,1.8,24.0,737.0,271.39,173.28
2016,6,27,9,15,898.5,92.0,1.85,24.5,776.0,329.82,222.9
2016,6,27,9,30,908.0,94.0,1.9,25.0,815.0,388.31,272.52
2016,6,27,9,45,905.5,101.0,1.95,26.0,846.0,445.51,319.68
2016,6,27,10,0,903.0,108.0,2.0,27.0,877.0,501.03,363.85
2016,6,27,10,15,909.0,109.5,2.05,27.5,904.5,554.85,405.86
2016,6,27,10,30,915.0,111.0,2.1,28.0,932.0,607.41,445.55
2016,6,27,10,45,919.5,111.5,2.2,28.5,953.0,656.79,482.02
2016,6,27,11,0,924.0,112.0,2.3,29.0,974.0,704.32,516.16
2016,6,27,11,15,927.0,113.0,2.4,29.0,988.0,749.14,548.66
2016,6,27,11,30,930.0,114.0,2.5,29.0,1002.0,791.64,578.58
2016,6,27,11,45,931.5,114.0,2.6,29.5,1009.0,829.65,602.76
2016,6,27,12,0,933.0,114.0,2.7,30.0,1016.0,864.91,624.97
2016,6,27,12,15,933.0,114.0,2.8,30.0,1015.5,896.02,645.66
2016,6,27,12,30,933.0,114.0,2.9,30.0,1015.0,924.01,664.35
2016,6,27,12,45,935.5,111.0,3.0,30.0,1008.0,948.25,680.67
2016,6,27,13,0,938.0,108.0,3.1,30.0,1001.0,969.04,694.87
2016,6,27,13,15,935.5,107.5,3.15,29.5,986.0,983.93,706.43
2016,6,27,13,30,933.0,107.0,3.2,29.0,971.0,995.07,715.77
2016,6,27,13,45,929.0,105.5,3.3,29.0,949.0,999.97,720.21
2016,6,27,14,0,925.0,104.0,3.4,29.0,927.0,1001.0,722.32
2016,6,27,14,15,919.0,103.0,3.45,29.0,898.0,996.77,720.81
2016,6,27,14,30,913.0,102.0,3.5,29.0,869.0,988.76,716.99
2016,6,27,14,45,905.5,100.0,3.6,29.0,835.0,974.57,709.59
2016,6,27,15,0,898.0,98.0,3.7,29.0,801.0,956.79,699.9
2016,6,27,15,15,888.0,96.0,3.75,28.5,761.0,933.25,687.48
2016,6,27,15,30,878.0,94.0,3.8,28.0,721.0,906.49,672.84
2016,6,27,15,45,865.5,91.5,3.85,27.5,677.0,873.95,654.14
2016,6,27,16,0,853.0,89.0,3.9,27.0,633.0,838.71,633.35
2016,6,27,16,15,836.0,86.0,3.9,26.5,585.5,796.74,607.3
2016,6,27,16,30,819.0,83.0,3.9,26.0,538.0,760.02,584.59
2016,6,27,16,45,798.5,79.5,3.9,25.5,488.5,710.71,552.32
2016,6,27,17,0,778.0,76.0,3.9,25.0,439.0,660.28,518.55
2016,6,27,17,15,748.0,72.0,3.8,24.0,388.0,602.1,477.53
2016,6,27,17,30,718.0,68.0,3.7,23.0,337.0,544.3,434.8
2016,6,27,17,45,678.0,63.0,3.6,22.5,287.0,480.33,384.8
2016,6,27,18,0,638.0,58.0,3.5,22.0,237.0,420.65,336.26
2016,6,27,18,15,577.0,51.5,3.35,21.0,189.0,349.95,277.79
2016,6,27,18,30,516.0,45.0,3.2,20.0,141.0,284.61,221.7
2016,6,27,18,45,422.0,36.5,3.1,19.5,99.5,210.93,157.84
2016,6,27,19,0,328.0,28.0,3.0,19.0,58.0,147.61,99.07
2016,6,27,19,15,164.0,14.0,2.95,18.5,29.0,63.97,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.0,4.5,2.25,11.5,5.5,0.0,0.0
2016,6,28,5,0,74.0,9.0,2.3,12.0,11.0,7.68,0.0
2016,6,28,5,15,209.0,21.0,2.2,12.0,40.5,17.25,3.44
2016,6,28,5,30,344.0,33.0,2.1,12.0,70.0,27.08,17.5
2016,6,28,5,45,430.0,41.5,2.05,12.5,112.5,33.54,24.02
2016,6,28,6,0,516.0,50.0,2.0,13.0,155.0,39.92,30.06
2016,6,28,6,15,573.5,56.5,1.9,13.5,203.0,44.42,34.24
2016,6,28,6,30,631.0,63.0,1.8,14.0,251.0,48.85,38.19
2016,6,28,6,45,672.5,67.5,1.7,15.0,301.5,51.57,40.41
2016,6,28,7,0,714.0,72.0,1.6,16.0,352.0,59.09,46.77
2016,6,28,7,15,743.0,76.0,1.55,16.5,403.0,61.41,48.54
2016,6,28,7,30,772.0,80.0,1.5,17.0,454.0,63.65,50.21
2016,6,28,7,45,796.0,82.5,1.5,18.0,504.0,64.67,50.7
2016,6,28,8,0,820.0,85.0,1.5,19.0,554.0,65.66,51.16
2016,6,28,8,15,837.0,88.0,1.5,19.5,601.0,99.48,60.13
2016,6,28,8,30,854.0,91.0,1.5,20.0,648.0,156.52,87.48
2016,6,28,8,45,868.0,92.5,1.55,21.0,692.0,213.71,127.94
2016,6,28,9,0,882.0,94.0,1.6,22.0,736.0,271.94,175.09
2016,6,28,9,15,892.0,96.0,1.65,22.5,775.0,330.2,224.75
2016,6,28,9,30,902.0,98.0,1.7,23.0,814.0,388.56,274.48
2016,6,28,9,45,911.0,98.5,1.75,23.5,848.0,445.28,322.0
2016,6,28,10,0,920.0,99.0,1.8,24.0,882.0,501.48,367.71
2016,6,28,10,15,926.0,100.5,1.85,24.5,909.5,556.15,410.79
2016,6,28,10,30,932.0,102.0,1.9,25.0,937.0,609.53,451.46
2016,6,28,10,45,935.5,103.0,2.0,25.5,958.0,659.46,488.69
2016,6,28,11,0,939.0,104.0,2.1,26.0,979.0,707.42,523.47
2016,6,28,11,15,942.0,104.5,2.15,26.0,993.5,752.46,556.11
2016,6,28,11,30,945.0,105.0,2.2,26.0,1008.0,795.1,585.77
2016,6,28,11,45,946.0,105.5,2.3,26.0,1014.5,833.64,611.69
2016,6,28,12,0,947.0,106.0,2.4,26.0,1021.0,869.34,635.67
2016,6,28,12,15,947.0,106.0,2.45,26.0,1021.0,900.81,656.43
2016,6,28,12,30,947.0,106.0,2.5,26.0,1021.0,929.09,675.11
2016,6,28,12,45,938.5,110.5,2.6,26.0,1011.0,950.53,689.83
2016,6,28,13,0,930.0,115.0,2.7,26.0,1001.0,968.29,702.29
2016,6,28,13,15,927.5,114.5,2.75,26.0,986.0,983.24,712.63
2016,6,28,13,30,925.0,114.0,2.8,26.0,971.0,994.46,720.69
2016,6,28,13,45,922.0,112.5,2.85,26.0,949.5,1000.45,725.51
2016,6,28,14,0,919.0,111.0,2.9,26.0,928.0,1002.59,728.03
2016,6,28,14,15,913.0,109.5,2.95,25.5,899.5,998.02,727.78
2016,6,28,14,30,907.0,108.0,3.0,25.0,871.0,989.66,725.22
2016,6,28,14,45,900.5,105.5,3.05,25.0,837.0,976.09,717.92
2016,6,28,15,0,894.0,103.0,3.1,25.0,803.0,958.89,708.33
2016,6,28,15,15,884.0,101.0,3.1,24.5,763.0,935.51,695.66
2016,6,28,15,30,874.0,99.0,3.1,24.0,723.0,908.93,680.82
2016,6,28,15,45,862.0,96.0,3.1,24.0,679.5,876.46,660.57
2016,6,28,16,0,850.0,93.0,3.1,24.0,636.0,841.26,638.34
2016,6,28,16,15,832.5,90.0,3.05,23.5,588.0,806.89,617.41
2016,6,28,16,30,815.0,87.0,3.0,23.0,540.0,762.21,588.87
2016,6,28,16,45,794.0,83.0,3.0,22.5,490.5,712.08,556.15
2016,6,28,17,0,773.0,79.0,3.0,22.0,441.0,660.87,521.87
2016,6,28,17,15,742.5,75.0,2.95,21.0,389.5,602.52,480.72
2016,6,28,17,30,712.0,71.0,2.9,20.0,338.0,544.58,437.93
2016,6,28,17,45,671.0,65.5,2.9,19.5,288.0,481.89,388.95
2016,6,28,18,0,630.0,60.0,2.9,19.0,238.0,419.43,338.25
2016,6,28,18,15,567.0,53.5,2.85,18.0,189.5,348.1,279.03
2016,6,28,18,30,504.0,47.0,2.8,17.0,141.0,282.32,222.28
2016,6,28,18,45,408.0,38.0,2.75,16.5,99.5,207.89,157.37
2016,6,28,19,0,312.0,29.0,2.7,16.0,58.0,144.04,97.89
2016,6,28,19,15,156.0,14.5,2.8,15.5,29.0,62.74,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,29,5,15,181.0,16.5,2.65,10.5,36.0,13.27,0.96
2016,6,29,5,30,362.0,33.0,2.6,11.0,72.0,27.17,17.61
2016,6,29,5,45,455.5,41.0,2.6,11.5,116.0,33.26,23.86
2016,6,29,6,0,549.0,49.0,2.6,12.0,160.0,39.32,29.64
2016,6,29,6,15,607.5,55.0,2.55,12.5,209.5,43.51,33.56
2016,6,29,6,30,666.0,61.0,2.5,13.0,259.0,47.66,37.28
2016,6,29,6,45,706.5,65.5,2.5,13.5,310.5,54.94,43.66
2016,6,29,7,0,747.0,70.0,2.5,14.0,362.0,57.93,46.12
2016,6,29,7,15,776.0,73.5,2.45,14.5,414.0,59.97,47.67
2016,6,29,7,30,805.0,77.0,2.4,15.0,466.0,61.96,49.15
2016,6,29,7,45,827.0,80.0,2.4,15.5,516.5,63.43,50.15
2016,6,29,8,0,849.0,83.0,2.4,16.0,567.0,73.77,58.85
2016,6,29,8,15,865.0,85.5,2.4,16.5,615.0,98.34,59.83
2016,6,29,8,30,881.0,88.0,2.4,17.0,663.0,156.63,87.82
2016,6,29,8,45,575.0,207.5,2.4,17.5,593.0,230.36,155.85
2016,6,29,9,0,269.0,327.0,2.4,18.0,523.0,284.41,211.4
2016,6,29,9,15,597.0,212.0,2.4,18.5,676.5,317.46,228.08
2016,6,29,9,30,925.0,97.0,2.4,19.0,830.0,395.13,284.41
2016,6,29,9,45,929.5,100.0,2.45,19.5,863.5,453.25,334.19
2016,6,29,10,0,934.0,103.0,2.5,20.0,897.0,510.37,381.78
2016,6,29,10,15,940.0,104.0,2.55,20.0,925.0,565.5,427.13
2016,6,29,10,30,946.0,105.0,2.6,20.0,953.0,619.3,470.16
2016,6,29,10,45,949.5,106.0,2.65,20.5,974.0,670.01,508.79
2016,6,29,11,0,953.0,107.0,2.7,21.0,995.0,718.71,544.81
2016,6,29,11,15,955.5,107.5,2.7,21.0,1009.5,764.1,578.34
2016,6,29,11,30,958.0,108.0,2.7,21.0,1024.0,807.02,608.74
2016,6,29,11,45,959.0,108.5,2.75,21.0,1030.5,846.15,635.35
2016,6,29,12,0,960.0,109.0,2.8,21.0,1037.0,882.41,659.89
2016,6,29,12,15,960.0,109.0,2.85,21.0,1036.5,914.39,681.48
2016,6,29,12,30,960.0,109.0,2.9,21.0,1036.0,943.15,700.91
2016,6,29,12,45,956.5,110.0,2.95,21.0,1027.0,966.3,716.65
2016,6,29,13,0,953.0,111.0,3.0,21.0,1018.0,985.82,730.09
2016,6,29,13,15,950.5,110.5,3.0,20.5,1003.0,1001.13,741.87
2016,6,29,13,30,948.0,110.0,3.0,20.0,988.0,1012.62,751.28
2016,6,29,13,45,944.0,109.0,3.05,20.0,965.5,1018.32,756.02
2016,6,29,14,0,940.0,108.0,3.1,20.0,943.0,1020.09,758.36
2016,6,29,14,15,934.0,106.5,3.1,19.5,914.0,1015.53,757.67
2016,6,29,14,30,928.0,105.0,3.1,19.0,885.0,1007.1,754.58
2016,6,29,14,45,920.5,103.0,3.1,19.0,850.5,992.93,746.34
2016,6,29,15,0,913.0,101.0,3.1,19.0,816.0,975.11,735.77
2016,6,29,15,15,902.5,99.0,3.1,18.5,775.5,950.99,722.37
2016,6,29,15,30,892.0,97.0,3.1,18.0,735.0,923.61,706.7
2016,6,29,15,45,878.5,95.0,3.1,18.0,690.0,890.52,685.66
2016,6,29,16,0,865.0,93.0,3.1,18.0,645.0,854.73,662.6
2016,6,29,16,15,847.5,90.0,3.1,17.5,597.0,819.95,641.27
2016,6,29,16,30,830.0,87.0,3.1,17.0,549.0,774.78,612.06
2016,6,29,16,45,807.0,84.0,3.1,17.0,498.0,723.75,576.91
2016,6,29,17,0,784.0,81.0,3.1,17.0,447.0,671.73,540.37
2016,6,29,17,15,752.5,76.5,3.1,16.5,395.0,611.63,496.42
2016,6,29,17,30,721.0,72.0,3.1,16.0,343.0,552.0,450.91
2016,6,29,17,45,676.0,67.5,3.15,15.5,291.5,487.82,400.05
2016,6,29,18,0,631.0,63.0,3.2,15.0,240.0,424.07,347.54
2016,6,29,18,15,566.5,56.0,3.15,14.5,191.5,351.28,285.63
2016,6,29,18,30,502.0,49.0,3.1,14.0,143.0,284.16,226.56
2016,6,29,18,45,399.0,40.0,3.1,13.5,100.5,207.09,158.83
2016,6,29,19,0,296.0,31.0,3.1,13.0,58.0,141.28,97.32
2016,6,29,19,15,148.0,15.5,3.1,12.5,29.0,62.02,0.0
2016,6,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,5,15,144.5,18.0,1.75,11.5,33.5,14.04,0.8
2016,6,30,5,30,289.0,36.0,1.7,12.0,67.0,29.67,19.61
2016,6,30,5,45,381.0,46.0,1.7,12.5,109.0,37.26,27.27
2016,6,30,6,0,473.0,56.0,1.7,13.0,151.0,44.72,34.32
2016,6,30,6,15,535.5,63.5,1.6,13.5,199.5,49.8,39.04
2016,6,30,6,30,598.0,71.0,1.5,14.0,248.0,54.79,43.49
2016,6,30,6,45,640.5,77.0,1.4,14.5,299.0,58.35,46.52
2016,6,30,7,0,683.0,83.0,1.3,15.0,350.0,61.81,49.36
2016,6,30,7,15,715.0,88.0,1.25,15.5,401.5,64.33,51.31
2016,6,30,7,30,747.0,93.0,1.2,16.0,453.0,72.98,58.56
2016,6,30,7,45,770.5,97.0,1.2,16.5,503.0,74.67,59.68
2016,6,30,8,0,794.0,101.0,1.2,17.0,553.0,76.26,60.72
2016,6,30,8,15,812.5,104.5,1.15,17.5,600.5,99.03,61.42
2016,6,30,8,30,831.0,108.0,1.1,18.0,648.0,155.93,88.74
2016,6,30,8,45,843.5,111.5,1.1,19.0,692.0,213.87,129.81
2016,6,30,9,0,856.0,115.0,1.1,20.0,736.0,272.87,177.44
2016,6,30,9,15,867.5,117.0,1.15,20.5,775.5,336.7,231.03
2016,6,30,9,30,879.0,119.0,1.2,21.0,815.0,394.53,279.99
2016,6,30,9,45,897.5,115.5,1.25,21.5,852.0,451.27,327.12
2016,6,30,10,0,916.0,112.0,1.3,22.0,889.0,508.42,373.25
2016,6,30,10,15,921.5,113.0,1.4,22.0,917.0,562.5,416.83
2016,6,30,10,30,927.0,114.0,1.5,22.0,945.0,615.23,458.21
2016,6,30,10,45,931.0,115.5,1.6,22.5,966.0,665.87,496.06
2016,6,30,11,0,935.0,117.0,1.7,23.0,987.0,714.6,531.48
2016,6,30,11,15,937.5,117.5,1.8,23.0,1001.5,759.38,564.4
2016,6,30,11,30,940.0,118.0,1.9,23.0,1016.0,801.76,594.75
2016,6,30,11,45,941.0,118.5,2.05,23.5,1022.5,840.4,620.14
2016,6,30,12,0,942.0,119.0,2.2,24.0,1029.0,876.25,643.53
2016,6,30,12,15,941.5,119.0,2.3,24.0,1028.5,907.46,664.63
2016,6,30,12,30,941.0,119.0,2.4,24.0,1028.0,935.5,683.69
2016,6,30,12,45,932.5,123.0,2.5,24.0,1017.5,956.62,698.29
2016,6,30,13,0,924.0,127.0,2.6,24.0,1007.0,974.06,710.64
2016,6,30,13,15,920.5,126.5,2.65,24.0,991.5,988.32,720.6
2016,6,30,13,30,917.0,126.0,2.7,24.0,976.0,998.84,728.26
2016,6,30,13,45,913.0,124.0,2.75,24.0,953.5,1003.66,732.38
2016,6,30,14,0,909.0,122.0,2.8,24.0,931.0,1004.62,734.17
2016,6,30,14,15,902.0,120.5,2.85,24.0,901.5,999.37,732.07
2016,6,30,14,30,895.0,119.0,2.9,24.0,872.0,990.36,727.67
2016,6,30,14,45,887.5,116.5,2.95,24.0,837.5,976.19,719.99
2016,6,30,15,0,880.0,114.0,3.0,24.0,803.0,958.46,710.04
2016,6,30,15,15,868.0,112.0,3.0,23.5,762.5,933.66,696.4
2016,6,30,15,30,856.0,110.0,3.0,23.0,722.0,905.76,680.63
2016,6,30,15,45,842.5,106.5,3.05,23.0,677.0,881.43,666.25
2016,6,30,16,0,829.0,103.0,3.1,23.0,632.0,844.5,643.03
2016,6,30,16,15,809.5,100.0,3.1,22.5,584.0,800.76,615.74
2016,6,30,16,30,790.0,97.0,3.1,22.0,536.0,755.23,586.7
2016,6,30,16,45,766.0,93.0,3.1,22.0,486.0,703.7,551.62
2016,6,30,17,0,742.0,89.0,3.1,22.0,436.0,651.34,515.16
2016,6,30,17,15,708.5,84.0,3.05,21.0,384.5,593.82,474.12
2016,6,30,17,30,675.0,79.0,3.0,20.0,333.0,534.35,430.07
2016,6,30,17,45,630.5,73.0,2.95,19.5,282.5,468.54,378.55
2016,6,30,18,0,586.0,67.0,2.9,19.0,232.0,405.43,327.27
2016,6,30,18,15,520.0,59.5,2.8,18.0,184.5,333.55,267.64
2016,6,30,18,30,454.0,52.0,2.7,17.0,137.0,267.54,210.92
2016,6,30,18,45,355.0,41.5,2.65,16.5,96.0,192.89,146.27
2016,6,30,19,0,256.0,31.0,2.6,16.0,55.0,129.25,87.89
2016,6,30,19,15,128.0,15.5,2.7,15.5,27.5,55.22,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,135.0,17.5,2.3,11.5,32.0,13.64,0.03
2016,7,1,5,30,270.0,35.0,2.3,12.0,64.0,28.76,18.76
2016,7,1,5,45,364.5,45.5,2.35,12.5,106.0,36.8,26.83
2016,7,1,6,0,459.0,56.0,2.4,13.0,148.0,44.69,34.26
2016,7,1,6,15,521.5,63.5,2.35,13.0,195.5,49.74,39.05
2016,7,1,6,30,584.0,71.0,2.3,13.0,243.0,54.71,43.59
2016,7,1,6,45,628.0,76.5,2.25,13.5,293.5,57.89,46.29
2016,7,1,7,0,672.0,82.0,2.2,14.0,344.0,61.0,48.85
2016,7,1,7,15,704.0,87.0,2.1,14.5,394.5,63.53,50.82
2016,7,1,7,30,736.0,92.0,2.0,15.0,445.0,72.12,58.06
2016,7,1,7,45,761.0,95.5,1.95,15.5,495.0,73.48,58.91
2016,7,1,8,0,786.0,99.0,1.9,16.0,545.0,74.78,59.71
2016,7,1,8,15,804.5,102.0,1.85,16.5,592.5,96.31,60.01
2016,7,1,8,30,823.0,105.0,1.8,17.0,640.0,152.37,86.82
2016,7,1,8,45,838.5,107.0,1.8,17.5,684.0,209.26,127.54
2016,7,1,9,0,854.0,109.0,1.8,18.0,728.0,274.09,180.57
2016,7,1,9,15,865.0,111.0,1.85,18.5,767.0,331.3,229.94
2016,7,1,9,30,876.0,113.0,1.9,19.0,806.0,388.77,279.6
2016,7,1,9,45,885.5,114.5,1.95,19.5,840.5,445.29,327.63
2016,7,1,10,0,895.0,116.0,2.0,20.0,875.0,501.4,373.96
2016,7,1,10,15,901.5,117.0,2.0,20.0,903.0,554.97,417.55
2016,7,1,10,30,908.0,118.0,2.0,20.0,931.0,607.33,458.9
2016,7,1,10,45,913.5,118.5,2.05,20.5,952.5,657.27,496.63
2016,7,1,11,0,919.0,119.0,2.1,21.0,974.0,705.47,531.99
2016,7,1,11,15,922.0,120.0,2.15,21.0,988.5,750.39,565.15
2016,7,1,11,30,925.0,121.0,2.2,21.0,1003.0,792.99,595.85
2016,7,1,11,45,927.0,120.5,2.25,21.0,1010.5,831.12,621.62
2016,7,1,12,0,929.0,120.0,2.3,21.0,1018.0,866.54,645.47
2016,7,1,12,15,929.0,120.0,2.35,21.0,1017.5,897.84,666.51
2016,7,1,12,30,929.0,120.0,2.4,21.0,1017.0,926.05,685.49
2016,7,1,12,45,923.0,123.0,2.45,21.0,1007.5,948.29,700.58
2016,7,1,13,0,917.0,126.0,2.5,21.0,998.0,966.98,713.43
2016,7,1,13,15,914.0,125.0,2.55,21.0,983.0,981.16,723.44
2016,7,1,13,30,911.0,124.0,2.6,21.0,968.0,991.62,731.16
2016,7,1,13,45,907.0,122.5,2.65,21.0,946.0,996.88,735.61
2016,7,1,14,0,903.0,121.0,2.7,21.0,924.0,998.32,737.74
2016,7,1,14,15,896.5,119.5,2.7,21.0,895.0,993.57,735.48
2016,7,1,14,30,890.0,118.0,2.7,21.0,866.0,985.08,730.94
2016,7,1,14,45,881.5,115.5,2.75,21.0,831.5,970.02,722.62
2016,7,1,15,0,873.0,113.0,2.8,21.0,797.0,951.43,712.04
2016,7,1,15,15,861.5,111.0,2.8,20.5,756.5,927.22,698.63
2016,7,1,15,30,850.0,109.0,2.8,20.0,716.0,899.91,683.08
2016,7,1,15,45,835.5,106.0,2.8,19.5,672.0,875.38,669.35
2016,7,1,16,0,821.0,103.0,2.8,19.0,628.0,838.36,646.74
2016,7,1,16,15,802.0,100.0,2.8,18.5,580.0,795.28,619.58
2016,7,1,16,30,783.0,97.0,2.8,18.0,532.0,750.4,590.64
2016,7,1,16,45,758.0,93.0,2.8,18.0,482.0,698.36,554.78
2016,7,1,17,0,733.0,89.0,2.8,18.0,432.0,645.6,517.56
2016,7,1,17,15,699.5,84.0,2.75,17.5,381.0,588.46,475.35
2016,7,1,17,30,666.0,79.0,2.7,17.0,330.0,529.37,430.3
2016,7,1,17,45,620.5,73.0,2.7,16.5,279.5,463.38,378.29
2016,7,1,18,0,575.0,67.0,2.7,16.0,229.0,400.21,326.57
2016,7,1,18,15,509.0,59.5,2.65,15.5,182.0,328.84,266.32
2016,7,1,18,30,443.0,52.0,2.6,15.0,135.0,263.37,209.23
2016,7,1,18,45,343.0,41.5,2.55,14.5,94.0,188.87,144.33
2016,7,1,19,0,243.0,31.0,2.5,14.0,53.0,125.53,85.94
2016,7,1,19,15,121.5,15.5,2.5,13.5,26.5,53.72,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
