Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,137.0,17.0,2.15,11.0,31.5,13.27,0.0
2016,7,2,5,30,274.0,34.0,2.2,11.0,63.0,27.92,18.06
2016,7,2,5,45,369.0,44.0,2.25,11.5,104.5,35.56,25.84
2016,7,2,6,0,464.0,54.0,2.3,12.0,146.0,43.08,32.96
2016,7,2,6,15,283.5,84.0,2.3,12.5,145.5,61.56,49.68
2016,7,2,6,30,103.0,114.0,2.3,13.0,145.0,83.85,69.53
2016,7,2,6,45,115.5,135.0,2.3,13.5,175.0,97.85,81.69
2016,7,2,7,0,128.0,156.0,2.3,14.0,205.0,111.49,93.29
2016,7,2,7,15,228.5,168.0,2.3,14.5,271.5,115.64,96.41
2016,7,2,7,30,329.0,180.0,2.3,15.0,338.0,123.58,102.76
2016,7,2,7,45,556.0,139.0,2.3,15.5,440.0,93.39,76.15
2016,7,2,8,0,783.0,98.0,2.3,16.0,542.0,74.08,59.09
2016,7,2,8,15,801.5,101.0,2.3,16.5,589.0,94.85,59.26
2016,7,2,8,30,820.0,104.0,2.3,17.0,636.0,150.74,85.82
2016,7,2,8,45,833.5,107.0,2.3,17.5,679.5,207.84,126.81
2016,7,2,9,0,847.0,110.0,2.3,18.0,723.0,272.62,180.03
2016,7,2,9,15,858.0,112.5,2.3,18.5,762.0,329.82,229.5
2016,7,2,9,30,869.0,115.0,2.3,19.0,801.0,387.3,279.28
2016,7,2,9,45,872.0,120.0,2.3,19.5,833.5,443.41,327.18
2016,7,2,10,0,875.0,125.0,2.3,20.0,866.0,498.48,372.79
2016,7,2,10,15,881.5,126.5,2.3,20.0,894.0,551.51,416.13
2016,7,2,10,30,888.0,128.0,2.3,20.0,922.0,603.39,457.31
2016,7,2,10,45,891.5,129.5,2.35,20.5,943.0,652.08,494.29
2016,7,2,11,0,895.0,131.0,2.4,21.0,964.0,698.91,528.85
2016,7,2,11,15,898.5,132.0,2.4,21.0,978.5,743.32,561.55
2016,7,2,11,30,902.0,133.0,2.4,21.0,993.0,785.53,592.0
2016,7,2,11,45,902.0,134.0,2.45,21.0,1000.0,822.69,617.46
2016,7,2,12,0,902.0,135.0,2.5,21.0,1007.0,857.11,640.79
2016,7,2,12,15,902.0,135.0,2.5,21.0,1006.5,887.88,661.19
2016,7,2,12,30,902.0,135.0,2.5,21.0,1006.0,915.65,679.56
2016,7,2,12,45,906.5,131.0,2.55,21.0,1000.0,940.8,696.63
2016,7,2,13,0,911.0,127.0,2.6,21.0,994.0,962.67,711.59
2016,7,2,13,15,908.5,126.5,2.6,21.0,979.0,977.75,721.71
2016,7,2,13,30,906.0,126.0,2.6,21.0,964.0,989.16,729.58
2016,7,2,13,45,900.5,125.0,2.65,21.0,942.0,993.5,733.42
2016,7,2,14,0,895.0,124.0,2.7,21.0,920.0,994.05,734.97
2016,7,2,14,15,888.5,122.5,2.7,20.5,891.5,989.39,734.18
2016,7,2,14,30,882.0,121.0,2.7,20.0,863.0,981.01,731.09
2016,7,2,14,45,872.5,119.5,2.7,20.0,828.0,966.17,722.41
2016,7,2,15,0,863.0,118.0,2.7,20.0,793.0,947.87,711.56
2016,7,2,15,15,851.5,116.0,2.7,19.5,753.5,923.9,698.26
2016,7,2,15,30,840.0,114.0,2.7,19.0,714.0,907.04,689.83
2016,7,2,15,45,824.0,111.5,2.7,19.0,669.5,872.11,667.56
2016,7,2,16,0,808.0,109.0,2.7,19.0,625.0,834.67,643.5
2016,7,2,16,15,788.5,105.5,2.65,18.5,577.0,790.99,615.61
2016,7,2,16,30,769.0,102.0,2.6,18.0,529.0,745.57,586.03
2016,7,2,16,45,743.0,98.0,2.6,18.0,479.0,693.23,550.03
2016,7,2,17,0,717.0,94.0,2.6,18.0,429.0,643.53,514.85
2016,7,2,17,15,683.5,89.0,2.55,17.0,378.5,584.22,472.06
2016,7,2,17,30,650.0,84.0,2.5,16.0,328.0,525.74,428.32
2016,7,2,17,45,602.5,77.5,2.5,15.5,277.5,458.65,375.4
2016,7,2,18,0,555.0,71.0,2.5,15.0,227.0,394.58,322.93
2016,7,2,18,15,490.0,62.5,2.45,14.5,180.0,323.48,262.83
2016,7,2,18,30,425.0,54.0,2.4,14.0,133.0,258.21,205.86
2016,7,2,18,45,330.0,42.5,2.35,14.0,93.0,185.41,141.96
2016,7,2,19,0,235.0,31.0,2.3,14.0,53.0,121.93,83.26
2016,7,2,19,15,117.5,15.5,2.3,13.5,26.5,52.82,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,145.5,16.5,2.1,10.5,31.5,13.31,0.0
2016,7,3,5,30,291.0,33.0,2.2,11.0,63.0,27.12,17.31
2016,7,3,5,45,385.0,42.5,2.3,11.5,105.0,34.38,24.78
2016,7,3,6,0,479.0,52.0,2.4,12.0,147.0,41.53,31.57
2016,7,3,6,15,262.0,80.5,2.4,12.5,135.0,58.94,47.34
2016,7,3,6,30,45.0,109.0,2.4,13.0,123.0,82.38,68.23
2016,7,3,6,45,53.0,129.5,2.4,13.5,148.5,96.77,80.74
2016,7,3,7,0,61.0,150.0,2.4,14.0,174.0,110.9,92.79
2016,7,3,7,15,84.5,175.0,2.35,14.5,213.0,127.54,106.77
2016,7,3,7,30,108.0,200.0,2.3,15.0,252.0,138.04,115.22
2016,7,3,7,45,143.0,223.5,2.25,15.5,300.0,152.08,126.57
2016,7,3,8,0,178.0,247.0,2.2,16.0,348.0,165.69,137.38
2016,7,3,8,15,243.0,260.0,2.2,16.5,410.5,172.43,131.96
2016,7,3,8,30,308.0,273.0,2.2,17.0,473.0,208.29,151.94
2016,7,3,8,45,181.0,291.0,2.2,17.5,410.5,232.64,174.47
2016,7,3,9,0,54.0,309.0,2.2,18.0,348.0,239.91,185.02
2016,7,3,9,15,467.0,209.5,2.2,18.5,576.5,279.06,202.34
2016,7,3,9,30,880.0,110.0,2.2,19.0,805.0,387.04,278.88
2016,7,3,9,45,566.5,256.5,2.25,19.5,711.5,416.28,310.62
2016,7,3,10,0,253.0,403.0,2.3,20.0,618.0,418.74,317.03
2016,7,3,10,15,287.5,408.5,2.3,20.0,660.0,461.6,349.83
2016,7,3,10,30,322.0,414.0,2.3,20.0,702.0,507.57,384.45
2016,7,3,10,45,632.5,257.5,2.35,20.5,840.0,598.25,453.76
2016,7,3,11,0,943.0,101.0,2.4,21.0,978.0,706.5,535.35
2016,7,3,11,15,946.0,101.5,2.45,21.0,992.5,751.96,568.68
2016,7,3,11,30,949.0,102.0,2.5,21.0,1007.0,795.03,599.35
2016,7,3,11,45,949.5,102.5,2.55,21.0,1014.0,833.59,625.55
2016,7,3,12,0,950.0,103.0,2.6,21.0,1021.0,869.26,649.68
2016,7,3,12,15,950.0,103.0,2.6,21.0,1020.5,901.06,670.75
2016,7,3,12,30,950.0,103.0,2.6,21.0,1020.0,929.65,689.64
2016,7,3,12,45,934.5,112.0,2.65,21.5,1008.0,949.23,701.62
2016,7,3,13,0,919.0,121.0,2.7,22.0,996.0,964.89,711.14
2016,7,3,13,15,916.0,120.5,2.7,21.5,980.5,979.57,722.43
2016,7,3,13,30,913.0,120.0,2.7,21.0,965.0,990.54,731.42
2016,7,3,13,45,908.0,119.0,2.75,21.0,943.0,995.35,735.57
2016,7,3,14,0,903.0,118.0,2.8,21.0,921.0,996.36,737.4
2016,7,3,14,15,896.5,116.5,2.8,20.5,892.0,991.64,736.57
2016,7,3,14,30,890.0,115.0,2.8,20.0,863.0,983.18,733.42
2016,7,3,14,45,881.0,113.5,2.8,20.0,828.5,968.7,724.98
2016,7,3,15,0,872.0,112.0,2.8,20.0,794.0,950.73,714.32
2016,7,3,15,15,860.5,109.5,2.75,19.5,754.0,926.04,700.11
2016,7,3,15,30,849.0,107.0,2.7,19.0,714.0,898.24,683.78
2016,7,3,15,45,834.5,104.5,2.7,19.0,669.5,874.25,669.13
2016,7,3,16,0,820.0,102.0,2.7,19.0,625.0,837.84,645.71
2016,7,3,16,15,801.0,98.5,2.7,18.5,577.5,794.24,618.22
2016,7,3,16,30,782.0,95.0,2.7,18.0,530.0,748.84,588.96
2016,7,3,16,45,537.0,137.5,2.7,18.0,423.5,584.69,467.45
2016,7,3,17,0,292.0,180.0,2.7,18.0,317.0,410.6,331.57
2016,7,3,17,15,480.5,129.0,2.65,17.5,323.0,484.66,394.04
2016,7,3,17,30,669.0,78.0,2.6,17.0,329.0,531.46,432.4
2016,7,3,17,45,624.5,72.0,2.6,16.5,279.0,465.85,380.12
2016,7,3,18,0,580.0,66.0,2.6,16.0,229.0,402.95,328.69
2016,7,3,18,15,516.0,58.5,2.55,15.0,182.0,332.18,269.46
2016,7,3,18,30,452.0,51.0,2.5,14.0,135.0,267.11,212.96
2016,7,3,18,45,357.5,40.5,2.5,13.5,94.5,193.98,148.79
2016,7,3,19,0,263.0,30.0,2.5,13.0,54.0,131.43,90.09
2016,7,3,19,15,131.5,15.0,2.5,12.5,27.0,57.77,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,2.3,11.0,31.5,12.49,0.0
2016,7,4,5,30,319.0,31.0,2.4,11.0,63.0,25.47,15.83
2016,7,4,5,45,415.0,39.5,2.55,11.5,105.5,31.98,22.63
2016,7,4,6,0,511.0,48.0,2.7,12.0,148.0,38.44,28.8
2016,7,4,6,15,255.5,62.0,2.65,12.5,112.0,45.77,35.56
2016,7,4,6,30,0.0,76.0,2.6,13.0,76.0,61.57,49.71
2016,7,4,6,45,0.0,91.5,2.6,13.5,91.5,73.66,60.32
2016,7,4,7,0,0.0,107.0,2.6,14.0,107.0,85.66,70.65
2016,7,4,7,15,19.0,145.0,2.55,14.5,154.0,113.25,94.41
2016,7,4,7,30,38.0,183.0,2.5,15.0,201.0,133.25,111.16
2016,7,4,7,45,61.0,212.0,2.45,15.5,245.0,151.58,126.2
2016,7,4,8,0,84.0,241.0,2.4,16.0,289.0,169.37,140.57
2016,7,4,8,15,134.5,266.5,2.35,16.5,350.5,180.84,140.67
2016,7,4,8,30,185.0,292.0,2.3,17.0,412.0,215.3,162.37
2016,7,4,8,45,129.5,306.5,2.3,17.5,393.5,233.17,177.14
2016,7,4,9,0,74.0,321.0,2.3,18.0,375.0,251.76,193.54
2016,7,4,9,15,491.5,207.5,2.3,18.0,592.5,284.33,206.07
2016,7,4,9,30,909.0,94.0,2.3,18.0,810.0,384.88,277.78
2016,7,4,9,45,595.5,245.0,2.35,18.5,722.5,418.07,312.96
2016,7,4,10,0,282.0,396.0,2.4,19.0,635.0,426.93,324.37
2016,7,4,10,15,341.5,386.0,2.4,19.5,684.5,472.69,358.96
2016,7,4,10,30,401.0,376.0,2.4,20.0,734.0,521.69,395.58
2016,7,4,10,45,661.5,245.5,2.45,20.5,853.0,606.58,460.31
2016,7,4,11,0,922.0,115.0,2.5,21.0,972.0,703.88,533.63
2016,7,4,11,15,688.5,260.0,2.5,21.0,905.5,709.24,534.26
2016,7,4,11,30,455.0,405.0,2.5,21.0,839.0,690.42,517.22
2016,7,4,11,45,690.5,262.5,2.55,21.0,926.0,780.34,586.12
2016,7,4,12,0,926.0,120.0,2.6,21.0,1013.0,864.43,646.9
2016,7,4,12,15,926.0,120.0,2.6,21.0,1012.5,895.81,667.29
2016,7,4,12,30,926.0,120.0,2.6,21.0,1012.0,924.1,686.0
2016,7,4,12,45,675.5,261.5,2.65,21.0,910.0,873.47,650.7
2016,7,4,13,0,425.0,403.0,2.7,21.0,808.0,790.81,588.8
2016,7,4,13,15,677.5,256.0,2.7,21.0,889.0,906.63,675.85
2016,7,4,13,30,930.0,109.0,2.7,21.0,970.0,996.56,736.1
2016,7,4,13,45,925.5,108.0,2.7,21.0,947.5,1001.84,739.33
2016,7,4,14,0,921.0,107.0,2.7,21.0,925.0,1003.26,740.97
2016,7,4,14,15,914.5,106.0,2.7,20.5,896.0,998.91,740.4
2016,7,4,14,30,908.0,105.0,2.7,20.0,867.0,990.78,737.5
2016,7,4,14,45,899.0,103.0,2.7,20.0,832.5,975.52,728.58
2016,7,4,15,0,890.0,101.0,2.7,20.0,798.0,956.69,717.42
2016,7,4,15,15,879.0,99.0,2.7,19.5,757.5,932.6,704.1
2016,7,4,15,30,868.0,97.0,2.7,19.0,717.0,905.33,688.6
2016,7,4,15,45,853.5,95.0,2.75,19.0,672.5,872.0,667.89
2016,7,4,16,0,839.0,93.0,2.8,19.0,628.0,836.08,645.2
2016,7,4,16,15,821.0,90.0,2.75,18.5,580.5,801.79,623.95
2016,7,4,16,30,803.0,87.0,2.7,18.0,533.0,757.13,594.91
2016,7,4,16,45,778.5,83.5,2.7,18.0,483.0,705.35,559.39
2016,7,4,17,0,754.0,80.0,2.7,18.0,433.0,652.77,522.6
2016,7,4,17,15,447.0,114.5,2.7,17.0,317.5,446.3,363.78
2016,7,4,17,30,140.0,149.0,2.7,16.0,202.0,245.28,200.67
2016,7,4,17,45,127.5,128.5,2.7,15.5,171.0,210.54,172.84
2016,7,4,18,0,115.0,108.0,2.7,15.0,140.0,176.63,144.47
2016,7,4,18,15,295.0,78.0,2.65,14.5,138.0,243.86,199.26
2016,7,4,18,30,475.0,48.0,2.6,14.0,136.0,274.2,218.94
2016,7,4,18,45,378.5,38.0,2.55,13.5,95.0,199.58,153.02
2016,7,4,19,0,282.0,28.0,2.5,13.0,54.0,135.79,92.8
2016,7,4,19,15,141.0,14.0,2.5,12.5,27.0,59.13,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,150.0,15.5,2.65,11.5,30.5,12.5,0.0
2016,7,5,5,30,300.0,31.0,2.7,12.0,61.0,25.46,15.65
2016,7,5,5,45,396.0,40.0,2.75,12.5,103.0,32.37,22.85
2016,7,5,6,0,492.0,49.0,2.8,13.0,145.0,39.2,29.33
2016,7,5,6,15,553.5,55.5,2.75,13.0,192.5,43.7,33.63
2016,7,5,6,30,615.0,62.0,2.7,13.0,240.0,48.16,37.72
2016,7,5,6,45,307.5,57.0,2.65,13.5,146.0,40.54,30.81
2016,7,5,7,0,0.0,52.0,2.6,14.0,52.0,43.02,32.89
2016,7,5,7,15,0.0,90.5,2.55,14.5,90.5,74.28,60.33
2016,7,5,7,30,0.0,129.0,2.5,15.0,129.0,103.04,85.07
2016,7,5,7,45,15.0,171.0,2.45,15.5,179.5,133.24,110.57
2016,7,5,8,0,30.0,213.0,2.4,16.0,230.0,153.07,126.81
2016,7,5,8,15,49.5,245.5,2.35,16.0,276.5,175.27,137.95
2016,7,5,8,30,69.0,278.0,2.3,16.0,323.0,204.52,158.99
2016,7,5,8,45,79.0,302.5,2.3,16.5,357.5,230.75,178.17
2016,7,5,9,0,89.0,327.0,2.3,17.0,392.0,258.68,199.12
2016,7,5,9,15,238.0,327.5,2.35,17.5,512.5,298.09,224.83
2016,7,5,9,30,387.0,328.0,2.4,18.0,633.0,369.77,277.39
2016,7,5,9,45,252.5,368.0,2.45,18.5,571.0,372.59,283.37
2016,7,5,10,0,118.0,408.0,2.5,19.0,509.0,365.48,279.74
2016,7,5,10,15,205.0,415.0,2.55,19.0,596.0,427.85,326.97
2016,7,5,10,30,292.0,422.0,2.6,19.0,683.0,496.71,378.79
2016,7,5,10,45,372.0,403.5,2.65,19.0,744.0,553.61,421.86
2016,7,5,11,0,452.0,385.0,2.7,19.0,805.0,617.0,469.45
2016,7,5,11,15,698.0,245.0,2.75,19.0,904.5,703.94,536.88
2016,7,5,11,30,944.0,105.0,2.8,19.0,1004.0,793.93,605.48
2016,7,5,11,45,945.0,106.0,2.85,19.5,1011.5,833.28,630.98
2016,7,5,12,0,946.0,107.0,2.9,20.0,1019.0,869.81,654.72
2016,7,5,12,15,946.0,107.0,2.95,19.5,1019.0,901.67,677.69
2016,7,5,12,30,946.0,107.0,3.0,19.0,1019.0,930.34,698.59
2016,7,5,12,45,940.0,110.0,3.05,19.0,1010.0,953.03,714.21
2016,7,5,13,0,934.0,113.0,3.1,19.0,1001.0,972.09,727.49
2016,7,5,13,15,931.5,112.5,3.1,19.0,986.5,987.44,738.0
2016,7,5,13,30,929.0,112.0,3.1,19.0,972.0,999.02,746.13
2016,7,5,13,45,926.0,110.5,3.1,19.0,950.5,1005.35,750.88
2016,7,5,14,0,923.0,109.0,3.1,19.0,929.0,1007.8,753.23
2016,7,5,14,15,917.5,107.5,3.1,18.5,900.5,1003.98,752.99
2016,7,5,14,30,912.0,106.0,3.1,18.0,872.0,996.34,750.36
2016,7,5,14,45,905.5,104.0,3.15,18.0,838.5,983.48,743.33
2016,7,5,15,0,899.0,102.0,3.2,18.0,805.0,966.97,733.94
2016,7,5,15,15,889.0,100.0,3.2,17.5,765.0,943.71,720.97
2016,7,5,15,30,879.0,98.0,3.2,17.0,725.0,917.2,705.74
2016,7,5,15,45,867.5,95.0,3.25,17.0,681.5,885.18,685.59
2016,7,5,16,0,856.0,92.0,3.3,17.0,638.0,850.36,663.32
2016,7,5,16,15,838.5,89.0,3.35,16.5,590.0,815.95,642.31
2016,7,5,16,30,821.0,86.0,3.4,16.0,542.0,771.1,613.28
2016,7,5,16,45,799.0,82.5,3.45,16.0,492.0,720.55,578.34
2016,7,5,17,0,777.0,79.0,3.5,16.0,442.0,668.95,541.91
2016,7,5,17,15,746.0,75.0,3.55,15.5,390.5,609.96,498.76
2016,7,5,17,30,715.0,71.0,3.6,15.0,339.0,551.37,453.75
2016,7,5,17,45,670.5,66.0,3.65,14.5,287.5,486.96,402.23
2016,7,5,18,0,626.0,61.0,3.7,14.0,236.0,422.97,349.08
2016,7,5,18,15,561.5,54.5,3.65,13.5,188.0,350.68,287.08
2016,7,5,18,30,497.0,48.0,3.6,13.0,140.0,284.08,227.96
2016,7,5,18,45,390.0,39.0,3.55,12.5,97.5,205.28,158.34
2016,7,5,19,0,283.0,30.0,3.5,12.0,55.0,138.27,94.89
2016,7,5,19,15,141.5,15.0,3.45,11.5,27.5,60.45,0.0
2016,7,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.5,15.5,2.75,11.0,29.5,12.51,0.0
2016,7,6,5,30,281.0,31.0,2.7,11.0,59.0,25.46,15.62
2016,7,6,5,45,379.0,40.5,2.7,11.5,100.0,32.77,23.28
2016,7,6,6,0,477.0,50.0,2.7,12.0,141.0,39.99,30.15
2016,7,6,6,15,538.5,56.5,2.55,12.5,188.5,44.44,34.35
2016,7,6,6,30,600.0,63.0,2.4,13.0,236.0,48.84,38.33
2016,7,6,6,45,643.0,68.5,2.3,13.5,286.0,52.26,41.29
2016,7,6,7,0,686.0,74.0,2.2,14.0,336.0,55.59,44.07
2016,7,6,7,15,564.0,114.0,2.1,14.0,350.0,81.51,66.81
2016,7,6,7,30,442.0,154.0,2.0,14.0,364.0,103.57,85.83
2016,7,6,7,45,619.0,121.0,1.9,14.5,450.0,82.21,66.76
2016,7,6,8,0,796.0,88.0,1.8,15.0,536.0,67.56,53.68
2016,7,6,8,15,814.0,91.0,1.75,15.5,583.0,86.08,53.54
2016,7,6,8,30,832.0,94.0,1.7,16.0,630.0,151.1,86.42
2016,7,6,8,45,847.5,95.0,1.7,16.5,674.0,207.18,125.99
2016,7,6,9,0,863.0,96.0,1.7,17.0,718.0,264.5,173.14
2016,7,6,9,15,874.0,98.0,1.75,17.0,757.0,322.27,223.69
2016,7,6,9,30,885.0,100.0,1.8,17.0,796.0,380.32,274.78
2016,7,6,9,45,894.5,101.0,1.85,17.5,830.5,437.05,323.54
2016,7,6,10,0,904.0,102.0,1.9,18.0,865.0,493.38,370.56
2016,7,6,10,15,910.0,103.0,1.95,18.0,893.0,547.28,415.07
2016,7,6,10,30,916.0,104.0,2.0,18.0,921.0,599.93,457.32
2016,7,6,10,45,921.5,104.0,2.15,18.5,942.5,649.99,496.13
2016,7,6,11,0,927.0,104.0,2.3,19.0,964.0,698.28,532.62
2016,7,6,11,15,930.0,104.5,2.4,19.0,978.5,743.27,566.63
2016,7,6,11,30,933.0,105.0,2.5,19.0,993.0,785.91,597.73
2016,7,6,11,45,935.0,104.5,2.65,19.5,1000.5,824.41,623.64
2016,7,6,12,0,937.0,104.0,2.8,20.0,1008.0,860.14,647.52
2016,7,6,12,15,937.0,104.0,2.9,20.0,1007.5,891.72,669.39
2016,7,6,12,30,937.0,104.0,3.0,20.0,1007.0,920.13,689.15
2016,7,6,12,45,929.5,108.0,3.15,20.0,997.0,942.19,705.04
2016,7,6,13,0,922.0,112.0,3.3,20.0,987.0,960.6,718.61
2016,7,6,13,15,918.5,111.0,3.4,19.5,972.0,974.36,730.21
2016,7,6,13,30,915.0,110.0,3.5,19.0,957.0,984.37,739.47
2016,7,6,13,45,910.0,109.0,3.6,19.0,934.5,989.14,743.95
2016,7,6,14,0,905.0,108.0,3.7,19.0,912.0,990.1,746.01
2016,7,6,14,15,898.5,106.5,3.7,18.5,883.5,985.32,745.07
2016,7,6,14,30,892.0,105.0,3.7,18.0,855.0,976.79,741.73
2016,7,6,14,45,885.0,103.0,3.75,18.0,821.0,963.6,734.25
2016,7,6,15,0,878.0,101.0,3.8,18.0,787.0,946.87,724.41
2016,7,6,15,15,867.0,99.0,3.8,17.5,747.5,922.99,710.72
2016,7,6,15,30,856.0,97.0,3.8,17.0,708.0,895.98,694.8
2016,7,6,15,45,844.0,93.5,3.8,17.0,664.5,863.48,673.6
2016,7,6,16,0,832.0,90.0,3.8,17.0,621.0,828.28,650.35
2016,7,6,16,15,814.5,87.5,3.75,16.5,574.0,795.09,629.33
2016,7,6,16,30,797.0,85.0,3.7,16.0,527.0,751.62,600.43
2016,7,6,16,45,776.5,81.0,3.7,16.0,478.0,702.49,565.95
2016,7,6,17,0,756.0,77.0,3.7,16.0,429.0,652.29,530.04
2016,7,6,17,15,725.0,73.0,3.7,15.5,379.0,594.19,487.12
2016,7,6,17,30,694.0,69.0,3.7,15.0,329.0,536.57,442.48
2016,7,6,17,45,653.0,63.5,3.7,14.5,279.0,474.41,392.49
2016,7,6,18,0,612.0,58.0,3.7,14.0,229.0,412.59,340.89
2016,7,6,18,15,549.5,51.5,3.6,13.5,182.0,342.02,280.16
2016,7,6,18,30,487.0,45.0,3.5,13.0,135.0,277.01,222.31
2016,7,6,18,45,391.0,36.0,3.45,12.5,94.5,202.89,156.37
2016,7,6,19,0,295.0,27.0,3.4,12.0,54.0,139.52,95.27
2016,7,6,19,15,147.5,13.5,3.35,11.5,27.0,60.35,0.0
2016,7,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.1,11.5,29.5,11.27,0.0
2016,7,7,5,30,326.0,28.0,3.1,12.0,59.0,22.97,13.37
2016,7,7,5,45,419.5,36.0,3.1,12.5,100.5,29.15,19.97
2016,7,7,6,0,513.0,44.0,3.1,13.0,142.0,35.28,25.82
2016,7,7,6,15,572.5,50.0,3.0,13.0,189.5,39.56,29.91
2016,7,7,6,30,632.0,56.0,2.9,13.0,237.0,47.66,37.27
2016,7,7,6,45,669.0,61.5,2.85,13.5,286.5,51.56,40.67
2016,7,7,7,0,706.0,67.0,2.8,14.0,336.0,55.36,43.86
2016,7,7,7,15,388.0,129.5,2.8,14.5,280.5,88.88,73.17
2016,7,7,7,30,70.0,192.0,2.8,15.0,225.0,138.63,115.91
2016,7,7,7,45,441.0,136.0,2.8,15.5,380.0,90.58,73.76
2016,7,7,8,0,812.0,80.0,2.8,16.0,535.0,62.42,49.01
2016,7,7,8,15,487.0,185.5,2.8,16.0,465.5,128.93,93.98
2016,7,7,8,30,162.0,291.0,2.8,16.0,396.0,211.89,161.6
2016,7,7,8,45,145.5,312.5,2.85,16.5,411.5,238.73,181.84
2016,7,7,9,0,129.0,334.0,2.9,17.0,427.0,263.92,201.99
2016,7,7,9,15,512.5,212.5,2.95,17.0,611.0,292.92,213.24
2016,7,7,9,30,896.0,91.0,3.0,17.0,795.0,377.08,273.93
2016,7,7,9,45,902.0,93.5,3.1,17.5,828.5,434.12,323.71
2016,7,7,10,0,908.0,96.0,3.2,18.0,862.0,490.39,371.61
2016,7,7,10,15,914.0,97.0,3.25,18.0,890.0,544.49,417.07
2016,7,7,10,30,920.0,98.0,3.3,18.0,918.0,597.33,460.28
2016,7,7,10,45,924.5,99.0,3.35,18.0,939.5,647.77,500.54
2016,7,7,11,0,929.0,100.0,3.4,18.0,961.0,696.37,538.42
2016,7,7,11,15,931.5,100.5,3.4,18.0,975.5,741.11,572.46
2016,7,7,11,30,934.0,101.0,3.4,18.0,990.0,783.46,603.29
2016,7,7,11,45,936.0,101.0,3.4,18.0,997.0,822.42,630.28
2016,7,7,12,0,938.0,101.0,3.4,18.0,1004.0,858.63,655.18
2016,7,7,12,15,938.0,101.0,3.4,18.0,1004.0,890.24,676.79
2016,7,7,12,30,938.0,101.0,3.4,18.0,1004.0,918.69,696.19
2016,7,7,12,45,929.0,105.5,3.4,18.0,994.5,939.89,710.64
2016,7,7,13,0,920.0,110.0,3.4,18.0,985.0,957.41,722.68
2016,7,7,13,15,917.5,109.5,3.35,18.0,970.0,972.55,732.85
2016,7,7,13,30,915.0,109.0,3.3,18.0,955.0,983.99,740.59
2016,7,7,13,45,911.5,107.5,3.3,18.0,933.5,989.73,745.01
2016,7,7,14,0,908.0,106.0,3.3,18.0,912.0,991.64,747.02
2016,7,7,14,15,902.0,104.5,3.3,18.0,883.5,987.34,744.99
2016,7,7,14,30,896.0,103.0,3.3,18.0,855.0,979.28,740.59
2016,7,7,14,45,889.0,100.5,3.3,18.0,821.5,965.53,732.46
2016,7,7,15,0,882.0,98.0,3.3,18.0,788.0,948.19,722.01
2016,7,7,15,15,871.5,96.5,3.3,17.5,748.5,925.24,709.11
2016,7,7,15,30,861.0,95.0,3.3,17.0,709.0,899.14,694.0
2016,7,7,15,45,849.0,92.0,3.35,17.0,665.5,867.06,673.61
2016,7,7,16,0,837.0,89.0,3.4,17.0,622.0,832.27,651.14
2016,7,7,16,15,819.5,86.0,3.45,16.5,575.0,798.31,630.22
2016,7,7,16,30,802.0,83.0,3.5,16.0,528.0,754.08,601.38
2016,7,7,16,45,780.5,79.5,3.6,16.0,478.5,704.58,567.15
2016,7,7,17,0,759.0,76.0,3.7,16.0,429.0,654.07,531.41
2016,7,7,17,15,728.0,72.0,3.75,15.5,378.5,595.82,488.62
2016,7,7,17,30,697.0,68.0,3.8,15.0,328.0,538.05,443.96
2016,7,7,17,45,656.0,62.5,3.9,14.5,278.5,473.59,392.3
2016,7,7,18,0,615.0,57.0,4.0,14.0,229.0,413.63,342.19
2016,7,7,18,15,552.0,51.0,3.9,13.5,182.0,343.22,281.43
2016,7,7,18,30,489.0,45.0,3.8,13.0,135.0,278.38,223.58
2016,7,7,18,45,393.0,36.0,3.75,12.5,94.5,204.06,157.34
2016,7,7,19,0,297.0,27.0,3.7,12.0,54.0,140.49,95.63
2016,7,7,19,15,148.5,13.5,3.6,11.5,27.0,60.66,0.0
2016,7,7,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,13.0,3.1,11.5,29.0,10.45,0.0
2016,7,8,5,30,336.0,26.0,3.1,12.0,58.0,21.29,11.87
2016,7,8,5,45,429.5,33.5,3.15,12.5,99.0,27.12,18.17
2016,7,8,6,0,523.0,41.0,3.2,13.0,140.0,32.94,23.72
2016,7,8,6,15,580.0,46.5,3.15,13.5,186.5,40.14,30.35
2016,7,8,6,30,637.0,52.0,3.1,14.0,233.0,44.4,34.2
2016,7,8,6,45,411.0,100.5,3.05,14.5,226.0,72.39,58.99
2016,7,8,7,0,185.0,149.0,3.0,15.0,219.0,107.86,89.88
2016,7,8,7,15,476.0,108.5,2.9,15.0,324.0,76.35,61.99
2016,7,8,7,30,767.0,68.0,2.8,15.0,429.0,55.18,43.22
2016,7,8,7,45,789.0,70.5,2.75,15.5,478.0,64.64,51.26
2016,7,8,8,0,811.0,73.0,2.7,16.0,527.0,66.63,52.7
2016,7,8,8,15,827.0,75.0,2.65,16.5,573.0,84.0,52.18
2016,7,8,8,30,843.0,77.0,2.6,17.0,619.0,139.69,76.75
2016,7,8,8,45,856.5,78.5,2.6,17.5,662.0,196.22,116.71
2016,7,8,9,0,870.0,80.0,2.6,18.0,705.0,253.78,164.38
2016,7,8,9,15,880.0,81.5,2.6,18.5,743.5,311.18,214.6
2016,7,8,9,30,890.0,83.0,2.6,19.0,782.0,368.74,265.13
2016,7,8,9,45,897.0,85.0,2.6,19.5,815.0,425.42,314.1
2016,7,8,10,0,904.0,87.0,2.6,20.0,848.0,481.44,361.1
2016,7,8,10,15,910.0,88.0,2.65,20.0,876.0,535.27,405.82
2016,7,8,10,30,916.0,89.0,2.7,20.0,904.0,587.85,448.31
2016,7,8,10,45,919.0,90.5,2.8,20.5,924.5,637.55,486.77
2016,7,8,11,0,922.0,92.0,2.9,21.0,945.0,685.29,522.7
2016,7,8,11,15,925.0,92.5,2.95,21.0,959.5,730.03,556.41
2016,7,8,11,30,928.0,93.0,3.0,21.0,974.0,772.43,586.85
2016,7,8,11,45,930.0,92.5,3.05,21.5,981.5,810.68,612.02
2016,7,8,12,0,932.0,92.0,3.1,22.0,989.0,846.16,635.09
2016,7,8,12,15,932.0,92.0,3.15,22.0,989.0,877.49,656.44
2016,7,8,12,30,932.0,92.0,3.2,22.0,989.0,905.66,675.65
2016,7,8,12,45,926.5,95.0,3.25,22.0,981.0,928.39,691.24
2016,7,8,13,0,921.0,98.0,3.3,22.0,973.0,947.57,704.54
2016,7,8,13,15,918.5,97.5,3.35,22.0,958.5,962.53,715.13
2016,7,8,13,30,916.0,97.0,3.4,22.0,944.0,973.8,723.38
2016,7,8,13,45,913.0,96.0,3.45,22.0,923.0,980.32,728.62
2016,7,8,14,0,910.0,95.0,3.5,22.0,902.0,983.06,731.49
2016,7,8,14,15,904.5,94.0,3.5,21.5,874.5,979.59,731.44
2016,7,8,14,30,899.0,93.0,3.5,21.0,847.0,972.38,729.04
2016,7,8,14,45,892.5,90.5,3.55,21.0,813.5,958.92,721.48
2016,7,8,15,0,886.0,88.0,3.6,21.0,780.0,941.86,711.57
2016,7,8,15,15,876.0,86.5,3.6,20.5,741.5,919.19,698.91
2016,7,8,15,30,866.0,85.0,3.6,20.0,703.0,893.34,684.03
2016,7,8,15,45,854.5,82.5,3.65,20.0,660.0,862.02,664.22
2016,7,8,16,0,843.0,80.0,3.7,20.0,617.0,827.97,642.34
2016,7,8,16,15,826.5,77.5,3.65,19.5,570.5,787.24,616.16
2016,7,8,16,30,810.0,75.0,3.6,19.0,524.0,744.57,588.2
2016,7,8,16,45,790.0,71.5,3.55,19.0,475.0,703.02,559.52
2016,7,8,17,0,770.0,68.0,3.5,19.0,426.0,653.23,524.19
2016,7,8,17,15,740.5,64.5,3.4,18.5,376.0,596.18,482.84
2016,7,8,17,30,711.0,61.0,3.3,18.0,326.0,539.47,439.3
2016,7,8,17,45,672.0,56.5,3.25,18.0,277.0,476.74,388.78
2016,7,8,18,0,633.0,52.0,3.2,18.0,228.0,416.05,338.16
2016,7,8,18,15,572.0,46.5,3.1,17.0,181.0,346.04,279.36
2016,7,8,18,30,511.0,41.0,3.0,16.0,134.0,283.66,224.72
2016,7,8,18,45,418.5,33.0,2.95,15.5,93.5,210.56,160.13
2016,7,8,19,0,326.0,25.0,2.9,15.0,53.0,147.84,98.85
2016,7,8,19,15,163.0,12.5,2.9,14.5,26.5,63.21,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,5,15,181.5,12.0,2.1,12.5,29.0,9.64,0.0
2016,7,9,5,30,363.0,24.0,2.1,13.0,58.0,19.67,10.38
2016,7,9,5,45,452.5,31.0,2.15,13.5,98.5,27.38,18.3
2016,7,9,6,0,542.0,38.0,2.2,14.0,139.0,33.32,23.96
2016,7,9,6,15,598.5,42.5,2.25,14.5,186.0,36.89,27.33
2016,7,9,6,30,655.0,47.0,2.3,15.0,233.0,40.47,30.57
2016,7,9,6,45,692.0,51.0,2.4,16.0,282.0,43.47,33.09
2016,7,9,7,0,729.0,55.0,2.5,17.0,331.0,46.42,35.47
2016,7,9,7,15,756.5,58.0,2.55,17.5,380.5,48.47,37.07
2016,7,9,7,30,784.0,61.0,2.6,18.0,430.0,57.88,45.06
2016,7,9,7,45,804.0,64.0,2.65,18.5,478.5,60.41,46.98
2016,7,9,8,0,824.0,67.0,2.7,19.0,527.0,62.82,48.79
2016,7,9,8,15,840.0,69.0,2.7,19.0,573.5,79.89,48.46
2016,7,9,8,30,856.0,71.0,2.7,19.0,620.0,136.3,73.03
2016,7,9,8,45,867.5,73.5,2.75,19.5,662.5,193.95,113.58
2016,7,9,9,0,879.0,76.0,2.8,20.0,705.0,252.44,161.79
2016,7,9,9,15,889.0,77.5,2.85,20.0,744.0,310.37,212.63
2016,7,9,9,30,899.0,79.0,2.9,20.0,783.0,368.46,264.04
2016,7,9,9,45,900.5,84.0,3.0,20.5,815.5,425.8,313.76
2016,7,9,10,0,902.0,89.0,3.1,21.0,848.0,481.93,361.1
2016,7,9,10,15,908.0,90.0,3.15,21.0,875.5,535.75,405.88
2016,7,9,10,30,914.0,91.0,3.2,21.0,903.0,588.32,448.44
2016,7,9,10,45,919.5,91.0,3.25,21.5,925.0,638.3,487.03
2016,7,9,11,0,925.0,91.0,3.3,22.0,947.0,686.53,523.2
2016,7,9,11,15,927.5,91.5,3.35,22.0,961.5,731.11,556.85
2016,7,9,11,30,930.0,92.0,3.4,22.0,976.0,773.3,587.15
2016,7,9,11,45,934.0,90.5,3.5,22.0,983.5,812.35,614.35
2016,7,9,12,0,938.0,89.0,3.6,22.0,991.0,848.74,639.62
2016,7,9,12,15,938.0,89.0,3.7,21.5,991.0,880.27,662.78
2016,7,9,12,30,938.0,89.0,3.8,21.0,991.0,908.6,683.87
2016,7,9,12,45,935.5,90.0,3.9,21.0,983.5,932.31,700.58
2016,7,9,13,0,933.0,91.0,4.0,21.0,976.0,952.48,714.97
2016,7,9,13,15,931.0,90.5,4.05,21.0,962.0,968.03,726.05
2016,7,9,13,30,929.0,90.0,4.1,21.0,948.0,979.83,734.74
2016,7,9,13,45,927.0,88.0,4.2,21.0,927.0,986.32,740.26
2016,7,9,14,0,925.0,86.0,4.3,21.0,906.0,988.92,743.32
2016,7,9,14,15,920.5,85.0,4.35,20.5,879.0,986.31,744.12
2016,7,9,14,30,916.0,84.0,4.4,20.0,852.0,979.89,742.44
2016,7,9,14,45,910.5,82.0,4.45,20.0,819.5,967.67,735.71
2016,7,9,15,0,905.0,80.0,4.5,20.0,787.0,951.78,726.55
2016,7,9,15,15,897.5,79.0,4.5,19.5,749.5,931.61,715.48
2016,7,9,15,30,890.0,78.0,4.5,19.0,712.0,908.11,702.08
2016,7,9,15,45,880.0,76.0,4.55,18.5,670.0,878.07,684.32
2016,7,9,16,0,870.0,74.0,4.6,18.0,628.0,845.13,664.28
2016,7,9,16,15,856.5,71.5,4.6,17.5,582.0,806.01,639.13
2016,7,9,16,30,843.0,69.0,4.6,17.0,536.0,764.67,611.95
2016,7,9,16,45,824.0,67.0,4.6,17.0,487.5,717.76,578.96
2016,7,9,17,0,805.0,65.0,4.6,17.0,439.0,669.62,544.47
2016,7,9,17,15,778.5,62.0,4.55,16.5,389.0,619.77,508.46
2016,7,9,17,30,752.0,59.0,4.5,16.0,339.0,563.85,464.9
2016,7,9,17,45,711.0,55.5,4.45,15.5,288.5,499.14,412.68
2016,7,9,18,0,670.0,52.0,4.4,15.0,238.0,436.54,360.2
2016,7,9,18,15,611.5,46.5,4.25,14.5,189.5,365.71,298.91
2016,7,9,18,30,553.0,41.0,4.1,14.0,141.0,299.72,239.76
2016,7,9,18,45,450.5,33.5,3.95,13.5,98.5,223.53,171.56
2016,7,9,19,0,348.0,26.0,3.8,13.0,56.0,156.24,104.96
2016,7,9,19,15,174.0,13.0,3.75,12.5,28.0,66.7,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,5,15,177.5,13.0,3.15,11.5,29.0,10.51,0.0
2016,7,10,5,30,355.0,26.0,3.2,12.0,58.0,21.42,11.7
2016,7,10,5,45,451.5,33.5,3.25,12.5,100.5,27.28,18.25
2016,7,10,6,0,548.0,41.0,3.3,13.0,143.0,36.05,26.46
2016,7,10,6,15,608.0,46.5,3.25,13.5,191.5,40.39,30.56
2016,7,10,6,30,668.0,52.0,3.2,14.0,240.0,44.71,34.47
2016,7,10,6,45,709.0,56.0,3.15,14.5,291.0,47.61,36.99
2016,7,10,7,0,750.0,60.0,3.1,15.0,342.0,50.5,39.39
2016,7,10,7,15,779.0,63.5,3.0,15.5,393.5,52.82,41.23
2016,7,10,7,30,808.0,67.0,2.9,16.0,445.0,55.08,42.98
2016,7,10,7,45,830.5,69.5,2.85,16.5,495.5,64.58,51.02
2016,7,10,8,0,853.0,72.0,2.8,17.0,546.0,66.65,52.52
2016,7,10,8,15,869.0,74.0,2.75,17.5,594.5,83.69,51.87
2016,7,10,8,30,885.0,76.0,2.7,18.0,643.0,142.05,76.98
2016,7,10,8,45,899.0,77.5,2.65,18.5,687.5,201.32,118.5
2016,7,10,9,0,913.0,79.0,2.6,19.0,732.0,261.67,168.16
2016,7,10,9,15,923.0,80.5,2.6,19.5,772.0,321.75,220.45
2016,7,10,9,30,933.0,82.0,2.6,20.0,812.0,381.95,273.01
2016,7,10,9,45,939.5,84.0,2.6,20.5,846.5,441.01,323.76
2016,7,10,10,0,946.0,86.0,2.6,21.0,881.0,499.31,372.36
2016,7,10,10,15,952.0,87.0,2.65,21.0,910.0,555.53,418.72
2016,7,10,10,30,958.0,88.0,2.7,21.0,939.0,610.43,462.7
2016,7,10,10,45,961.5,89.0,2.8,21.5,960.5,662.24,502.45
2016,7,10,11,0,965.0,90.0,2.9,22.0,982.0,712.01,539.57
2016,7,10,11,15,968.0,90.5,3.0,22.0,997.0,758.78,574.69
2016,7,10,11,30,971.0,91.0,3.1,22.0,1012.0,803.08,606.24
2016,7,10,11,45,972.0,91.5,3.25,22.5,1019.5,843.18,632.93
2016,7,10,12,0,973.0,92.0,3.4,23.0,1027.0,880.32,657.44
2016,7,10,12,15,973.5,92.0,3.45,23.0,1027.5,913.5,679.87
2016,7,10,12,30,974.0,92.0,3.5,23.0,1028.0,943.4,700.08
2016,7,10,12,45,967.0,95.5,3.6,23.0,1019.0,966.4,716.04
2016,7,10,13,0,960.0,99.0,3.7,23.0,1010.0,985.62,729.61
2016,7,10,13,15,958.0,98.5,3.7,23.0,995.5,1001.83,740.63
2016,7,10,13,30,956.0,98.0,3.7,23.0,981.0,1014.2,749.21
2016,7,10,13,45,953.0,96.5,3.75,23.0,959.5,1020.69,754.4
2016,7,10,14,0,950.0,95.0,3.8,23.0,938.0,1023.2,757.13
2016,7,10,14,15,944.5,94.0,3.75,23.0,909.5,1019.84,755.45
2016,7,10,14,30,939.0,93.0,3.7,23.0,881.0,1012.57,751.34
2016,7,10,14,45,932.5,91.5,3.7,23.0,846.5,999.96,744.18
2016,7,10,15,0,926.0,90.0,3.7,23.0,812.0,983.62,734.65
2016,7,10,15,15,916.5,88.0,3.65,23.0,772.0,960.32,720.2
2016,7,10,15,30,907.0,86.0,3.6,23.0,732.0,933.64,703.52
2016,7,10,15,45,894.5,84.0,3.6,23.0,687.5,901.09,683.13
2016,7,10,16,0,882.0,82.0,3.6,23.0,643.0,865.72,660.67
2016,7,10,16,15,865.5,79.5,3.55,22.5,594.5,823.83,634.41
2016,7,10,16,30,849.0,77.0,3.5,22.0,546.0,779.86,606.29
2016,7,10,16,45,827.0,74.0,3.5,21.5,495.5,736.04,577.99
2016,7,10,17,0,805.0,71.0,3.5,21.0,445.0,683.87,542.86
2016,7,10,17,15,775.0,67.5,3.4,20.5,393.0,624.87,500.87
2016,7,10,17,30,745.0,64.0,3.3,20.0,341.0,566.14,456.42
2016,7,10,17,45,702.0,59.5,3.25,19.5,289.0,499.24,404.05
2016,7,10,18,0,659.0,55.0,3.2,19.0,237.0,434.67,351.45
2016,7,10,18,15,596.0,49.0,3.1,18.0,188.0,363.89,292.33
2016,7,10,18,30,533.0,43.0,3.0,17.0,139.0,296.53,233.89
2016,7,10,18,45,429.5,34.5,2.9,16.5,96.5,217.29,164.53
2016,7,10,19,0,326.0,26.0,2.8,16.0,54.0,149.66,98.59
2016,7,10,19,15,163.0,13.0,2.8,15.5,27.0,52.94,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,168.0,13.0,1.2,12.5,28.0,10.52,0.0
2016,7,11,5,30,336.0,26.0,1.2,13.0,56.0,21.41,11.5
2016,7,11,5,45,433.5,34.0,1.3,14.0,98.0,27.66,18.47
2016,7,11,6,0,531.0,42.0,1.4,15.0,140.0,33.88,24.34
2016,7,11,6,15,592.0,47.5,1.4,15.5,188.0,41.18,31.02
2016,7,11,6,30,653.0,53.0,1.4,16.0,236.0,45.45,34.86
2016,7,11,6,45,694.5,57.5,1.4,16.5,286.5,48.7,37.66
2016,7,11,7,0,736.0,62.0,1.4,17.0,337.0,51.91,40.33
2016,7,11,7,15,765.5,65.5,1.4,17.5,388.5,54.16,42.08
2016,7,11,7,30,795.0,69.0,1.4,18.0,440.0,56.36,43.75
2016,7,11,7,45,816.5,71.5,1.4,19.0,490.0,65.73,51.49
2016,7,11,8,0,838.0,74.0,1.4,20.0,540.0,67.74,52.8
2016,7,11,8,15,854.5,76.5,1.45,20.5,587.5,84.31,52.28
2016,7,11,8,30,871.0,79.0,1.5,21.0,635.0,142.28,76.74
2016,7,11,8,45,883.5,81.0,1.55,21.5,679.0,200.92,117.12
2016,7,11,9,0,896.0,83.0,1.6,22.0,723.0,260.49,165.28
2016,7,11,9,15,906.0,84.5,1.65,22.5,762.5,319.68,215.81
2016,7,11,9,30,916.0,86.0,1.7,23.0,802.0,379.0,266.6
2016,7,11,9,45,916.5,91.5,1.8,23.5,834.5,437.51,316.04
2016,7,11,10,0,917.0,97.0,1.9,24.0,867.0,494.66,362.96
2016,7,11,10,15,923.5,98.0,1.95,24.0,895.5,549.78,407.44
2016,7,11,10,30,930.0,99.0,2.0,24.0,924.0,603.68,449.69
2016,7,11,10,45,933.5,100.0,2.05,24.5,945.5,654.3,487.48
2016,7,11,11,0,937.0,101.0,2.1,25.0,967.0,702.95,522.71
2016,7,11,11,15,940.0,102.0,2.15,25.0,982.0,749.11,556.3
2016,7,11,11,30,943.0,103.0,2.2,25.0,997.0,792.88,586.82
2016,7,11,11,45,944.5,103.0,2.3,25.0,1004.5,832.09,613.29
2016,7,11,12,0,946.0,103.0,2.4,25.0,1012.0,868.48,637.81
2016,7,11,12,15,946.0,103.0,2.45,25.0,1012.0,900.62,659.08
2016,7,11,12,30,946.0,103.0,2.5,25.0,1012.0,929.55,678.25
2016,7,11,12,45,948.5,100.5,2.65,25.0,1006.0,955.05,696.09
2016,7,11,13,0,951.0,98.0,2.8,25.0,1000.0,977.06,711.75
2016,7,11,13,15,949.0,97.5,2.85,25.0,985.5,993.14,722.82
2016,7,11,13,30,947.0,97.0,2.9,25.0,971.0,1005.41,731.57
2016,7,11,13,45,943.5,96.5,3.0,25.0,949.5,1012.36,737.45
2016,7,11,14,0,940.0,96.0,3.1,25.0,928.0,1015.4,740.97
2016,7,11,14,15,935.0,95.0,3.15,24.5,900.5,1012.56,741.84
2016,7,11,14,30,930.0,94.0,3.2,24.0,873.0,1005.84,740.35
2016,7,11,14,45,923.5,92.0,3.25,24.0,839.0,992.79,733.36
2016,7,11,15,0,917.0,90.0,3.3,24.0,805.0,976.02,724.02
2016,7,11,15,15,908.0,88.5,3.3,23.5,765.5,953.88,712.18
2016,7,11,15,30,899.0,87.0,3.3,23.0,726.0,928.39,698.08
2016,7,11,15,45,888.0,84.5,3.3,22.5,682.5,896.8,679.73
2016,7,11,16,0,877.0,82.0,3.3,22.0,639.0,862.32,659.2
2016,7,11,16,15,861.0,79.5,3.3,21.5,591.0,820.98,633.58
2016,7,11,16,30,845.0,77.0,3.3,21.0,543.0,777.54,606.05
2016,7,11,16,45,825.0,73.5,3.3,21.0,493.0,734.79,577.36
2016,7,11,17,0,805.0,70.0,3.3,21.0,443.0,683.52,541.88
2016,7,11,17,15,775.5,66.5,3.25,20.0,391.5,624.83,501.41
2016,7,11,17,30,746.0,63.0,3.2,19.0,340.0,566.37,458.15
2016,7,11,17,45,705.5,58.5,3.2,18.5,288.5,500.86,406.82
2016,7,11,18,0,665.0,54.0,3.2,18.0,237.0,437.43,355.02
2016,7,11,18,15,602.5,48.0,3.1,17.5,188.0,364.13,293.12
2016,7,11,18,30,540.0,42.0,3.0,17.0,139.0,298.92,235.73
2016,7,11,18,45,440.0,34.0,2.95,16.5,96.5,221.1,167.34
2016,7,11,19,0,340.0,26.0,2.9,16.0,54.0,154.32,100.94
2016,7,11,19,15,170.0,13.0,2.95,15.5,27.0,54.85,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
