Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,5,15,177.5,12.0,3.15,11.5,27.5,10.24,0.0
2016,7,12,5,30,355.0,24.0,3.2,12.0,55.0,19.75,10.02
2016,7,12,5,45,450.5,32.0,3.25,12.5,97.0,26.08,17.15
2016,7,12,6,0,546.0,40.0,3.3,13.0,139.0,35.21,25.69
2016,7,12,6,15,606.5,45.0,3.25,13.5,187.5,39.15,29.44
2016,7,12,6,30,667.0,50.0,3.2,14.0,236.0,43.1,33.03
2016,7,12,6,45,706.0,54.5,3.15,14.5,286.5,46.44,35.94
2016,7,12,7,0,745.0,59.0,3.1,15.0,337.0,49.72,38.7
2016,7,12,7,15,774.5,62.5,3.05,15.0,388.5,52.06,40.66
2016,7,12,7,30,804.0,66.0,3.0,15.0,440.0,61.64,48.94
2016,7,12,7,45,824.5,69.5,2.95,15.5,490.5,64.49,51.15
2016,7,12,8,0,845.0,73.0,2.9,16.0,541.0,67.19,53.21
2016,7,12,8,15,862.5,75.0,2.8,16.5,589.5,83.09,52.42
2016,7,12,8,30,880.0,77.0,2.7,17.0,638.0,141.33,77.11
2016,7,12,8,45,892.5,79.5,2.65,17.5,682.5,200.9,118.93
2016,7,12,9,0,905.0,82.0,2.6,18.0,727.0,261.41,168.87
2016,7,12,9,15,915.5,84.0,2.55,18.5,767.5,321.7,221.39
2016,7,12,9,30,926.0,86.0,2.5,19.0,808.0,382.18,274.22
2016,7,12,9,45,935.0,86.5,2.45,19.5,843.5,440.87,324.66
2016,7,12,10,0,944.0,87.0,2.4,20.0,879.0,499.04,373.12
2016,7,12,10,15,950.0,88.0,2.4,20.0,908.0,555.32,419.41
2016,7,12,10,30,956.0,89.0,2.4,20.0,937.0,610.27,463.25
2016,7,12,10,45,960.0,90.5,2.4,20.5,959.0,662.85,503.07
2016,7,12,11,0,964.0,92.0,2.4,21.0,981.0,713.46,540.17
2016,7,12,11,15,967.0,92.5,2.45,21.0,996.5,760.35,574.96
2016,7,12,11,30,970.0,93.0,2.5,21.0,1012.0,804.77,606.17
2016,7,12,11,45,971.0,93.5,2.55,21.0,1019.5,844.99,633.41
2016,7,12,12,0,972.0,94.0,2.6,21.0,1027.0,882.26,658.54
2016,7,12,12,15,972.5,94.0,2.65,21.0,1027.0,915.56,680.92
2016,7,12,12,30,973.0,94.0,2.7,21.0,1027.0,945.58,701.11
2016,7,12,12,45,964.5,98.5,2.8,21.0,1018.0,968.27,716.9
2016,7,12,13,0,956.0,103.0,2.9,21.0,1009.0,987.14,730.31
2016,7,12,13,15,953.5,102.5,2.95,21.0,994.0,1002.98,741.42
2016,7,12,13,30,951.0,102.0,3.0,21.0,979.0,1014.97,750.12
2016,7,12,13,45,947.0,101.0,3.1,21.0,957.0,1021.1,755.56
2016,7,12,14,0,943.0,100.0,3.2,21.0,935.0,1023.28,758.56
2016,7,12,14,15,937.5,99.0,3.2,21.0,906.5,1020.06,757.32
2016,7,12,14,30,932.0,98.0,3.2,21.0,878.0,1012.94,753.68
2016,7,12,14,45,924.5,96.0,3.25,21.0,843.0,999.0,746.05
2016,7,12,15,0,917.0,94.0,3.3,21.0,808.0,981.35,736.04
2016,7,12,15,15,906.5,92.5,3.3,20.5,767.5,957.88,723.18
2016,7,12,15,30,896.0,91.0,3.3,20.0,727.0,931.09,708.05
2016,7,12,15,45,883.5,88.5,3.3,20.0,682.5,898.29,687.33
2016,7,12,16,0,871.0,86.0,3.3,20.0,638.0,862.66,664.54
2016,7,12,16,15,853.5,83.0,3.25,19.5,589.5,819.7,637.29
2016,7,12,16,30,836.0,80.0,3.2,19.0,541.0,774.74,608.19
2016,7,12,16,45,814.0,76.5,3.2,19.0,490.5,730.88,578.51
2016,7,12,17,0,792.0,73.0,3.2,19.0,440.0,678.55,541.98
2016,7,12,17,15,761.0,69.5,3.1,18.5,388.0,619.31,499.49
2016,7,12,17,30,730.0,66.0,3.0,18.0,336.0,560.44,454.68
2016,7,12,17,45,687.5,61.0,2.95,17.5,284.5,493.82,402.26
2016,7,12,18,0,645.0,56.0,2.9,17.0,233.0,429.5,349.59
2016,7,12,18,15,580.0,50.0,2.8,16.5,184.5,358.53,289.42
2016,7,12,18,30,515.0,44.0,2.7,16.0,136.0,290.99,230.19
2016,7,12,18,45,412.0,35.0,2.6,15.5,94.0,212.16,161.02
2016,7,12,19,0,309.0,26.0,2.5,15.0,52.0,144.47,93.88
2016,7,12,19,15,154.5,13.0,2.5,14.5,26.0,50.97,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.0,13.0,1.75,11.5,26.5,11.1,0.0
2016,7,13,5,30,328.0,26.0,1.7,12.0,53.0,21.48,11.19
2016,7,13,5,45,429.0,34.0,1.65,12.5,95.5,27.72,18.58
2016,7,13,6,0,530.0,42.0,1.6,13.0,138.0,33.95,24.58
2016,7,13,6,15,592.5,48.0,1.45,13.5,186.5,41.69,31.72
2016,7,13,6,30,655.0,54.0,1.3,14.0,235.0,46.37,35.98
2016,7,13,6,45,698.0,58.5,1.2,15.0,286.5,49.6,38.71
2016,7,13,7,0,741.0,63.0,1.1,16.0,338.0,52.8,41.3
2016,7,13,7,15,771.0,66.5,1.0,16.5,390.0,55.04,43.04
2016,7,13,7,30,801.0,70.0,0.9,17.0,442.0,57.22,44.7
2016,7,13,7,45,824.0,73.0,0.85,18.0,493.0,66.85,52.68
2016,7,13,8,0,847.0,76.0,0.8,19.0,544.0,69.22,54.28
2016,7,13,8,15,863.5,78.5,0.75,19.5,592.5,84.95,53.56
2016,7,13,8,30,880.0,81.0,0.7,20.0,641.0,143.63,77.8
2016,7,13,8,45,893.0,83.0,0.7,21.0,685.5,203.07,118.11
2016,7,13,9,0,906.0,85.0,0.7,22.0,730.0,263.49,166.05
2016,7,13,9,15,916.5,87.0,0.75,22.5,770.5,323.95,216.88
2016,7,13,9,30,927.0,89.0,0.8,23.0,811.0,384.61,267.93
2016,7,13,9,45,923.5,96.5,0.85,23.5,843.0,443.85,317.04
2016,7,13,10,0,920.0,104.0,0.9,24.0,875.0,501.3,363.14
2016,7,13,10,15,926.0,105.5,1.0,24.5,903.5,556.96,406.6
2016,7,13,10,30,932.0,107.0,1.1,25.0,932.0,611.34,447.72
2016,7,13,10,45,936.5,108.0,1.25,25.5,954.5,662.91,486.03
2016,7,13,11,0,941.0,109.0,1.4,26.0,977.0,712.61,522.01
2016,7,13,11,15,944.0,109.5,1.5,26.0,992.0,758.77,555.37
2016,7,13,11,30,947.0,110.0,1.6,26.0,1007.0,802.53,585.9
2016,7,13,11,45,948.5,110.0,1.7,26.5,1014.5,842.13,611.04
2016,7,13,12,0,950.0,110.0,1.8,27.0,1022.0,878.89,634.17
2016,7,13,12,15,950.0,110.0,1.9,27.0,1022.0,911.4,655.74
2016,7,13,12,30,950.0,110.0,2.0,27.0,1022.0,940.67,675.28
2016,7,13,12,45,951.5,108.0,2.15,27.0,1015.0,966.09,692.94
2016,7,13,13,0,953.0,106.0,2.3,27.0,1008.0,987.98,708.45
2016,7,13,13,15,950.0,105.5,2.4,27.0,993.0,1003.4,719.45
2016,7,13,13,30,947.0,105.0,2.5,27.0,978.0,1014.95,728.16
2016,7,13,13,45,943.0,104.0,2.6,27.0,955.5,1021.14,733.61
2016,7,13,14,0,939.0,103.0,2.7,27.0,933.0,1023.38,736.7
2016,7,13,14,15,932.5,102.0,2.75,27.0,904.5,1019.26,735.4
2016,7,13,14,30,926.0,101.0,2.8,27.0,876.0,1011.26,731.79
2016,7,13,14,45,918.0,99.5,2.85,27.0,841.0,997.48,724.57
2016,7,13,15,0,910.0,98.0,2.9,27.0,806.0,980.04,715.08
2016,7,13,15,15,899.5,96.0,2.95,26.5,765.5,956.17,702.81
2016,7,13,15,30,889.0,94.0,3.0,26.0,725.0,929.01,688.3
2016,7,13,15,45,875.5,91.5,3.05,26.0,680.0,895.49,668.06
2016,7,13,16,0,862.0,89.0,3.1,26.0,635.0,859.24,645.78
2016,7,13,16,15,844.5,86.5,3.1,25.5,587.0,817.13,620.14
2016,7,13,16,30,827.0,84.0,3.1,25.0,539.0,780.59,597.99
2016,7,13,16,45,804.0,80.5,3.1,24.5,488.0,728.86,564.51
2016,7,13,17,0,781.0,77.0,3.1,24.0,437.0,676.13,529.56
2016,7,13,17,15,749.5,73.0,3.05,23.5,385.0,616.32,487.55
2016,7,13,17,30,718.0,69.0,3.0,23.0,333.0,556.95,443.4
2016,7,13,17,45,674.0,63.5,2.95,22.5,282.0,489.32,391.2
2016,7,13,18,0,630.0,58.0,2.9,22.0,231.0,426.82,340.89
2016,7,13,18,15,564.5,51.5,2.7,21.0,182.5,353.34,280.35
2016,7,13,18,30,499.0,45.0,2.5,20.0,134.0,285.7,222.47
2016,7,13,18,45,395.0,35.5,2.4,19.0,92.0,206.72,154.65
2016,7,13,19,0,291.0,26.0,2.3,18.0,50.0,138.66,87.99
2016,7,13,19,15,145.5,13.0,2.25,17.5,25.0,48.73,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,12.5,1.45,12.5,26.0,10.67,0.0
2016,7,14,5,30,326.0,25.0,1.4,13.0,52.0,20.63,10.23
2016,7,14,5,45,430.5,33.5,1.35,13.5,94.5,27.34,18.14
2016,7,14,6,0,535.0,42.0,1.3,14.0,137.0,34.01,24.51
2016,7,14,6,15,598.5,48.0,1.2,14.5,186.0,41.76,31.66
2016,7,14,6,30,662.0,54.0,1.1,15.0,235.0,46.46,35.91
2016,7,14,6,45,705.0,58.5,1.0,16.0,287.0,49.7,38.64
2016,7,14,7,0,748.0,63.0,0.9,17.0,339.0,52.91,41.22
2016,7,14,7,15,778.0,66.5,0.9,17.5,391.0,55.15,42.97
2016,7,14,7,30,808.0,70.0,0.9,18.0,443.0,57.34,44.63
2016,7,14,7,45,830.5,72.5,0.9,19.0,494.0,66.61,52.26
2016,7,14,8,0,853.0,75.0,0.9,20.0,545.0,68.65,53.58
2016,7,14,8,15,870.0,77.5,0.9,20.5,594.0,84.04,52.86
2016,7,14,8,30,887.0,80.0,0.9,21.0,643.0,143.22,77.06
2016,7,14,8,45,900.5,82.0,0.95,21.5,688.0,203.21,117.88
2016,7,14,9,0,914.0,84.0,1.0,22.0,733.0,264.25,166.77
2016,7,14,9,15,924.0,85.5,1.05,22.5,773.5,324.74,217.95
2016,7,14,9,30,934.0,87.0,1.1,23.0,814.0,385.35,269.34
2016,7,14,9,45,940.0,89.5,1.2,24.0,848.5,445.02,318.59
2016,7,14,10,0,946.0,92.0,1.3,25.0,883.0,503.86,365.54
2016,7,14,10,15,952.0,93.0,1.35,25.5,912.0,560.46,409.67
2016,7,14,10,30,958.0,94.0,1.4,26.0,941.0,615.73,451.28
2016,7,14,10,45,962.0,95.0,1.5,26.5,963.5,668.21,489.9
2016,7,14,11,0,966.0,96.0,1.6,27.0,986.0,718.7,526.01
2016,7,14,11,15,968.5,96.5,1.7,27.0,1001.0,765.53,559.8
2016,7,14,11,30,971.0,97.0,1.8,27.0,1016.0,809.84,590.23
2016,7,14,11,45,972.5,97.5,1.9,27.0,1023.5,850.68,617.3
2016,7,14,12,0,974.0,98.0,2.0,27.0,1031.0,888.6,642.39
2016,7,14,12,15,974.0,98.0,2.05,27.0,1031.5,921.73,663.85
2016,7,14,12,30,974.0,98.0,2.1,27.0,1032.0,951.53,683.19
2016,7,14,12,45,966.0,102.5,2.2,27.0,1022.5,974.85,698.96
2016,7,14,13,0,958.0,107.0,2.3,27.0,1013.0,994.35,712.44
2016,7,14,13,15,955.5,106.5,2.35,27.0,998.0,1010.38,723.32
2016,7,14,13,30,953.0,106.0,2.4,27.0,983.0,1022.54,731.9
2016,7,14,13,45,948.5,105.0,2.45,27.0,960.5,1028.36,736.61
2016,7,14,14,0,944.0,104.0,2.5,27.0,938.0,1030.18,739.0
2016,7,14,14,15,938.0,103.0,2.5,26.5,909.0,1026.59,739.05
2016,7,14,14,30,932.0,102.0,2.5,26.0,880.0,1019.09,736.78
2016,7,14,14,45,923.5,100.5,2.55,26.0,845.0,1004.82,729.36
2016,7,14,15,0,915.0,99.0,2.6,26.0,810.0,986.86,719.67
2016,7,14,15,15,904.5,97.0,2.6,25.5,769.5,962.94,707.06
2016,7,14,15,30,894.0,95.0,2.6,25.0,729.0,935.69,692.24
2016,7,14,15,45,880.0,92.5,2.6,24.5,683.5,901.62,672.76
2016,7,14,16,0,866.0,90.0,2.6,24.0,638.0,864.8,651.22
2016,7,14,16,15,848.0,87.5,2.6,23.5,589.5,822.15,625.32
2016,7,14,16,30,830.0,85.0,2.6,23.0,541.0,785.12,602.95
2016,7,14,16,45,805.5,81.5,2.6,22.5,489.5,732.08,568.65
2016,7,14,17,0,781.0,78.0,2.6,22.0,438.0,678.14,532.92
2016,7,14,17,15,748.5,74.0,2.55,21.0,386.0,617.59,491.29
2016,7,14,17,30,716.0,70.0,2.5,20.0,334.0,557.53,447.37
2016,7,14,17,45,669.5,65.0,2.5,19.5,282.0,491.58,396.25
2016,7,14,18,0,623.0,60.0,2.5,19.0,230.0,426.06,343.42
2016,7,14,18,15,555.0,53.0,2.45,18.0,181.0,351.02,281.39
2016,7,14,18,30,487.0,46.0,2.4,17.0,132.0,282.09,222.11
2016,7,14,18,45,378.5,36.5,2.35,16.5,90.5,201.96,152.44
2016,7,14,19,0,270.0,27.0,2.3,16.0,49.0,132.76,83.81
2016,7,14,19,15,135.0,13.5,2.35,15.5,24.5,46.52,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,142.5,13.0,2.25,11.5,24.5,11.1,0.0
2016,7,15,5,30,285.0,26.0,2.3,12.0,49.0,21.48,10.62
2016,7,15,5,45,391.5,35.5,2.35,12.5,90.5,28.96,19.56
2016,7,15,6,0,498.0,45.0,2.4,13.0,132.0,36.35,26.65
2016,7,15,6,15,564.0,51.5,2.3,13.5,180.5,40.98,31.05
2016,7,15,6,30,630.0,58.0,2.2,14.0,229.0,45.58,35.24
2016,7,15,6,45,676.5,62.5,2.15,14.5,281.0,52.74,41.57
2016,7,15,7,0,723.0,67.0,2.1,15.0,333.0,55.82,44.13
2016,7,15,7,15,755.0,70.5,2.05,15.5,385.0,57.94,45.77
2016,7,15,7,30,787.0,74.0,2.0,16.0,437.0,60.01,47.34
2016,7,15,7,45,812.5,76.5,1.95,16.5,488.0,61.24,48.13
2016,7,15,8,0,838.0,79.0,1.9,17.0,539.0,71.05,56.35
2016,7,15,8,15,855.5,81.5,1.9,17.5,587.5,85.78,55.47
2016,7,15,8,30,873.0,84.0,1.9,18.0,636.0,144.26,79.64
2016,7,15,8,45,887.5,86.0,1.9,18.5,681.5,203.69,120.72
2016,7,15,9,0,902.0,88.0,1.9,19.0,727.0,264.29,170.11
2016,7,15,9,15,912.5,89.5,1.9,19.5,767.5,324.34,221.92
2016,7,15,9,30,923.0,91.0,1.9,20.0,808.0,384.57,274.05
2016,7,15,9,45,930.0,93.0,1.95,20.5,843.0,443.74,324.49
2016,7,15,10,0,937.0,95.0,2.0,21.0,878.0,502.21,372.88
2016,7,15,10,15,943.0,96.5,2.05,21.0,907.0,558.83,419.07
2016,7,15,10,30,949.0,98.0,2.1,21.0,936.0,614.14,462.89
2016,7,15,10,45,954.5,98.0,2.15,21.5,958.5,666.39,502.33
2016,7,15,11,0,960.0,98.0,2.2,22.0,981.0,716.8,539.23
2016,7,15,11,15,962.5,98.5,2.25,22.0,996.5,763.46,573.57
2016,7,15,11,30,965.0,99.0,2.3,22.0,1012.0,807.62,604.44
2016,7,15,11,45,967.5,99.0,2.35,22.5,1020.0,848.67,630.8
2016,7,15,12,0,970.0,99.0,2.4,23.0,1028.0,886.87,655.01
2016,7,15,12,15,970.0,99.0,2.4,23.0,1028.0,919.95,676.52
2016,7,15,12,30,970.0,99.0,2.4,23.0,1028.0,949.7,695.81
2016,7,15,12,45,962.5,103.0,2.4,23.0,1018.5,972.96,710.86
2016,7,15,13,0,955.0,107.0,2.4,23.0,1009.0,992.43,723.53
2016,7,15,13,15,952.0,106.0,2.4,23.0,994.0,1007.49,733.46
2016,7,15,13,30,949.0,105.0,2.4,23.0,979.0,1018.66,741.02
2016,7,15,13,45,945.0,104.0,2.4,23.0,956.5,1024.93,745.58
2016,7,15,14,0,941.0,103.0,2.4,23.0,934.0,1027.23,747.76
2016,7,15,14,15,934.5,102.0,2.4,23.0,905.0,1023.14,746.01
2016,7,15,14,30,928.0,101.0,2.4,23.0,876.0,1015.17,741.94
2016,7,15,14,45,918.0,100.0,2.4,23.0,840.0,1000.01,733.36
2016,7,15,15,0,908.0,99.0,2.4,23.0,804.0,981.22,722.56
2016,7,15,15,15,897.0,97.5,2.4,22.5,763.5,957.47,709.95
2016,7,15,15,30,886.0,96.0,2.4,22.0,723.0,930.46,695.14
2016,7,15,15,45,868.5,94.5,2.4,21.5,677.0,894.56,674.22
2016,7,15,16,0,851.0,93.0,2.4,21.0,631.0,856.14,651.36
2016,7,15,16,15,832.0,90.5,2.35,20.5,582.5,821.35,630.3
2016,7,15,16,30,813.0,88.0,2.3,20.0,534.0,775.89,601.38
2016,7,15,16,45,738.5,89.5,2.3,20.0,465.0,690.7,542.48
2016,7,15,17,0,664.0,91.0,2.3,20.0,396.0,611.67,486.44
2016,7,15,17,15,677.0,82.5,2.3,19.0,361.5,581.9,466.93
2016,7,15,17,30,690.0,74.0,2.3,18.0,327.0,548.9,443.43
2016,7,15,17,45,638.0,69.0,2.35,17.5,275.5,478.41,388.49
2016,7,15,18,0,586.0,64.0,2.4,17.0,224.0,411.3,334.16
2016,7,15,18,15,516.5,56.5,2.35,16.5,176.0,336.69,271.53
2016,7,15,18,30,447.0,49.0,2.3,16.0,128.0,268.37,212.15
2016,7,15,18,45,335.5,38.5,2.3,15.5,87.0,188.08,142.43
2016,7,15,19,0,224.0,28.0,2.3,15.0,46.0,118.69,73.93
2016,7,15,19,15,112.0,14.0,2.35,14.5,23.0,41.05,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,5,15,128.0,13.5,2.2,11.5,23.5,11.52,0.0
2016,7,16,5,30,256.0,27.0,2.2,12.0,47.0,22.37,10.93
2016,7,16,5,45,366.0,36.5,2.2,12.5,88.0,29.79,20.24
2016,7,16,6,0,476.0,46.0,2.2,13.0,129.0,37.13,27.32
2016,7,16,6,15,239.0,68.0,2.1,13.5,109.5,50.24,39.29
2016,7,16,6,30,2.0,90.0,2.0,14.0,90.0,70.91,57.77
2016,7,16,6,45,7.5,108.5,1.9,14.5,111.0,85.0,70.11
2016,7,16,7,0,13.0,127.0,1.8,15.0,132.0,99.02,82.12
2016,7,16,7,15,75.5,159.0,1.7,15.5,193.5,117.39,97.66
2016,7,16,7,30,138.0,191.0,1.6,16.0,255.0,133.08,110.58
2016,7,16,7,45,77.5,191.0,1.55,16.5,228.0,139.36,115.28
2016,7,16,8,0,17.0,191.0,1.5,17.0,201.0,147.34,121.39
2016,7,16,8,15,101.5,237.5,1.5,17.5,301.5,171.2,133.4
2016,7,16,8,30,186.0,284.0,1.5,18.0,402.0,209.09,156.85
2016,7,16,8,45,534.5,188.5,1.5,18.5,560.0,206.76,138.0
2016,7,16,9,0,883.0,93.0,1.5,19.0,718.0,263.54,169.93
2016,7,16,9,15,567.5,227.0,1.55,19.5,637.0,317.18,226.59
2016,7,16,9,30,252.0,361.0,1.6,20.0,556.0,345.93,259.01
2016,7,16,9,45,586.5,230.5,1.65,20.5,712.5,403.83,298.96
2016,7,16,10,0,921.0,100.0,1.7,21.0,869.0,498.96,369.9
2016,7,16,10,15,927.5,101.5,1.8,21.0,898.0,555.1,415.43
2016,7,16,10,30,934.0,103.0,1.9,21.0,927.0,610.02,459.01
2016,7,16,10,45,938.0,104.0,2.0,21.5,949.0,661.56,498.06
2016,7,16,11,0,942.0,105.0,2.1,22.0,971.0,711.17,534.6
2016,7,16,11,15,945.5,105.5,2.15,22.0,986.5,757.89,568.93
2016,7,16,11,30,949.0,106.0,2.2,22.0,1002.0,802.24,600.11
2016,7,16,11,45,950.5,106.5,2.3,22.0,1010.0,842.49,627.53
2016,7,16,12,0,952.0,107.0,2.4,22.0,1018.0,879.88,652.96
2016,7,16,12,15,953.0,107.0,2.4,22.0,1018.5,913.42,674.91
2016,7,16,12,30,954.0,107.0,2.4,22.0,1019.0,943.76,694.69
2016,7,16,12,45,951.5,107.5,2.45,22.0,1011.5,968.05,710.97
2016,7,16,13,0,949.0,108.0,2.5,22.0,1004.0,988.71,725.0
2016,7,16,13,15,947.0,107.5,2.5,22.0,989.5,1005.15,735.89
2016,7,16,13,30,945.0,107.0,2.5,22.0,975.0,1017.76,744.42
2016,7,16,13,45,943.0,105.0,2.55,22.0,954.0,1024.98,750.13
2016,7,16,14,0,941.0,103.0,2.6,22.0,933.0,1028.23,753.45
2016,7,16,14,15,936.0,101.5,2.6,21.5,904.5,1025.1,753.75
2016,7,16,14,30,931.0,100.0,2.6,21.0,876.0,1018.04,751.68
2016,7,16,14,45,924.5,98.0,2.6,21.0,842.0,1005.15,744.48
2016,7,16,15,0,918.0,96.0,2.6,21.0,808.0,988.5,734.95
2016,7,16,15,15,908.0,94.0,2.6,20.5,768.0,964.94,722.3
2016,7,16,15,30,898.0,92.0,2.6,20.0,728.0,938.03,707.4
2016,7,16,15,45,886.0,89.5,2.65,20.0,683.5,905.58,687.74
2016,7,16,16,0,874.0,87.0,2.7,20.0,639.0,870.27,665.94
2016,7,16,16,15,857.0,84.0,2.7,19.5,590.0,827.55,639.55
2016,7,16,16,30,840.0,81.0,2.7,19.0,541.0,790.3,616.64
2016,7,16,16,45,818.0,77.5,2.7,19.0,490.5,738.75,581.77
2016,7,16,17,0,796.0,74.0,2.7,19.0,440.0,686.08,545.45
2016,7,16,17,15,764.5,70.5,2.7,18.5,387.5,626.09,503.32
2016,7,16,17,30,733.0,67.0,2.7,18.0,335.0,566.49,458.58
2016,7,16,17,45,688.5,62.0,2.7,17.5,283.0,498.23,405.23
2016,7,16,18,0,644.0,57.0,2.7,17.0,231.0,435.13,353.68
2016,7,16,18,15,576.5,50.5,2.7,16.0,182.0,359.72,290.75
2016,7,16,18,30,509.0,44.0,2.7,15.0,133.0,290.37,230.4
2016,7,16,18,45,396.5,35.0,2.7,14.5,90.5,207.92,157.92
2016,7,16,19,0,284.0,26.0,2.7,14.0,48.0,135.93,83.59
2016,7,16,19,15,142.0,13.0,2.75,13.5,24.0,48.08,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,143.0,12.5,2.95,11.5,23.5,10.67,0.0
2016,7,17,5,30,286.0,25.0,3.0,12.0,47.0,20.69,9.28
2016,7,17,5,45,400.0,33.5,3.05,12.5,88.5,27.36,18.08
2016,7,17,6,0,514.0,42.0,3.1,13.0,130.0,34.02,24.54
2016,7,17,6,15,579.5,48.0,3.05,13.5,178.5,38.36,28.69
2016,7,17,6,30,645.0,54.0,3.0,14.0,227.0,46.44,36.0
2016,7,17,6,45,687.5,59.0,3.0,14.5,278.5,50.05,39.16
2016,7,17,7,0,730.0,64.0,3.0,15.0,330.0,53.6,42.16
2016,7,17,7,15,761.0,67.5,2.95,15.0,381.5,55.79,43.98
2016,7,17,7,30,792.0,71.0,2.9,15.0,433.0,57.95,45.72
2016,7,17,7,45,445.0,152.5,2.85,15.5,360.5,101.5,83.43
2016,7,17,8,0,98.0,234.0,2.8,16.0,288.0,165.09,137.33
2016,7,17,8,15,241.0,239.5,2.8,16.5,387.5,158.58,122.5
2016,7,17,8,30,384.0,245.0,2.8,17.0,487.0,196.58,140.7
2016,7,17,8,45,643.0,164.5,2.85,17.5,604.5,206.02,133.84
2016,7,17,9,0,902.0,84.0,2.9,18.0,722.0,261.09,168.84
2016,7,17,9,15,576.5,222.0,2.95,18.0,638.5,315.78,228.06
2016,7,17,9,30,251.0,360.0,3.0,18.0,555.0,345.07,262.29
2016,7,17,9,45,587.0,229.5,3.05,18.5,711.5,403.49,303.53
2016,7,17,10,0,923.0,99.0,3.1,19.0,868.0,499.26,376.74
2016,7,17,10,15,928.5,100.0,3.1,19.0,896.5,554.68,422.71
2016,7,17,10,30,934.0,101.0,3.1,19.0,925.0,608.75,466.46
2016,7,17,10,45,937.0,103.0,3.15,19.0,946.0,660.54,507.4
2016,7,17,11,0,940.0,105.0,3.2,19.0,967.0,710.33,545.82
2016,7,17,11,15,942.5,105.5,3.25,19.0,982.0,756.33,580.66
2016,7,17,11,30,945.0,106.0,3.3,19.0,997.0,799.88,612.23
2016,7,17,11,45,946.0,106.0,3.4,19.0,1004.0,839.21,639.75
2016,7,17,12,0,947.0,106.0,3.5,19.0,1011.0,875.66,665.18
2016,7,17,12,15,946.5,106.0,3.55,19.0,1011.0,907.79,687.31
2016,7,17,12,30,946.0,106.0,3.6,19.0,1011.0,936.66,707.2
2016,7,17,12,45,941.5,108.0,3.65,19.0,1002.5,960.36,723.6
2016,7,17,13,0,937.0,110.0,3.7,19.0,994.0,980.41,737.63
2016,7,17,13,15,934.0,109.5,3.75,19.0,978.5,995.77,748.6
2016,7,17,13,30,931.0,109.0,3.8,19.0,963.0,1007.31,757.14
2016,7,17,13,45,928.5,106.5,3.85,19.0,941.5,1013.48,762.2
2016,7,17,14,0,926.0,104.0,3.9,19.0,920.0,1015.7,764.78
2016,7,17,14,15,920.0,102.5,3.95,18.5,891.5,1011.61,764.71
2016,7,17,14,30,914.0,101.0,4.0,18.0,863.0,1003.65,762.16
2016,7,17,14,45,908.0,98.0,4.05,18.0,828.5,990.3,754.6
2016,7,17,15,0,902.0,95.0,4.1,18.0,794.0,973.21,744.58
2016,7,17,15,15,891.5,93.5,4.15,17.5,754.0,949.95,731.72
2016,7,17,15,30,881.0,92.0,4.2,17.0,714.0,923.42,716.53
2016,7,17,15,45,868.5,89.0,4.3,17.0,669.5,890.33,695.43
2016,7,17,16,0,856.0,86.0,4.4,17.0,625.0,854.44,672.49
2016,7,17,16,15,838.5,83.5,4.4,16.5,577.0,812.37,645.3
2016,7,17,16,30,821.0,81.0,4.4,16.0,529.0,775.9,621.85
2016,7,17,16,45,798.0,77.5,4.45,15.5,479.0,724.23,586.73
2016,7,17,17,0,775.0,74.0,4.5,15.0,429.0,671.59,550.02
2016,7,17,17,15,543.5,101.0,4.45,14.5,335.5,512.81,425.3
2016,7,17,17,30,312.0,128.0,4.4,14.0,242.0,347.85,290.37
2016,7,17,17,45,466.5,92.5,4.4,14.0,233.0,398.18,332.72
2016,7,17,18,0,621.0,57.0,4.4,14.0,224.0,423.3,351.32
2016,7,17,18,15,553.5,50.5,4.3,13.5,175.5,349.02,286.65
2016,7,17,18,30,486.0,44.0,4.2,13.0,127.0,280.85,225.55
2016,7,17,18,45,373.0,35.0,4.1,12.5,86.0,199.41,152.85
2016,7,17,19,0,260.0,26.0,4.0,12.0,45.0,127.99,77.55
2016,7,17,19,15,130.0,13.0,3.95,11.5,22.5,45.03,0.0
2016,7,17,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,5,15,142.5,11.5,3.1,11.5,22.5,9.82,0.0
2016,7,18,5,30,285.0,23.0,3.2,12.0,45.0,18.95,7.6
2016,7,18,5,45,395.0,31.5,3.3,12.5,85.5,25.67,16.57
2016,7,18,6,0,505.0,40.0,3.4,13.0,126.0,32.36,23.05
2016,7,18,6,15,569.5,46.0,3.4,13.0,173.5,36.74,27.29
2016,7,18,6,30,634.0,52.0,3.4,13.0,221.0,44.69,34.58
2016,7,18,6,45,317.0,66.0,3.4,13.5,150.5,48.18,37.65
2016,7,18,7,0,0.0,80.0,3.4,14.0,80.0,65.62,53.03
2016,7,18,7,15,7.5,119.5,3.3,14.5,123.0,95.07,78.7
2016,7,18,7,30,15.0,159.0,3.2,15.0,166.0,123.26,102.79
2016,7,18,7,45,14.0,172.0,3.15,15.5,179.0,133.3,110.84
2016,7,18,8,0,13.0,185.0,3.1,16.0,192.0,143.23,118.72
2016,7,18,8,15,98.0,233.5,3.05,16.0,294.5,168.63,132.67
2016,7,18,8,30,183.0,282.0,3.0,16.0,397.0,207.54,157.66
2016,7,18,8,45,270.5,287.0,3.0,16.5,471.0,234.42,173.24
2016,7,18,9,0,358.0,292.0,3.0,17.0,545.0,279.91,205.67
2016,7,18,9,15,630.5,189.0,3.0,17.5,665.0,307.27,220.24
2016,7,18,9,30,903.0,86.0,3.0,18.0,785.0,374.12,270.39
2016,7,18,9,45,678.0,204.0,3.0,18.5,741.5,420.91,315.29
2016,7,18,10,0,453.0,322.0,3.0,19.0,698.0,450.17,342.19
2016,7,18,10,15,689.0,208.5,3.0,19.0,803.5,515.69,393.75
2016,7,18,10,30,925.0,95.0,3.0,19.0,909.0,599.3,459.67
2016,7,18,10,45,929.5,95.5,3.05,19.5,931.0,650.33,498.99
2016,7,18,11,0,934.0,96.0,3.1,20.0,953.0,699.49,535.93
2016,7,18,11,15,936.5,96.5,3.1,20.0,967.5,745.17,570.21
2016,7,18,11,30,939.0,97.0,3.1,20.0,982.0,788.41,600.96
2016,7,18,11,45,941.0,97.0,3.15,20.0,990.0,828.22,628.42
2016,7,18,12,0,943.0,97.0,3.2,20.0,998.0,865.21,653.82
2016,7,18,12,15,943.5,97.0,3.25,20.0,998.0,897.97,676.24
2016,7,18,12,30,944.0,97.0,3.3,20.0,998.0,927.51,696.47
2016,7,18,12,45,947.0,94.0,3.35,20.0,992.0,953.12,714.06
2016,7,18,13,0,950.0,91.0,3.4,20.0,986.0,975.22,729.36
2016,7,18,13,15,948.0,90.5,3.4,20.0,971.5,991.4,740.43
2016,7,18,13,30,946.0,90.0,3.4,20.0,957.0,1003.75,749.08
2016,7,18,13,45,944.5,87.5,3.4,20.0,936.5,1010.63,754.21
2016,7,18,14,0,943.0,85.0,3.4,20.0,916.0,1013.51,756.87
2016,7,18,14,15,938.0,84.0,3.4,20.0,888.0,1010.61,755.82
2016,7,18,14,30,933.0,83.0,3.4,20.0,860.0,1003.79,752.33
2016,7,18,14,45,927.5,80.5,3.4,20.0,826.0,990.98,744.98
2016,7,18,15,0,922.0,78.0,3.4,20.0,792.0,974.39,735.2
2016,7,18,15,15,642.0,185.0,3.4,19.5,669.5,833.03,640.35
2016,7,18,15,30,362.0,292.0,3.4,19.0,547.0,650.44,506.15
2016,7,18,15,45,622.5,181.0,3.4,19.0,586.5,786.39,613.64
2016,7,18,16,0,883.0,70.0,3.4,19.0,626.0,860.16,667.07
2016,7,18,16,15,867.5,68.0,3.4,18.5,578.0,819.33,640.59
2016,7,18,16,30,852.0,66.0,3.4,18.0,530.0,776.36,612.98
2016,7,18,16,45,832.0,63.0,3.45,18.0,480.5,726.81,579.1
2016,7,18,17,0,812.0,60.0,3.5,18.0,431.0,676.04,543.61
2016,7,18,17,15,783.5,57.0,3.5,17.5,379.5,618.53,502.89
2016,7,18,17,30,755.0,54.0,3.5,17.0,328.0,566.46,463.41
2016,7,18,17,45,715.0,50.0,3.5,16.5,277.0,501.13,411.45
2016,7,18,18,0,675.0,46.0,3.5,16.0,226.0,437.9,359.0
2016,7,18,18,15,613.0,41.0,3.45,15.5,178.0,365.19,296.65
2016,7,18,18,30,551.0,36.0,3.4,15.0,130.0,297.79,236.53
2016,7,18,18,45,447.5,28.5,3.35,14.5,88.5,217.85,164.95
2016,7,18,19,0,344.0,21.0,3.3,14.0,47.0,146.77,85.57
2016,7,18,19,15,172.0,10.5,3.25,13.5,23.5,53.94,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,170.5,10.5,2.6,11.0,23.0,8.96,0.0
2016,7,19,5,30,341.0,21.0,2.7,11.0,46.0,18.92,7.12
2016,7,19,5,45,446.5,28.5,2.8,11.5,87.5,25.41,16.38
2016,7,19,6,0,552.0,36.0,2.9,12.0,129.0,31.9,22.73
2016,7,19,6,15,614.5,41.5,2.9,12.5,177.5,36.39,27.03
2016,7,19,6,30,677.0,47.0,2.9,13.0,226.0,40.87,31.15
2016,7,19,6,45,718.0,50.5,2.9,13.5,277.0,43.51,33.49
2016,7,19,7,0,759.0,54.0,2.9,14.0,328.0,46.17,35.73
2016,7,19,7,15,787.5,57.5,2.85,14.5,379.5,55.02,43.4
2016,7,19,7,30,816.0,61.0,2.8,15.0,431.0,58.22,45.98
2016,7,19,7,45,490.0,148.0,2.8,15.5,377.5,99.48,81.7
2016,7,19,8,0,164.0,235.0,2.8,16.0,324.0,158.83,132.05
2016,7,19,8,15,526.0,153.0,2.8,16.5,476.0,106.14,76.86
2016,7,19,8,30,888.0,71.0,2.8,17.0,628.0,135.62,72.72
2016,7,19,8,45,899.0,73.5,2.8,17.5,672.0,195.82,114.73
2016,7,19,9,0,910.0,76.0,2.8,18.0,716.0,256.81,165.15
2016,7,19,9,15,919.0,77.5,2.8,18.0,755.5,317.03,218.34
2016,7,19,9,30,928.0,79.0,2.8,18.0,795.0,377.27,272.01
2016,7,19,9,45,931.0,83.0,2.8,18.5,829.0,436.86,323.82
2016,7,19,10,0,934.0,87.0,2.8,19.0,863.0,495.34,373.15
2016,7,19,10,15,939.5,88.0,2.8,19.0,891.5,551.36,419.72
2016,7,19,10,30,945.0,89.0,2.8,19.0,920.0,606.01,463.81
2016,7,19,10,45,947.0,91.0,2.85,19.0,941.0,657.76,504.65
2016,7,19,11,0,949.0,93.0,2.9,19.0,962.0,707.38,542.85
2016,7,19,11,15,951.5,93.5,2.9,19.0,977.0,753.77,577.61
2016,7,19,11,30,954.0,94.0,2.9,19.0,992.0,797.67,608.61
2016,7,19,11,45,955.5,94.0,2.95,19.0,999.5,837.69,636.17
2016,7,19,12,0,957.0,94.0,3.0,19.0,1007.0,874.81,661.61
2016,7,19,12,15,957.0,94.0,3.0,19.0,1007.0,907.59,683.67
2016,7,19,12,30,957.0,94.0,3.0,19.0,1007.0,937.08,703.44
2016,7,19,12,45,950.5,97.5,3.05,19.5,998.5,960.55,718.19
2016,7,19,13,0,944.0,101.0,3.1,20.0,990.0,980.29,730.48
2016,7,19,13,15,941.0,100.5,3.1,20.0,975.0,995.65,740.94
2016,7,19,13,30,938.0,100.0,3.1,20.0,960.0,1007.16,748.97
2016,7,19,13,45,937.5,97.0,3.15,20.5,939.0,1014.67,753.47
2016,7,19,14,0,937.0,94.0,3.2,21.0,918.0,1018.19,755.49
2016,7,19,14,15,931.0,93.0,3.25,20.5,889.5,1014.47,755.77
2016,7,19,14,30,925.0,92.0,3.3,20.0,861.0,1006.87,753.63
2016,7,19,14,45,920.0,89.0,3.35,20.0,827.0,994.22,746.8
2016,7,19,15,0,915.0,86.0,3.4,20.0,793.0,977.77,737.52
2016,7,19,15,15,905.0,84.0,3.45,20.0,753.0,954.07,723.36
2016,7,19,15,30,895.0,82.0,3.5,20.0,713.0,927.02,706.92
2016,7,19,15,45,884.5,79.0,3.55,20.0,669.0,895.2,687.1
2016,7,19,16,0,874.0,76.0,3.6,20.0,625.0,860.43,665.06
2016,7,19,16,15,857.5,74.0,3.6,19.5,577.0,819.07,639.06
2016,7,19,16,30,841.0,72.0,3.6,19.0,529.0,775.64,611.15
2016,7,19,16,45,822.5,68.0,3.6,18.5,479.0,726.48,578.45
2016,7,19,17,0,804.0,64.0,3.6,18.0,429.0,675.97,543.97
2016,7,19,17,15,774.5,60.5,3.55,17.5,377.5,623.25,506.71
2016,7,19,17,30,745.0,57.0,3.5,17.0,326.0,564.5,461.8
2016,7,19,17,45,706.5,52.5,3.5,16.5,275.5,499.82,410.38
2016,7,19,18,0,668.0,48.0,3.5,16.0,225.0,437.09,358.32
2016,7,19,18,15,605.0,42.5,3.35,15.5,176.5,363.51,295.15
2016,7,19,18,30,542.0,37.0,3.2,15.0,128.0,295.36,234.4
2016,7,19,18,45,440.0,29.0,3.1,14.5,87.0,215.81,163.06
2016,7,19,19,0,338.0,21.0,3.0,14.0,46.0,144.59,81.37
2016,7,19,19,15,169.0,10.5,2.95,13.5,23.0,53.24,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,170.5,10.0,2.45,11.5,22.0,8.54,0.0
2016,7,20,5,30,341.0,20.0,2.5,12.0,44.0,18.0,5.87
2016,7,20,5,45,447.0,27.5,2.6,12.5,85.5,24.52,15.49
2016,7,20,6,0,553.0,35.0,2.7,13.0,127.0,31.04,21.85
2016,7,20,6,15,615.5,40.5,2.7,13.5,175.5,35.56,26.17
2016,7,20,6,30,678.0,46.0,2.7,14.0,224.0,40.07,30.3
2016,7,20,6,45,720.0,49.5,2.7,14.5,275.0,42.75,32.67
2016,7,20,7,0,762.0,53.0,2.7,15.0,326.0,45.45,34.95
2016,7,20,7,15,791.0,56.0,2.6,15.5,378.0,53.96,42.29
2016,7,20,7,30,820.0,59.0,2.5,16.0,430.0,56.84,44.58
2016,7,20,7,45,841.5,61.5,2.45,16.5,480.5,59.16,46.36
2016,7,20,8,0,863.0,64.0,2.4,17.0,531.0,61.38,48.02
2016,7,20,8,15,879.0,66.0,2.35,17.5,579.5,74.5,47.16
2016,7,20,8,30,895.0,68.0,2.3,18.0,628.0,133.96,70.88
2016,7,20,8,45,908.0,69.5,2.25,18.5,673.0,194.2,112.49
2016,7,20,9,0,921.0,71.0,2.2,19.0,718.0,255.44,162.73
2016,7,20,9,15,930.5,72.5,2.2,19.0,758.5,316.47,216.22
2016,7,20,9,30,940.0,74.0,2.2,19.0,799.0,377.56,270.16
2016,7,20,9,45,938.5,81.0,2.25,19.5,832.0,438.46,322.69
2016,7,20,10,0,937.0,88.0,2.3,20.0,865.0,497.76,372.29
2016,7,20,10,15,943.0,89.0,2.3,20.5,894.0,554.28,417.92
2016,7,20,10,30,949.0,90.0,2.3,21.0,923.0,609.49,460.92
2016,7,20,10,45,954.5,90.0,2.35,21.5,945.5,662.01,500.75
2016,7,20,11,0,960.0,90.0,2.4,22.0,968.0,712.68,538.02
2016,7,20,11,15,963.0,90.5,2.45,22.0,983.5,759.95,572.94
2016,7,20,11,30,966.0,91.0,2.5,22.0,999.0,804.73,604.04
2016,7,20,11,45,968.5,90.5,2.6,22.5,1007.0,845.58,630.75
2016,7,20,12,0,971.0,90.0,2.7,23.0,1015.0,883.54,655.31
2016,7,20,12,15,971.5,90.0,2.75,23.0,1015.5,917.18,677.78
2016,7,20,12,30,972.0,90.0,2.8,23.0,1016.0,947.5,698.03
2016,7,20,12,45,971.5,89.5,2.85,23.0,1008.5,972.96,715.12
2016,7,20,13,0,971.0,89.0,2.9,23.0,1001.0,994.74,729.88
2016,7,20,13,15,968.5,88.5,2.95,23.0,986.5,1010.84,741.03
2016,7,20,13,30,966.0,88.0,3.0,23.0,972.0,1023.0,749.77
2016,7,20,13,45,963.0,86.5,3.1,23.0,950.5,1029.64,755.52
2016,7,20,14,0,960.0,85.0,3.2,23.0,929.0,1032.24,758.79
2016,7,20,14,15,955.0,84.0,3.25,22.5,900.5,1029.37,759.7
2016,7,20,14,30,950.0,83.0,3.3,22.0,872.0,1022.52,758.15
2016,7,20,14,45,943.0,81.5,3.35,22.0,837.5,1009.26,751.02
2016,7,20,15,0,936.0,80.0,3.4,22.0,803.0,992.19,741.48
2016,7,20,15,15,927.0,78.5,3.4,21.5,763.0,969.57,729.31
2016,7,20,15,30,918.0,77.0,3.4,21.0,723.0,943.51,714.79
2016,7,20,15,45,906.0,75.0,3.45,21.0,678.0,910.88,694.67
2016,7,20,16,0,894.0,73.0,3.5,21.0,633.0,875.33,672.36
2016,7,20,16,15,878.0,71.0,3.5,20.5,584.5,833.72,646.51
2016,7,20,16,30,862.0,69.0,3.5,20.0,536.0,789.95,618.67
2016,7,20,16,45,841.0,66.0,3.55,19.5,485.5,739.21,585.38
2016,7,20,17,0,820.0,63.0,3.6,19.0,435.0,687.28,550.37
2016,7,20,17,15,790.5,60.0,3.6,18.5,382.5,634.45,513.48
2016,7,20,17,30,761.0,57.0,3.6,18.0,330.0,575.53,468.91
2016,7,20,17,45,720.0,52.5,3.6,17.5,278.5,508.51,415.89
2016,7,20,18,0,679.0,48.0,3.6,17.0,227.0,443.65,362.32
2016,7,20,18,15,614.5,42.5,3.5,16.5,178.0,368.66,298.23
2016,7,20,18,30,550.0,37.0,3.4,16.0,129.0,299.23,236.56
2016,7,20,18,45,443.5,29.0,3.35,15.5,87.0,217.41,163.43
2016,7,20,19,0,337.0,21.0,3.3,15.0,45.0,143.95,77.27
2016,7,20,19,15,168.5,10.5,3.3,14.5,22.5,53.18,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,5,15,166.0,10.0,2.9,11.5,21.5,8.54,0.0
2016,7,21,5,30,332.0,20.0,3.0,12.0,43.0,18.02,5.2
2016,7,21,5,45,441.0,28.0,3.15,12.5,84.5,25.0,15.84
2016,7,21,6,0,550.0,36.0,3.3,13.0,126.0,31.96,22.63
2016,7,21,6,15,614.0,41.5,3.3,13.5,174.5,36.44,26.93
2016,7,21,6,30,678.0,47.0,3.3,14.0,223.0,40.92,31.06
2016,7,21,6,45,720.5,50.5,3.3,14.5,274.5,43.58,33.4
2016,7,21,7,0,763.0,54.0,3.3,15.0,326.0,46.25,35.65
2016,7,21,7,15,792.0,57.0,3.2,15.5,378.0,54.68,42.93
2016,7,21,7,30,821.0,60.0,3.1,16.0,430.0,57.55,45.21
2016,7,21,7,45,842.5,62.5,3.05,16.5,480.5,59.87,46.98
2016,7,21,8,0,864.0,65.0,3.0,17.0,531.0,62.08,48.63
2016,7,21,8,15,880.0,67.0,2.95,17.5,579.5,74.96,47.72
2016,7,21,8,30,896.0,69.0,2.9,18.0,628.0,134.58,71.44
2016,7,21,8,45,908.5,70.5,2.85,18.5,672.5,194.91,113.19
2016,7,21,9,0,921.0,72.0,2.8,19.0,717.0,256.17,163.62
2016,7,21,9,15,930.5,73.5,2.8,19.0,757.5,317.29,217.41
2016,7,21,9,30,940.0,75.0,2.8,19.0,798.0,378.49,271.72
2016,7,21,9,45,945.0,77.5,2.8,19.5,832.5,438.51,323.75
2016,7,21,10,0,950.0,80.0,2.8,20.0,867.0,497.6,373.44
2016,7,21,10,15,956.0,81.0,2.85,20.0,896.0,554.81,420.93
2016,7,21,10,30,962.0,82.0,2.9,20.0,925.0,610.68,465.98
2016,7,21,10,45,966.5,82.0,2.95,20.5,947.5,663.21,506.37
2016,7,21,11,0,971.0,82.0,3.0,21.0,970.0,713.76,544.09
2016,7,21,11,15,974.5,82.5,3.1,21.0,985.5,761.83,580.32
2016,7,21,11,30,978.0,83.0,3.2,21.0,1001.0,807.44,612.42
2016,7,21,11,45,980.0,83.0,3.3,21.5,1009.0,848.75,639.76
2016,7,21,12,0,982.0,83.0,3.4,22.0,1017.0,887.09,664.87
2016,7,21,12,15,982.5,83.0,3.45,22.0,1018.0,921.03,687.86
2016,7,21,12,30,983.0,83.0,3.5,22.0,1019.0,951.58,708.56
2016,7,21,12,45,975.0,88.0,3.6,22.0,1010.0,975.72,725.33
2016,7,21,13,0,967.0,93.0,3.7,22.0,1001.0,995.99,739.63
2016,7,21,13,15,965.0,92.5,3.7,21.5,986.5,1012.6,752.38
2016,7,21,13,30,963.0,92.0,3.7,21.0,972.0,1025.29,762.69
2016,7,21,13,45,962.0,89.5,3.75,21.0,951.5,1032.91,768.68
2016,7,21,14,0,961.0,87.0,3.8,21.0,931.0,1036.46,772.15
2016,7,21,14,15,956.0,86.0,3.8,21.0,902.5,1033.64,771.18
2016,7,21,14,30,951.0,85.0,3.8,21.0,874.0,1026.82,767.73
2016,7,21,14,45,947.0,82.0,3.8,21.0,840.0,1014.81,760.96
2016,7,21,15,0,943.0,79.0,3.8,21.0,806.0,998.87,751.69
2016,7,21,15,15,934.0,77.5,3.75,20.5,765.5,976.12,738.98
2016,7,21,15,30,925.0,76.0,3.7,20.0,725.0,949.88,723.91
2016,7,21,15,45,915.5,73.0,3.7,20.0,680.5,918.12,703.92
2016,7,21,16,0,906.0,70.0,3.7,20.0,636.0,883.25,681.66
2016,7,21,16,15,890.0,68.0,3.65,19.5,587.5,841.2,655.11
2016,7,21,16,30,874.0,66.0,3.6,19.0,539.0,796.94,626.6
2016,7,21,16,45,854.5,63.0,3.6,18.5,488.0,746.83,593.46
2016,7,21,17,0,835.0,60.0,3.6,18.0,437.0,695.38,558.55
2016,7,21,17,15,805.5,57.0,3.55,17.5,384.5,636.02,516.46
2016,7,21,17,30,776.0,54.0,3.5,17.0,332.0,582.18,475.8
2016,7,21,17,45,734.5,50.0,3.45,16.5,279.5,514.72,422.15
2016,7,21,18,0,693.0,46.0,3.4,16.0,227.0,449.46,368.01
2016,7,21,18,15,629.5,40.5,3.3,15.5,178.0,374.21,303.49
2016,7,21,18,30,566.0,35.0,3.2,15.0,129.0,304.46,241.25
