Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,45,456.0,27.5,3.1,14.5,86.5,220.98,166.23
2016,7,21,19,0,346.0,20.0,3.0,14.0,44.0,145.76,74.32
2016,7,21,19,15,173.0,10.0,2.95,13.5,22.0,54.01,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,2.15,11.5,21.0,8.54,0.0
2016,7,22,5,30,331.0,20.0,2.2,12.0,42.0,18.07,4.41
2016,7,22,5,45,440.5,28.0,2.25,12.5,83.5,25.05,15.82
2016,7,22,6,0,550.0,36.0,2.3,13.0,125.0,32.0,22.65
2016,7,22,6,15,616.0,41.5,2.2,13.5,174.0,36.49,26.97
2016,7,22,6,30,682.0,47.0,2.1,14.0,223.0,40.98,31.12
2016,7,22,6,45,725.0,51.0,2.05,14.5,275.0,44.04,33.83
2016,7,22,7,0,768.0,55.0,2.0,15.0,327.0,47.09,36.42
2016,7,22,7,15,798.5,58.0,1.95,15.5,380.0,55.46,43.63
2016,7,22,7,30,829.0,61.0,1.9,16.0,433.0,58.36,45.93
2016,7,22,7,45,851.0,64.0,1.85,17.0,484.5,61.03,47.9
2016,7,22,8,0,873.0,67.0,1.8,18.0,536.0,63.58,49.73
2016,7,22,8,15,889.5,69.0,1.8,18.5,585.5,76.36,48.73
2016,7,22,8,30,906.0,71.0,1.8,19.0,635.0,136.75,72.49
2016,7,22,8,45,918.5,73.0,1.8,19.5,680.5,198.19,114.65
2016,7,22,9,0,931.0,75.0,1.8,20.0,726.0,260.57,165.45
2016,7,22,9,15,941.0,76.5,1.8,20.5,767.0,322.57,218.88
2016,7,22,9,30,951.0,78.0,1.8,21.0,808.0,384.7,272.54
2016,7,22,9,45,950.5,83.5,1.85,21.5,841.5,445.66,324.45
2016,7,22,10,0,950.0,89.0,1.9,22.0,875.0,505.1,373.51
2016,7,22,10,15,956.0,90.0,1.95,22.5,904.5,562.52,419.3
2016,7,22,10,30,962.0,91.0,2.0,23.0,934.0,618.58,462.49
2016,7,22,10,45,966.5,91.5,2.05,23.5,956.5,671.73,502.17
2016,7,22,11,0,971.0,92.0,2.1,24.0,979.0,722.91,539.2
2016,7,22,11,15,973.5,92.5,2.2,24.0,994.0,770.49,574.15
2016,7,22,11,30,976.0,93.0,2.3,24.0,1009.0,815.52,605.27
2016,7,22,11,45,978.0,93.5,2.4,24.5,1017.0,857.41,632.29
2016,7,22,12,0,980.0,94.0,2.5,25.0,1025.0,896.36,657.16
2016,7,22,12,15,979.5,94.0,2.6,25.0,1025.0,929.62,679.46
2016,7,22,12,30,979.0,94.0,2.7,25.0,1025.0,959.45,699.56
2016,7,22,12,45,976.0,94.5,2.8,25.0,1017.0,983.92,716.24
2016,7,22,13,0,973.0,95.0,2.9,25.0,1009.0,1004.61,730.58
2016,7,22,13,15,970.5,94.5,2.95,25.0,993.5,1020.91,741.78
2016,7,22,13,30,968.0,94.0,3.0,25.0,978.0,1033.26,750.57
2016,7,22,13,45,963.5,93.5,3.1,25.0,955.5,1039.65,756.11
2016,7,22,14,0,959.0,93.0,3.2,25.0,933.0,1041.99,759.22
2016,7,22,14,15,953.0,92.0,3.2,24.5,904.0,1038.3,759.22
2016,7,22,14,30,947.0,91.0,3.2,24.0,875.0,1030.61,756.8
2016,7,22,14,45,939.0,89.5,3.25,24.0,839.5,1016.52,749.25
2016,7,22,15,0,931.0,88.0,3.3,24.0,804.0,998.65,739.33
2016,7,22,15,15,921.0,86.5,3.3,23.5,763.5,975.24,726.83
2016,7,22,15,30,911.0,85.0,3.3,23.0,723.0,948.43,712.02
2016,7,22,15,45,897.5,83.0,3.3,23.0,677.5,914.66,691.04
2016,7,22,16,0,884.0,81.0,3.3,23.0,632.0,878.06,668.01
2016,7,22,16,15,867.0,78.5,3.3,22.5,583.0,835.32,641.71
2016,7,22,16,30,850.0,76.0,3.3,22.0,534.0,790.49,613.48
2016,7,22,16,45,826.0,73.0,3.3,22.0,482.5,744.87,582.97
2016,7,22,17,0,802.0,70.0,3.3,22.0,431.0,690.73,545.61
2016,7,22,17,15,770.5,66.5,3.25,21.0,378.5,630.16,504.33
2016,7,22,17,30,739.0,63.0,3.2,20.0,326.0,569.98,459.92
2016,7,22,17,45,691.5,58.5,3.15,19.5,273.5,499.84,404.93
2016,7,22,18,0,644.0,54.0,3.1,19.0,221.0,432.45,349.87
2016,7,22,18,15,574.5,47.5,3.0,18.0,172.0,358.36,287.7
2016,7,22,18,30,505.0,41.0,2.9,17.0,123.0,287.92,226.31
2016,7,22,18,45,385.5,31.5,2.85,16.5,81.5,202.14,150.64
2016,7,22,19,0,266.0,22.0,2.8,16.0,40.0,124.56,58.34
2016,7,22,19,15,133.0,11.0,2.8,15.5,20.0,44.4,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,5,15,137.5,10.5,1.55,12.5,19.0,8.96,0.0
2016,7,23,5,30,275.0,21.0,1.5,13.0,38.0,17.4,3.05
2016,7,23,5,45,393.0,29.5,1.45,14.0,79.0,24.17,14.91
2016,7,23,6,0,511.0,38.0,1.4,15.0,120.0,30.93,21.51
2016,7,23,6,15,580.0,44.5,1.4,15.5,168.5,38.93,28.91
2016,7,23,6,30,649.0,51.0,1.4,16.0,217.0,44.15,33.66
2016,7,23,6,45,695.5,55.0,1.4,16.5,269.0,47.06,36.22
2016,7,23,7,0,742.0,59.0,1.4,17.0,321.0,49.98,38.67
2016,7,23,7,15,773.5,62.5,1.4,18.0,373.5,52.33,40.46
2016,7,23,7,30,805.0,66.0,1.4,19.0,426.0,54.64,42.15
2016,7,23,7,45,829.0,68.5,1.4,20.0,477.5,63.82,49.72
2016,7,23,8,0,853.0,71.0,1.4,21.0,529.0,65.98,51.16
2016,7,23,8,15,870.0,73.5,1.45,22.0,578.0,78.63,50.18
2016,7,23,8,30,887.0,76.0,1.5,23.0,627.0,138.38,73.3
2016,7,23,8,45,900.0,78.0,1.55,24.0,672.0,198.9,113.87
2016,7,23,9,0,913.0,80.0,1.6,25.0,717.0,260.42,162.67
2016,7,23,9,15,923.0,81.5,1.65,25.5,758.0,321.5,214.23
2016,7,23,9,30,933.0,83.0,1.7,26.0,799.0,382.71,266.07
2016,7,23,9,45,941.0,84.5,1.8,26.5,834.0,443.01,316.36
2016,7,23,10,0,949.0,86.0,1.9,27.0,869.0,502.69,364.71
2016,7,23,10,15,954.5,87.0,1.95,27.5,898.0,559.83,409.45
2016,7,23,10,30,960.0,88.0,2.0,28.0,927.0,615.58,451.6
2016,7,23,10,45,963.0,89.5,2.15,28.5,949.5,668.58,490.93
2016,7,23,11,0,966.0,91.0,2.3,29.0,972.0,719.49,527.69
2016,7,23,11,15,969.0,91.5,2.4,29.0,987.0,767.26,562.19
2016,7,23,11,30,972.0,92.0,2.5,29.0,1002.0,812.52,592.92
2016,7,23,11,45,972.0,93.0,2.6,29.0,1009.5,853.17,619.9
2016,7,23,12,0,972.0,94.0,2.7,29.0,1017.0,890.76,644.79
2016,7,23,12,15,972.5,94.0,2.75,29.0,1017.5,924.66,666.86
2016,7,23,12,30,973.0,94.0,2.8,29.0,1018.0,955.21,686.75
2016,7,23,12,45,968.0,96.5,2.85,29.0,1009.5,979.66,702.75
2016,7,23,13,0,963.0,99.0,2.9,29.0,1001.0,1000.31,716.44
2016,7,23,13,15,960.5,98.5,2.95,28.5,986.5,1016.54,728.87
2016,7,23,13,30,958.0,98.0,3.0,28.0,972.0,1028.84,738.98
2016,7,23,13,45,954.5,97.0,3.05,28.0,950.0,1035.68,744.32
2016,7,23,14,0,951.0,96.0,3.1,28.0,928.0,1038.49,747.27
2016,7,23,14,15,945.5,94.5,3.1,27.5,899.0,1034.8,747.29
2016,7,23,14,30,940.0,93.0,3.1,27.0,870.0,1027.11,744.92
2016,7,23,14,45,932.5,91.5,3.15,27.0,835.0,1013.58,737.84
2016,7,23,15,0,925.0,90.0,3.2,27.0,800.0,996.27,728.43
2016,7,23,15,15,915.0,88.5,3.2,26.5,759.5,972.96,716.17
2016,7,23,15,30,905.0,87.0,3.2,26.0,719.0,946.26,701.66
2016,7,23,15,45,891.5,85.0,3.25,26.0,674.0,912.61,681.37
2016,7,23,16,0,878.0,83.0,3.3,26.0,629.0,876.15,659.02
2016,7,23,16,15,860.5,80.5,3.25,25.0,580.0,833.15,633.81
2016,7,23,16,30,843.0,78.0,3.2,24.0,531.0,788.1,606.64
2016,7,23,16,45,819.0,75.0,3.2,23.5,479.5,742.77,577.72
2016,7,23,17,0,795.0,72.0,3.2,23.0,428.0,688.82,541.79
2016,7,23,17,15,763.0,68.0,3.15,22.0,375.5,627.51,500.09
2016,7,23,17,30,731.0,64.0,3.1,21.0,323.0,566.65,455.37
2016,7,23,17,45,683.5,59.5,3.05,20.5,271.0,496.78,400.81
2016,7,23,18,0,636.0,55.0,3.0,20.0,219.0,432.6,348.4
2016,7,23,18,15,564.5,48.0,2.95,19.0,170.0,354.53,283.47
2016,7,23,18,30,493.0,41.0,2.9,18.0,121.0,283.08,221.56
2016,7,23,18,45,372.0,31.5,2.85,17.5,79.5,197.33,146.05
2016,7,23,19,0,251.0,22.0,2.8,17.0,38.0,119.3,50.31
2016,7,23,19,15,125.5,11.0,2.85,16.5,19.0,42.48,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,117.5,10.5,1.65,12.5,17.5,8.96,0.0
2016,7,24,5,30,235.0,21.0,1.6,13.0,35.0,17.39,1.89
2016,7,24,5,45,354.5,31.0,1.55,13.5,75.0,25.4,15.9
2016,7,24,6,0,474.0,41.0,1.5,14.0,115.0,33.32,23.68
2016,7,24,6,15,546.5,47.5,1.4,14.5,163.5,38.04,28.22
2016,7,24,6,30,619.0,54.0,1.3,15.0,212.0,42.74,32.56
2016,7,24,6,45,667.5,59.0,1.2,16.0,264.0,50.14,39.04
2016,7,24,7,0,716.0,64.0,1.1,17.0,316.0,53.71,41.97
2016,7,24,7,15,749.5,68.0,1.05,17.5,368.0,56.29,44.02
2016,7,24,7,30,783.0,72.0,1.0,18.0,420.0,58.81,45.97
2016,7,24,7,45,808.0,75.0,1.0,18.5,472.0,60.43,47.09
2016,7,24,8,0,833.0,78.0,1.0,19.0,524.0,61.99,48.16
2016,7,24,8,15,851.0,81.0,1.0,19.5,573.0,82.9,54.49
2016,7,24,8,30,869.0,84.0,1.0,20.0,622.0,142.14,77.82
2016,7,24,8,45,884.0,85.5,1.05,21.0,667.5,201.75,117.91
2016,7,24,9,0,899.0,87.0,1.1,22.0,713.0,262.58,166.32
2016,7,24,9,15,909.5,89.0,1.15,22.5,754.0,323.53,217.91
2016,7,24,9,30,920.0,91.0,1.2,23.0,795.0,384.68,269.78
2016,7,24,9,45,928.0,92.5,1.3,23.5,830.5,444.41,319.77
2016,7,24,10,0,936.0,94.0,1.4,24.0,866.0,503.55,367.83
2016,7,24,10,15,942.0,95.0,1.5,24.5,895.0,560.43,412.68
2016,7,24,10,30,948.0,96.0,1.6,25.0,924.0,615.98,455.07
2016,7,24,10,45,953.0,97.0,1.7,25.5,946.5,669.36,494.57
2016,7,24,11,0,958.0,98.0,1.8,26.0,969.0,720.86,531.6
2016,7,24,11,15,960.5,98.5,1.85,26.0,984.5,768.07,565.45
2016,7,24,11,30,963.0,99.0,1.9,26.0,1000.0,812.76,595.65
2016,7,24,11,45,964.5,99.0,2.0,26.5,1008.0,853.52,621.58
2016,7,24,12,0,966.0,99.0,2.1,27.0,1016.0,891.33,645.39
2016,7,24,12,15,966.0,99.5,2.2,27.0,1016.0,925.19,667.85
2016,7,24,12,30,966.0,100.0,2.3,27.0,1016.0,955.72,688.18
2016,7,24,12,45,962.5,100.5,2.4,27.0,1007.5,979.58,704.3
2016,7,24,13,0,959.0,101.0,2.5,27.0,999.0,999.67,718.15
2016,7,24,13,15,956.0,100.5,2.55,27.0,984.0,1015.41,728.87
2016,7,24,13,30,953.0,100.0,2.6,27.0,969.0,1027.22,737.24
2016,7,24,13,45,948.5,99.5,2.7,27.0,946.5,1033.6,742.81
2016,7,24,14,0,944.0,99.0,2.8,27.0,924.0,1035.97,746.0
2016,7,24,14,15,937.5,97.5,2.85,26.5,894.5,1031.34,745.88
2016,7,24,14,30,931.0,96.0,2.9,26.0,865.0,1022.74,743.38
2016,7,24,14,45,923.0,94.5,2.95,26.0,829.5,1008.81,736.08
2016,7,24,15,0,915.0,93.0,3.0,26.0,794.0,991.15,726.45
2016,7,24,15,15,904.0,91.5,3.0,25.5,753.5,967.06,713.66
2016,7,24,15,30,893.0,90.0,3.0,25.0,713.0,939.65,698.64
2016,7,24,15,45,878.5,87.5,3.0,24.5,667.5,904.8,678.5
2016,7,24,16,0,864.0,85.0,3.0,24.0,622.0,867.21,656.27
2016,7,24,16,15,846.0,82.5,2.95,23.5,573.0,824.17,629.62
2016,7,24,16,30,828.0,80.0,2.9,23.0,524.0,786.9,606.64
2016,7,24,16,45,803.0,77.0,2.9,22.5,472.5,733.63,571.98
2016,7,24,17,0,778.0,74.0,2.9,22.0,421.0,679.51,535.88
2016,7,24,17,15,745.0,69.5,2.9,21.0,368.5,617.54,493.63
2016,7,24,17,30,712.0,65.0,2.9,20.0,316.0,556.17,448.53
2016,7,24,17,45,663.5,60.0,2.9,19.5,264.5,485.95,393.6
2016,7,24,18,0,615.0,55.0,2.9,19.0,213.0,421.68,341.0
2016,7,24,18,15,543.0,48.0,2.9,18.0,164.5,344.4,276.46
2016,7,24,18,30,471.0,41.0,2.9,17.0,116.0,273.83,215.07
2016,7,24,18,45,350.5,31.0,2.9,16.5,76.0,188.93,139.86
2016,7,24,19,0,230.0,21.0,2.9,16.0,36.0,111.16,40.84
2016,7,24,19,15,115.0,10.5,2.9,15.5,18.0,39.33,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,103.5,10.5,2.0,11.5,16.5,8.96,0.0
2016,7,25,5,30,207.0,21.0,2.0,12.0,33.0,17.4,0.52
2016,7,25,5,45,326.5,31.5,2.0,12.5,72.0,25.82,16.22
2016,7,25,6,0,446.0,42.0,2.0,13.0,111.0,34.1,24.43
2016,7,25,6,15,520.0,49.5,1.9,13.5,159.0,39.56,29.67
2016,7,25,6,30,594.0,57.0,1.8,14.0,207.0,44.96,34.65
2016,7,25,6,45,643.5,63.0,1.75,14.5,259.0,48.93,38.19
2016,7,25,7,0,693.0,69.0,1.7,15.0,311.0,52.83,41.53
2016,7,25,7,15,728.0,73.5,1.65,15.5,363.5,60.36,47.97
2016,7,25,7,30,763.0,78.0,1.6,16.0,416.0,63.09,50.1
2016,7,25,7,45,787.0,82.0,1.55,16.5,467.0,65.22,51.67
2016,7,25,8,0,811.0,86.0,1.5,17.0,518.0,67.25,53.13
2016,7,25,8,15,830.5,89.0,1.5,17.5,567.0,78.78,51.81
2016,7,25,8,30,850.0,92.0,1.5,18.0,616.0,137.68,75.65
2016,7,25,8,45,862.5,95.5,1.5,19.0,661.0,205.42,122.94
2016,7,25,9,0,875.0,99.0,1.5,20.0,706.0,266.07,171.7
2016,7,25,9,15,886.5,101.0,1.5,20.5,747.5,326.12,222.91
2016,7,25,9,30,898.0,103.0,1.5,21.0,789.0,386.5,274.52
2016,7,25,9,45,904.5,106.0,1.55,21.5,823.5,445.75,324.41
2016,7,25,10,0,911.0,109.0,1.6,22.0,858.0,504.28,372.2
2016,7,25,10,15,917.5,110.5,1.6,22.5,887.5,560.71,416.59
2016,7,25,10,30,924.0,112.0,1.6,23.0,917.0,615.92,458.43
2016,7,25,10,45,927.0,114.0,1.65,23.5,939.5,667.95,496.86
2016,7,25,11,0,930.0,116.0,1.7,24.0,962.0,717.98,532.69
2016,7,25,11,15,933.5,116.5,1.75,24.0,977.0,764.95,566.53
2016,7,25,11,30,937.0,117.0,1.8,24.0,992.0,809.56,597.36
2016,7,25,11,45,938.0,117.5,1.85,24.5,1000.0,849.67,622.59
2016,7,25,12,0,939.0,118.0,1.9,25.0,1008.0,886.89,645.72
2016,7,25,12,15,939.5,118.0,1.9,25.0,1008.5,920.22,666.93
2016,7,25,12,30,940.0,118.0,1.9,25.0,1009.0,950.32,686.0
2016,7,25,12,45,941.5,116.0,1.95,25.0,1002.0,976.12,702.91
2016,7,25,13,0,943.0,114.0,2.0,25.0,995.0,998.36,717.65
2016,7,25,13,15,940.0,113.5,2.05,25.0,980.0,1014.09,728.37
2016,7,25,13,30,937.0,113.0,2.1,25.0,965.0,1025.93,736.82
2016,7,25,13,45,934.0,111.0,2.15,25.0,943.5,1032.35,742.01
2016,7,25,14,0,931.0,109.0,2.2,25.0,922.0,1034.78,744.85
2016,7,25,14,15,925.0,107.5,2.2,25.0,893.0,1030.8,743.22
2016,7,25,14,30,919.0,106.0,2.2,25.0,864.0,1022.88,739.29
2016,7,25,14,45,913.5,103.0,2.25,25.0,829.5,1010.0,732.91
2016,7,25,15,0,908.0,100.0,2.3,25.0,795.0,993.3,724.19
2016,7,25,15,15,897.0,98.0,2.25,24.5,754.0,968.83,710.82
2016,7,25,15,30,886.0,96.0,2.2,24.0,713.0,941.03,695.3
2016,7,25,15,45,875.5,92.0,2.2,24.0,668.0,908.29,675.61
2016,7,25,16,0,865.0,88.0,2.2,24.0,623.0,872.57,653.81
2016,7,25,16,15,846.5,85.0,2.2,23.5,574.0,828.48,627.3
2016,7,25,16,30,828.0,82.0,2.2,23.0,525.0,790.23,604.39
2016,7,25,16,45,807.5,77.5,2.2,22.5,474.0,738.59,571.46
2016,7,25,17,0,787.0,73.0,2.2,22.0,423.0,685.73,536.86
2016,7,25,17,15,753.5,69.0,2.15,21.0,370.5,623.56,494.93
2016,7,25,17,30,720.0,65.0,2.1,20.0,318.0,561.98,450.08
2016,7,25,17,45,675.5,59.5,2.05,19.5,266.0,493.11,396.74
2016,7,25,18,0,631.0,54.0,2.0,19.0,214.0,429.75,345.32
2016,7,25,18,15,559.0,47.0,1.85,18.0,165.0,351.56,280.38
2016,7,25,18,30,487.0,40.0,1.7,17.0,116.0,280.09,218.55
2016,7,25,18,45,369.0,30.0,1.55,16.5,75.5,195.21,143.28
2016,7,25,19,0,251.0,20.0,1.4,16.0,35.0,116.53,35.06
2016,7,25,19,15,125.5,10.0,1.4,15.5,17.5,41.72,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,1.0,12.5,16.0,8.11,0.0
2016,7,26,5,30,223.0,19.0,0.9,13.0,32.0,15.68,0.0
2016,7,26,5,45,341.5,30.0,0.85,14.0,71.5,24.6,15.02
2016,7,26,6,0,460.0,41.0,0.8,15.0,111.0,33.37,23.59
2016,7,26,6,15,533.5,48.0,0.75,15.5,159.0,38.46,28.47
2016,7,26,6,30,607.0,55.0,0.7,16.0,207.0,43.53,33.12
2016,7,26,6,45,654.5,61.0,0.7,16.5,258.5,47.56,36.68
2016,7,26,7,0,702.0,67.0,0.7,17.0,310.0,56.08,44.06
2016,7,26,7,15,736.5,71.5,0.7,18.0,362.5,58.94,46.25
2016,7,26,7,30,771.0,76.0,0.7,19.0,415.0,61.73,48.32
2016,7,26,7,45,795.0,79.5,0.7,20.0,466.5,63.56,49.51
2016,7,26,8,0,819.0,83.0,0.7,21.0,518.0,65.32,50.61
2016,7,26,8,15,838.0,86.0,0.65,21.5,567.0,76.91,49.41
2016,7,26,8,30,857.0,89.0,0.6,22.0,616.0,144.4,79.35
2016,7,26,8,45,870.5,92.0,0.6,23.0,661.5,204.35,119.21
2016,7,26,9,0,884.0,95.0,0.6,24.0,707.0,265.39,166.98
2016,7,26,9,15,895.0,97.0,0.65,24.5,748.0,325.86,217.24
2016,7,26,9,30,906.0,99.0,0.7,25.0,789.0,386.61,267.78
2016,7,26,9,45,913.5,101.0,0.8,26.0,824.5,446.0,315.94
2016,7,26,10,0,921.0,103.0,0.9,27.0,860.0,504.75,362.0
2016,7,26,10,15,927.0,104.5,0.95,27.5,889.0,561.48,405.35
2016,7,26,10,30,933.0,106.0,1.0,28.0,918.0,616.92,446.23
2016,7,26,10,45,938.0,106.5,1.1,28.5,941.0,669.43,484.17
2016,7,26,11,0,943.0,107.0,1.2,29.0,964.0,720.06,519.75
2016,7,26,11,15,946.0,108.0,1.3,29.5,979.0,767.63,552.33
2016,7,26,11,30,949.0,109.0,1.4,30.0,994.0,812.77,581.6
2016,7,26,11,45,951.0,108.5,1.5,30.5,1002.0,853.21,606.7
2016,7,26,12,0,953.0,108.0,1.6,31.0,1010.0,890.76,629.81
2016,7,26,12,15,953.0,108.0,1.7,31.0,1010.0,923.98,651.39
2016,7,26,12,30,953.0,108.0,1.8,31.0,1010.0,953.89,670.95
2016,7,26,12,45,946.5,111.5,1.9,31.0,1001.0,977.69,686.76
2016,7,26,13,0,940.0,115.0,2.0,31.0,992.0,997.72,700.37
2016,7,26,13,15,937.0,114.0,2.05,31.0,977.0,1012.94,710.55
2016,7,26,13,30,934.0,113.0,2.1,31.0,962.0,1024.27,718.49
2016,7,26,13,45,931.0,111.0,2.2,31.0,940.0,1030.67,724.12
2016,7,26,14,0,928.0,109.0,2.3,31.0,918.0,1033.07,727.43
2016,7,26,14,15,921.5,108.0,2.3,30.5,888.5,1029.1,727.31
2016,7,26,14,30,915.0,107.0,2.3,30.0,859.0,1021.23,724.94
2016,7,26,14,45,908.0,104.5,2.35,30.0,824.0,1007.45,718.07
2016,7,26,15,0,901.0,102.0,2.4,30.0,789.0,989.92,708.94
2016,7,26,15,15,889.5,100.0,2.4,29.5,748.5,965.07,696.1
2016,7,26,15,30,878.0,98.0,2.4,29.0,708.0,936.94,681.12
2016,7,26,15,45,865.0,94.5,2.45,28.5,662.5,902.67,662.42
2016,7,26,16,0,852.0,91.0,2.5,28.0,617.0,865.6,641.59
2016,7,26,16,15,833.0,88.0,2.45,27.5,568.0,829.93,620.61
2016,7,26,16,30,814.0,85.0,2.4,27.0,519.0,783.31,591.77
2016,7,26,16,45,790.5,81.0,2.4,26.5,467.5,730.38,558.28
2016,7,26,17,0,767.0,77.0,2.4,26.0,416.0,676.48,523.23
2016,7,26,17,15,732.5,72.5,2.3,25.0,363.5,613.75,480.84
2016,7,26,17,30,698.0,68.0,2.2,24.0,311.0,551.74,435.96
2016,7,26,17,45,651.0,62.0,2.15,23.5,259.5,484.74,384.59
2016,7,26,18,0,604.0,56.0,2.1,23.0,208.0,417.91,331.21
2016,7,26,18,15,531.0,48.5,1.95,22.0,160.0,339.94,267.3
2016,7,26,18,30,458.0,41.0,1.8,21.0,112.0,268.83,206.65
2016,7,26,18,45,340.5,30.5,1.65,20.0,72.0,185.17,133.49
2016,7,26,19,0,223.0,20.0,1.5,19.0,32.0,106.98,22.41
2016,7,26,19,15,111.5,10.0,1.45,18.5,16.0,38.05,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.5,8.5,1.5,14.0,11.5,7.26,0.0
2016,7,27,5,30,113.0,17.0,1.5,14.0,23.0,13.23,0.0
2016,7,27,5,45,209.5,32.0,1.5,14.5,58.0,24.74,14.95
2016,7,27,6,0,306.0,47.0,1.5,15.0,93.0,36.06,25.86
2016,7,27,6,15,376.5,59.0,1.4,15.5,137.5,44.86,34.06
2016,7,27,6,30,447.0,71.0,1.3,16.0,182.0,55.39,43.56
2016,7,27,6,45,500.5,79.5,1.2,17.0,230.5,60.7,48.15
2016,7,27,7,0,554.0,88.0,1.1,18.0,279.0,65.85,52.41
2016,7,27,7,15,592.0,95.0,1.1,18.5,329.0,69.54,55.36
2016,7,27,7,30,630.0,102.0,1.1,19.0,379.0,73.08,58.12
2016,7,27,7,45,661.5,107.0,1.15,20.0,428.5,74.97,59.29
2016,7,27,8,0,693.0,112.0,1.2,21.0,478.0,76.78,60.37
2016,7,27,8,15,715.0,116.5,1.2,21.5,525.5,87.26,58.98
2016,7,27,8,30,737.0,121.0,1.2,22.0,573.0,141.29,81.39
2016,7,27,8,45,757.0,123.5,1.25,23.0,618.0,202.36,122.99
2016,7,27,9,0,777.0,126.0,1.3,24.0,663.0,258.67,167.02
2016,7,27,9,15,790.0,128.5,1.35,24.5,702.5,314.91,213.93
2016,7,27,9,30,803.0,131.0,1.4,25.0,742.0,371.92,261.61
2016,7,27,9,45,794.0,144.0,1.45,25.5,771.5,428.8,308.56
2016,7,27,10,0,785.0,157.0,1.5,26.0,801.0,483.64,352.38
2016,7,27,10,15,793.5,159.0,1.55,26.5,829.5,536.56,393.25
2016,7,27,10,30,802.0,161.0,1.6,27.0,858.0,588.83,432.32
2016,7,27,10,45,812.5,160.0,1.65,27.5,881.5,639.01,468.75
2016,7,27,11,0,823.0,159.0,1.7,28.0,905.0,688.17,503.43
2016,7,27,11,15,827.0,160.0,1.75,28.0,920.0,733.16,535.37
2016,7,27,11,30,831.0,161.0,1.8,28.0,935.0,776.16,565.35
2016,7,27,11,45,838.0,158.0,1.85,28.5,944.5,815.81,591.17
2016,7,27,12,0,845.0,155.0,1.9,29.0,954.0,842.67,607.44
2016,7,27,12,15,845.0,155.5,1.95,29.0,954.0,873.61,627.63
2016,7,27,12,30,845.0,156.0,2.0,29.0,954.0,901.65,645.9
2016,7,27,12,45,858.0,146.5,2.1,29.0,951.5,929.82,664.78
2016,7,27,13,0,871.0,137.0,2.2,29.0,949.0,954.89,681.73
2016,7,27,13,15,868.0,136.0,2.25,29.0,934.0,969.32,691.53
2016,7,27,13,30,865.0,135.0,2.3,29.0,919.0,980.12,699.24
2016,7,27,13,45,864.0,131.5,2.4,29.0,898.5,986.78,704.98
2016,7,27,14,0,863.0,128.0,2.5,29.0,878.0,989.67,708.48
2016,7,27,14,15,856.0,126.0,2.5,28.5,849.5,984.4,707.39
2016,7,27,14,30,849.0,124.0,2.5,28.0,821.0,975.45,704.12
2016,7,27,14,45,844.0,119.5,2.55,28.0,788.0,962.23,697.29
2016,7,27,15,0,839.0,115.0,2.6,28.0,755.0,945.4,688.22
2016,7,27,15,15,826.5,112.5,2.55,27.5,715.0,931.2,681.45
2016,7,27,15,30,814.0,110.0,2.5,27.0,675.0,902.44,665.08
2016,7,27,15,45,804.0,105.0,2.5,26.5,631.5,870.19,646.78
2016,7,27,16,0,794.0,100.0,2.5,26.0,588.0,835.13,626.37
2016,7,27,16,15,773.5,96.5,2.5,25.5,540.5,790.28,598.91
2016,7,27,16,30,753.0,93.0,2.5,25.0,493.0,743.75,569.78
2016,7,27,16,45,732.0,87.0,2.5,24.5,444.0,692.61,536.67
2016,7,27,17,0,711.0,81.0,2.5,24.0,395.0,640.49,501.99
2016,7,27,17,15,675.5,76.5,2.45,23.0,344.0,582.42,461.8
2016,7,27,17,30,640.0,72.0,2.4,22.0,293.0,522.51,417.78
2016,7,27,17,45,596.0,64.5,2.35,21.5,244.0,455.37,365.56
2016,7,27,18,0,552.0,57.0,2.3,21.0,195.0,391.1,313.42
2016,7,27,18,15,479.0,49.0,2.3,20.0,149.0,315.22,250.59
2016,7,27,18,30,406.0,41.0,2.3,19.0,103.0,246.34,191.25
2016,7,27,18,45,297.5,29.5,2.3,18.5,66.0,168.0,121.26
2016,7,27,19,0,189.0,18.0,2.3,18.0,29.0,93.57,9.23
2016,7,27,19,15,94.5,9.0,2.3,17.5,14.5,32.73,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,101.0,8.5,1.7,12.5,14.0,7.26,0.0
2016,7,28,5,30,202.0,17.0,1.7,13.0,28.0,13.96,0.0
2016,7,28,5,45,317.5,27.5,1.7,13.5,65.0,22.46,13.0
2016,7,28,6,0,433.0,38.0,1.7,14.0,102.0,30.81,21.36
2016,7,28,6,15,505.0,45.0,1.65,14.5,148.0,35.95,26.31
2016,7,28,6,30,577.0,52.0,1.6,15.0,194.0,41.04,31.01
2016,7,28,6,45,626.0,57.5,1.6,15.5,244.0,44.75,34.32
2016,7,28,7,0,675.0,63.0,1.6,16.0,294.0,52.67,41.23
2016,7,28,7,15,709.0,67.0,1.55,16.5,345.0,55.21,43.27
2016,7,28,7,30,743.0,71.0,1.5,17.0,396.0,57.71,45.22
2016,7,28,7,45,768.0,74.5,1.45,18.0,446.0,59.66,46.55
2016,7,28,8,0,793.0,78.0,1.4,19.0,496.0,61.53,47.8
2016,7,28,8,15,811.5,80.5,1.4,19.5,543.5,81.23,53.74
2016,7,28,8,30,830.0,83.0,1.4,20.0,591.0,138.02,76.08
2016,7,28,8,45,844.0,85.5,1.4,20.5,635.5,196.06,115.66
2016,7,28,9,0,858.0,88.0,1.4,21.0,680.0,255.25,163.43
2016,7,28,9,15,869.0,89.5,1.45,21.5,719.5,313.82,213.5
2016,7,28,9,30,880.0,91.0,1.5,22.0,759.0,372.67,263.98
2016,7,28,9,45,889.5,92.0,1.6,23.0,794.0,430.6,312.34
2016,7,28,10,0,899.0,93.0,1.7,24.0,829.0,488.15,358.82
2016,7,28,10,15,905.0,94.0,1.75,24.0,857.5,543.29,403.23
2016,7,28,10,30,911.0,95.0,1.8,24.0,886.0,597.17,445.36
2016,7,28,10,45,914.5,96.5,1.9,24.5,907.5,648.45,483.76
2016,7,28,11,0,918.0,98.0,2.0,25.0,929.0,697.79,519.68
2016,7,28,11,15,920.5,98.5,2.05,25.0,943.5,743.45,552.86
2016,7,28,11,30,923.0,99.0,2.1,25.0,958.0,786.68,582.48
2016,7,28,11,45,923.0,100.0,2.2,25.5,965.0,825.78,607.7
2016,7,28,12,0,923.0,101.0,2.3,26.0,972.0,861.95,630.81
2016,7,28,12,15,922.5,101.0,2.35,26.0,971.5,893.72,651.76
2016,7,28,12,30,922.0,101.0,2.4,26.0,971.0,922.24,670.6
2016,7,28,12,45,914.0,105.0,2.45,26.0,961.5,944.3,685.29
2016,7,28,13,0,906.0,109.0,2.5,26.0,952.0,962.66,697.7
2016,7,28,13,15,902.5,108.5,2.5,26.0,937.0,977.18,707.29
2016,7,28,13,30,899.0,108.0,2.5,26.0,922.0,987.95,714.6
2016,7,28,13,45,894.5,106.5,2.55,26.0,900.5,992.93,718.82
2016,7,28,14,0,890.0,105.0,2.6,26.0,879.0,994.07,720.75
2016,7,28,14,15,883.5,104.0,2.6,25.5,850.5,989.95,720.39
2016,7,28,14,30,877.0,103.0,2.6,25.0,822.0,982.08,717.77
2016,7,28,14,45,869.0,101.0,2.65,25.0,787.5,967.99,710.28
2016,7,28,15,0,861.0,99.0,2.7,25.0,753.0,950.36,700.57
2016,7,28,15,15,849.5,97.0,2.65,24.5,713.5,925.98,686.94
2016,7,28,15,30,838.0,95.0,2.6,24.0,674.0,898.48,671.24
2016,7,28,15,45,823.5,92.0,2.6,24.0,630.0,864.2,649.96
2016,7,28,16,0,809.0,89.0,2.6,24.0,586.0,836.32,632.97
2016,7,28,16,15,790.0,86.0,2.6,23.5,538.5,792.83,606.12
2016,7,28,16,30,771.0,83.0,2.6,23.0,491.0,747.56,577.59
2016,7,28,16,45,746.0,79.0,2.6,22.5,441.5,694.93,543.1
2016,7,28,17,0,721.0,75.0,2.6,22.0,392.0,641.6,507.22
2016,7,28,17,15,686.5,71.0,2.55,21.0,341.5,581.33,465.35
2016,7,28,17,30,652.0,67.0,2.5,20.0,291.0,524.75,423.33
2016,7,28,17,45,603.5,61.0,2.5,19.5,241.5,456.14,369.47
2016,7,28,18,0,555.0,55.0,2.5,19.0,192.0,390.82,315.98
2016,7,28,18,15,482.5,47.0,2.45,18.5,146.0,315.01,251.95
2016,7,28,18,30,410.0,39.0,2.4,18.0,100.0,246.21,191.72
2016,7,28,18,45,297.5,28.0,2.4,17.5,63.5,166.67,119.89
2016,7,28,19,0,185.0,17.0,2.4,17.0,27.0,90.77,0.0
2016,7,28,19,15,92.5,8.5,2.4,16.5,13.5,31.8,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,64.5,8.0,1.75,13.0,11.5,6.83,0.0
2016,7,29,5,30,129.0,16.0,1.8,13.0,23.0,12.5,0.0
2016,7,29,5,45,228.0,29.5,1.85,13.5,57.0,22.92,13.23
2016,7,29,6,0,327.0,43.0,1.9,14.0,91.0,34.73,24.74
2016,7,29,6,15,399.5,53.5,1.85,14.5,135.0,42.45,32.03
2016,7,29,6,30,472.0,64.0,1.8,15.0,179.0,49.96,38.91
2016,7,29,6,45,519.5,72.5,1.75,15.5,226.5,55.46,43.81
2016,7,29,7,0,567.0,81.0,1.7,16.0,274.0,60.77,48.38
2016,7,29,7,15,605.0,87.5,1.65,16.5,324.0,64.3,51.26
2016,7,29,7,30,643.0,94.0,1.6,17.0,374.0,67.7,53.95
2016,7,29,7,45,669.5,99.5,1.6,18.0,422.5,70.11,55.61
2016,7,29,8,0,696.0,105.0,1.6,19.0,471.0,72.37,57.12
2016,7,29,8,15,718.0,109.5,1.6,19.5,518.5,83.02,56.03
2016,7,29,8,30,740.0,114.0,1.6,20.0,566.0,143.73,84.0
2016,7,29,8,45,757.0,117.5,1.65,20.5,609.5,198.47,121.39
2016,7,29,9,0,774.0,121.0,1.7,21.0,653.0,254.98,166.75
2016,7,29,9,15,787.5,123.5,1.75,21.5,693.0,311.29,214.53
2016,7,29,9,30,801.0,126.0,1.8,22.0,733.0,368.42,263.16
2016,7,29,9,45,825.0,120.5,1.85,23.0,771.0,426.91,311.19
2016,7,29,10,0,849.0,115.0,1.9,24.0,809.0,483.01,356.12
2016,7,29,10,15,856.5,116.5,1.95,24.0,838.0,536.91,399.54
2016,7,29,10,30,864.0,118.0,2.0,24.0,867.0,589.83,440.96
2016,7,29,10,45,871.0,118.0,2.05,24.5,889.5,640.04,478.39
2016,7,29,11,0,878.0,118.0,2.1,25.0,912.0,688.72,513.64
2016,7,29,11,15,881.5,119.0,2.15,25.0,927.0,734.02,546.61
2016,7,29,11,30,885.0,120.0,2.2,25.0,942.0,777.11,576.85
2016,7,29,11,45,889.0,119.0,2.25,25.5,950.5,816.51,602.01
2016,7,29,12,0,893.0,118.0,2.3,26.0,959.0,853.35,625.24
2016,7,29,12,15,893.0,118.0,2.35,26.0,959.0,884.89,646.08
2016,7,29,12,30,893.0,118.0,2.4,26.0,959.0,913.32,664.91
2016,7,29,12,45,898.0,113.5,2.45,26.0,954.0,938.88,681.9
2016,7,29,13,0,903.0,109.0,2.5,26.0,949.0,961.08,696.78
2016,7,29,13,15,900.0,108.5,2.5,26.0,934.0,976.04,706.62
2016,7,29,13,30,897.0,108.0,2.5,26.0,919.0,987.25,714.22
2016,7,29,13,45,894.5,106.0,2.55,26.0,898.0,993.66,719.35
2016,7,29,14,0,892.0,104.0,2.6,26.0,877.0,996.23,722.19
2016,7,29,14,15,886.0,102.5,2.6,25.5,849.0,992.03,721.79
2016,7,29,14,30,880.0,101.0,2.6,25.0,821.0,984.06,719.11
2016,7,29,14,45,873.5,98.5,2.6,25.0,787.0,970.81,711.73
2016,7,29,15,0,867.0,96.0,2.6,25.0,753.0,953.95,702.11
2016,7,29,15,15,856.0,94.0,2.6,24.5,713.5,929.87,689.16
2016,7,29,15,30,845.0,92.0,2.6,24.0,674.0,902.63,674.08
2016,7,29,15,45,832.5,88.5,2.6,24.0,630.5,869.33,653.5
2016,7,29,16,0,820.0,85.0,2.6,24.0,587.0,833.32,630.95
2016,7,29,16,15,801.0,82.5,2.55,23.5,539.5,798.86,610.12
2016,7,29,16,30,782.0,80.0,2.5,23.0,492.0,753.77,581.44
2016,7,29,16,45,758.5,76.0,2.45,22.5,442.5,701.84,547.34
2016,7,29,17,0,735.0,72.0,2.4,22.0,393.0,649.08,511.81
2016,7,29,17,15,701.0,68.0,2.4,21.0,342.0,588.52,470.38
2016,7,29,17,30,667.0,64.0,2.4,20.0,291.0,528.75,426.32
2016,7,29,17,45,618.5,58.5,2.4,19.5,241.5,462.56,374.33
2016,7,29,18,0,570.0,53.0,2.4,19.0,192.0,397.07,320.7
2016,7,29,18,15,497.0,45.5,2.35,18.5,146.0,320.78,256.25
2016,7,29,18,30,424.0,38.0,2.3,18.0,100.0,251.54,195.51
2016,7,29,18,45,306.5,27.5,2.3,17.5,63.0,169.86,121.1
2016,7,29,19,0,189.0,17.0,2.3,17.0,26.0,91.56,0.0
2016,7,29,19,15,94.5,8.5,2.3,16.5,13.0,32.36,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,92.5,8.0,1.5,12.5,12.0,6.83,0.0
2016,7,30,5,30,185.0,16.0,1.5,13.0,24.0,13.14,0.0
2016,7,30,5,45,305.0,27.0,1.55,13.5,61.0,22.1,12.4
2016,7,30,6,0,425.0,38.0,1.6,14.0,98.0,30.89,21.36
2016,7,30,6,15,499.5,45.5,1.6,14.5,144.5,36.42,26.69
2016,7,30,6,30,574.0,53.0,1.6,15.0,191.0,41.9,31.76
2016,7,30,6,45,623.5,58.5,1.65,15.5,241.5,45.57,35.04
2016,7,30,7,0,673.0,64.0,1.7,16.0,292.0,53.55,42.01
2016,7,30,7,15,708.0,68.5,1.65,16.5,343.0,56.46,44.37
2016,7,30,7,30,743.0,73.0,1.6,17.0,394.0,59.3,46.62
2016,7,30,7,45,768.5,76.0,1.6,17.5,444.5,60.83,47.69
2016,7,30,8,0,794.0,79.0,1.6,18.0,495.0,62.32,48.7
2016,7,30,8,15,423.0,165.0,1.65,18.5,389.0,112.06,82.79
2016,7,30,8,30,52.0,251.0,1.7,19.0,283.0,185.58,143.27
2016,7,30,8,45,457.0,170.5,1.75,20.0,482.0,184.41,123.38
2016,7,30,9,0,862.0,90.0,1.8,21.0,681.0,258.17,165.99
2016,7,30,9,15,873.5,91.5,1.9,21.5,721.5,317.33,216.75
2016,7,30,9,30,885.0,93.0,2.0,22.0,762.0,376.83,268.08
2016,7,30,9,45,898.5,92.0,2.1,22.5,798.5,435.3,317.7
2016,7,30,10,0,912.0,91.0,2.2,23.0,835.0,493.77,365.94
2016,7,30,10,15,918.5,92.0,2.25,23.0,864.0,550.01,411.67
2016,7,30,10,30,925.0,93.0,2.3,23.0,893.0,605.02,455.11
2016,7,30,10,45,929.0,94.5,2.4,23.5,915.0,657.44,494.71
2016,7,30,11,0,933.0,96.0,2.5,24.0,937.0,707.94,531.77
2016,7,30,11,15,935.5,96.5,2.55,24.0,952.5,754.38,565.87
2016,7,30,11,30,938.0,97.0,2.6,24.0,968.0,798.34,596.11
2016,7,30,11,45,940.0,97.0,2.65,24.5,975.5,838.8,622.09
2016,7,30,12,0,942.0,97.0,2.7,25.0,983.0,876.39,645.92
2016,7,30,12,15,942.0,97.0,2.7,25.0,983.0,909.22,667.35
2016,7,30,12,30,942.0,97.0,2.7,25.0,983.0,938.73,686.55
2016,7,30,12,45,936.5,99.5,2.75,25.0,974.5,962.16,702.2
2016,7,30,13,0,931.0,102.0,2.8,25.0,966.0,981.85,715.52
2016,7,30,13,15,928.0,101.5,2.75,24.5,951.0,997.17,726.67
2016,7,30,13,30,925.0,101.0,2.7,24.0,936.0,1008.64,735.46
2016,7,30,13,45,921.5,100.0,2.7,24.0,914.5,1015.22,740.28
2016,7,30,14,0,918.0,99.0,2.7,24.0,893.0,1017.87,742.73
2016,7,30,14,15,912.0,97.5,2.65,24.0,864.5,1013.6,740.39
2016,7,30,14,30,906.0,96.0,2.6,24.0,836.0,1005.44,735.73
2016,7,30,14,45,900.5,93.5,2.6,24.0,802.0,992.87,728.84
2016,7,30,15,0,895.0,91.0,2.6,24.0,768.0,976.55,719.63
2016,7,30,15,15,884.5,89.0,2.55,23.5,728.0,952.41,706.28
2016,7,30,15,30,874.0,87.0,2.5,23.0,688.0,924.98,690.76
2016,7,30,15,45,462.5,169.5,2.5,22.5,485.5,630.08,486.93
2016,7,30,16,0,51.0,252.0,2.5,22.0,283.0,291.46,226.62
2016,7,30,16,15,435.0,163.0,2.5,21.5,393.5,574.67,454.22
2016,7,30,16,30,819.0,74.0,2.5,21.0,504.0,769.79,599.35
2016,7,30,16,45,799.5,70.0,2.5,20.5,454.0,727.25,570.23
2016,7,30,17,0,780.0,66.0,2.5,20.0,404.0,675.75,535.83
2016,7,30,17,15,747.5,62.0,2.5,19.0,352.5,614.27,493.88
2016,7,30,17,30,715.0,58.0,2.5,18.0,301.0,553.39,449.15
2016,7,30,17,45,672.5,52.5,2.55,17.5,250.5,485.7,395.92
2016,7,30,18,0,630.0,47.0,2.6,17.0,200.0,420.47,342.11
2016,7,30,18,15,558.0,40.5,2.55,16.5,152.0,342.38,275.41
2016,7,30,18,30,486.0,34.0,2.5,16.0,104.0,270.88,211.81
2016,7,30,18,45,367.5,25.0,2.5,15.5,65.5,190.6,135.63
2016,7,30,19,0,249.0,16.0,2.5,15.0,27.0,109.45,0.0
2016,7,30,19,15,124.5,8.0,2.45,14.5,13.5,39.95,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,122.0,7.5,1.7,11.5,12.5,6.4,0.0
2016,7,31,5,30,244.0,15.0,1.8,12.0,25.0,12.37,0.0
2016,7,31,5,45,367.5,24.0,1.9,12.5,63.5,21.47,11.75
2016,7,31,6,0,491.0,33.0,2.0,13.0,102.0,29.37,20.09
2016,7,31,6,15,563.5,39.0,2.0,13.5,149.5,34.3,24.89
2016,7,31,6,30,636.0,45.0,2.0,14.0,197.0,39.23,29.49
2016,7,31,6,45,328.0,82.5,2.0,14.5,162.0,60.1,48.12
2016,7,31,7,0,20.0,120.0,2.0,15.0,127.0,93.38,77.33
2016,7,31,7,15,19.0,136.5,1.9,15.5,144.0,105.99,87.95
2016,7,31,7,30,18.0,153.0,1.8,16.0,161.0,118.5,98.3
2016,7,31,7,45,51.0,186.5,1.75,16.5,212.5,135.41,112.24
2016,7,31,8,0,84.0,220.0,1.7,17.0,264.0,156.28,129.28
2016,7,31,8,15,49.0,213.0,1.65,17.5,239.0,154.7,121.13
2016,7,31,8,30,14.0,206.0,1.6,18.0,214.0,161.96,126.3
2016,7,31,8,45,69.0,260.5,1.6,18.5,307.0,202.65,155.38
2016,7,31,9,0,124.0,315.0,1.6,19.0,400.0,252.12,191.14
2016,7,31,9,15,213.0,326.5,1.6,19.5,483.0,298.91,224.21
2016,7,31,9,30,302.0,338.0,1.6,20.0,566.0,351.56,262.8
2016,7,31,9,45,271.5,363.0,1.65,20.5,575.0,382.01,287.3
2016,7,31,10,0,241.0,388.0,1.7,21.0,584.0,411.9,310.48
2016,7,31,10,15,581.5,244.0,1.75,21.5,740.0,495.93,373.13
2016,7,31,10,30,922.0,100.0,1.8,22.0,896.0,609.91,458.41
2016,7,31,10,45,740.0,217.0,1.85,22.5,866.5,645.21,482.45
2016,7,31,11,0,558.0,334.0,1.9,23.0,837.0,661.03,491.39
2016,7,31,11,15,743.0,221.0,1.95,23.0,903.0,732.24,545.41
2016,7,31,11,30,928.0,108.0,2.0,23.0,969.0,801.48,596.52
2016,7,31,11,45,927.0,110.0,2.05,23.5,975.5,841.14,621.51
2016,7,31,12,0,926.0,112.0,2.1,24.0,982.0,877.81,644.54
2016,7,31,12,15,926.0,112.5,2.15,24.0,982.0,910.86,666.34
2016,7,31,12,30,926.0,113.0,2.2,24.0,982.0,940.67,686.02
2016,7,31,12,45,628.5,274.0,2.25,24.0,862.5,864.52,634.08
2016,7,31,13,0,331.0,435.0,2.3,24.0,743.0,741.1,544.55
2016,7,31,13,15,627.5,270.5,2.35,24.0,841.0,896.42,659.03
2016,7,31,13,30,924.0,106.0,2.4,24.0,939.0,1014.01,737.04
2016,7,31,13,45,921.0,104.0,2.45,24.0,917.0,1020.13,740.96
2016,7,31,14,0,918.0,102.0,2.5,24.0,895.0,1022.28,743.61
2016,7,31,14,15,911.0,101.0,2.55,23.5,865.5,1017.59,743.46
2016,7,31,14,30,904.0,100.0,2.6,23.0,836.0,1009.03,740.97
2016,7,31,14,45,898.0,97.0,2.65,23.0,801.5,995.47,733.9
2016,7,31,15,0,892.0,94.0,2.7,23.0,767.0,978.16,724.48
