Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,15,880.5,92.0,2.75,22.5,726.5,953.11,711.33
2016,7,31,15,30,869.0,90.0,2.8,22.0,686.0,924.82,695.95
2016,7,31,15,45,570.5,175.0,2.85,21.5,555.5,744.69,573.95
2016,7,31,16,0,272.0,260.0,2.9,21.0,425.0,532.33,416.03
2016,7,31,16,15,289.0,233.5,2.9,20.5,396.0,510.91,403.82
2016,7,31,16,30,306.0,207.0,2.9,20.0,367.0,486.92,388.31
2016,7,31,16,45,244.0,191.5,2.9,19.5,311.0,411.25,330.68
2016,7,31,17,0,182.0,176.0,2.9,19.0,255.0,324.72,263.26
2016,7,31,17,15,174.0,154.5,2.85,18.0,222.0,289.29,236.48
2016,7,31,17,30,166.0,133.0,2.8,17.0,189.0,253.94,208.73
2016,7,31,17,45,383.0,91.5,2.75,16.5,191.5,354.53,292.69
2016,7,31,18,0,600.0,50.0,2.7,16.0,194.0,410.71,336.24
2016,7,31,18,15,524.5,43.0,2.6,15.5,146.5,332.12,268.16
2016,7,31,18,30,449.0,36.0,2.5,15.0,99.0,260.85,204.52
2016,7,31,18,45,327.0,25.5,2.45,14.5,61.5,176.08,124.05
2016,7,31,19,0,205.0,15.0,2.4,14.0,24.0,93.66,0.0
2016,7,31,19,15,102.5,7.5,2.3,13.5,12.0,33.7,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,103.0,7.5,1.75,11.5,11.5,6.4,0.0
2016,8,1,5,30,206.0,15.0,1.8,12.0,23.0,12.8,0.0
2016,8,1,5,45,334.0,24.5,1.9,12.5,60.5,20.1,10.44
2016,8,1,6,0,462.0,34.0,2.0,13.0,98.0,27.75,18.64
2016,8,1,6,15,536.5,40.5,2.0,13.5,145.0,35.52,25.96
2016,8,1,6,30,611.0,47.0,2.0,14.0,192.0,40.8,30.89
2016,8,1,6,45,305.5,73.5,2.05,14.5,146.0,53.68,42.4
2016,8,1,7,0,0.0,100.0,2.1,15.0,100.0,79.55,65.18
2016,8,1,7,15,9.0,126.0,2.05,15.5,130.0,98.81,81.73
2016,8,1,7,30,18.0,152.0,2.0,16.0,160.0,117.77,97.73
2016,8,1,7,45,419.0,111.5,1.95,16.5,328.5,76.3,61.31
2016,8,1,8,0,820.0,71.0,1.9,17.0,497.0,65.45,51.62
2016,8,1,8,15,838.5,73.5,1.85,17.5,546.0,77.63,50.83
2016,8,1,8,30,857.0,76.0,1.8,18.0,595.0,136.31,74.29
2016,8,1,8,45,873.0,77.0,1.8,18.5,640.5,195.49,115.1
2016,8,1,9,0,889.0,78.0,1.8,19.0,686.0,256.03,164.65
2016,8,1,9,15,900.0,80.0,1.85,19.5,726.5,317.04,217.54
2016,8,1,9,30,911.0,82.0,1.9,20.0,767.0,378.35,270.79
2016,8,1,9,45,913.5,86.5,1.95,20.5,801.0,438.27,322.04
2016,8,1,10,0,916.0,91.0,2.0,21.0,835.0,497.04,370.74
2016,8,1,10,15,922.5,92.0,2.05,21.0,864.5,553.66,416.95
2016,8,1,10,30,929.0,93.0,2.1,21.0,894.0,609.04,460.82
2016,8,1,10,45,934.0,93.5,2.15,21.5,916.5,661.59,500.43
2016,8,1,11,0,939.0,94.0,2.2,22.0,939.0,712.26,537.47
2016,8,1,11,15,942.5,94.5,2.25,22.0,954.5,759.78,572.37
2016,8,1,11,30,946.0,95.0,2.3,22.0,970.0,804.88,603.23
2016,8,1,11,45,947.5,95.5,2.35,22.5,978.0,845.78,629.52
2016,8,1,12,0,949.0,96.0,2.4,23.0,986.0,883.74,653.61
2016,8,1,12,15,949.0,96.0,2.45,23.0,986.0,916.85,675.62
2016,8,1,12,30,949.0,96.0,2.5,23.0,986.0,946.6,695.42
2016,8,1,12,45,944.5,98.0,2.55,23.0,977.5,970.66,711.54
2016,8,1,13,0,940.0,100.0,2.6,23.0,969.0,990.97,725.32
2016,8,1,13,15,937.0,99.5,2.65,23.0,954.0,1006.41,736.06
2016,8,1,13,30,934.0,99.0,2.7,23.0,939.0,1017.96,744.43
2016,8,1,13,45,930.5,97.0,2.75,23.0,916.5,1023.52,749.08
2016,8,1,14,0,927.0,95.0,2.8,23.0,894.0,1025.07,751.33
2016,8,1,14,15,921.0,94.0,2.8,22.5,865.5,1021.23,751.22
2016,8,1,14,30,915.0,93.0,2.8,22.0,837.0,1013.48,748.73
2016,8,1,14,45,908.0,90.5,2.85,22.0,802.0,999.25,741.13
2016,8,1,15,0,901.0,88.0,2.9,22.0,767.0,981.26,731.16
2016,8,1,15,15,890.5,86.5,2.95,21.5,726.5,957.46,718.74
2016,8,1,15,30,880.0,85.0,3.0,21.0,686.0,930.36,704.02
2016,8,1,15,45,867.0,82.5,3.1,21.0,641.0,896.69,683.68
2016,8,1,16,0,854.0,80.0,3.2,21.0,596.0,860.24,661.17
2016,8,1,16,15,835.5,77.5,3.2,20.0,547.5,816.56,635.06
2016,8,1,16,30,817.0,75.0,3.2,19.0,499.0,778.79,612.65
2016,8,1,16,45,792.5,71.5,3.2,18.5,448.5,725.17,576.83
2016,8,1,17,0,768.0,68.0,3.2,18.0,398.0,670.71,539.52
2016,8,1,17,15,734.0,64.0,3.15,17.5,346.0,608.52,494.97
2016,8,1,17,30,700.0,60.0,3.1,17.0,294.0,547.07,447.88
2016,8,1,17,45,649.5,55.0,3.1,16.5,243.0,475.66,390.74
2016,8,1,18,0,599.0,50.0,3.1,16.0,192.0,410.59,336.15
2016,8,1,18,15,522.0,43.0,3.0,15.0,144.5,331.24,268.23
2016,8,1,18,30,445.0,36.0,2.9,14.0,97.0,259.38,204.05
2016,8,1,18,45,314.5,25.5,2.85,13.5,60.0,171.62,119.45
2016,8,1,19,0,184.0,15.0,2.8,13.0,23.0,72.13,0.0
2016,8,1,19,15,92.0,7.5,2.75,12.5,11.5,6.4,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,85.5,7.5,2.3,11.5,11.0,6.4,0.0
2016,8,2,5,30,171.0,15.0,2.4,12.0,22.0,12.8,0.0
2016,8,2,5,45,305.5,25.5,2.5,12.5,59.0,20.95,10.86
2016,8,2,6,0,440.0,36.0,2.6,13.0,96.0,29.41,20.03
2016,8,2,6,15,519.5,43.5,2.55,13.5,143.5,35.04,25.51
2016,8,2,6,30,599.0,51.0,2.5,14.0,191.0,40.63,30.72
2016,8,2,6,45,299.5,65.0,2.5,14.5,135.0,47.73,37.1
2016,8,2,7,0,0.0,79.0,2.5,15.0,79.0,64.44,51.84
2016,8,2,7,15,389.0,73.5,2.45,15.5,240.0,52.02,40.64
2016,8,2,7,30,778.0,68.0,2.4,16.0,401.0,56.1,44.03
2016,8,2,7,45,531.5,138.0,2.35,16.5,378.5,94.72,77.41
2016,8,2,8,0,285.0,208.0,2.3,17.0,356.0,138.51,114.45
2016,8,2,8,15,295.0,229.5,2.25,17.5,395.0,154.75,118.93
2016,8,2,8,30,305.0,251.0,2.2,18.0,434.0,193.79,141.04
2016,8,2,8,45,603.5,167.0,2.15,18.5,565.5,204.66,134.03
2016,8,2,9,0,902.0,83.0,2.1,19.0,697.0,262.98,169.8
2016,8,2,9,15,913.5,84.5,2.05,19.0,738.5,324.74,223.73
2016,8,2,9,30,925.0,86.0,2.0,19.0,780.0,386.82,278.14
2016,8,2,9,45,930.0,89.5,2.0,19.5,815.5,447.92,330.35
2016,8,2,10,0,935.0,93.0,2.0,20.0,851.0,508.1,380.12
2016,8,2,10,15,941.5,94.0,2.0,20.5,881.0,565.89,426.29
2016,8,2,10,30,948.0,95.0,2.0,21.0,911.0,622.39,469.8
2016,8,2,10,45,953.0,96.0,2.05,21.5,934.0,676.43,510.27
2016,8,2,11,0,958.0,97.0,2.1,22.0,957.0,728.56,548.12
2016,8,2,11,15,961.0,97.5,2.1,22.0,972.5,776.7,582.88
2016,8,2,11,30,964.0,98.0,2.1,22.0,988.0,822.32,613.44
2016,8,2,11,45,966.0,98.5,2.15,22.5,996.0,864.43,640.27
2016,8,2,12,0,968.0,99.0,2.2,23.0,1004.0,903.57,664.89
2016,8,2,12,15,968.0,98.5,2.2,23.0,1004.0,936.92,686.37
2016,8,2,12,30,968.0,98.0,2.2,23.0,1004.0,966.83,705.57
2016,8,2,12,45,958.5,103.0,2.2,23.0,994.0,989.7,720.23
2016,8,2,13,0,949.0,108.0,2.2,23.0,984.0,1008.61,732.45
2016,8,2,13,15,945.5,107.0,2.25,23.0,968.0,1023.39,742.72
2016,8,2,13,30,942.0,106.0,2.3,23.0,952.0,1034.19,750.6
2016,8,2,13,45,937.5,105.0,2.35,23.5,929.0,1040.01,754.0
2016,8,2,14,0,933.0,104.0,2.4,24.0,906.0,1041.8,754.99
2016,8,2,14,15,926.0,102.5,2.45,23.5,876.0,1036.57,754.61
2016,8,2,14,30,919.0,101.0,2.5,23.0,846.0,1027.38,751.85
2016,8,2,14,45,910.0,99.5,2.55,23.0,810.0,1012.37,743.97
2016,8,2,15,0,901.0,98.0,2.6,23.0,774.0,993.65,733.77
2016,8,2,15,15,889.0,96.0,2.6,22.5,732.5,967.96,719.94
2016,8,2,15,30,877.0,94.0,2.6,22.0,691.0,938.98,703.89
2016,8,2,15,45,861.0,91.5,2.65,22.0,644.5,902.71,681.86
2016,8,2,16,0,845.0,89.0,2.7,22.0,598.0,872.95,664.1
2016,8,2,16,15,824.5,86.0,2.7,21.5,548.5,826.74,635.51
2016,8,2,16,30,804.0,83.0,2.7,21.0,499.0,778.72,605.16
2016,8,2,16,45,775.5,79.5,2.75,20.5,447.0,722.32,568.28
2016,8,2,17,0,747.0,76.0,2.8,20.0,395.0,665.38,529.92
2016,8,2,17,15,710.0,71.5,2.8,19.0,342.5,601.18,485.31
2016,8,2,17,30,673.0,67.0,2.8,18.0,290.0,541.29,440.5
2016,8,2,17,45,615.5,61.5,2.85,17.5,238.0,466.44,381.13
2016,8,2,18,0,558.0,56.0,2.9,17.0,186.0,395.71,322.5
2016,8,2,18,15,475.0,47.5,2.85,16.5,139.0,313.53,252.28
2016,8,2,18,30,392.0,39.0,2.8,16.0,92.0,239.51,186.66
2016,8,2,18,45,254.0,27.0,2.8,15.5,55.5,149.69,100.97
2016,8,2,19,0,116.0,15.0,2.8,15.0,19.0,50.21,0.0
2016,8,2,19,15,58.0,7.5,2.8,14.5,9.5,6.4,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.0,7.0,1.25,12.5,9.5,0.0,0.0
2016,8,3,5,30,122.0,14.0,1.2,13.0,19.0,11.95,0.0
2016,8,3,5,45,256.0,26.5,1.15,13.5,55.0,21.78,11.17
2016,8,3,6,0,390.0,39.0,1.1,14.0,91.0,31.88,22.07
2016,8,3,6,15,473.0,47.5,0.95,14.5,138.0,38.17,28.17
2016,8,3,6,30,556.0,56.0,0.8,15.0,185.0,44.39,33.95
2016,8,3,6,45,612.5,61.5,0.65,15.5,236.5,47.97,37.19
2016,8,3,7,0,669.0,67.0,0.5,16.0,288.0,51.54,40.28
2016,8,3,7,15,706.5,71.5,0.45,16.5,340.5,59.0,46.66
2016,8,3,7,30,744.0,76.0,0.4,17.0,393.0,61.78,48.83
2016,8,3,7,45,772.5,79.5,0.4,17.5,445.0,63.64,50.15
2016,8,3,8,0,801.0,83.0,0.4,18.0,497.0,65.44,51.41
2016,8,3,8,15,821.5,86.0,0.45,18.5,546.5,77.4,50.31
2016,8,3,8,30,842.0,89.0,0.5,19.0,596.0,136.57,74.39
2016,8,3,8,45,858.5,91.5,0.6,20.0,642.0,204.24,121.26
2016,8,3,9,0,875.0,94.0,0.7,21.0,688.0,265.55,170.06
2016,8,3,9,15,886.5,96.0,0.8,21.5,729.5,326.31,221.48
2016,8,3,9,30,898.0,98.0,0.9,22.0,771.0,387.41,273.27
2016,8,3,9,45,910.0,98.5,1.05,22.5,807.5,447.64,323.6
2016,8,3,10,0,922.0,99.0,1.2,23.0,844.0,507.72,372.4
2016,8,3,10,15,928.5,100.0,1.3,23.0,874.0,564.95,418.19
2016,8,3,10,30,935.0,101.0,1.4,23.0,904.0,620.91,461.72
2016,8,3,10,45,940.0,101.5,1.55,23.5,927.0,674.03,501.46
2016,8,3,11,0,945.0,102.0,1.7,24.0,950.0,725.24,538.78
2016,8,3,11,15,948.5,103.0,1.85,24.0,965.5,773.71,574.38
2016,8,3,11,30,952.0,104.0,2.0,24.0,981.0,819.73,606.23
2016,8,3,11,45,954.0,104.0,2.15,24.5,989.0,861.06,633.17
2016,8,3,12,0,956.0,104.0,2.3,25.0,997.0,899.44,658.01
2016,8,3,12,15,956.5,104.0,2.4,25.0,997.5,933.41,680.74
2016,8,3,12,30,957.0,104.0,2.5,25.0,998.0,964.01,701.31
2016,8,3,12,45,956.0,103.5,2.65,25.0,990.5,989.25,718.93
2016,8,3,13,0,955.0,103.0,2.8,25.0,983.0,1010.77,734.27
2016,8,3,13,15,952.5,102.5,2.85,24.5,968.0,1027.01,746.89
2016,8,3,13,30,950.0,102.0,2.9,24.0,953.0,1039.3,757.15
2016,8,3,13,45,945.5,101.0,3.0,24.0,930.5,1045.09,762.4
2016,8,3,14,0,941.0,100.0,3.1,24.0,908.0,1046.83,765.2
2016,8,3,14,15,935.0,98.5,3.15,23.5,878.5,1042.5,765.28
2016,8,3,14,30,929.0,97.0,3.2,23.0,849.0,1034.17,762.91
2016,8,3,14,45,921.0,95.5,3.3,22.5,813.5,1019.96,757.2
2016,8,3,15,0,913.0,94.0,3.4,22.0,778.0,1001.98,749.02
2016,8,3,15,15,901.5,92.0,3.4,21.5,736.0,976.46,735.03
2016,8,3,15,30,890.0,90.0,3.4,21.0,694.0,947.6,718.73
2016,8,3,15,45,875.5,87.5,3.45,21.0,648.0,912.28,696.85
2016,8,3,16,0,861.0,85.0,3.5,21.0,602.0,874.21,672.86
2016,8,3,16,15,841.0,82.0,3.5,20.0,552.0,836.86,651.31
2016,8,3,16,30,821.0,79.0,3.5,19.0,502.0,788.62,621.37
2016,8,3,16,45,794.5,75.5,3.55,18.5,450.0,733.1,584.38
2016,8,3,17,0,768.0,72.0,3.6,18.0,398.0,676.86,545.8
2016,8,3,17,15,731.0,68.0,3.55,17.5,345.0,612.32,499.27
2016,8,3,17,30,694.0,64.0,3.5,17.0,292.0,548.74,450.14
2016,8,3,17,45,640.5,58.5,3.5,16.5,240.0,478.24,393.33
2016,8,3,18,0,587.0,53.0,3.5,16.0,188.0,408.47,334.73
2016,8,3,18,15,504.5,45.0,3.35,15.5,140.0,325.59,263.1
2016,8,3,18,30,422.0,37.0,3.2,15.0,92.0,250.83,195.95
2016,8,3,18,45,282.0,25.5,3.1,14.5,55.5,158.02,104.23
2016,8,3,19,0,142.0,14.0,3.0,14.0,19.0,57.74,0.0
2016,8,3,19,15,71.0,7.0,2.95,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,63.5,7.0,2.6,11.5,9.0,0.0,0.0
2016,8,4,5,30,127.0,14.0,2.7,12.0,18.0,11.95,0.0
2016,8,4,5,45,265.5,25.5,2.8,12.5,54.0,20.98,10.22
2016,8,4,6,0,404.0,37.0,2.9,13.0,90.0,30.26,20.67
2016,8,4,6,15,487.5,45.5,2.9,13.5,137.5,36.63,26.87
2016,8,4,6,30,571.0,54.0,2.9,14.0,185.0,42.93,32.74
2016,8,4,6,45,285.5,44.0,2.95,14.5,109.5,32.17,23.2
2016,8,4,7,0,0.0,34.0,3.0,15.0,34.0,28.06,19.49
2016,8,4,7,15,0.0,71.5,2.95,15.0,71.5,59.29,47.2
2016,8,4,7,30,0.0,109.0,2.9,15.0,109.0,87.78,72.09
2016,8,4,7,45,0.0,126.0,2.9,15.5,126.0,100.77,82.98
2016,8,4,8,0,0.0,143.0,2.9,16.0,143.0,113.64,93.62
2016,8,4,8,15,1.0,154.5,2.95,16.5,155.0,122.73,96.42
2016,8,4,8,30,2.0,166.0,3.0,17.0,167.0,132.63,103.92
2016,8,4,8,45,32.5,229.5,3.05,17.5,251.5,177.46,138.16
2016,8,4,9,0,63.0,293.0,3.1,18.0,336.0,231.72,179.41
2016,8,4,9,15,126.0,323.5,3.15,18.0,415.5,273.67,210.26
2016,8,4,9,30,189.0,354.0,3.2,18.0,495.0,329.88,253.02
2016,8,4,9,45,553.5,226.0,3.3,18.5,667.0,396.71,300.42
2016,8,4,10,0,918.0,98.0,3.4,19.0,839.0,505.97,384.09
2016,8,4,10,15,472.5,214.0,3.4,19.0,596.5,420.13,324.44
2016,8,4,10,30,27.0,330.0,3.4,19.0,354.0,285.71,220.72
2016,8,4,10,45,84.0,387.5,3.45,19.0,463.0,372.33,287.83
2016,8,4,11,0,141.0,445.0,3.5,19.0,572.0,469.53,361.2
2016,8,4,11,15,297.0,413.0,3.5,19.0,685.5,572.71,440.01
2016,8,4,11,30,453.0,381.0,3.5,19.0,799.0,689.84,527.48
2016,8,4,11,45,469.5,369.0,3.55,19.0,804.5,719.62,549.25
2016,8,4,12,0,486.0,357.0,3.6,19.0,810.0,748.39,570.69
2016,8,4,12,15,411.5,396.5,3.6,19.0,780.5,742.05,564.44
2016,8,4,12,30,337.0,436.0,3.6,19.0,751.0,721.76,548.45
2016,8,4,12,45,310.5,440.0,3.6,19.0,728.5,716.92,544.84
2016,8,4,13,0,284.0,444.0,3.6,19.0,706.0,709.35,539.17
2016,8,4,13,15,376.5,402.0,3.6,18.5,743.0,768.64,585.67
2016,8,4,13,30,469.0,360.0,3.6,18.0,780.0,843.52,642.04
2016,8,4,13,45,693.5,231.5,3.6,18.0,834.5,952.78,724.39
2016,8,4,14,0,918.0,103.0,3.6,18.0,889.0,1028.51,775.84
2016,8,4,14,15,911.5,101.5,3.6,18.0,859.5,1023.67,772.91
2016,8,4,14,30,905.0,100.0,3.6,18.0,830.0,1014.92,768.18
2016,8,4,14,45,898.5,97.5,3.65,18.0,795.0,1001.25,760.62
2016,8,4,15,0,892.0,95.0,3.7,18.0,760.0,983.84,750.62
2016,8,4,15,15,633.0,184.5,3.7,17.5,644.0,840.85,653.54
2016,8,4,15,30,374.0,274.0,3.7,17.0,528.0,655.39,516.47
2016,8,4,15,45,608.5,179.0,3.7,16.5,558.0,786.96,622.63
2016,8,4,16,0,843.0,84.0,3.7,16.0,588.0,857.95,676.27
2016,8,4,16,15,519.0,151.0,3.7,15.5,453.0,636.41,513.98
2016,8,4,16,30,195.0,218.0,3.7,15.0,318.0,394.29,321.71
2016,8,4,16,45,184.0,195.0,3.7,15.0,281.5,354.91,291.92
2016,8,4,17,0,173.0,172.0,3.7,15.0,245.0,315.61,260.85
2016,8,4,17,15,164.0,150.0,3.65,14.5,212.0,279.14,231.9
2016,8,4,17,30,155.0,128.0,3.6,14.0,179.0,242.85,202.32
2016,8,4,17,45,143.0,106.5,3.6,13.5,147.0,205.66,171.08
2016,8,4,18,0,131.0,85.0,3.6,13.0,115.0,169.08,139.44
2016,8,4,18,15,275.5,60.0,3.5,12.5,102.0,226.27,185.21
2016,8,4,18,30,420.0,35.0,3.4,12.0,89.0,248.01,195.77
2016,8,4,18,45,283.5,23.5,3.3,12.0,53.0,155.64,99.95
2016,8,4,19,0,147.0,12.0,3.2,12.0,17.0,57.66,0.0
2016,8,4,19,15,73.5,6.0,3.15,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,54.0,6.5,2.25,12.0,8.0,0.0,0.0
2016,8,5,5,30,108.0,13.0,2.3,12.0,16.0,11.1,0.0
2016,8,5,5,45,244.5,25.5,2.4,12.5,51.5,21.0,9.81
2016,8,5,6,0,381.0,38.0,2.5,13.0,87.0,31.12,21.37
2016,8,5,6,15,465.5,47.0,2.45,13.0,134.0,37.84,27.98
2016,8,5,6,30,550.0,56.0,2.4,13.0,181.0,44.47,34.25
2016,8,5,6,45,305.0,90.0,2.4,13.5,162.0,65.37,52.98
2016,8,5,7,0,60.0,124.0,2.4,14.0,143.0,92.9,77.24
2016,8,5,7,15,33.5,132.5,2.35,14.0,143.5,99.62,82.96
2016,8,5,7,30,7.0,141.0,2.3,14.0,144.0,110.06,91.84
2016,8,5,7,45,3.5,144.5,2.25,14.5,146.0,113.69,94.48
2016,8,5,8,0,0.0,148.0,2.2,15.0,148.0,117.09,96.9
2016,8,5,8,15,3.5,166.0,2.15,15.0,168.5,130.8,103.52
2016,8,5,8,30,7.0,184.0,2.1,15.0,189.0,145.9,115.26
2016,8,5,8,45,12.0,209.0,2.05,15.5,217.5,166.87,131.35
2016,8,5,9,0,17.0,234.0,2.0,16.0,246.0,188.81,148.09
2016,8,5,9,15,13.5,226.5,2.0,16.5,236.5,185.31,144.86
2016,8,5,9,30,10.0,219.0,2.0,17.0,227.0,180.71,140.83
2016,8,5,9,45,14.5,251.0,2.0,17.5,263.0,209.11,162.71
2016,8,5,10,0,19.0,283.0,2.0,18.0,299.0,238.46,184.99
2016,8,5,10,15,19.5,294.0,2.0,18.5,311.0,250.16,193.43
2016,8,5,10,30,20.0,305.0,2.0,19.0,323.0,261.96,201.96
2016,8,5,10,45,32.5,346.5,2.0,19.5,375.5,307.61,236.27
2016,8,5,11,0,45.0,388.0,2.0,20.0,428.0,355.54,271.66
2016,8,5,11,15,194.0,406.5,2.05,20.0,584.0,489.82,373.34
2016,8,5,11,30,343.0,425.0,2.1,20.0,740.0,639.45,482.44
2016,8,5,11,45,637.5,272.0,2.15,20.5,863.0,771.76,579.92
2016,8,5,12,0,932.0,119.0,2.2,21.0,986.0,895.56,665.79
2016,8,5,12,15,931.5,119.0,2.25,21.0,986.0,928.18,686.65
2016,8,5,12,30,931.0,119.0,2.3,21.0,986.0,957.46,706.19
2016,8,5,12,45,930.5,117.5,2.4,21.0,978.0,981.85,723.09
2016,8,5,13,0,930.0,116.0,2.5,21.0,970.0,1002.58,737.72
2016,8,5,13,15,926.5,115.5,2.55,21.0,954.0,1017.64,748.27
2016,8,5,13,30,923.0,115.0,2.6,21.0,938.0,1028.81,756.46
2016,8,5,13,45,915.0,115.5,2.65,21.0,914.0,1032.61,760.04
2016,8,5,14,0,907.0,116.0,2.7,21.0,890.0,1032.45,761.24
2016,8,5,14,15,899.0,114.5,2.75,21.0,860.0,1026.3,758.7
2016,8,5,14,30,891.0,113.0,2.8,21.0,830.0,1016.28,753.78
2016,8,5,14,45,878.0,112.5,2.9,21.0,793.0,998.66,744.4
2016,8,5,15,0,865.0,112.0,3.0,21.0,756.0,977.53,732.73
2016,8,5,15,15,851.5,109.5,3.0,20.5,714.0,961.62,725.17
2016,8,5,15,30,838.0,107.0,3.0,20.0,672.0,930.93,707.52
2016,8,5,15,45,817.0,105.5,3.0,19.5,625.0,891.58,683.81
2016,8,5,16,0,796.0,104.0,3.0,19.0,578.0,849.89,658.17
2016,8,5,16,15,773.0,100.5,3.0,18.5,528.5,802.15,627.76
2016,8,5,16,30,750.0,97.0,3.0,18.0,479.0,752.85,595.6
2016,8,5,16,45,715.5,93.5,3.05,17.5,427.0,697.57,558.46
2016,8,5,17,0,681.0,90.0,3.1,17.0,375.0,638.36,517.25
2016,8,5,17,15,639.0,84.0,3.1,16.5,323.0,571.48,467.49
2016,8,5,17,30,597.0,78.0,3.1,16.0,271.0,506.31,416.81
2016,8,5,17,45,533.5,71.0,3.1,15.5,220.0,429.2,354.39
2016,8,5,18,0,470.0,64.0,3.1,15.0,169.0,356.82,293.42
2016,8,5,18,15,382.5,53.0,3.0,14.5,124.0,273.84,221.74
2016,8,5,18,30,295.0,42.0,2.9,14.0,79.0,199.12,155.11
2016,8,5,18,45,173.5,26.5,2.85,13.5,46.0,114.63,68.87
2016,8,5,19,0,52.0,11.0,2.8,13.0,13.0,26.16,0.0
2016,8,5,19,15,26.0,5.5,2.75,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.35,11.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.4,11.0,14.0,10.24,0.0
2016,8,6,5,45,195.0,26.0,2.5,11.5,47.5,20.23,8.81
2016,8,6,6,0,324.0,40.0,2.6,12.0,81.0,32.76,22.83
2016,8,6,6,15,411.5,50.5,2.55,12.5,127.0,40.62,30.47
2016,8,6,6,30,499.0,61.0,2.5,13.0,173.0,48.32,37.66
2016,8,6,6,45,288.5,93.0,2.5,13.5,161.5,67.4,54.77
2016,8,6,7,0,78.0,125.0,2.5,14.0,150.0,93.56,77.83
2016,8,6,7,15,64.5,144.0,2.45,14.5,167.5,106.74,89.06
2016,8,6,7,30,51.0,163.0,2.4,15.0,185.0,119.62,99.82
2016,8,6,7,45,97.5,191.0,2.4,15.5,239.0,138.07,115.17
2016,8,6,8,0,144.0,219.0,2.4,16.0,293.0,149.43,124.23
2016,8,6,8,15,268.5,222.5,2.35,16.0,377.0,150.73,116.48
2016,8,6,8,30,393.0,226.0,2.3,16.0,461.0,188.06,134.21
2016,8,6,8,45,617.5,165.5,2.3,16.5,567.0,207.78,137.12
2016,8,6,9,0,842.0,105.0,2.3,17.0,673.0,261.94,173.05
2016,8,6,9,15,854.5,107.5,2.3,17.5,714.0,327.61,229.74
2016,8,6,9,30,867.0,110.0,2.3,18.0,755.0,387.93,282.26
2016,8,6,9,45,882.0,109.0,2.3,18.5,792.0,446.87,332.65
2016,8,6,10,0,897.0,108.0,2.3,19.0,829.0,505.97,381.66
2016,8,6,10,15,903.5,109.5,2.3,19.0,858.5,562.56,427.97
2016,8,6,10,30,910.0,111.0,2.3,19.0,888.0,617.94,471.9
2016,8,6,10,45,915.0,112.0,2.35,19.5,910.5,670.52,511.76
2016,8,6,11,0,920.0,113.0,2.4,20.0,933.0,721.27,549.08
2016,8,6,11,15,923.0,113.5,2.4,20.0,948.0,768.13,583.43
2016,8,6,11,30,926.0,114.0,2.4,20.0,963.0,812.55,614.05
2016,8,6,11,45,927.0,114.5,2.45,20.0,970.5,852.76,641.31
2016,8,6,12,0,928.0,115.0,2.5,20.0,978.0,890.03,666.48
2016,8,6,12,15,928.0,115.0,2.5,20.0,978.0,922.91,688.18
2016,8,6,12,30,928.0,115.0,2.5,20.0,978.0,952.47,707.64
2016,8,6,12,45,920.5,118.5,2.55,20.0,968.0,974.96,722.91
2016,8,6,13,0,913.0,122.0,2.6,20.0,958.0,993.66,735.81
2016,8,6,13,15,910.0,121.0,2.65,20.0,943.0,1008.51,746.32
2016,8,6,13,30,907.0,120.0,2.7,20.0,928.0,1019.52,754.46
2016,8,6,13,45,903.0,118.0,2.75,20.0,905.5,1024.64,758.9
2016,8,6,14,0,899.0,116.0,2.8,20.0,883.0,1025.82,760.96
2016,8,6,14,15,892.0,114.5,2.85,19.5,853.5,1020.61,760.42
2016,8,6,14,30,885.0,113.0,2.9,19.0,824.0,1011.56,757.51
2016,8,6,14,45,877.0,110.5,3.0,19.0,788.5,996.69,749.82
2016,8,6,15,0,869.0,108.0,3.1,19.0,753.0,978.17,739.73
2016,8,6,15,15,856.5,106.0,3.15,18.5,711.5,952.39,725.7
2016,8,6,15,30,844.0,104.0,3.2,18.0,670.0,934.09,716.79
2016,8,6,15,45,829.5,100.0,3.3,18.0,625.0,897.55,694.04
2016,8,6,16,0,815.0,96.0,3.4,18.0,580.0,858.33,669.21
2016,8,6,16,15,793.5,92.5,3.5,17.5,530.5,811.26,639.53
2016,8,6,16,30,772.0,89.0,3.6,17.0,481.0,762.5,607.92
2016,8,6,16,45,745.0,84.5,3.7,16.5,430.0,706.9,570.29
2016,8,6,17,0,718.0,80.0,3.8,16.0,379.0,650.71,531.08
2016,8,6,17,15,678.5,75.0,3.8,15.5,326.5,588.77,485.27
2016,8,6,17,30,639.0,70.0,3.8,15.0,274.0,524.74,434.93
2016,8,6,17,45,580.5,63.5,3.85,14.5,223.0,449.35,373.37
2016,8,6,18,0,522.0,57.0,3.9,14.0,172.0,378.24,312.79
2016,8,6,18,15,433.5,47.5,3.85,13.5,126.0,293.81,239.07
2016,8,6,18,30,345.0,38.0,3.8,13.0,80.0,218.28,170.49
2016,8,6,18,45,206.5,24.5,3.75,12.5,46.5,125.23,70.96
2016,8,6,19,0,68.0,11.0,3.7,12.0,13.0,31.32,0.0
2016,8,6,19,15,34.0,5.5,3.7,12.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,15,58.0,6.0,2.8,10.5,7.5,0.0,0.0
2016,8,7,5,30,116.0,12.0,2.9,11.0,15.0,10.24,0.0
2016,8,7,5,45,264.5,23.5,3.0,11.5,50.5,19.39,7.63
2016,8,7,6,0,413.0,35.0,3.1,12.0,86.0,28.75,19.29
2016,8,7,6,15,499.5,42.5,3.0,12.5,133.5,34.36,24.9
2016,8,7,6,30,586.0,50.0,2.9,13.0,181.0,39.97,30.2
2016,8,7,6,45,641.5,55.5,2.85,13.5,233.0,47.63,37.15
2016,8,7,7,0,697.0,61.0,2.8,14.0,285.0,51.71,40.72
2016,8,7,7,15,734.0,65.5,2.65,14.5,338.0,54.74,43.26
2016,8,7,7,30,771.0,70.0,2.5,15.0,391.0,57.73,45.67
2016,8,7,7,45,426.0,141.5,2.45,15.5,322.5,95.88,78.78
2016,8,7,8,0,81.0,213.0,2.4,16.0,254.0,151.83,126.39
2016,8,7,8,15,473.5,147.5,2.3,16.5,425.0,104.58,76.22
2016,8,7,8,30,866.0,82.0,2.2,17.0,596.0,143.37,79.68
2016,8,7,8,45,882.0,83.5,2.1,17.5,642.5,204.19,122.33
2016,8,7,9,0,898.0,85.0,2.0,18.0,689.0,266.36,173.6
2016,8,7,9,15,909.5,87.0,1.9,18.5,731.0,328.75,227.74
2016,8,7,9,30,921.0,89.0,1.8,19.0,773.0,391.46,281.99
2016,8,7,9,45,926.5,92.5,1.75,19.5,808.0,452.98,334.14
2016,8,7,10,0,932.0,96.0,1.7,20.0,843.0,513.65,383.74
2016,8,7,10,15,938.5,97.0,1.75,20.0,873.0,571.7,430.78
2016,8,7,10,30,945.0,98.0,1.8,20.0,903.0,628.44,475.38
2016,8,7,10,45,950.5,98.5,1.85,20.5,926.0,682.6,515.84
2016,8,7,11,0,956.0,99.0,1.9,21.0,949.0,734.87,553.68
2016,8,7,11,15,959.0,99.5,1.95,21.0,964.5,783.22,588.86
2016,8,7,11,30,962.0,100.0,2.0,21.0,980.0,829.03,619.7
2016,8,7,11,45,964.5,99.5,2.1,21.5,988.5,870.8,646.77
2016,8,7,12,0,967.0,99.0,2.2,22.0,997.0,909.57,671.67
2016,8,7,12,15,967.5,99.0,2.25,22.0,997.0,943.91,694.35
2016,8,7,12,30,968.0,99.0,2.3,22.0,997.0,974.81,714.79
2016,8,7,12,45,967.5,98.5,2.35,22.0,989.0,1000.71,732.03
2016,8,7,13,0,967.0,98.0,2.4,22.0,981.0,1022.84,746.92
2016,8,7,13,15,964.0,97.5,2.45,22.0,966.0,1038.67,757.89
2016,8,7,13,30,961.0,97.0,2.5,22.0,951.0,1050.45,766.43
2016,8,7,13,45,958.0,95.5,2.55,22.0,928.0,1057.11,771.86
2016,8,7,14,0,955.0,94.0,2.6,22.0,905.0,1059.64,774.83
2016,8,7,14,15,948.5,92.5,2.65,22.0,875.5,1054.56,773.07
2016,8,7,14,30,942.0,91.0,2.7,22.0,846.0,1045.41,768.87
2016,8,7,14,45,934.0,89.5,2.75,22.0,809.5,1030.8,761.25
2016,8,7,15,0,926.0,88.0,2.8,22.0,773.0,1012.37,751.22
2016,8,7,15,15,915.0,86.0,2.8,21.5,731.0,986.79,737.49
2016,8,7,15,30,904.0,84.0,2.8,21.0,689.0,957.79,721.44
2016,8,7,15,45,889.0,82.0,2.8,21.0,642.5,921.92,699.25
2016,8,7,16,0,874.0,80.0,2.8,21.0,596.0,883.29,675.02
2016,8,7,16,15,854.0,77.5,2.8,20.5,545.5,837.27,646.58
2016,8,7,16,30,834.0,75.0,2.8,20.0,495.0,797.37,621.97
2016,8,7,16,45,806.5,72.0,2.8,19.5,442.5,740.88,584.69
2016,8,7,17,0,779.0,69.0,2.8,19.0,390.0,683.71,545.94
2016,8,7,17,15,741.5,64.5,2.75,18.5,336.5,617.43,498.76
2016,8,7,17,30,704.0,60.0,2.7,18.0,283.0,552.19,449.16
2016,8,7,17,45,646.0,54.5,2.7,17.5,230.5,474.89,387.57
2016,8,7,18,0,588.0,49.0,2.7,17.0,178.0,405.45,329.38
2016,8,7,18,15,499.0,41.0,2.65,16.0,130.0,319.18,255.82
2016,8,7,18,30,410.0,33.0,2.6,15.0,82.0,241.99,186.32
2016,8,7,18,45,253.0,21.5,2.55,14.5,47.0,139.11,71.25
2016,8,7,19,0,96.0,10.0,2.5,14.0,12.0,39.49,0.0
2016,8,7,19,15,48.0,5.0,2.5,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,51.5,5.5,2.15,11.5,6.5,0.0,0.0
2016,8,8,5,30,103.0,11.0,2.2,12.0,13.0,9.39,0.0
2016,8,8,5,45,248.5,22.5,2.25,12.5,47.0,18.52,6.35
2016,8,8,6,0,394.0,34.0,2.3,13.0,81.0,27.87,18.39
2016,8,8,6,15,480.5,42.0,2.15,13.5,127.5,33.91,24.37
2016,8,8,6,30,567.0,50.0,2.0,14.0,174.0,39.9,30.01
2016,8,8,6,45,619.5,56.0,1.9,14.5,225.0,44.02,33.79
2016,8,8,7,0,672.0,62.0,1.8,15.0,276.0,52.34,41.14
2016,8,8,7,15,710.0,66.5,1.7,15.5,328.5,55.32,43.61
2016,8,8,7,30,748.0,71.0,1.6,16.0,381.0,58.25,45.96
2016,8,8,7,45,774.5,74.5,1.55,17.0,432.5,60.23,47.33
2016,8,8,8,0,801.0,78.0,1.5,18.0,484.0,62.14,48.61
2016,8,8,8,15,821.5,81.0,1.5,18.5,533.0,75.69,48.01
2016,8,8,8,30,842.0,84.0,1.5,19.0,582.0,142.98,79.51
2016,8,8,8,45,857.5,86.5,1.5,19.5,628.0,203.04,121.32
2016,8,8,9,0,873.0,89.0,1.5,20.0,674.0,264.45,171.43
2016,8,8,9,15,885.0,91.0,1.55,20.0,715.5,325.58,224.41
2016,8,8,9,30,897.0,93.0,1.6,20.0,757.0,387.12,277.91
2016,8,8,9,45,910.0,92.5,1.7,20.5,794.0,447.25,328.93
2016,8,8,10,0,923.0,92.0,1.8,21.0,831.0,507.3,378.38
2016,8,8,10,15,929.5,93.0,1.9,21.5,860.5,564.85,424.4
2016,8,8,10,30,936.0,94.0,2.0,22.0,890.0,621.12,467.93
2016,8,8,10,45,940.0,95.5,2.15,22.5,912.5,674.73,508.43
2016,8,8,11,0,944.0,97.0,2.3,23.0,935.0,726.35,546.39
2016,8,8,11,15,947.0,97.5,2.4,23.0,950.5,774.17,581.57
2016,8,8,11,30,950.0,98.0,2.5,23.0,966.0,819.47,612.49
2016,8,8,11,45,950.5,99.0,2.65,23.0,973.5,860.51,640.72
2016,8,8,12,0,951.0,100.0,2.8,23.0,981.0,898.49,666.85
2016,8,8,12,15,951.5,100.0,2.9,23.0,981.0,932.33,689.82
2016,8,8,12,30,952.0,100.0,3.0,23.0,981.0,962.78,710.58
2016,8,8,12,45,951.0,99.5,3.15,23.0,973.5,987.83,728.22
2016,8,8,13,0,950.0,99.0,3.3,23.0,966.0,1009.13,743.52
2016,8,8,13,15,947.5,98.5,3.35,23.0,950.5,1025.14,754.7
2016,8,8,13,30,945.0,98.0,3.4,23.0,935.0,1037.19,763.44
2016,8,8,13,45,941.5,96.5,3.5,23.0,912.5,1043.18,768.78
2016,8,8,14,0,938.0,95.0,3.6,23.0,890.0,1045.1,771.62
2016,8,8,14,15,931.5,93.5,3.65,22.5,860.5,1039.97,771.11
2016,8,8,14,30,925.0,92.0,3.7,22.0,831.0,1030.84,768.12
2016,8,8,14,45,917.5,90.0,3.75,22.0,795.0,1016.25,760.12
2016,8,8,15,0,910.0,88.0,3.8,22.0,759.0,997.86,749.69
2016,8,8,15,15,898.5,86.5,3.8,21.5,717.5,972.57,735.73
2016,8,8,15,30,887.0,85.0,3.8,21.0,676.0,943.95,719.46
2016,8,8,15,45,873.0,82.0,3.8,21.0,630.0,908.14,696.74
2016,8,8,16,0,859.0,79.0,3.8,21.0,584.0,869.55,671.92
2016,8,8,16,15,839.5,76.5,3.75,20.5,534.5,824.34,643.09
2016,8,8,16,30,820.0,74.0,3.7,20.0,485.0,785.27,618.25
2016,8,8,16,45,795.5,70.0,3.7,19.5,433.0,730.34,581.36
2016,8,8,17,0,771.0,66.0,3.7,19.0,381.0,674.57,542.9
2016,8,8,17,15,733.5,61.5,3.65,18.5,328.0,608.6,495.2
2016,8,8,17,30,696.0,57.0,3.6,18.0,275.0,543.74,445.27
2016,8,8,17,45,643.0,51.5,3.6,17.5,224.0,469.89,385.57
2016,8,8,18,0,590.0,46.0,3.6,17.0,173.0,399.59,326.07
2016,8,8,18,15,501.0,38.5,3.55,16.0,126.0,317.36,254.93
2016,8,8,18,30,412.0,31.0,3.5,15.0,79.0,240.83,185.0
2016,8,8,18,45,206.0,15.5,3.5,14.5,39.5,112.87,49.33
2016,8,8,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,5,15,50.5,5.0,1.3,11.5,6.0,0.0,0.0
2016,8,9,5,30,101.0,10.0,1.2,12.0,12.0,8.54,0.0
2016,8,9,5,45,250.5,21.5,1.2,12.5,46.0,17.69,5.07
2016,8,9,6,0,400.0,33.0,1.2,13.0,80.0,27.09,17.68
2016,8,9,6,15,487.5,40.5,1.0,13.5,126.5,32.74,23.36
2016,8,9,6,30,575.0,48.0,0.8,14.0,173.0,38.4,28.7
2016,8,9,6,45,623.5,55.0,0.6,14.5,223.5,43.33,33.21
2016,8,9,7,0,672.0,62.0,0.4,15.0,274.0,52.39,41.23
2016,8,9,7,15,710.0,66.0,0.4,15.5,326.5,54.97,43.34
2016,8,9,7,30,748.0,70.0,0.4,16.0,379.0,57.54,45.36
2016,8,9,7,45,776.0,73.5,0.4,16.5,430.5,59.55,46.86
2016,8,9,8,0,804.0,77.0,0.4,17.0,482.0,61.52,48.29
2016,8,9,8,15,824.0,80.0,0.45,17.5,531.0,75.53,47.76
2016,8,9,8,30,844.0,83.0,0.5,18.0,580.0,142.98,79.41
2016,8,9,8,45,862.5,84.0,0.6,19.0,626.5,202.66,120.44
2016,8,9,9,0,881.0,85.0,0.7,20.0,673.0,263.98,169.83
2016,8,9,9,15,892.5,86.5,0.7,20.5,714.5,325.11,221.75
2016,8,9,9,30,904.0,88.0,0.7,21.0,756.0,386.55,273.69
2016,8,9,9,45,914.5,88.5,0.75,21.5,792.0,446.87,323.73
2016,8,9,10,0,925.0,89.0,0.8,22.0,828.0,506.83,371.84
2016,8,9,10,15,931.5,90.0,0.85,22.5,857.5,564.53,416.59
2016,8,9,10,30,938.0,91.0,0.9,23.0,887.0,620.93,458.78
2016,8,9,10,45,943.0,91.5,0.95,23.5,909.5,674.43,497.51
2016,8,9,11,0,948.0,92.0,1.0,24.0,932.0,726.0,533.68
2016,8,9,11,15,951.0,92.5,1.1,24.0,947.0,773.97,567.87
2016,8,9,11,30,954.0,93.0,1.2,24.0,962.0,819.41,598.13
2016,8,9,11,45,954.5,94.0,1.35,24.5,969.5,860.56,624.88
2016,8,9,12,0,955.0,95.0,1.5,25.0,977.0,898.64,649.5
2016,8,9,12,15,955.0,95.0,1.6,25.0,977.0,932.1,671.73
2016,8,9,12,30,955.0,95.0,1.7,25.0,977.0,962.12,691.82
2016,8,9,12,45,949.0,97.5,1.85,25.5,967.5,985.45,707.0
2016,8,9,13,0,943.0,100.0,2.0,26.0,958.0,1004.91,719.79
2016,8,9,13,15,940.0,99.5,2.1,26.0,942.5,1020.31,730.93
2016,8,9,13,30,937.0,99.0,2.2,26.0,927.0,1031.75,739.74
2016,8,9,13,45,931.5,98.5,2.35,26.0,904.0,1036.72,745.18
2016,8,9,14,0,926.0,98.0,2.5,26.0,881.0,1037.67,748.2
2016,8,9,14,15,919.5,97.0,2.55,25.5,851.5,1033.08,748.25
2016,8,9,14,30,913.0,96.0,2.6,25.0,822.0,1024.54,745.93
2016,8,9,14,45,903.0,95.0,2.65,25.0,785.5,1008.7,737.55
2016,8,9,15,0,893.0,94.0,2.7,25.0,749.0,989.2,726.9
2016,8,9,15,15,881.0,92.0,2.7,24.5,708.0,963.13,712.91
2016,8,9,15,30,869.0,90.0,2.7,24.0,667.0,933.81,696.73
2016,8,9,15,45,852.0,88.0,2.7,24.0,620.5,896.85,673.93
2016,8,9,16,0,835.0,86.0,2.7,24.0,574.0,866.6,655.58
2016,8,9,16,15,814.5,83.0,2.65,23.5,525.0,820.14,626.64
2016,8,9,16,30,794.0,80.0,2.6,23.0,476.0,771.9,596.01
2016,8,9,16,45,764.0,76.5,2.6,22.5,424.0,714.12,558.08
2016,8,9,17,0,734.0,73.0,2.6,22.0,372.0,655.97,518.78
2016,8,9,17,15,694.5,68.5,2.55,21.0,319.5,590.0,472.94
2016,8,9,17,30,655.0,64.0,2.5,20.0,267.0,528.98,427.13
2016,8,9,17,45,592.5,58.0,2.5,19.5,215.5,450.92,365.16
2016,8,9,18,0,530.0,52.0,2.5,19.0,164.0,377.63,304.31
2016,8,9,18,15,437.5,43.0,2.45,18.0,118.0,291.38,231.23
2016,8,9,18,30,345.0,34.0,2.4,17.0,72.0,214.67,162.25
2016,8,9,18,45,172.5,17.0,2.4,16.5,36.0,101.51,34.31
2016,8,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,165.0,17.5,2.05,12.5,36.5,14.07,2.13
2016,8,10,6,0,330.0,35.0,2.1,13.0,73.0,28.67,18.94
2016,8,10,6,15,419.5,44.5,2.0,13.5,118.5,35.84,26.03
2016,8,10,6,30,509.0,54.0,1.9,14.0,164.0,42.9,32.65
2016,8,10,6,45,563.0,62.0,1.8,14.5,213.5,48.38,37.65
2016,8,10,7,0,617.0,70.0,1.7,15.0,263.0,53.71,42.35
2016,8,10,7,15,658.0,75.5,1.6,15.5,315.0,56.91,45.02
2016,8,10,7,30,699.0,81.0,1.5,16.0,367.0,60.03,47.54
2016,8,10,7,45,728.0,85.5,1.45,16.5,418.5,67.94,54.18
2016,8,10,8,0,757.0,90.0,1.4,17.0,470.0,70.25,55.87
2016,8,10,8,15,779.5,93.5,1.4,17.5,519.0,84.17,55.15
2016,8,10,8,30,802.0,97.0,1.4,18.0,568.0,141.95,80.29
2016,8,10,8,45,819.5,99.5,1.4,18.5,614.0,200.85,121.69
2016,8,10,9,0,837.0,102.0,1.4,19.0,660.0,261.49,171.28
2016,8,10,9,15,850.0,104.5,1.45,19.5,701.5,327.21,227.24
2016,8,10,9,30,863.0,107.0,1.5,20.0,743.0,387.73,279.11
2016,8,10,9,45,877.5,106.5,1.55,20.5,780.0,446.88,328.87
2016,8,10,10,0,892.0,106.0,1.6,21.0,817.0,506.15,377.2
2016,8,10,10,15,899.5,107.5,1.65,21.5,847.0,563.24,422.31
2016,8,10,10,30,907.0,109.0,1.7,22.0,877.0,619.22,465.03
2016,8,10,10,45,912.5,110.0,1.75,22.5,899.5,672.18,504.19
2016,8,10,11,0,918.0,111.0,1.8,23.0,922.0,723.35,540.88
2016,8,10,11,15,921.5,111.5,1.85,23.0,937.5,770.63,574.99
2016,8,10,11,30,925.0,112.0,1.9,23.0,953.0,815.5,605.29
2016,8,10,11,45,927.0,112.5,2.0,23.5,961.0,856.58,631.76
2016,8,10,12,0,929.0,113.0,2.1,24.0,969.0,894.77,656.14
2016,8,10,12,15,929.0,113.0,2.15,24.0,969.0,927.69,677.79
2016,8,10,12,30,929.0,113.0,2.2,24.0,969.0,957.28,697.27
2016,8,10,12,45,927.5,112.5,2.3,24.0,961.0,981.5,713.87
2016,8,10,13,0,926.0,112.0,2.4,24.0,953.0,1002.04,728.22
2016,8,10,13,15,922.5,111.5,2.4,24.0,937.5,1016.86,737.98
2016,8,10,13,30,919.0,111.0,2.4,24.0,922.0,1027.76,745.39
2016,8,10,13,45,914.5,110.0,2.45,24.0,899.0,1033.22,750.03
2016,8,10,14,0,910.0,109.0,2.5,24.0,876.0,1034.69,752.31
2016,8,10,14,15,903.0,107.5,2.5,23.5,846.0,1029.19,751.22
2016,8,10,14,30,896.0,106.0,2.5,23.0,816.0,1019.78,747.79
2016,8,10,14,45,887.5,103.5,2.5,23.0,780.0,1003.98,738.9
2016,8,10,15,0,879.0,101.0,2.5,23.0,744.0,984.5,727.74
2016,8,10,15,15,866.0,99.0,2.5,22.5,702.5,957.72,713.21
2016,8,10,15,30,853.0,97.0,2.5,22.0,661.0,927.77,696.52
2016,8,10,15,45,838.0,93.5,2.5,21.5,615.0,901.22,682.01
2016,8,10,16,0,823.0,90.0,2.5,21.0,569.0,861.58,658.3
