Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,16,15,801.5,87.0,2.5,20.5,519.5,814.54,629.1
2016,8,10,16,30,780.0,84.0,2.5,20.0,470.0,765.8,598.08
2016,8,10,16,45,752.5,79.0,2.55,20.0,418.5,708.59,559.31
2016,8,10,17,0,725.0,74.0,2.6,20.0,367.0,650.87,519.12
2016,8,10,17,15,684.5,69.0,2.6,19.0,314.5,587.3,474.63
2016,8,10,17,30,644.0,64.0,2.6,18.0,262.0,522.16,425.4
2016,8,10,17,45,586.0,57.5,2.6,17.5,211.0,446.68,364.77
2016,8,10,18,0,528.0,51.0,2.6,17.0,160.0,375.57,304.98
2016,8,10,18,15,435.0,41.5,2.55,16.0,114.5,288.62,230.56
2016,8,10,18,30,342.0,32.0,2.5,15.0,69.0,211.48,159.99
2016,8,10,18,45,171.0,16.0,2.45,14.5,34.5,98.9,21.51
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,17.5,1.6,12.5,34.5,14.08,1.25
2016,8,11,6,0,299.0,35.0,1.7,13.0,69.0,28.65,18.84
2016,8,11,6,15,388.5,46.0,1.7,13.5,114.0,37.05,27.07
2016,8,11,6,30,478.0,57.0,1.7,14.0,159.0,45.26,34.73
2016,8,11,6,45,531.0,66.0,1.75,14.5,208.0,51.4,40.33
2016,8,11,7,0,584.0,75.0,1.8,15.0,257.0,57.34,45.56
2016,8,11,7,15,292.0,101.0,1.75,15.5,192.0,70.9,57.37
2016,8,11,7,30,0.0,127.0,1.7,16.0,127.0,100.11,82.57
2016,8,11,7,45,19.0,160.5,1.65,16.5,170.0,124.23,102.87
2016,8,11,8,0,38.0,194.0,1.6,17.0,213.0,140.31,115.95
2016,8,11,8,15,164.0,219.5,1.6,17.5,314.0,154.63,119.75
2016,8,11,8,30,290.0,245.0,1.6,18.0,415.0,191.43,139.41
2016,8,11,8,45,543.5,183.0,1.65,18.5,532.5,211.32,141.89
2016,8,11,9,0,797.0,121.0,1.7,19.0,650.0,267.72,177.98
2016,8,11,9,15,811.0,124.0,1.7,19.5,691.5,327.07,228.77
2016,8,11,9,30,825.0,127.0,1.7,20.0,733.0,387.3,280.14
2016,8,11,9,45,852.0,121.0,1.75,20.5,773.5,446.26,329.45
2016,8,11,10,0,879.0,115.0,1.8,21.0,814.0,508.2,379.63
2016,8,11,10,15,886.5,116.5,1.85,21.5,844.0,564.77,424.39
2016,8,11,10,30,894.0,118.0,1.9,22.0,874.0,620.24,466.82
2016,8,11,10,45,899.5,119.5,1.95,22.5,896.5,673.13,506.01
2016,8,11,11,0,905.0,121.0,2.0,23.0,919.0,724.26,542.76
2016,8,11,11,15,908.5,122.0,2.05,23.0,935.0,771.56,576.96
2016,8,11,11,30,912.0,123.0,2.1,23.0,951.0,816.51,607.7
2016,8,11,11,45,914.5,123.0,2.15,23.5,959.0,857.23,633.58
2016,8,11,12,0,917.0,123.0,2.2,24.0,967.0,895.12,657.37
2016,8,11,12,15,917.5,123.0,2.25,24.0,967.0,928.28,679.2
2016,8,11,12,30,918.0,123.0,2.3,24.0,967.0,958.15,698.92
2016,8,11,12,45,910.5,126.0,2.35,24.0,957.0,979.99,713.47
2016,8,11,13,0,903.0,129.0,2.4,24.0,947.0,998.02,725.72
2016,8,11,13,15,899.5,128.5,2.45,24.0,931.5,1012.72,735.97
2016,8,11,13,30,896.0,128.0,2.5,24.0,916.0,1023.58,743.9
2016,8,11,13,45,893.0,125.5,2.55,24.0,893.5,1029.06,748.55
2016,8,11,14,0,890.0,123.0,2.6,24.0,871.0,1030.6,750.86
2016,8,11,14,15,882.5,121.0,2.6,23.5,841.0,1024.24,749.2
2016,8,11,14,30,875.0,119.0,2.6,23.0,811.0,1014.03,745.23
2016,8,11,14,45,867.0,116.0,2.6,23.0,775.5,998.49,736.48
2016,8,11,15,0,859.0,113.0,2.6,23.0,740.0,979.32,725.47
2016,8,11,15,15,845.5,110.5,2.6,22.5,698.0,963.32,718.06
2016,8,11,15,30,832.0,108.0,2.6,22.0,656.0,932.32,700.56
2016,8,11,15,45,816.5,104.0,2.6,22.0,610.0,894.76,677.24
2016,8,11,16,0,801.0,100.0,2.6,22.0,564.0,854.6,651.94
2016,8,11,16,15,778.0,96.0,2.6,21.5,514.0,805.63,621.34
2016,8,11,16,30,755.0,92.0,2.6,21.0,464.0,755.09,588.98
2016,8,11,16,45,726.0,87.0,2.6,20.5,412.0,701.54,553.58
2016,8,11,17,0,697.0,82.0,2.6,20.0,360.0,643.77,513.98
2016,8,11,17,15,654.5,76.0,2.6,19.0,307.5,575.44,465.27
2016,8,11,17,30,612.0,70.0,2.6,18.0,255.0,508.93,414.84
2016,8,11,17,45,551.0,62.0,2.6,17.5,204.5,431.2,352.3
2016,8,11,18,0,490.0,54.0,2.6,17.0,154.0,358.22,290.91
2016,8,11,18,15,396.5,43.5,2.5,16.5,109.0,271.81,216.4
2016,8,11,18,30,303.0,33.0,2.4,16.0,64.0,195.33,145.84
2016,8,11,18,45,151.5,16.5,2.3,15.5,32.0,91.31,4.05
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,17.0,1.9,11.5,34.5,13.71,0.02
2016,8,12,6,0,314.0,34.0,2.0,12.0,69.0,27.89,18.17
2016,8,12,6,15,405.0,44.5,1.95,12.5,114.0,35.92,26.15
2016,8,12,6,30,496.0,55.0,1.9,13.0,159.0,43.79,33.54
2016,8,12,6,45,558.0,62.0,1.9,13.5,210.0,48.47,37.88
2016,8,12,7,0,620.0,69.0,1.9,14.0,261.0,53.1,41.98
2016,8,12,7,15,661.0,75.0,1.9,14.5,313.5,56.7,45.03
2016,8,12,7,30,702.0,81.0,1.9,15.0,366.0,60.19,47.89
2016,8,12,7,45,734.0,85.0,1.9,16.0,418.0,67.78,54.17
2016,8,12,8,0,766.0,89.0,1.9,17.0,470.0,69.79,55.49
2016,8,12,8,15,788.0,92.5,1.85,17.5,519.5,84.82,54.99
2016,8,12,8,30,810.0,96.0,1.8,18.0,569.0,143.28,80.94
2016,8,12,8,45,828.5,98.0,1.8,18.5,615.5,202.65,122.96
2016,8,12,9,0,847.0,100.0,1.8,19.0,662.0,263.87,173.31
2016,8,12,9,15,859.5,102.5,1.85,19.5,703.5,330.19,230.11
2016,8,12,9,30,872.0,105.0,1.9,20.0,745.0,391.25,282.75
2016,8,12,9,45,882.5,106.5,1.95,21.0,781.0,450.97,332.65
2016,8,12,10,0,893.0,108.0,2.0,22.0,817.0,510.39,380.56
2016,8,12,10,15,900.0,109.5,2.1,22.0,846.5,567.45,426.74
2016,8,12,10,30,907.0,111.0,2.2,22.0,876.0,623.33,470.72
2016,8,12,10,45,912.5,112.0,2.3,22.5,898.5,676.43,510.56
2016,8,12,11,0,918.0,113.0,2.4,23.0,921.0,727.73,547.96
2016,8,12,11,15,921.0,113.5,2.45,23.0,936.0,774.77,582.26
2016,8,12,11,30,924.0,114.0,2.5,23.0,951.0,819.34,612.64
2016,8,12,11,45,926.0,114.0,2.6,23.5,959.0,860.01,639.04
2016,8,12,12,0,928.0,114.0,2.7,24.0,967.0,897.77,663.31
2016,8,12,12,15,928.0,114.0,2.75,24.0,966.5,930.7,685.19
2016,8,12,12,30,928.0,114.0,2.8,24.0,966.0,960.27,704.87
2016,8,12,12,45,931.5,111.0,2.85,24.0,959.5,986.71,722.55
2016,8,12,13,0,935.0,108.0,2.9,24.0,953.0,1009.56,737.97
2016,8,12,13,15,932.0,107.0,2.9,24.0,937.5,1024.39,747.84
2016,8,12,13,30,929.0,106.0,2.9,24.0,922.0,1035.25,755.32
2016,8,12,13,45,925.0,105.0,2.9,24.0,899.0,1041.12,759.75
2016,8,12,14,0,921.0,104.0,2.9,24.0,876.0,1042.97,761.77
2016,8,12,14,15,914.5,102.5,2.85,23.5,846.0,1037.77,760.42
2016,8,12,14,30,908.0,101.0,2.8,23.0,816.0,1028.63,756.7
2016,8,12,14,45,899.5,99.0,2.8,23.0,780.0,1013.08,747.94
2016,8,12,15,0,891.0,97.0,2.8,23.0,744.0,993.81,736.88
2016,8,12,15,15,878.5,94.5,2.75,22.5,702.0,966.54,721.55
2016,8,12,15,30,866.0,92.0,2.7,22.0,660.0,936.02,704.03
2016,8,12,15,45,850.5,89.5,2.65,22.0,614.0,899.72,681.14
2016,8,12,16,0,835.0,87.0,2.6,22.0,568.0,870.15,662.78
2016,8,12,16,15,814.0,83.5,2.5,21.5,518.0,822.39,632.41
2016,8,12,16,30,793.0,80.0,2.4,21.0,468.0,772.88,600.4
2016,8,12,16,45,764.0,76.0,2.35,21.0,416.0,715.03,560.9
2016,8,12,17,0,735.0,72.0,2.3,21.0,364.0,656.76,520.17
2016,8,12,17,15,694.0,67.0,2.15,20.5,311.0,588.84,471.44
2016,8,12,17,30,653.0,62.0,2.0,20.0,258.0,526.17,423.25
2016,8,12,17,45,592.0,55.5,1.9,19.5,206.5,448.33,361.31
2016,8,12,18,0,531.0,49.0,1.8,19.0,155.0,375.21,300.45
2016,8,12,18,15,434.0,39.5,1.8,18.0,109.5,286.12,225.25
2016,8,12,18,30,337.0,30.0,1.8,17.0,64.0,207.45,152.39
2016,8,12,18,45,168.5,15.0,1.8,16.5,32.0,95.13,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,158.0,16.5,2.0,12.5,33.5,13.32,0.0
2016,8,13,6,0,316.0,33.0,2.1,13.0,67.0,27.09,17.29
2016,8,13,6,15,408.0,43.0,2.05,13.5,112.0,34.72,24.95
2016,8,13,6,30,500.0,53.0,2.0,14.0,157.0,42.23,32.0
2016,8,13,6,45,561.0,59.5,1.95,14.5,207.0,46.58,36.03
2016,8,13,7,0,622.0,66.0,1.9,15.0,257.0,50.89,39.85
2016,8,13,7,15,663.0,71.5,1.85,15.5,309.0,54.21,42.65
2016,8,13,7,30,704.0,77.0,1.8,16.0,361.0,57.44,45.29
2016,8,13,7,45,735.5,80.5,1.75,17.0,412.5,64.45,51.06
2016,8,13,8,0,767.0,84.0,1.7,18.0,464.0,66.22,52.19
2016,8,13,8,15,789.0,87.5,1.7,18.5,513.5,81.89,52.0
2016,8,13,8,30,811.0,91.0,1.7,19.0,563.0,140.44,78.18
2016,8,13,8,45,829.5,93.0,1.7,20.0,609.0,199.9,120.03
2016,8,13,9,0,848.0,95.0,1.7,21.0,655.0,267.04,174.43
2016,8,13,9,15,860.5,97.5,1.75,21.5,696.0,327.69,226.44
2016,8,13,9,30,873.0,100.0,1.8,22.0,737.0,388.82,278.76
2016,8,13,9,45,888.5,98.5,1.85,23.0,774.5,448.28,328.04
2016,8,13,10,0,904.0,97.0,1.9,24.0,812.0,507.94,375.75
2016,8,13,10,15,911.0,98.0,1.95,24.0,841.5,565.1,421.49
2016,8,13,10,30,918.0,99.0,2.0,24.0,871.0,621.05,464.93
2016,8,13,10,45,923.5,99.5,2.05,24.5,893.5,674.18,504.14
2016,8,13,11,0,929.0,100.0,2.1,25.0,916.0,725.45,540.84
2016,8,13,11,15,932.0,101.0,2.15,25.0,931.0,773.27,575.07
2016,8,13,11,30,935.0,102.0,2.2,25.0,946.0,818.6,605.3
2016,8,13,11,45,936.5,102.0,2.3,25.5,953.5,859.13,631.28
2016,8,13,12,0,938.0,102.0,2.4,26.0,961.0,896.66,655.11
2016,8,13,12,15,938.5,102.0,2.45,26.0,961.0,930.14,677.08
2016,8,13,12,30,939.0,102.0,2.5,26.0,961.0,960.25,696.86
2016,8,13,12,45,924.5,109.5,2.55,26.0,949.0,980.18,710.1
2016,8,13,13,0,910.0,117.0,2.6,26.0,937.0,995.99,720.89
2016,8,13,13,15,906.5,116.5,2.65,26.0,921.5,1010.53,731.0
2016,8,13,13,30,903.0,116.0,2.7,26.0,906.0,1021.2,738.76
2016,8,13,13,45,900.5,113.5,2.75,26.0,883.5,1026.9,743.52
2016,8,13,14,0,898.0,111.0,2.8,26.0,861.0,1028.65,745.92
2016,8,13,14,15,890.5,109.5,2.8,26.0,831.0,1022.5,742.95
2016,8,13,14,30,883.0,108.0,2.8,26.0,801.0,1012.48,737.7
2016,8,13,14,45,876.0,104.5,2.85,26.0,765.5,996.99,729.48
2016,8,13,15,0,869.0,101.0,2.9,26.0,730.0,977.79,718.94
2016,8,13,15,15,856.5,99.0,2.9,25.5,688.5,951.43,704.7
2016,8,13,15,30,844.0,97.0,2.9,25.0,647.0,921.92,688.3
2016,8,13,15,45,830.0,93.0,2.9,25.0,601.5,895.74,672.73
2016,8,13,16,0,816.0,89.0,2.9,25.0,556.0,856.35,648.0
2016,8,13,16,15,794.0,85.5,2.9,24.5,506.5,808.23,618.18
2016,8,13,16,30,772.0,82.0,2.9,24.0,457.0,758.48,586.59
2016,8,13,16,45,745.0,77.5,2.9,23.5,406.0,702.31,549.52
2016,8,13,17,0,718.0,73.0,2.9,23.0,355.0,645.6,510.94
2016,8,13,17,15,676.0,67.5,2.8,22.0,302.5,580.58,465.14
2016,8,13,17,30,634.0,62.0,2.7,21.0,250.0,514.05,414.71
2016,8,13,17,45,574.0,55.0,2.65,20.5,200.0,437.08,353.05
2016,8,13,18,0,514.0,48.0,2.6,20.0,150.0,364.83,292.47
2016,8,13,18,15,414.5,39.0,2.6,19.0,105.0,276.02,216.94
2016,8,13,18,30,315.0,30.0,2.6,18.0,60.0,197.87,143.13
2016,8,13,18,45,157.5,15.0,2.6,17.5,30.0,90.11,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,159.5,16.0,2.1,12.5,33.0,12.94,0.0
2016,8,14,6,0,319.0,32.0,2.2,13.0,66.0,26.29,16.5
2016,8,14,6,15,413.5,42.0,2.15,13.5,111.0,33.96,24.25
2016,8,14,6,30,508.0,52.0,2.1,14.0,156.0,41.52,31.35
2016,8,14,6,45,568.0,59.0,2.1,14.5,206.5,46.3,35.77
2016,8,14,7,0,628.0,66.0,2.1,15.0,257.0,51.01,39.95
2016,8,14,7,15,669.5,71.5,2.1,15.5,309.5,54.33,42.76
2016,8,14,7,30,711.0,77.0,2.1,16.0,362.0,62.8,50.01
2016,8,14,7,45,740.0,81.5,2.1,17.0,413.5,65.33,51.83
2016,8,14,8,0,769.0,86.0,2.1,18.0,465.0,67.77,53.54
2016,8,14,8,15,791.0,89.5,2.1,18.5,514.5,84.01,53.36
2016,8,14,8,30,813.0,93.0,2.1,19.0,564.0,142.81,79.97
2016,8,14,8,45,829.0,96.0,2.1,20.0,609.5,202.86,122.57
2016,8,14,9,0,845.0,99.0,2.1,21.0,655.0,264.46,172.95
2016,8,14,9,15,857.5,101.5,2.1,21.5,696.5,330.73,229.44
2016,8,14,9,30,870.0,104.0,2.1,22.0,738.0,391.82,281.77
2016,8,14,9,45,864.5,113.5,2.15,22.5,769.5,451.13,331.89
2016,8,14,10,0,859.0,123.0,2.2,23.0,801.0,508.44,378.74
2016,8,14,10,15,866.5,125.0,2.2,23.5,830.5,564.59,422.83
2016,8,14,10,30,874.0,127.0,2.2,24.0,860.0,619.68,464.57
2016,8,14,10,45,879.5,128.0,2.25,24.5,882.5,671.43,502.78
2016,8,14,11,0,885.0,129.0,2.3,25.0,905.0,721.44,538.63
2016,8,14,11,15,888.5,129.5,2.35,25.0,920.0,767.63,572.0
2016,8,14,11,30,892.0,130.0,2.4,25.0,935.0,811.5,602.09
2016,8,14,11,45,895.0,130.0,2.45,25.5,942.5,852.01,627.83
2016,8,14,12,0,898.0,130.0,2.5,26.0,950.0,889.78,651.53
2016,8,14,12,15,897.5,130.0,2.55,26.0,949.5,921.55,672.46
2016,8,14,12,30,897.0,130.0,2.6,26.0,949.0,950.04,691.27
2016,8,14,12,45,899.5,126.5,2.65,26.0,942.0,974.61,707.59
2016,8,14,13,0,902.0,123.0,2.7,26.0,935.0,995.63,721.72
2016,8,14,13,15,898.5,122.5,2.75,26.0,919.0,1010.1,731.76
2016,8,14,13,30,895.0,122.0,2.8,26.0,903.0,1020.73,739.5
2016,8,14,13,45,886.0,122.5,2.85,26.0,878.5,1023.02,742.06
2016,8,14,14,0,877.0,123.0,2.9,26.0,854.0,1021.42,742.32
2016,8,14,14,15,869.0,121.5,2.95,25.5,824.0,1014.89,741.02
2016,8,14,14,30,861.0,120.0,3.0,25.0,794.0,1004.57,737.4
2016,8,14,14,45,849.0,118.5,3.05,25.0,757.0,999.05,735.62
2016,8,14,15,0,837.0,117.0,3.1,25.0,720.0,977.32,723.2
2016,8,14,15,15,823.0,114.0,3.15,24.5,678.5,948.57,707.61
2016,8,14,15,30,809.0,111.0,3.2,24.0,637.0,916.71,689.8
2016,8,14,15,45,791.0,107.5,3.25,24.0,591.0,877.72,665.56
2016,8,14,16,0,773.0,104.0,3.3,24.0,545.0,836.31,639.37
2016,8,14,16,15,749.0,100.0,3.3,23.0,495.5,787.04,609.31
2016,8,14,16,30,725.0,96.0,3.3,22.0,446.0,741.05,580.85
2016,8,14,16,45,693.5,90.5,3.35,21.5,394.5,681.81,540.86
2016,8,14,17,0,662.0,85.0,3.4,21.0,343.0,622.61,499.67
2016,8,14,17,15,617.5,78.5,3.3,20.0,291.5,553.53,448.94
2016,8,14,17,30,573.0,72.0,3.2,19.0,240.0,486.54,397.16
2016,8,14,17,45,510.0,63.5,3.15,18.5,190.5,408.68,333.73
2016,8,14,18,0,447.0,55.0,3.1,18.0,141.0,335.8,271.83
2016,8,14,18,15,347.5,43.0,3.0,17.5,97.5,247.05,195.11
2016,8,14,18,30,248.0,31.0,2.9,17.0,54.0,169.35,120.56
2016,8,14,18,45,124.0,15.5,2.85,16.5,27.0,60.03,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,175.0,15.5,2.15,11.5,33.5,12.57,0.0
2016,8,15,6,0,350.0,31.0,2.2,12.0,67.0,25.57,15.83
2016,8,15,6,15,448.0,40.5,2.15,12.5,113.5,32.9,23.39
2016,8,15,6,30,546.0,50.0,2.1,13.0,160.0,40.15,30.25
2016,8,15,6,45,608.5,56.0,2.1,13.5,212.5,44.28,34.11
2016,8,15,7,0,671.0,62.0,2.1,14.0,265.0,48.4,37.79
2016,8,15,7,15,337.0,96.0,2.05,14.5,198.5,68.22,55.26
2016,8,15,7,30,3.0,130.0,2.0,15.0,132.0,101.93,84.56
2016,8,15,7,45,208.0,150.0,2.0,15.5,252.5,104.4,86.21
2016,8,15,8,0,413.0,170.0,2.0,16.0,373.0,112.56,92.78
2016,8,15,8,15,403.5,193.5,1.95,16.5,409.0,134.27,100.17
2016,8,15,8,30,394.0,217.0,1.9,17.0,445.0,186.24,131.86
2016,8,15,8,45,642.5,153.0,1.85,17.5,559.5,209.15,136.69
2016,8,15,9,0,891.0,89.0,1.8,18.0,674.0,274.1,180.64
2016,8,15,9,15,903.5,91.0,1.8,18.5,716.5,337.13,235.4
2016,8,15,9,30,916.0,93.0,1.8,19.0,759.0,400.57,290.27
2016,8,15,9,45,928.5,93.0,1.85,19.5,796.0,462.59,342.87
2016,8,15,10,0,941.0,93.0,1.9,20.0,833.0,524.43,393.63
2016,8,15,10,15,947.5,94.0,1.95,20.5,863.0,583.49,440.58
2016,8,15,10,30,954.0,95.0,2.0,21.0,893.0,641.18,484.85
2016,8,15,10,45,959.0,96.0,2.1,21.5,916.0,696.33,526.1
2016,8,15,11,0,964.0,97.0,2.2,22.0,939.0,749.48,564.72
2016,8,15,11,15,967.0,97.5,2.25,22.0,954.5,798.51,599.75
2016,8,15,11,30,970.0,98.0,2.3,22.0,970.0,844.91,630.91
2016,8,15,11,45,971.0,98.5,2.4,22.5,977.5,886.87,658.01
2016,8,15,12,0,972.0,99.0,2.5,23.0,985.0,925.67,682.83
2016,8,15,12,15,972.0,99.0,2.5,23.0,984.5,959.78,704.9
2016,8,15,12,30,972.0,99.0,2.5,23.0,984.0,990.35,724.61
2016,8,15,12,45,963.5,103.0,2.55,23.0,973.5,1013.24,739.86
2016,8,15,13,0,955.0,107.0,2.6,23.0,963.0,1032.07,752.64
2016,8,15,13,15,951.5,106.0,2.6,23.0,946.5,1046.63,762.31
2016,8,15,13,30,948.0,105.0,2.6,23.0,930.0,1057.11,769.51
2016,8,15,13,45,943.5,104.0,2.6,23.0,906.0,1062.5,773.61
2016,8,15,14,0,939.0,103.0,2.6,23.0,882.0,1063.76,775.28
2016,8,15,14,15,931.5,101.5,2.6,22.5,851.5,1057.38,773.72
2016,8,15,14,30,924.0,100.0,2.6,22.0,821.0,1046.96,769.76
2016,8,15,14,45,915.0,98.0,2.6,22.0,784.0,1030.57,760.57
2016,8,15,15,0,906.0,96.0,2.6,22.0,747.0,1010.39,749.04
2016,8,15,15,15,893.5,93.5,2.6,21.5,704.0,982.63,733.99
2016,8,15,15,30,881.0,91.0,2.6,21.0,661.0,951.56,716.67
2016,8,15,15,45,865.5,88.0,2.6,21.0,614.0,914.04,693.47
2016,8,15,16,0,850.0,85.0,2.6,21.0,567.0,883.2,674.7
2016,8,15,16,15,827.5,82.0,2.55,20.5,516.0,834.01,643.73
2016,8,15,16,30,805.0,79.0,2.5,20.0,465.0,783.13,611.05
2016,8,15,16,45,776.0,74.5,2.5,19.5,412.0,723.94,571.83
2016,8,15,17,0,747.0,70.0,2.5,19.0,359.0,664.31,531.04
2016,8,15,17,15,704.5,65.0,2.45,18.0,305.5,594.56,481.73
2016,8,15,17,30,662.0,60.0,2.4,17.0,252.0,530.3,432.77
2016,8,15,17,45,598.5,53.5,2.35,16.5,200.0,450.35,367.93
2016,8,15,18,0,535.0,47.0,2.3,16.0,148.0,375.41,304.22
2016,8,15,18,15,429.0,37.5,2.15,15.5,102.0,281.66,222.78
2016,8,15,18,30,323.0,28.0,2.0,15.0,56.0,199.55,139.82
2016,8,15,18,45,161.5,14.0,1.95,14.5,28.0,72.84,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,16.0,2.0,11.5,30.5,13.01,0.0
2016,8,16,6,0,286.0,32.0,2.1,12.0,61.0,26.35,16.33
2016,8,16,6,15,383.0,43.0,2.05,12.5,105.5,34.84,25.06
2016,8,16,6,30,480.0,54.0,2.0,13.0,150.0,43.16,32.91
2016,8,16,6,45,541.5,62.0,2.0,13.5,200.5,48.63,37.99
2016,8,16,7,0,603.0,70.0,2.0,14.0,251.0,54.0,42.78
2016,8,16,7,15,399.0,114.0,2.0,14.5,243.5,81.09,66.63
2016,8,16,7,30,195.0,158.0,2.0,15.0,236.0,113.61,94.73
2016,8,16,7,45,473.0,125.5,2.0,15.5,347.5,86.89,70.97
2016,8,16,8,0,751.0,93.0,2.0,16.0,459.0,72.83,58.39
2016,8,16,8,15,774.5,96.5,1.95,16.5,509.0,89.88,58.17
2016,8,16,8,30,798.0,100.0,1.9,17.0,559.0,148.03,85.2
2016,8,16,8,45,815.0,103.5,1.9,18.0,605.0,207.92,128.16
2016,8,16,9,0,832.0,107.0,1.9,19.0,651.0,269.52,178.81
2016,8,16,9,15,845.5,109.5,1.9,19.5,693.0,330.79,231.66
2016,8,16,9,30,859.0,112.0,1.9,20.0,735.0,396.11,287.35
2016,8,16,9,45,860.5,118.5,1.9,20.5,768.5,455.56,337.44
2016,8,16,10,0,862.0,125.0,1.9,21.0,802.0,513.79,384.86
2016,8,16,10,15,869.5,127.0,1.95,21.5,831.5,570.26,429.44
2016,8,16,10,30,877.0,129.0,2.0,22.0,861.0,625.67,471.69
2016,8,16,10,45,883.0,130.0,2.05,22.5,883.5,678.02,510.42
2016,8,16,11,0,889.0,131.0,2.1,23.0,906.0,728.66,546.78
2016,8,16,11,15,892.5,132.0,2.15,23.0,921.5,775.56,580.67
2016,8,16,11,30,896.0,133.0,2.2,23.0,937.0,820.12,611.24
2016,8,16,11,45,898.0,133.5,2.25,23.5,944.5,860.5,636.93
2016,8,16,12,0,900.0,134.0,2.3,24.0,952.0,898.06,660.54
2016,8,16,12,15,899.5,133.5,2.3,24.0,951.0,929.51,680.84
2016,8,16,12,30,899.0,133.0,2.3,24.0,950.0,957.63,698.97
2016,8,16,12,45,892.5,135.5,2.35,24.0,940.5,979.49,713.58
2016,8,16,13,0,886.0,138.0,2.4,24.0,931.0,997.6,725.91
2016,8,16,13,15,882.0,137.5,2.4,24.0,914.5,1011.49,735.13
2016,8,16,13,30,878.0,137.0,2.4,24.0,898.0,1021.57,742.07
2016,8,16,13,45,873.5,134.5,2.45,24.0,875.0,1025.32,745.64
2016,8,16,14,0,869.0,132.0,2.5,24.0,852.0,1025.15,746.91
2016,8,16,14,15,860.5,130.0,2.5,23.5,821.5,1031.06,753.22
2016,8,16,14,30,852.0,128.0,2.5,23.0,791.0,1019.52,748.34
2016,8,16,14,45,842.5,125.0,2.5,23.0,754.5,1002.1,738.45
2016,8,16,15,0,833.0,122.0,2.5,23.0,718.0,981.06,726.32
2016,8,16,15,15,818.5,119.0,2.5,22.5,675.5,951.74,710.11
2016,8,16,15,30,804.0,116.0,2.5,22.0,633.0,919.31,691.76
2016,8,16,15,45,787.0,111.5,2.5,22.0,587.0,880.03,667.24
2016,8,16,16,0,770.0,107.0,2.5,22.0,541.0,838.29,640.79
2016,8,16,16,15,745.0,103.0,2.5,21.5,491.0,793.05,612.7
2016,8,16,16,30,720.0,99.0,2.5,21.0,441.0,741.65,579.56
2016,8,16,16,45,688.5,93.0,2.5,20.5,389.5,681.8,539.35
2016,8,16,17,0,657.0,87.0,2.5,20.0,338.0,621.98,497.91
2016,8,16,17,15,610.0,80.0,2.5,19.0,285.5,550.57,445.91
2016,8,16,17,30,563.0,73.0,2.5,18.0,233.0,481.47,392.87
2016,8,16,17,45,497.0,63.5,2.55,17.5,183.5,401.0,327.55
2016,8,16,18,0,431.0,54.0,2.6,17.0,134.0,325.92,263.85
2016,8,16,18,15,328.0,41.5,2.5,16.5,91.0,235.82,185.65
2016,8,16,18,30,225.0,29.0,2.4,16.0,48.0,155.5,104.67
2016,8,16,18,45,112.5,14.5,2.35,15.5,24.0,54.75,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.0,12.5,27.5,12.49,0.0
2016,8,17,6,0,238.0,32.0,2.1,13.0,55.0,24.84,14.83
2016,8,17,6,15,332.5,44.0,2.05,13.5,98.0,35.58,25.55
2016,8,17,6,30,427.0,56.0,2.0,14.0,141.0,44.63,34.05
2016,8,17,6,45,490.5,65.0,1.95,15.0,190.0,50.78,39.65
2016,8,17,7,0,554.0,74.0,1.9,16.0,239.0,56.78,44.88
2016,8,17,7,15,599.0,80.5,1.85,16.5,290.0,60.53,48.05
2016,8,17,7,30,644.0,87.0,1.8,17.0,341.0,64.19,51.04
2016,8,17,7,45,677.5,92.5,1.75,17.5,392.0,66.89,53.11
2016,8,17,8,0,711.0,98.0,1.7,18.0,443.0,69.48,55.05
2016,8,17,8,15,735.5,102.0,1.65,18.5,492.0,86.77,55.34
2016,8,17,8,30,760.0,106.0,1.6,19.0,541.0,149.53,87.08
2016,8,17,8,45,778.5,109.5,1.6,19.5,587.0,207.36,128.46
2016,8,17,9,0,797.0,113.0,1.6,20.0,633.0,267.14,177.47
2016,8,17,9,15,811.5,116.0,1.6,20.5,674.0,327.05,228.66
2016,8,17,9,30,826.0,119.0,1.6,21.0,715.0,387.86,280.32
2016,8,17,9,45,844.0,117.5,1.65,21.5,753.0,447.13,329.73
2016,8,17,10,0,862.0,116.0,1.7,22.0,791.0,508.08,378.86
2016,8,17,10,15,870.0,117.5,1.75,22.5,820.5,564.35,423.03
2016,8,17,10,30,878.0,119.0,1.8,23.0,850.0,619.59,464.93
2016,8,17,10,45,883.5,120.5,1.9,23.5,872.5,671.97,503.75
2016,8,17,11,0,889.0,122.0,2.0,24.0,895.0,722.61,540.24
2016,8,17,11,15,893.0,122.5,2.05,24.0,910.5,769.35,573.9
2016,8,17,11,30,897.0,123.0,2.1,24.0,926.0,813.76,603.92
2016,8,17,11,45,898.0,124.0,2.15,24.5,933.5,853.66,629.2
2016,8,17,12,0,899.0,125.0,2.2,25.0,941.0,890.66,652.35
2016,8,17,12,15,899.5,124.5,2.25,25.0,940.0,922.79,673.49
2016,8,17,12,30,900.0,124.0,2.3,25.0,939.0,951.64,692.52
2016,8,17,12,45,887.0,130.5,2.4,25.0,927.5,971.08,706.01
2016,8,17,13,0,874.0,137.0,2.5,25.0,916.0,986.56,717.13
2016,8,17,13,15,870.5,136.0,2.55,25.0,900.0,1000.19,726.72
2016,8,17,13,30,867.0,135.0,2.6,25.0,884.0,1010.04,734.03
2016,8,17,13,45,861.5,133.0,2.65,25.0,861.0,1013.09,737.12
2016,8,17,14,0,856.0,131.0,2.7,25.0,838.0,1012.28,737.92
2016,8,17,14,15,847.5,129.0,2.7,24.5,807.5,1018.05,744.15
2016,8,17,14,30,839.0,127.0,2.7,24.0,777.0,1006.48,739.2
2016,8,17,14,45,829.0,124.0,2.7,24.0,740.5,988.57,728.93
2016,8,17,15,0,819.0,121.0,2.7,24.0,704.0,967.12,716.44
2016,8,17,15,15,804.0,118.0,2.7,23.5,662.0,937.44,699.89
2016,8,17,15,30,789.0,115.0,2.7,23.0,620.0,904.75,681.21
2016,8,17,15,45,770.5,111.0,2.7,23.0,574.0,864.92,656.16
2016,8,17,16,0,752.0,107.0,2.7,23.0,528.0,822.76,629.26
2016,8,17,16,15,726.0,102.5,2.7,22.0,478.5,776.61,601.48
2016,8,17,16,30,700.0,98.0,2.7,21.0,429.0,724.37,568.51
2016,8,17,16,45,666.0,92.5,2.75,20.5,377.5,663.85,527.6
2016,8,17,17,0,632.0,87.0,2.8,20.0,326.0,603.63,485.54
2016,8,17,17,15,584.0,80.0,2.75,19.0,274.5,532.56,432.86
2016,8,17,17,30,536.0,73.0,2.7,18.0,223.0,463.96,379.57
2016,8,17,17,45,466.5,63.5,2.7,17.5,174.5,382.67,313.03
2016,8,17,18,0,397.0,54.0,2.7,17.0,126.0,307.17,248.65
2016,8,17,18,15,294.5,41.0,2.65,16.5,84.5,216.91,170.22
2016,8,17,18,30,192.0,28.0,2.6,16.0,43.0,138.74,88.89
2016,8,17,18,45,96.0,14.0,2.55,15.5,21.5,48.06,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.5,16.5,1.7,12.5,26.0,12.85,0.0
2016,8,18,6,0,203.0,33.0,1.8,13.0,52.0,25.51,15.18
2016,8,18,6,15,297.5,46.0,1.8,13.5,94.0,35.32,25.29
2016,8,18,6,30,392.0,59.0,1.8,14.0,136.0,44.99,34.34
2016,8,18,6,45,453.0,69.5,1.8,14.5,184.0,54.32,42.86
2016,8,18,7,0,514.0,80.0,1.8,15.0,232.0,61.31,49.08
2016,8,18,7,15,397.5,113.5,1.8,15.5,244.5,80.86,66.17
2016,8,18,7,30,281.0,147.0,1.8,16.0,257.0,103.87,85.92
2016,8,18,7,45,473.5,128.5,1.8,16.5,345.0,88.98,72.53
2016,8,18,8,0,666.0,110.0,1.8,17.0,433.0,77.16,61.93
2016,8,18,8,15,691.5,115.0,1.75,17.5,481.0,94.72,62.45
2016,8,18,8,30,717.0,120.0,1.7,18.0,529.0,149.85,89.26
2016,8,18,8,45,731.5,126.5,1.7,19.0,573.0,207.39,130.82
2016,8,18,9,0,746.0,133.0,1.7,20.0,617.0,266.5,179.08
2016,8,18,9,15,761.0,136.0,1.7,20.5,658.0,328.96,231.85
2016,8,18,9,30,776.0,139.0,1.7,21.0,699.0,387.15,281.1
2016,8,18,9,45,731.5,171.5,1.75,21.5,719.5,441.87,327.37
2016,8,18,10,0,687.0,204.0,1.8,22.0,740.0,494.54,369.88
2016,8,18,10,15,697.0,207.0,1.85,22.0,768.5,546.84,411.13
2016,8,18,10,30,707.0,210.0,1.9,22.0,797.0,598.86,451.07
2016,8,18,10,45,707.0,217.0,1.95,22.5,817.0,647.33,486.44
2016,8,18,11,0,707.0,224.0,2.0,23.0,837.0,694.17,519.67
2016,8,18,11,15,712.0,225.5,2.05,23.0,852.0,738.14,551.27
2016,8,18,11,30,717.0,227.0,2.1,23.0,867.0,780.4,581.16
2016,8,18,11,45,715.0,230.5,2.15,23.5,873.0,816.84,605.37
2016,8,18,12,0,713.0,234.0,2.2,24.0,879.0,850.68,627.47
2016,8,18,12,15,713.0,233.5,2.25,24.0,878.5,879.84,647.54
2016,8,18,12,30,713.0,233.0,2.3,24.0,878.0,906.1,665.6
2016,8,18,12,45,717.0,228.5,2.35,24.0,871.5,929.22,681.48
2016,8,18,13,0,721.0,224.0,2.4,24.0,865.0,949.22,695.15
2016,8,18,13,15,716.0,222.5,2.4,24.0,849.5,960.14,702.54
2016,8,18,13,30,711.0,221.0,2.4,24.0,834.0,967.53,707.83
2016,8,18,13,45,704.0,217.5,2.45,24.0,811.0,967.34,708.83
2016,8,18,14,0,697.0,214.0,2.5,24.0,788.0,963.58,707.69
2016,8,18,14,15,687.0,210.5,2.5,23.5,758.5,953.3,703.33
2016,8,18,14,30,677.0,207.0,2.5,23.0,729.0,939.63,696.88
2016,8,18,14,45,666.0,200.5,2.55,23.0,694.0,918.57,684.68
2016,8,18,15,0,655.0,194.0,2.6,23.0,659.0,894.42,670.45
2016,8,18,15,15,637.0,188.5,2.6,22.5,618.0,861.62,651.16
2016,8,18,15,30,619.0,183.0,2.6,22.0,577.0,826.34,630.0
2016,8,18,15,45,601.0,174.0,2.65,21.5,533.0,785.28,604.82
2016,8,18,16,0,583.0,165.0,2.7,21.0,489.0,734.78,572.4
2016,8,18,16,15,554.0,156.0,2.7,20.5,441.0,681.64,536.69
2016,8,18,16,30,525.0,147.0,2.7,20.0,393.0,628.24,499.72
2016,8,18,16,45,492.0,135.5,2.7,19.5,344.5,568.96,457.22
2016,8,18,17,0,459.0,124.0,2.7,19.0,296.0,510.61,414.06
2016,8,18,17,15,411.0,110.5,2.65,18.0,247.0,440.78,360.79
2016,8,18,17,30,363.0,97.0,2.6,17.0,198.0,374.24,308.03
2016,8,18,17,45,304.0,80.5,2.55,16.5,152.5,301.35,247.45
2016,8,18,18,0,245.0,64.0,2.5,16.0,107.0,234.02,189.56
2016,8,18,18,15,170.0,44.0,2.4,15.5,69.0,149.42,116.33
2016,8,18,18,30,95.0,24.0,2.3,15.0,31.0,79.71,46.04
2016,8,18,18,45,47.5,12.0,2.25,14.5,15.5,28.09,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,57.5,14.5,2.0,12.5,20.0,12.38,0.0
2016,8,19,6,0,115.0,29.0,2.1,13.0,40.0,22.83,12.77
2016,8,19,6,15,185.0,49.0,2.1,13.5,79.0,37.8,27.4
2016,8,19,6,30,255.0,69.0,2.1,14.0,118.0,51.52,40.07
2016,8,19,6,45,311.5,85.0,2.1,14.5,163.5,62.56,50.14
2016,8,19,7,0,368.0,101.0,2.1,15.0,209.0,73.25,59.62
2016,8,19,7,15,192.0,119.0,2.05,15.5,176.5,85.59,70.31
2016,8,19,7,30,16.0,137.0,2.0,16.0,144.0,106.46,88.18
2016,8,19,7,45,17.0,154.5,1.95,16.5,162.5,119.64,99.08
2016,8,19,8,0,18.0,172.0,1.9,17.0,181.0,132.7,109.7
2016,8,19,8,15,35.5,203.0,1.85,17.5,223.0,148.37,116.4
2016,8,19,8,30,53.0,234.0,1.8,18.0,265.0,176.3,136.64
2016,8,19,8,45,332.5,210.0,1.8,18.5,424.0,204.95,146.36
2016,8,19,9,0,612.0,186.0,1.8,19.0,583.0,275.86,192.26
2016,8,19,9,15,421.0,259.5,1.8,19.5,541.0,315.44,232.24
2016,8,19,9,30,230.0,333.0,1.8,20.0,499.0,336.98,254.93
2016,8,19,9,45,282.0,339.5,1.8,20.5,552.5,382.23,289.24
2016,8,19,10,0,334.0,346.0,1.8,21.0,606.0,435.69,329.43
2016,8,19,10,15,502.5,286.5,1.85,21.0,694.5,506.89,383.61
2016,8,19,10,30,671.0,227.0,1.9,21.0,783.0,593.05,448.76
2016,8,19,10,45,673.0,233.0,1.95,21.5,803.5,640.37,483.14
2016,8,19,11,0,675.0,239.0,2.0,22.0,824.0,686.32,515.88
2016,8,19,11,15,680.0,241.0,2.05,22.0,838.5,729.51,547.04
2016,8,19,11,30,685.0,243.0,2.1,22.0,853.0,771.11,576.58
2016,8,19,11,45,683.5,246.0,2.2,22.5,859.0,806.47,600.58
2016,8,19,12,0,682.0,249.0,2.3,23.0,865.0,839.35,622.6
2016,8,19,12,15,682.0,249.0,2.35,23.0,864.5,868.18,642.58
2016,8,19,12,30,682.0,249.0,2.4,23.0,864.0,894.22,660.6
2016,8,19,12,45,688.0,243.0,2.45,23.0,858.0,917.29,676.85
2016,8,19,13,0,694.0,237.0,2.5,23.0,852.0,937.36,691.13
2016,8,19,13,15,689.0,235.0,2.55,23.0,836.5,947.43,698.52
2016,8,19,13,30,684.0,233.0,2.6,23.0,821.0,954.03,703.81
2016,8,19,13,45,674.5,231.0,2.65,23.0,797.5,952.65,703.98
2016,8,19,14,0,665.0,229.0,2.7,23.0,774.0,947.76,702.04
2016,8,19,14,15,654.5,225.0,2.7,22.5,744.5,936.44,696.89
2016,8,19,14,30,644.0,221.0,2.7,22.0,715.0,921.81,689.65
2016,8,19,14,45,629.0,215.5,2.7,22.0,679.0,898.0,674.93
2016,8,19,15,0,614.0,210.0,2.7,22.0,643.0,871.26,658.18
2016,8,19,15,15,595.5,203.5,2.7,21.5,602.5,837.42,637.67
2016,8,19,15,30,577.0,197.0,2.7,21.0,562.0,794.58,610.8
2016,8,19,15,45,553.5,188.5,2.75,20.5,517.5,750.45,582.64
2016,8,19,16,0,530.0,180.0,2.8,20.0,473.0,705.12,552.96
2016,8,19,16,15,501.0,169.5,2.8,19.5,425.5,651.93,516.51
2016,8,19,16,30,472.0,159.0,2.8,19.0,378.0,598.66,479.07
2016,8,19,16,45,435.0,146.5,2.8,18.5,329.5,537.13,434.18
2016,8,19,17,0,398.0,134.0,2.8,18.0,281.0,477.02,388.98
2016,8,19,17,15,352.5,118.0,2.8,17.5,233.0,408.88,335.81
2016,8,19,17,30,307.0,102.0,2.8,17.0,185.0,330.75,272.97
2016,8,19,17,45,250.0,82.5,2.8,16.5,140.5,259.5,213.33
2016,8,19,18,0,193.0,63.0,2.8,16.0,96.0,193.47,156.37
2016,8,19,18,15,131.0,41.5,2.75,15.5,60.5,127.17,98.02
2016,8,19,18,30,69.0,20.0,2.7,15.0,25.0,61.49,30.87
2016,8,19,18,45,34.5,10.0,2.65,15.0,12.5,21.48,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.5,1.8,12.5,17.5,11.52,0.0
2016,8,20,6,0,92.0,27.0,1.9,13.0,35.0,21.29,11.3
2016,8,20,6,15,153.5,48.0,1.9,13.5,72.5,36.94,26.61
2016,8,20,6,30,215.0,69.0,1.9,14.0,110.0,52.2,40.65
2016,8,20,6,45,268.0,88.0,1.95,14.5,155.0,65.74,52.94
2016,8,20,7,0,321.0,107.0,2.0,15.0,200.0,78.94,64.64
2016,8,20,7,15,364.0,122.5,1.95,15.5,248.0,86.79,71.36
2016,8,20,7,30,407.0,138.0,1.9,16.0,296.0,96.11,79.18
2016,8,20,7,45,441.5,150.5,1.9,16.5,344.0,102.99,84.73
2016,8,20,8,0,476.0,163.0,1.9,17.0,392.0,109.57,89.92
2016,8,20,8,15,504.0,173.0,1.9,17.5,438.5,127.9,92.03
2016,8,20,8,30,532.0,183.0,1.9,18.0,485.0,175.83,117.35
2016,8,20,8,45,554.5,191.0,1.9,18.5,528.5,225.13,152.86
2016,8,20,9,0,577.0,199.0,1.9,19.0,572.0,277.11,194.65
2016,8,20,9,15,594.5,205.5,1.95,19.5,611.5,330.12,238.89
2016,8,20,9,30,612.0,212.0,2.0,20.0,651.0,383.51,283.35
2016,8,20,9,45,645.5,207.0,2.05,20.5,690.5,436.24,326.4
2016,8,20,10,0,679.0,202.0,2.1,21.0,730.0,491.8,370.69
2016,8,20,10,15,689.5,205.5,2.15,21.0,758.5,544.39,412.46
2016,8,20,10,30,700.0,209.0,2.2,21.0,787.0,596.78,452.99
2016,8,20,10,45,708.5,210.5,2.3,21.5,809.0,645.77,489.43
2016,8,20,11,0,717.0,212.0,2.4,22.0,831.0,693.8,524.27
2016,8,20,11,15,721.5,213.5,2.45,22.0,845.5,737.69,556.19
2016,8,20,11,30,726.0,215.0,2.5,22.0,860.0,779.79,586.32
2016,8,20,11,45,731.0,214.5,2.6,22.5,868.0,818.46,612.86
2016,8,20,12,0,736.0,214.0,2.7,23.0,876.0,854.88,637.49
2016,8,20,12,15,736.0,213.5,2.75,22.5,875.5,884.39,659.2
2016,8,20,12,30,736.0,213.0,2.8,22.0,875.0,910.93,678.55
2016,8,20,12,45,717.0,222.5,2.9,22.0,862.0,926.29,689.59
2016,8,20,13,0,698.0,232.0,3.0,22.0,849.0,937.74,698.21
2016,8,20,13,15,693.5,230.0,3.0,22.0,833.5,948.26,705.61
2016,8,20,13,30,689.0,228.0,3.0,22.0,818.0,955.31,710.82
