Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,45,688.5,221.0,3.05,22.0,797.0,957.84,713.56
2016,8,20,14,0,688.0,214.0,3.1,22.0,776.0,956.86,714.14
2016,8,20,14,15,677.5,210.5,3.1,21.5,746.5,945.92,709.17
2016,8,20,14,30,667.0,207.0,3.1,21.0,717.0,931.62,702.1
2016,8,20,14,45,661.0,198.0,3.1,21.0,683.5,912.86,690.73
2016,8,20,15,0,655.0,189.0,3.1,21.0,650.0,890.89,677.25
2016,8,20,15,15,637.5,183.5,3.1,20.5,609.0,858.41,657.76
2016,8,20,15,30,620.0,178.0,3.1,20.0,568.0,823.45,636.39
2016,8,20,15,45,605.0,167.5,3.1,19.5,525.0,783.4,611.1
2016,8,20,16,0,590.0,157.0,3.1,19.0,482.0,741.34,583.96
2016,8,20,16,15,561.0,149.0,3.1,18.5,434.0,680.61,542.42
2016,8,20,16,30,532.0,141.0,3.1,18.0,386.0,628.0,505.47
2016,8,20,16,45,502.5,128.5,3.1,18.0,338.0,569.88,462.41
2016,8,20,17,0,473.0,116.0,3.1,18.0,290.0,512.37,418.61
2016,8,20,17,15,424.5,103.5,3.1,17.5,241.0,442.62,364.2
2016,8,20,17,30,376.0,91.0,3.1,17.0,192.0,376.22,310.48
2016,8,20,17,45,317.5,74.5,3.1,16.5,147.0,302.85,249.06
2016,8,20,18,0,259.0,58.0,3.1,16.0,102.0,234.95,190.23
2016,8,20,18,15,179.0,39.5,3.0,15.5,64.5,159.89,123.61
2016,8,20,18,30,99.0,21.0,2.9,15.0,27.0,85.08,38.1
2016,8,20,18,45,49.5,10.5,2.85,14.5,13.5,27.52,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,2.6,12.5,20.0,12.38,0.0
2016,8,21,6,0,129.0,29.0,2.7,13.0,40.0,22.32,11.8
2016,8,21,6,15,207.5,47.0,2.8,13.5,79.5,35.75,25.5
2016,8,21,6,30,286.0,65.0,2.9,14.0,119.0,48.84,37.65
2016,8,21,6,45,350.0,79.0,3.0,14.5,165.5,58.64,46.64
2016,8,21,7,0,414.0,93.0,3.1,15.0,212.0,68.16,55.13
2016,8,21,7,15,327.5,120.5,3.05,15.0,226.5,87.87,72.5
2016,8,21,7,30,241.0,148.0,3.0,15.0,241.0,104.05,86.51
2016,8,21,7,45,412.5,139.5,2.95,15.5,325.0,95.57,78.66
2016,8,21,8,0,584.0,131.0,2.9,16.0,409.0,91.38,74.6
2016,8,21,8,15,611.5,137.5,2.8,16.5,457.0,109.88,75.59
2016,8,21,8,30,639.0,144.0,2.7,17.0,505.0,161.57,102.11
2016,8,21,8,45,663.0,148.5,2.65,17.5,550.0,214.78,140.93
2016,8,21,9,0,687.0,153.0,2.6,18.0,595.0,270.82,187.06
2016,8,21,9,15,704.0,157.0,2.55,18.5,635.5,326.98,235.22
2016,8,21,9,30,721.0,161.0,2.5,19.0,676.0,384.57,284.3
2016,8,21,9,45,707.0,178.5,2.45,19.5,704.0,440.99,331.69
2016,8,21,10,0,693.0,196.0,2.4,20.0,732.0,495.05,375.45
2016,8,21,10,15,703.5,199.0,2.45,20.0,761.0,547.99,417.88
2016,8,21,10,30,714.0,202.0,2.5,20.0,790.0,600.67,458.99
2016,8,21,10,45,724.0,203.0,2.55,20.5,812.5,650.83,496.37
2016,8,21,11,0,734.0,204.0,2.6,21.0,835.0,700.12,532.12
2016,8,21,11,15,739.0,205.0,2.65,21.0,850.0,744.59,564.67
2016,8,21,11,30,744.0,206.0,2.7,21.0,865.0,787.23,595.39
2016,8,21,11,45,748.0,206.0,2.8,21.5,873.0,826.09,622.19
2016,8,21,12,0,752.0,206.0,2.9,22.0,881.0,862.57,646.97
2016,8,21,12,15,752.0,205.5,2.95,22.0,880.0,892.43,667.36
2016,8,21,12,30,752.0,205.0,3.0,22.0,879.0,919.27,685.66
2016,8,21,12,45,763.0,196.5,3.1,22.0,874.5,945.25,703.82
2016,8,21,13,0,774.0,188.0,3.2,22.0,870.0,959.41,714.15
2016,8,21,13,15,769.5,186.5,3.2,21.5,854.0,970.72,723.45
2016,8,21,13,30,765.0,185.0,3.2,21.0,838.0,978.4,730.5
2016,8,21,13,45,759.5,182.0,3.25,21.0,815.0,989.44,738.96
2016,8,21,14,0,754.0,179.0,3.3,21.0,792.0,987.44,738.82
2016,8,21,14,15,744.0,176.0,3.3,20.5,762.0,977.25,734.45
2016,8,21,14,30,734.0,173.0,3.3,20.0,732.0,963.54,727.86
2016,8,21,14,45,722.5,168.0,3.35,20.0,696.0,942.71,715.48
2016,8,21,15,0,711.0,163.0,3.4,20.0,660.0,918.66,700.95
2016,8,21,15,15,693.5,158.5,3.4,19.5,618.5,886.33,681.62
2016,8,21,15,30,676.0,154.0,3.4,19.0,577.0,851.4,660.33
2016,8,21,15,45,654.5,147.5,3.4,19.0,532.0,808.23,631.65
2016,8,21,16,0,633.0,141.0,3.4,19.0,487.0,763.25,601.34
2016,8,21,16,15,604.0,134.0,3.4,18.5,438.5,709.74,565.34
2016,8,21,16,30,575.0,127.0,3.4,18.0,390.0,655.56,528.0
2016,8,21,16,45,537.5,118.0,3.45,17.5,340.0,585.29,476.88
2016,8,21,17,0,500.0,109.0,3.5,17.0,290.0,524.44,431.09
2016,8,21,17,15,450.0,97.5,3.45,16.5,241.0,453.53,375.27
2016,8,21,17,30,400.0,86.0,3.4,16.0,192.0,386.07,320.21
2016,8,21,17,45,333.0,71.0,3.4,15.5,146.0,308.12,254.51
2016,8,21,18,0,266.0,56.0,3.4,15.0,100.0,236.62,192.17
2016,8,21,18,15,182.0,38.0,3.3,14.5,63.0,159.91,123.35
2016,8,21,18,30,98.0,20.0,3.2,14.0,26.0,82.39,27.87
2016,8,21,18,45,49.0,10.0,3.1,14.0,13.0,26.88,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.5,14.0,2.7,12.5,19.5,11.95,0.0
2016,8,22,6,0,129.0,28.0,2.8,13.0,39.0,21.57,10.87
2016,8,22,6,15,209.5,46.0,2.8,13.0,78.5,35.04,24.88
2016,8,22,6,30,290.0,64.0,2.8,13.0,118.0,48.17,37.18
2016,8,22,6,45,350.5,78.0,2.85,13.5,164.0,57.96,46.22
2016,8,22,7,0,411.0,92.0,2.9,14.0,210.0,67.48,54.75
2016,8,22,7,15,279.0,123.0,2.8,14.5,210.5,88.97,73.61
2016,8,22,7,30,147.0,154.0,2.7,15.0,211.0,110.36,92.02
2016,8,22,7,45,361.5,143.0,2.65,15.5,308.0,97.3,80.16
2016,8,22,8,0,576.0,132.0,2.6,16.0,405.0,92.16,75.28
2016,8,22,8,15,603.5,138.5,2.5,16.5,452.5,111.12,76.43
2016,8,22,8,30,631.0,145.0,2.4,17.0,500.0,162.39,102.96
2016,8,22,8,45,652.0,151.0,2.35,17.5,544.0,215.76,142.14
2016,8,22,9,0,673.0,157.0,2.3,18.0,588.0,271.62,188.15
2016,8,22,9,15,689.5,161.5,2.3,18.5,628.0,327.26,235.76
2016,8,22,9,30,706.0,166.0,2.3,19.0,668.0,384.3,284.25
2016,8,22,9,45,712.5,172.5,2.35,19.5,701.5,439.87,330.82
2016,8,22,10,0,719.0,179.0,2.4,20.0,735.0,495.22,375.79
2016,8,22,10,15,729.0,182.0,2.45,20.0,763.5,549.13,419.07
2016,8,22,10,30,739.0,185.0,2.5,20.0,792.0,602.65,460.9
2016,8,22,10,45,745.5,187.0,2.6,20.5,813.5,652.43,498.26
2016,8,22,11,0,752.0,189.0,2.7,21.0,835.0,700.95,533.75
2016,8,22,11,15,756.5,190.0,2.75,21.0,849.0,745.6,566.52
2016,8,22,11,30,761.0,191.0,2.8,21.0,863.0,783.56,594.2
2016,8,22,11,45,763.5,191.5,2.9,21.5,870.0,821.13,620.23
2016,8,22,12,0,766.0,192.0,3.0,22.0,877.0,856.23,643.52
2016,8,22,12,15,766.5,191.5,3.05,22.0,876.5,885.99,663.81
2016,8,22,12,30,767.0,191.0,3.1,22.0,876.0,912.78,682.14
2016,8,22,12,45,732.0,209.5,3.2,22.0,858.5,930.49,694.77
2016,8,22,13,0,697.0,228.0,3.3,22.0,841.0,935.61,699.1
2016,8,22,13,15,692.5,226.0,3.3,21.5,825.5,945.95,707.85
2016,8,22,13,30,688.0,224.0,3.3,21.0,810.0,952.83,714.37
2016,8,22,13,45,687.0,217.5,3.35,21.0,788.5,955.17,716.99
2016,8,22,14,0,686.0,211.0,3.4,21.0,767.0,954.01,717.42
2016,8,22,14,15,676.0,207.0,3.4,20.5,737.5,942.89,712.27
2016,8,22,14,30,666.0,203.0,3.4,20.0,708.0,928.4,704.99
2016,8,22,14,45,658.5,195.5,3.45,20.0,674.0,909.53,693.75
2016,8,22,15,0,651.0,188.0,3.5,20.0,640.0,887.51,680.38
2016,8,22,15,15,633.5,182.0,3.5,19.5,599.5,854.38,660.17
2016,8,22,15,30,616.0,176.0,3.5,19.0,559.0,818.8,638.07
2016,8,22,15,45,599.5,166.5,3.5,19.0,515.5,778.32,610.98
2016,8,22,16,0,583.0,157.0,3.5,19.0,472.0,735.9,582.18
2016,8,22,16,15,553.5,148.5,3.45,18.5,424.5,674.56,539.57
2016,8,22,16,30,524.0,140.0,3.4,18.0,377.0,621.1,501.52
2016,8,22,16,45,492.5,128.0,3.35,17.5,329.0,562.19,458.23
2016,8,22,17,0,461.0,116.0,3.3,17.0,281.0,504.13,414.25
2016,8,22,17,15,411.5,103.0,3.2,16.5,232.5,433.59,358.47
2016,8,22,17,30,362.0,90.0,3.1,16.0,184.0,366.54,303.59
2016,8,22,17,45,301.5,73.0,3.05,15.5,139.5,292.12,240.75
2016,8,22,18,0,241.0,56.0,3.0,15.0,95.0,223.46,180.84
2016,8,22,18,15,160.5,37.0,2.85,14.5,58.5,148.69,113.41
2016,8,22,18,30,80.0,18.0,2.7,14.0,22.0,70.75,12.14
2016,8,22,18,45,40.0,9.0,2.6,14.0,11.0,22.64,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,13.5,2.2,12.5,20.5,11.52,0.0
2016,8,23,6,0,168.0,27.0,2.3,13.0,41.0,20.92,9.98
2016,8,23,6,15,260.5,42.5,2.3,13.5,81.5,32.64,22.71
2016,8,23,6,30,353.0,58.0,2.3,14.0,122.0,44.15,33.46
2016,8,23,6,45,421.0,69.0,2.3,14.5,170.0,52.04,40.78
2016,8,23,7,0,489.0,80.0,2.3,15.0,218.0,61.65,49.37
2016,8,23,7,15,246.5,103.5,2.2,15.5,173.0,76.16,62.06
2016,8,23,7,30,4.0,127.0,2.1,16.0,128.0,99.34,82.06
2016,8,23,7,45,53.5,163.0,2.05,16.5,187.5,119.97,99.46
2016,8,23,8,0,103.0,199.0,2.0,17.0,247.0,142.89,118.49
2016,8,23,8,15,95.5,220.5,1.95,17.5,269.0,160.73,125.33
2016,8,23,8,30,88.0,242.0,1.9,18.0,291.0,185.06,142.32
2016,8,23,8,45,159.5,264.0,1.85,18.5,362.5,217.65,163.98
2016,8,23,9,0,231.0,286.0,1.8,19.0,434.0,265.42,198.59
2016,8,23,9,15,508.0,209.5,1.8,19.5,561.5,309.38,225.76
2016,8,23,9,30,785.0,133.0,1.8,20.0,689.0,391.7,286.72
2016,8,23,9,45,781.0,143.5,1.8,20.5,720.5,449.59,334.95
2016,8,23,10,0,777.0,154.0,1.8,21.0,752.0,505.88,380.31
2016,8,23,10,15,786.0,156.5,1.85,21.0,781.0,560.79,424.01
2016,8,23,10,30,795.0,159.0,1.9,21.0,810.0,615.03,465.97
2016,8,23,10,45,802.5,160.0,1.95,21.5,832.5,666.13,503.62
2016,8,23,11,0,810.0,161.0,2.0,22.0,855.0,715.87,539.25
2016,8,23,11,15,814.5,162.0,2.05,22.0,869.5,761.8,572.41
2016,8,23,11,30,819.0,163.0,2.1,22.0,884.0,805.66,603.53
2016,8,23,11,45,821.5,163.0,2.2,22.5,891.5,844.65,629.03
2016,8,23,12,0,824.0,163.0,2.3,23.0,899.0,880.96,652.47
2016,8,23,12,15,824.0,163.0,2.35,23.0,898.0,912.17,673.29
2016,8,23,12,30,824.0,163.0,2.4,23.0,897.0,940.19,692.05
2016,8,23,12,45,819.5,163.5,2.45,23.5,887.5,961.13,704.85
2016,8,23,13,0,815.0,164.0,2.5,24.0,878.0,978.43,715.38
2016,8,23,13,15,810.0,163.0,2.55,23.5,861.0,990.04,725.14
2016,8,23,13,30,805.0,162.0,2.6,23.0,844.0,997.89,732.66
2016,8,23,13,45,798.5,159.5,2.7,23.0,820.5,998.9,734.96
2016,8,23,14,0,792.0,157.0,2.8,23.0,797.0,996.12,734.96
2016,8,23,14,15,782.5,154.5,2.8,22.5,766.5,986.55,731.16
2016,8,23,14,30,773.0,152.0,2.8,22.0,736.0,973.34,725.11
2016,8,23,14,45,761.0,148.0,2.85,22.0,699.5,952.52,713.1
2016,8,23,15,0,749.0,144.0,2.9,22.0,663.0,936.04,704.1
2016,8,23,15,15,732.0,140.0,2.9,21.5,621.0,903.95,685.41
2016,8,23,15,30,715.0,136.0,2.9,21.0,579.0,869.17,664.78
2016,8,23,15,45,695.0,130.5,2.95,21.0,533.5,827.43,638.1
2016,8,23,16,0,675.0,125.0,3.0,21.0,488.0,783.73,609.65
2016,8,23,16,15,646.5,119.0,3.0,20.0,439.0,730.43,575.69
2016,8,23,16,30,618.0,113.0,3.0,19.0,390.0,676.38,540.19
2016,8,23,16,45,582.5,104.5,3.05,18.5,340.0,613.63,496.1
2016,8,23,17,0,547.0,96.0,3.1,18.0,290.0,551.55,450.23
2016,8,23,17,15,495.5,86.5,3.1,17.5,240.0,478.28,393.26
2016,8,23,17,30,444.0,77.0,3.1,17.0,190.0,403.99,333.28
2016,8,23,17,45,374.0,64.0,3.1,16.5,144.0,324.37,266.38
2016,8,23,18,0,304.0,51.0,3.1,16.0,98.0,251.59,202.84
2016,8,23,18,15,206.5,34.5,3.0,15.5,61.0,168.22,127.04
2016,8,23,18,30,109.0,18.0,2.9,15.0,24.0,82.65,0.0
2016,8,23,18,45,54.5,9.0,2.85,14.5,12.0,28.04,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,113.5,13.0,2.15,11.5,22.0,11.1,0.0
2016,8,24,6,0,227.0,26.0,2.3,12.0,44.0,21.45,9.94
2016,8,24,6,15,330.5,38.5,2.3,12.5,86.5,31.36,21.64
2016,8,24,6,30,434.0,51.0,2.3,13.0,129.0,41.03,30.82
2016,8,24,6,45,336.0,78.0,2.35,13.5,150.0,57.94,46.18
2016,8,24,7,0,238.0,105.0,2.4,14.0,171.0,76.89,63.08
2016,8,24,7,15,266.5,121.5,2.35,14.5,210.0,87.89,72.65
2016,8,24,7,30,295.0,138.0,2.3,15.0,249.0,98.52,81.67
2016,8,24,7,45,301.5,160.0,2.3,15.5,288.0,111.85,92.85
2016,8,24,8,0,308.0,182.0,2.3,16.0,327.0,124.59,103.32
2016,8,24,8,15,546.5,141.0,2.25,16.5,432.0,112.37,77.83
2016,8,24,8,30,785.0,100.0,2.2,17.0,537.0,154.08,89.76
2016,8,24,8,45,804.0,103.0,2.2,17.5,583.5,213.77,134.1
2016,8,24,9,0,823.0,106.0,2.2,18.0,630.0,275.43,185.83
2016,8,24,9,15,837.0,109.0,2.15,18.5,671.5,337.28,239.59
2016,8,24,9,30,851.0,112.0,2.1,19.0,713.0,399.91,293.48
2016,8,24,9,45,869.5,109.5,2.1,19.5,751.0,462.38,345.9
2016,8,24,10,0,888.0,107.0,2.1,20.0,789.0,522.5,394.94
2016,8,24,10,15,895.5,108.5,2.1,20.0,818.5,580.2,441.33
2016,8,24,10,30,903.0,110.0,2.1,20.0,848.0,636.72,485.35
2016,8,24,10,45,907.0,112.0,2.15,20.5,869.5,690.0,524.98
2016,8,24,11,0,911.0,114.0,2.2,21.0,891.0,741.3,561.99
2016,8,24,11,15,914.5,114.5,2.25,21.0,906.0,788.7,596.06
2016,8,24,11,30,918.0,115.0,2.3,21.0,921.0,833.61,626.46
2016,8,24,11,45,917.0,116.5,2.35,21.5,927.0,873.07,651.71
2016,8,24,12,0,916.0,118.0,2.4,22.0,933.0,909.36,674.67
2016,8,24,12,15,915.5,118.0,2.45,22.0,932.0,941.38,696.01
2016,8,24,12,30,915.0,118.0,2.5,22.0,931.0,969.96,715.11
2016,8,24,12,45,896.0,127.5,2.6,22.5,917.0,986.73,725.62
2016,8,24,13,0,877.0,137.0,2.7,23.0,903.0,999.22,733.51
2016,8,24,13,15,873.0,136.0,2.75,22.5,886.0,1012.04,744.17
2016,8,24,13,30,869.0,135.0,2.8,22.0,869.0,1021.03,752.48
2016,8,24,13,45,862.0,134.0,2.9,22.0,844.5,1023.15,755.51
2016,8,24,14,0,855.0,133.0,3.0,22.0,820.0,1035.22,765.27
2016,8,24,14,15,846.0,131.0,3.05,22.0,788.5,1026.44,760.95
2016,8,24,14,30,837.0,129.0,3.1,22.0,757.0,1013.82,754.39
2016,8,24,14,45,825.0,126.0,3.15,22.0,720.0,993.34,742.71
2016,8,24,15,0,813.0,123.0,3.2,22.0,683.0,969.35,728.75
2016,8,24,15,15,797.0,120.0,3.2,21.5,640.0,938.14,710.88
2016,8,24,15,30,781.0,117.0,3.2,21.0,597.0,903.96,690.85
2016,8,24,15,45,761.0,112.5,3.2,20.5,550.0,861.67,664.9
2016,8,24,16,0,741.0,108.0,3.2,20.0,503.0,822.96,641.1
2016,8,24,16,15,713.0,103.0,3.2,19.5,453.0,769.21,605.93
2016,8,24,16,30,685.0,98.0,3.2,19.0,403.0,714.53,569.26
2016,8,24,16,45,649.0,91.5,3.2,18.5,351.5,651.2,524.99
2016,8,24,17,0,613.0,85.0,3.2,18.0,300.0,588.43,479.65
2016,8,24,17,15,560.0,77.0,3.15,17.5,248.5,513.02,421.26
2016,8,24,17,30,507.0,69.0,3.1,17.0,197.0,440.68,362.77
2016,8,24,17,45,431.0,58.0,3.1,16.5,149.0,355.04,291.04
2016,8,24,18,0,355.0,47.0,3.1,16.0,101.0,276.21,222.28
2016,8,24,18,15,240.5,32.5,3.05,15.5,62.5,182.54,136.31
2016,8,24,18,30,126.0,18.0,3.0,15.0,24.0,89.3,0.0
2016,8,24,18,45,63.0,9.0,2.95,14.5,12.0,31.19,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,112.0,12.5,2.15,12.5,21.0,10.67,0.0
2016,8,25,6,0,224.0,25.0,2.2,13.0,42.0,20.61,8.7
2016,8,25,6,15,328.5,37.0,2.15,13.5,84.0,30.12,20.41
2016,8,25,6,30,433.0,49.0,2.1,14.0,126.0,39.4,29.23
2016,8,25,6,45,503.5,57.0,2.1,14.5,175.5,44.98,34.49
2016,8,25,7,0,574.0,65.0,2.1,15.0,225.0,50.49,39.47
2016,8,25,7,15,365.0,107.5,2.05,15.5,217.0,76.9,62.73
2016,8,25,7,30,156.0,150.0,2.0,16.0,209.0,107.94,89.57
2016,8,25,7,45,245.5,163.0,2.0,16.5,271.0,112.98,93.43
2016,8,25,8,0,335.0,176.0,2.0,17.0,333.0,121.46,100.22
2016,8,25,8,15,564.0,134.0,2.0,17.0,432.5,108.88,74.15
2016,8,25,8,30,793.0,92.0,2.0,17.0,532.0,149.94,85.93
2016,8,25,8,45,815.5,93.5,2.0,17.5,579.0,209.6,130.27
2016,8,25,9,0,838.0,95.0,2.0,18.0,626.0,271.6,182.32
2016,8,25,9,15,852.5,97.0,2.0,18.5,668.0,337.89,239.68
2016,8,25,9,30,867.0,99.0,2.0,19.0,710.0,399.75,293.14
2016,8,25,9,45,880.5,99.5,2.05,19.5,747.0,460.42,344.49
2016,8,25,10,0,894.0,100.0,2.1,20.0,784.0,521.06,394.16
2016,8,25,10,15,902.0,101.5,2.15,20.0,814.0,579.3,441.19
2016,8,25,10,30,910.0,103.0,2.2,20.0,844.0,636.4,485.94
2016,8,25,10,45,917.5,103.0,2.25,20.5,867.0,690.49,526.29
2016,8,25,11,0,925.0,103.0,2.3,21.0,890.0,742.85,564.19
2016,8,25,11,15,929.0,104.0,2.3,21.0,905.5,791.55,598.46
2016,8,25,11,30,933.0,105.0,2.3,21.0,921.0,837.78,629.36
2016,8,25,11,45,936.0,104.5,2.35,21.5,929.0,879.09,655.82
2016,8,25,12,0,939.0,104.0,2.4,22.0,937.0,917.41,680.07
2016,8,25,12,15,939.0,104.0,2.4,22.0,936.0,950.35,701.5
2016,8,25,12,30,939.0,104.0,2.4,22.0,935.0,979.79,720.61
2016,8,25,12,45,931.0,107.5,2.45,22.0,924.5,1001.53,735.25
2016,8,25,13,0,923.0,111.0,2.5,22.0,914.0,1019.29,747.46
2016,8,25,13,15,919.5,110.0,2.55,22.0,897.0,1032.84,757.11
2016,8,25,13,30,916.0,109.0,2.6,22.0,880.0,1042.4,764.35
2016,8,25,13,45,910.0,108.0,2.65,22.0,855.5,1045.41,767.54
2016,8,25,14,0,904.0,107.0,2.7,22.0,831.0,1044.39,768.33
2016,8,25,14,15,896.0,105.5,2.75,21.5,799.5,1036.8,766.5
2016,8,25,14,30,888.0,104.0,2.8,21.0,768.0,1025.3,762.27
2016,8,25,14,45,876.5,102.0,2.85,21.0,730.0,1005.94,751.48
2016,8,25,15,0,865.0,100.0,2.9,21.0,692.0,982.99,738.39
2016,8,25,15,15,850.5,97.5,2.95,20.5,649.0,964.3,729.6
2016,8,25,15,30,836.0,95.0,3.0,20.0,606.0,930.97,710.69
2016,8,25,15,45,816.5,92.0,3.1,19.5,558.5,889.49,686.3
2016,8,25,16,0,797.0,89.0,3.2,19.0,511.0,845.66,659.72
2016,8,25,16,15,771.5,85.0,3.2,18.5,460.5,793.37,625.81
2016,8,25,16,30,746.0,81.0,3.2,18.0,410.0,739.78,590.11
2016,8,25,16,45,710.0,76.5,3.2,17.5,357.5,680.66,549.18
2016,8,25,17,0,674.0,72.0,3.2,17.0,305.0,618.01,504.13
2016,8,25,17,15,623.0,65.5,3.15,16.0,252.5,543.27,448.05
2016,8,25,17,30,572.0,59.0,3.1,15.0,200.0,471.41,390.38
2016,8,25,17,45,492.5,50.0,3.05,14.5,151.0,382.97,315.69
2016,8,25,18,0,413.0,41.0,3.0,14.0,102.0,301.72,243.96
2016,8,25,18,15,206.5,32.0,2.85,13.5,62.5,166.09,122.32
2016,8,25,18,30,0.0,23.0,2.7,13.0,23.0,25.19,0.0
2016,8,25,18,45,0.0,11.5,2.55,13.0,11.5,9.82,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,110.5,12.5,1.9,12.5,20.5,10.67,0.0
2016,8,26,6,0,221.0,25.0,2.0,13.0,41.0,20.69,8.06
2016,8,26,6,15,330.0,37.0,2.05,13.5,83.5,30.21,20.42
2016,8,26,6,30,439.0,49.0,2.1,14.0,126.0,39.52,29.3
2016,8,26,6,45,235.0,75.0,2.15,14.5,118.0,56.74,44.89
2016,8,26,7,0,31.0,101.0,2.2,15.0,110.0,76.6,62.57
2016,8,26,7,15,39.0,122.0,2.2,15.0,135.5,91.44,75.63
2016,8,26,7,30,47.0,143.0,2.2,15.0,161.0,106.0,88.22
2016,8,26,7,45,93.0,170.0,2.2,15.5,211.5,124.16,103.53
2016,8,26,8,0,139.0,197.0,2.2,16.0,262.0,136.5,113.56
2016,8,26,8,15,176.5,218.5,2.15,16.5,310.0,157.39,121.45
2016,8,26,8,30,214.0,240.0,2.1,17.0,358.0,192.6,143.9
2016,8,26,8,45,279.5,250.0,2.05,17.5,418.0,226.14,166.39
2016,8,26,9,0,345.0,260.0,2.0,18.0,478.0,273.09,201.53
2016,8,26,9,15,381.0,268.5,2.0,18.5,524.0,318.2,237.43
2016,8,26,9,30,417.0,277.0,2.0,19.0,570.0,366.58,276.05
2016,8,26,9,45,629.5,203.5,2.0,19.5,671.5,434.51,327.56
2016,8,26,10,0,842.0,130.0,2.0,20.0,773.0,521.59,394.52
2016,8,26,10,15,850.5,132.0,2.05,20.0,802.0,579.29,440.54
2016,8,26,10,30,859.0,134.0,2.1,20.0,831.0,636.08,484.7
2016,8,26,10,45,647.0,239.0,2.15,20.5,772.0,638.89,485.33
2016,8,26,11,0,435.0,344.0,2.2,21.0,713.0,616.78,466.72
2016,8,26,11,15,342.5,385.5,2.25,21.0,679.0,605.36,457.93
2016,8,26,11,30,250.0,427.0,2.3,21.0,645.0,592.03,446.93
2016,8,26,11,45,362.0,391.0,2.35,21.5,710.0,669.84,504.32
2016,8,26,12,0,474.0,355.0,2.4,22.0,775.0,764.75,571.61
2016,8,26,12,15,483.5,346.5,2.45,22.0,774.0,788.68,588.28
2016,8,26,12,30,493.0,338.0,2.5,22.0,773.0,810.68,604.19
2016,8,26,12,45,336.0,385.0,2.6,22.0,680.0,711.31,532.95
2016,8,26,13,0,179.0,432.0,2.7,22.0,587.0,601.7,452.89
2016,8,26,13,15,181.5,421.0,2.7,22.0,576.0,601.4,453.98
2016,8,26,13,30,184.0,410.0,2.7,22.0,565.0,599.91,453.61
2016,8,26,13,45,312.0,362.0,2.75,22.0,615.5,705.1,532.82
2016,8,26,14,0,440.0,314.0,2.8,22.0,666.0,808.85,608.66
2016,8,26,14,15,411.5,313.5,2.8,21.5,632.0,782.86,591.33
2016,8,26,14,30,383.0,313.0,2.8,21.0,598.0,735.98,560.62
2016,8,26,14,45,600.0,216.5,2.8,21.0,637.0,875.69,665.3
2016,8,26,15,0,817.0,120.0,2.8,21.0,676.0,971.31,731.1
2016,8,26,15,15,615.0,175.0,2.75,20.5,578.5,831.54,637.01
2016,8,26,15,30,413.0,230.0,2.7,20.0,481.0,680.06,528.75
2016,8,26,15,45,579.5,167.0,2.7,19.5,488.5,754.05,589.95
2016,8,26,16,0,746.0,104.0,2.7,19.0,496.0,823.3,641.96
2016,8,26,16,15,717.5,99.0,2.7,18.5,445.5,768.8,605.5
2016,8,26,16,30,689.0,94.0,2.7,18.0,395.0,713.42,568.48
2016,8,26,16,45,652.0,88.0,2.7,18.0,343.0,649.64,523.01
2016,8,26,17,0,615.0,82.0,2.7,18.0,291.0,586.51,476.63
2016,8,26,17,15,560.5,74.0,2.65,17.0,240.0,509.9,418.33
2016,8,26,17,30,506.0,66.0,2.6,16.0,189.0,436.55,359.61
2016,8,26,17,45,426.0,55.0,2.55,15.5,141.0,348.61,285.66
2016,8,26,18,0,346.0,44.0,2.5,15.0,93.0,268.01,214.98
2016,8,26,18,15,228.0,29.0,2.4,14.5,56.0,172.64,123.7
2016,8,26,18,30,110.0,14.0,2.3,14.0,19.0,58.94,0.0
2016,8,26,18,45,55.0,7.0,2.2,14.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,83.5,12.0,2.0,12.5,18.0,10.24,0.0
2016,8,27,6,0,167.0,24.0,2.1,13.0,36.0,18.66,5.95
2016,8,27,6,15,267.5,39.0,2.15,13.0,77.0,30.11,20.31
2016,8,27,6,30,368.0,54.0,2.2,13.0,118.0,41.38,31.03
2016,8,27,6,45,438.0,65.5,2.3,13.5,166.5,51.82,40.68
2016,8,27,7,0,508.0,77.0,2.4,14.0,215.0,59.8,47.9
2016,8,27,7,15,266.5,106.0,2.4,14.5,180.0,77.97,63.92
2016,8,27,7,30,25.0,135.0,2.4,15.0,145.0,100.9,83.81
2016,8,27,7,45,43.0,161.0,2.4,15.5,180.5,118.29,98.49
2016,8,27,8,0,61.0,187.0,2.4,16.0,216.0,135.24,112.55
2016,8,27,8,15,125.0,214.0,2.4,16.5,280.5,152.95,118.86
2016,8,27,8,30,189.0,241.0,2.4,17.0,345.0,190.84,143.61
2016,8,27,8,45,219.5,260.0,2.4,17.5,390.5,227.07,169.94
2016,8,27,9,0,250.0,279.0,2.4,18.0,436.0,263.96,198.25
2016,8,27,9,15,199.0,304.0,2.35,18.0,434.5,291.32,222.56
2016,8,27,9,30,148.0,329.0,2.3,18.0,433.0,309.27,238.57
2016,8,27,9,45,266.0,325.5,2.3,18.5,523.5,372.02,285.77
2016,8,27,10,0,384.0,322.0,2.3,19.0,614.0,449.27,344.21
2016,8,27,10,15,619.0,228.5,2.3,19.5,720.0,534.82,409.44
2016,8,27,10,30,854.0,135.0,2.3,20.0,826.0,635.5,485.73
2016,8,27,10,45,858.5,137.0,2.35,20.5,847.5,688.32,524.61
2016,8,27,11,0,863.0,139.0,2.4,21.0,869.0,733.72,557.6
2016,8,27,11,15,866.5,140.0,2.45,21.0,883.5,779.76,591.23
2016,8,27,11,30,870.0,141.0,2.5,21.0,898.0,823.45,621.34
2016,8,27,11,45,872.0,141.0,2.6,21.0,904.5,862.5,648.14
2016,8,27,12,0,874.0,141.0,2.7,21.0,911.0,898.71,672.97
2016,8,27,12,15,873.5,141.0,2.75,21.0,909.5,929.66,693.87
2016,8,27,12,30,873.0,141.0,2.8,21.0,908.0,957.31,712.6
2016,8,27,12,45,672.0,241.5,2.85,21.0,828.5,911.85,681.88
2016,8,27,13,0,471.0,342.0,2.9,21.0,749.0,829.89,621.81
2016,8,27,13,15,478.5,331.0,2.95,21.0,737.5,840.21,630.81
2016,8,27,13,30,486.0,320.0,3.0,21.0,726.0,847.93,637.38
2016,8,27,13,45,663.0,228.5,3.05,21.0,765.0,947.76,711.4
2016,8,27,14,0,840.0,137.0,3.1,21.0,804.0,1027.58,765.24
2016,8,27,14,15,830.5,134.5,3.1,20.5,772.5,1017.52,760.41
2016,8,27,14,30,821.0,132.0,3.1,20.0,741.0,1003.65,753.99
2016,8,27,14,45,812.5,127.5,3.1,20.0,704.0,984.87,742.94
2016,8,27,15,0,804.0,123.0,3.1,20.0,667.0,962.53,729.58
2016,8,27,15,15,787.5,119.5,3.1,19.5,624.5,930.12,710.72
2016,8,27,15,30,771.0,116.0,3.1,19.0,582.0,894.8,689.72
2016,8,27,15,45,755.5,110.0,3.1,19.0,536.0,860.63,668.01
2016,8,27,16,0,740.0,104.0,3.1,19.0,490.0,818.29,640.21
2016,8,27,16,15,712.0,99.0,3.1,18.5,439.5,764.33,604.74
2016,8,27,16,30,684.0,94.0,3.1,18.0,389.0,709.47,567.74
2016,8,27,16,45,653.0,86.0,3.1,17.5,338.5,648.1,524.66
2016,8,27,17,0,622.0,78.0,3.1,17.0,288.0,586.95,480.22
2016,8,27,17,15,568.0,70.5,3.0,16.5,236.5,511.01,421.07
2016,8,27,17,30,514.0,63.0,2.9,16.0,185.0,438.3,361.55
2016,8,27,17,45,440.5,52.0,2.85,15.5,138.0,353.93,290.09
2016,8,27,18,0,367.0,41.0,2.8,15.0,91.0,276.35,221.26
2016,8,27,18,15,243.5,27.0,2.7,14.5,54.0,178.54,123.82
2016,8,27,18,30,120.0,13.0,2.6,14.0,17.0,62.27,0.0
2016,8,27,18,45,60.0,6.5,2.55,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,45,115.5,11.0,1.65,11.5,19.0,9.39,0.0
2016,8,28,6,0,231.0,22.0,1.7,12.0,38.0,18.14,4.76
2016,8,28,6,15,342.5,34.5,1.65,12.5,80.5,28.21,18.66
2016,8,28,6,30,454.0,47.0,1.6,13.0,123.0,38.04,28.08
2016,8,28,6,45,233.0,70.5,1.6,13.5,110.5,53.64,42.3
2016,8,28,7,0,12.0,94.0,1.6,14.0,98.0,73.61,60.15
2016,8,28,7,15,18.5,114.0,1.55,14.5,121.0,88.74,73.39
2016,8,28,7,30,25.0,134.0,1.5,15.0,144.0,100.21,83.13
2016,8,28,7,45,148.5,158.5,1.5,15.5,226.0,113.83,94.53
2016,8,28,8,0,272.0,183.0,1.5,16.0,308.0,124.8,103.45
2016,8,28,8,15,541.0,137.5,1.45,16.5,421.5,112.71,76.94
2016,8,28,8,30,810.0,92.0,1.4,17.0,535.0,155.0,88.9
2016,8,28,8,45,830.5,94.0,1.4,17.5,582.0,216.04,134.69
2016,8,28,9,0,851.0,96.0,1.4,18.0,629.0,279.16,187.67
2016,8,28,9,15,864.5,98.5,1.45,18.5,671.0,346.34,245.54
2016,8,28,9,30,878.0,101.0,1.5,19.0,713.0,409.2,299.49
2016,8,28,9,45,887.5,103.0,1.55,19.5,749.0,470.24,350.71
2016,8,28,10,0,897.0,105.0,1.6,20.0,785.0,530.81,399.8
2016,8,28,10,15,904.5,106.5,1.7,20.5,814.0,589.14,445.76
2016,8,28,10,30,912.0,108.0,1.8,21.0,843.0,646.26,489.3
2016,8,28,10,45,917.0,109.5,1.9,21.5,865.0,700.29,529.28
2016,8,28,11,0,922.0,111.0,2.0,22.0,887.0,752.36,566.76
2016,8,28,11,15,925.0,111.5,2.1,22.0,902.0,799.88,600.57
2016,8,28,11,30,928.0,112.0,2.2,22.0,917.0,844.8,631.1
2016,8,28,11,45,929.5,112.0,2.3,22.5,923.5,885.22,657.21
2016,8,28,12,0,931.0,112.0,2.4,23.0,930.0,922.55,681.11
2016,8,28,12,15,930.5,112.0,2.45,23.0,928.5,954.83,702.48
2016,8,28,12,30,930.0,112.0,2.5,23.0,927.0,983.58,721.58
2016,8,28,12,45,940.5,104.0,2.6,23.0,921.0,1011.03,740.41
2016,8,28,13,0,951.0,96.0,2.7,23.0,915.0,1034.79,756.93
2016,8,28,13,15,947.5,95.5,2.75,22.5,897.5,1048.86,768.32
2016,8,28,13,30,944.0,95.0,2.8,22.0,880.0,1058.83,777.33
2016,8,28,13,45,938.5,94.0,2.85,22.0,855.0,1062.1,780.7
2016,8,28,14,0,933.0,93.0,2.9,22.0,830.0,1061.21,781.6
2016,8,28,14,15,925.0,91.5,2.9,22.0,798.0,1053.12,777.5
2016,8,28,14,30,917.0,90.0,2.9,22.0,766.0,1040.99,770.98
2016,8,28,14,45,906.5,88.5,2.9,22.0,728.0,1022.45,760.39
2016,8,28,15,0,896.0,87.0,2.9,22.0,690.0,1000.22,747.47
2016,8,28,15,15,882.5,84.5,2.9,21.5,646.5,970.34,730.9
2016,8,28,15,30,869.0,82.0,2.9,21.0,603.0,937.25,712.06
2016,8,28,15,45,850.5,79.5,2.9,20.5,555.0,896.58,687.76
2016,8,28,16,0,832.0,77.0,2.9,20.0,507.0,862.9,668.01
2016,8,28,16,15,806.5,73.5,2.85,19.5,455.5,809.87,633.69
2016,8,28,16,30,781.0,70.0,2.8,19.0,404.0,755.5,597.7
2016,8,28,16,45,745.5,66.0,2.75,18.5,351.0,691.67,553.59
2016,8,28,17,0,710.0,62.0,2.7,18.0,298.0,628.09,508.13
2016,8,28,17,15,658.5,56.5,2.6,17.0,245.0,552.24,451.88
2016,8,28,17,30,607.0,51.0,2.5,16.0,192.0,483.84,397.03
2016,8,28,17,45,523.5,43.0,2.45,15.5,142.5,392.68,320.29
2016,8,28,18,0,440.0,35.0,2.4,15.0,93.0,309.32,246.26
2016,8,28,18,15,299.5,23.5,2.35,14.5,55.0,200.06,132.33
2016,8,28,18,30,159.0,12.0,2.3,14.0,17.0,77.93,0.0
2016,8,28,18,45,79.5,6.0,2.25,13.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,5,45,57.0,11.0,2.5,11.5,14.5,9.39,0.0
2016,8,29,6,0,114.0,22.0,2.6,12.0,29.0,17.05,3.07
2016,8,29,6,15,183.0,39.0,2.7,12.5,63.5,29.85,19.96
2016,8,29,6,30,252.0,56.0,2.8,13.0,98.0,42.32,31.79
2016,8,29,6,45,291.0,73.0,2.95,13.5,138.0,54.26,42.81
2016,8,29,7,0,330.0,90.0,3.1,14.0,178.0,65.77,53.19
2016,8,29,7,15,362.0,104.0,3.1,14.5,220.0,74.72,61.05
2016,8,29,7,30,394.0,118.0,3.1,15.0,262.0,83.3,68.39
2016,8,29,7,45,201.5,136.5,3.1,15.5,211.0,96.33,79.47
2016,8,29,8,0,9.0,155.0,3.1,16.0,160.0,120.58,100.05
2016,8,29,8,15,159.5,188.0,3.05,16.0,275.0,140.05,107.81
2016,8,29,8,30,310.0,221.0,3.0,16.0,390.0,187.82,136.89
2016,8,29,8,45,581.5,155.0,3.0,16.5,505.5,213.91,144.84
2016,8,29,9,0,853.0,89.0,3.0,17.0,621.0,280.43,190.77
2016,8,29,9,15,866.0,91.0,2.95,17.5,662.5,342.26,245.5
2016,8,29,9,30,879.0,93.0,2.9,18.0,704.0,404.55,300.09
2016,8,29,9,45,897.5,90.0,2.85,18.5,741.5,465.3,352.03
2016,8,29,10,0,916.0,87.0,2.8,19.0,779.0,526.42,402.54
2016,8,29,10,15,923.5,88.5,2.8,19.5,808.5,585.57,449.89
2016,8,29,10,30,931.0,90.0,2.8,20.0,838.0,643.46,494.59
2016,8,29,10,45,936.5,90.5,2.85,20.5,860.0,697.64,535.34
2016,8,29,11,0,942.0,91.0,2.9,21.0,882.0,749.83,573.44
2016,8,29,11,15,945.5,91.5,2.95,21.0,897.0,798.3,607.55
2016,8,29,11,30,949.0,92.0,3.0,21.0,912.0,844.15,638.92
2016,8,29,11,45,951.0,91.5,3.05,21.5,919.0,884.97,665.36
2016,8,29,12,0,953.0,91.0,3.1,22.0,926.0,922.62,689.45
2016,8,29,12,15,953.0,91.0,3.15,22.0,924.5,955.64,711.68
2016,8,29,12,30,953.0,91.0,3.2,22.0,923.0,985.07,731.53
2016,8,29,12,45,937.0,99.5,3.25,22.0,910.0,1004.37,744.73
2016,8,29,13,0,921.0,108.0,3.3,22.0,897.0,1019.35,755.26
2016,8,29,13,15,917.0,107.0,3.35,22.0,879.5,1032.05,764.46
2016,8,29,13,30,913.0,106.0,3.4,22.0,862.0,1040.72,771.17
2016,8,29,13,45,910.5,103.0,3.45,22.0,838.5,1044.7,774.97
2016,8,29,14,0,908.0,100.0,3.5,22.0,815.0,1044.6,776.28
2016,8,29,14,15,900.5,98.5,3.5,21.5,783.5,1037.05,773.94
2016,8,29,14,30,893.0,97.0,3.5,21.0,752.0,1025.58,769.18
2016,8,29,14,45,885.5,93.5,3.55,21.0,715.0,1007.94,759.31
2016,8,29,15,0,878.0,90.0,3.6,21.0,678.0,986.56,747.0
2016,8,29,15,15,731.0,128.0,3.6,20.5,596.0,892.51,685.46
2016,8,29,15,30,584.0,166.0,3.6,20.0,514.0,781.3,610.23
2016,8,29,15,45,701.5,122.0,3.6,20.0,506.0,826.14,645.11
2016,8,29,16,0,819.0,78.0,3.6,20.0,498.0,852.74,665.86
2016,8,29,16,15,793.0,74.5,3.6,19.5,447.0,799.62,630.74
2016,8,29,16,30,767.0,71.0,3.6,19.0,396.0,745.23,594.35
2016,8,29,16,45,733.0,66.5,3.6,19.0,343.5,682.42,549.43
2016,8,29,17,0,699.0,62.0,3.6,19.0,291.0,619.78,503.21
2016,8,29,17,15,646.0,56.5,3.5,18.0,238.5,543.3,445.84
2016,8,29,17,30,593.0,51.0,3.4,17.0,186.0,474.71,390.15
2016,8,29,17,45,506.5,43.0,3.3,16.5,137.5,382.5,311.83
2016,8,29,18,0,420.0,35.0,3.2,16.0,89.0,298.42,236.5
2016,8,29,18,15,210.0,25.0,3.15,15.5,52.0,156.18,95.02
2016,8,29,18,30,0.0,15.0,3.1,15.0,15.0,12.8,0.0
2016,8,29,18,45,0.0,7.5,3.1,15.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,5.0,10.5,3.0,13.5,10.5,8.96,0.0
2016,8,30,6,0,10.0,21.0,3.1,14.0,21.0,17.06,1.71
2016,8,30,6,15,45.5,39.5,3.1,14.0,46.0,30.88,20.59
2016,8,30,6,30,81.0,58.0,3.1,14.0,71.0,44.7,33.69
2016,8,30,6,45,96.0,79.5,3.1,14.5,101.0,60.07,47.74
2016,8,30,7,0,111.0,101.0,3.1,15.0,131.0,75.08,61.19
2016,8,30,7,15,120.5,123.0,3.0,15.5,161.5,89.95,74.21
2016,8,30,7,30,130.0,145.0,2.9,16.0,192.0,104.4,86.58
2016,8,30,7,45,336.5,135.5,2.85,17.0,282.5,92.84,75.94
2016,8,30,8,0,543.0,126.0,2.8,18.0,373.0,88.6,71.74
2016,8,30,8,15,699.0,99.0,2.75,18.5,454.0,94.8,57.68
2016,8,30,8,30,855.0,72.0,2.7,19.0,535.0,153.91,85.51
2016,8,30,8,45,873.0,73.5,2.65,19.5,582.0,216.17,132.66
2016,8,30,9,0,891.0,75.0,2.6,20.0,629.0,279.99,186.85
2016,8,30,9,15,903.0,76.5,2.6,20.5,670.5,343.29,242.43
2016,8,30,9,30,915.0,78.0,2.6,21.0,712.0,406.89,297.66
2016,8,30,9,45,924.0,79.5,2.65,21.5,747.5,469.23,350.56
2016,8,30,10,0,933.0,81.0,2.7,22.0,783.0,530.96,401.2
2016,8,30,10,15,939.0,82.0,2.75,22.5,812.0,589.76,447.88
2016,8,30,10,30,945.0,83.0,2.8,23.0,841.0,647.07,491.82
2016,8,30,10,45,951.0,83.0,2.9,23.5,863.0,701.74,532.67
2016,8,30,11,0,957.0,83.0,3.0,24.0,885.0,754.4,570.92
2016,8,30,11,15,959.5,83.5,3.1,24.0,899.0,802.68,604.45
2016,8,30,11,30,962.0,84.0,3.2,24.0,913.0,848.2,635.56
