Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,45,964.5,83.5,3.3,24.0,919.5,889.77,663.85
2016,8,30,12,0,967.0,83.0,3.4,24.0,926.0,928.16,689.91
2016,8,30,12,15,966.5,83.0,3.45,24.0,924.0,961.0,711.91
2016,8,30,12,30,966.0,83.0,3.5,24.0,922.0,990.16,731.5
2016,8,30,12,45,960.5,84.5,3.6,24.0,912.0,1012.33,746.9
2016,8,30,13,0,955.0,86.0,3.7,24.0,902.0,1030.44,759.79
2016,8,30,13,15,951.5,85.5,3.7,24.0,884.5,1044.25,769.27
2016,8,30,13,30,948.0,85.0,3.7,24.0,867.0,1053.92,776.22
2016,8,30,13,45,944.0,83.5,3.75,24.0,842.5,1057.82,779.93
2016,8,30,14,0,940.0,82.0,3.8,24.0,818.0,1057.53,781.11
2016,8,30,14,15,932.5,80.5,3.75,23.5,786.0,1049.55,778.19
2016,8,30,14,30,925.0,79.0,3.7,23.0,754.0,1037.51,772.77
2016,8,30,14,45,915.5,77.0,3.7,23.0,716.0,1018.92,761.99
2016,8,30,15,0,906.0,75.0,3.7,23.0,678.0,996.56,748.81
2016,8,30,15,15,892.5,73.5,3.65,22.5,635.0,967.35,732.12
2016,8,30,15,30,879.0,72.0,3.6,22.0,592.0,934.93,713.16
2016,8,30,15,45,862.0,69.5,3.6,21.5,544.5,895.05,689.13
2016,8,30,16,0,845.0,67.0,3.6,21.0,497.0,852.67,662.96
2016,8,30,16,15,821.0,64.0,3.55,20.5,446.0,801.41,629.59
2016,8,30,16,30,797.0,61.0,3.5,20.0,395.0,757.0,600.47
2016,8,30,16,45,763.0,57.5,3.5,19.5,342.5,694.32,556.99
2016,8,30,17,0,729.0,54.0,3.5,19.0,290.0,631.84,512.08
2016,8,30,17,15,677.5,49.0,3.45,18.5,237.5,555.87,454.5
2016,8,30,17,30,626.0,44.0,3.4,18.0,185.0,482.69,395.13
2016,8,30,17,45,539.5,37.5,3.35,17.5,136.0,390.26,316.71
2016,8,30,18,0,453.0,31.0,3.3,17.0,87.0,311.36,244.7
2016,8,30,18,15,226.5,22.0,3.25,16.5,50.0,159.28,86.13
2016,8,30,18,30,0.0,13.0,3.2,16.0,13.0,11.1,0.0
2016,8,30,18,45,0.0,6.5,3.2,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,145.5,9.5,2.9,12.5,18.0,8.11,0.0
2016,8,31,6,0,291.0,19.0,3.0,13.0,36.0,15.75,0.0
2016,8,31,6,15,412.5,28.0,3.1,13.5,79.5,22.98,13.84
2016,8,31,6,30,534.0,37.0,3.2,14.0,123.0,32.86,23.28
2016,8,31,6,45,602.0,43.0,3.3,14.5,173.5,37.7,27.92
2016,8,31,7,0,670.0,49.0,3.4,15.0,224.0,42.54,32.36
2016,8,31,7,15,714.5,53.5,3.4,15.5,277.5,45.93,35.34
2016,8,31,7,30,759.0,58.0,3.4,16.0,331.0,49.29,38.19
2016,8,31,7,45,789.0,61.5,3.45,16.5,383.0,51.68,40.1
2016,8,31,8,0,819.0,65.0,3.5,17.0,435.0,61.07,48.1
2016,8,31,8,15,840.5,67.5,3.45,17.5,485.5,92.48,52.43
2016,8,31,8,30,862.0,70.0,3.4,18.0,536.0,154.32,85.85
2016,8,31,8,45,878.0,72.5,3.4,18.5,582.0,217.47,134.29
2016,8,31,9,0,894.0,75.0,3.4,19.0,628.0,281.96,189.62
2016,8,31,9,15,906.0,76.5,3.4,19.0,669.5,345.51,246.41
2016,8,31,9,30,918.0,78.0,3.4,19.0,711.0,409.35,303.08
2016,8,31,9,45,922.5,82.0,3.4,19.5,745.5,472.09,357.01
2016,8,31,10,0,927.0,86.0,3.4,20.0,780.0,533.77,408.21
2016,8,31,10,15,934.0,87.0,3.4,20.0,809.5,592.87,456.51
2016,8,31,10,30,941.0,88.0,3.4,20.0,839.0,650.61,502.29
2016,8,31,10,45,945.5,89.0,3.45,20.5,861.0,705.1,543.5
2016,8,31,11,0,950.0,90.0,3.5,21.0,883.0,757.47,581.97
2016,8,31,11,15,952.5,90.5,3.5,21.0,897.0,805.54,615.61
2016,8,31,11,30,955.0,91.0,3.5,21.0,911.0,850.85,646.57
2016,8,31,11,45,956.5,91.0,3.55,21.5,917.5,891.91,673.34
2016,8,31,12,0,958.0,91.0,3.6,22.0,924.0,929.74,697.72
2016,8,31,12,15,957.5,91.0,3.6,22.0,922.0,962.39,719.51
2016,8,31,12,30,957.0,91.0,3.6,22.0,920.0,991.39,738.85
2016,8,31,12,45,949.0,94.5,3.6,22.0,909.0,1013.12,753.38
2016,8,31,13,0,941.0,98.0,3.6,22.0,898.0,1030.76,765.33
2016,8,31,13,15,937.0,97.0,3.65,22.0,880.0,1043.45,774.53
2016,8,31,13,30,933.0,96.0,3.7,22.0,862.0,1052.03,781.19
2016,8,31,13,45,928.5,94.0,3.75,22.0,837.0,1054.88,784.26
2016,8,31,14,0,924.0,92.0,3.8,22.0,812.0,1053.58,784.78
2016,8,31,14,15,915.5,91.0,3.8,21.5,780.0,1045.26,781.97
2016,8,31,14,30,907.0,90.0,3.8,21.0,748.0,1032.98,776.69
2016,8,31,14,45,898.0,87.0,3.85,21.0,710.0,1013.97,765.85
2016,8,31,15,0,889.0,84.0,3.9,21.0,672.0,991.22,752.57
2016,8,31,15,15,874.5,82.0,3.9,20.5,628.5,960.77,735.11
2016,8,31,15,30,860.0,80.0,3.9,20.0,585.0,927.21,715.37
2016,8,31,15,45,843.0,76.5,3.9,20.0,537.0,886.61,689.1
2016,8,31,16,0,826.0,73.0,3.9,20.0,489.0,852.87,667.48
2016,8,31,16,15,800.5,69.5,3.85,19.5,438.0,799.78,632.43
2016,8,31,16,30,775.0,66.0,3.8,19.0,387.0,745.42,595.66
2016,8,31,16,45,740.5,61.5,3.8,19.0,334.5,681.8,549.91
2016,8,31,17,0,706.0,57.0,3.8,19.0,282.0,618.46,502.86
2016,8,31,17,15,652.0,52.0,3.7,18.5,230.0,541.64,443.99
2016,8,31,17,30,598.0,47.0,3.6,18.0,178.0,467.77,383.28
2016,8,31,17,45,510.0,39.5,3.55,17.5,129.5,379.92,307.98
2016,8,31,18,0,422.0,32.0,3.5,17.0,81.0,295.87,231.29
2016,8,31,18,15,211.0,16.0,3.5,16.5,40.5,142.39,63.1
2016,8,31,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,138.0,9.5,2.35,12.5,17.0,8.11,0.0
2016,9,1,6,0,276.0,19.0,2.4,13.0,34.0,15.78,0.0
2016,9,1,6,15,401.0,28.0,2.35,13.5,77.5,23.0,13.76
2016,9,1,6,30,526.0,37.0,2.3,14.0,121.0,32.88,23.28
2016,9,1,6,45,287.5,67.0,2.3,14.5,115.0,50.03,38.83
2016,9,1,7,0,49.0,97.0,2.3,15.0,109.0,73.63,59.9
2016,9,1,7,15,56.0,118.5,2.15,15.5,135.5,88.83,73.21
2016,9,1,7,30,63.0,140.0,2.0,16.0,162.0,103.74,85.97
2016,9,1,7,45,47.0,155.0,1.9,16.5,173.5,114.33,94.71
2016,9,1,8,0,31.0,170.0,1.8,17.0,185.0,124.63,103.04
2016,9,1,8,15,108.0,202.5,1.75,17.0,259.5,146.75,113.62
2016,9,1,8,30,185.0,235.0,1.7,17.0,334.0,188.63,141.77
2016,9,1,8,45,121.0,248.0,1.65,17.5,315.5,204.13,155.77
2016,9,1,9,0,57.0,261.0,1.6,18.0,297.0,213.97,165.81
2016,9,1,9,15,171.0,283.5,1.65,18.5,400.0,271.41,207.4
2016,9,1,9,30,285.0,306.0,1.7,19.0,503.0,345.57,262.81
2016,9,1,9,45,374.5,293.0,1.75,19.5,565.0,398.69,303.25
2016,9,1,10,0,464.0,280.0,1.8,20.0,627.0,463.16,352.44
2016,9,1,10,15,707.0,184.5,1.9,20.0,735.5,553.8,422.32
2016,9,1,10,30,950.0,89.0,2.0,20.0,844.0,658.39,502.41
2016,9,1,10,45,953.5,90.5,2.1,20.5,866.0,713.17,542.79
2016,9,1,11,0,957.0,92.0,2.2,21.0,888.0,765.72,580.8
2016,9,1,11,15,960.0,92.5,2.35,21.0,902.0,814.51,615.08
2016,9,1,11,30,963.0,93.0,2.5,21.0,916.0,860.56,646.91
2016,9,1,11,45,961.5,94.5,2.65,21.0,922.0,900.9,674.77
2016,9,1,12,0,960.0,96.0,2.8,21.0,928.0,937.83,700.32
2016,9,1,12,15,959.5,96.0,2.8,21.0,926.0,970.59,721.86
2016,9,1,12,30,959.0,96.0,2.8,21.0,924.0,999.68,740.97
2016,9,1,12,45,953.0,98.0,2.85,21.0,913.0,1021.81,756.0
2016,9,1,13,0,947.0,100.0,2.9,21.0,902.0,1039.88,768.53
2016,9,1,13,15,943.0,99.0,2.85,20.5,884.0,1052.64,778.28
2016,9,1,13,30,939.0,98.0,2.8,20.0,866.0,1061.25,785.51
2016,9,1,13,45,934.5,96.5,2.75,20.0,841.0,1064.66,788.02
2016,9,1,14,0,930.0,95.0,2.7,20.0,816.0,1063.91,788.02
2016,9,1,14,15,921.5,93.5,2.75,20.0,783.5,1054.97,783.93
2016,9,1,14,30,913.0,92.0,2.8,20.0,751.0,1042.03,777.39
2016,9,1,14,45,743.0,145.0,2.85,20.0,662.5,945.58,714.86
2016,9,1,15,0,573.0,198.0,2.9,20.0,574.0,819.13,630.12
2016,9,1,15,15,717.5,140.5,2.9,19.5,580.0,895.77,687.78
2016,9,1,15,30,862.0,83.0,2.9,19.0,586.0,933.11,716.23
2016,9,1,15,45,840.0,81.0,2.95,19.0,537.0,899.64,695.13
2016,9,1,16,0,818.0,79.0,3.0,19.0,488.0,853.54,665.45
2016,9,1,16,15,790.5,75.5,3.0,18.5,436.0,798.88,629.99
2016,9,1,16,30,763.0,72.0,3.0,18.0,384.0,743.06,592.7
2016,9,1,16,45,720.0,68.0,3.0,17.5,330.5,673.67,543.93
2016,9,1,17,0,677.0,64.0,3.0,17.0,277.0,609.81,497.53
2016,9,1,17,15,619.0,58.0,3.0,16.5,224.5,530.55,436.55
2016,9,1,17,30,561.0,52.0,3.0,16.0,172.0,454.95,374.09
2016,9,1,17,45,459.0,43.5,3.0,15.5,123.5,354.54,288.56
2016,9,1,18,0,357.0,35.0,3.0,15.0,75.0,263.81,205.89
2016,9,1,18,15,178.5,17.5,2.95,14.5,37.5,127.54,38.78
2016,9,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,82.5,9.5,2.15,12.5,14.0,8.11,0.0
2016,9,2,6,0,165.0,19.0,2.2,13.0,28.0,15.67,0.0
2016,9,2,6,15,286.5,31.5,2.2,13.5,67.5,25.77,15.98
2016,9,2,6,30,408.0,44.0,2.2,14.0,107.0,35.66,25.68
2016,9,2,6,45,482.0,52.5,2.2,14.5,155.5,41.75,31.49
2016,9,2,7,0,556.0,61.0,2.2,15.0,204.0,47.77,37.0
2016,9,2,7,15,606.0,67.5,2.1,15.5,255.0,51.93,40.68
2016,9,2,7,30,656.0,74.0,2.0,16.0,306.0,56.01,44.15
2016,9,2,7,45,691.0,78.5,1.9,16.5,357.0,58.4,46.03
2016,9,2,8,0,726.0,83.0,1.8,17.0,408.0,66.3,52.68
2016,9,2,8,15,751.5,87.0,1.75,17.5,457.5,97.56,57.75
2016,9,2,8,30,777.0,91.0,1.7,18.0,507.0,156.21,90.51
2016,9,2,8,45,796.0,94.0,1.65,18.5,552.5,215.96,136.15
2016,9,2,9,0,815.0,97.0,1.6,19.0,598.0,277.62,188.18
2016,9,2,9,15,829.0,99.5,1.65,19.5,638.5,338.99,241.45
2016,9,2,9,30,843.0,102.0,1.7,20.0,679.0,403.71,296.6
2016,9,2,9,45,714.0,169.5,1.75,21.0,675.5,453.23,339.29
2016,9,2,10,0,585.0,237.0,1.8,22.0,672.0,490.02,369.12
2016,9,2,10,15,749.5,164.5,1.85,22.0,744.0,561.63,424.78
2016,9,2,10,30,914.0,92.0,1.9,22.0,816.0,640.82,485.66
2016,9,2,10,45,917.5,93.5,1.95,22.5,837.0,693.78,524.34
2016,9,2,11,0,921.0,95.0,2.0,23.0,858.0,744.59,560.52
2016,9,2,11,15,924.0,95.5,2.05,23.0,872.0,791.74,592.88
2016,9,2,11,30,927.0,96.0,2.1,23.0,886.0,836.27,622.68
2016,9,2,11,45,927.5,96.5,2.2,23.5,892.0,875.89,648.2
2016,9,2,12,0,928.0,97.0,2.3,24.0,898.0,912.32,671.48
2016,9,2,12,15,928.0,97.0,2.35,24.0,896.5,944.46,692.72
2016,9,2,12,30,928.0,97.0,2.4,24.0,895.0,973.07,711.7
2016,9,2,12,45,910.5,105.5,2.5,24.0,881.5,990.13,723.76
2016,9,2,13,0,893.0,114.0,2.6,24.0,868.0,1002.88,733.25
2016,9,2,13,15,889.0,113.5,2.7,24.0,850.5,1015.45,742.8
2016,9,2,13,30,885.0,113.0,2.8,24.0,833.0,1024.13,749.96
2016,9,2,13,45,882.0,110.0,2.9,24.0,809.0,1027.18,753.65
2016,9,2,14,0,879.0,107.0,3.0,24.0,785.0,1026.26,754.93
2016,9,2,14,15,870.0,105.5,3.1,23.5,753.5,1016.97,752.36
2016,9,2,14,30,861.0,104.0,3.2,23.0,722.0,1003.88,747.41
2016,9,2,14,45,851.5,100.5,3.3,23.0,685.0,984.29,736.73
2016,9,2,15,0,842.0,97.0,3.4,23.0,648.0,972.67,731.49
2016,9,2,15,15,826.5,94.5,3.45,22.5,605.0,941.13,713.71
2016,9,2,15,30,811.0,92.0,3.5,22.0,562.0,906.59,693.79
2016,9,2,15,45,792.5,88.0,3.55,21.5,515.0,864.68,668.38
2016,9,2,16,0,774.0,84.0,3.6,21.0,468.0,820.48,640.84
2016,9,2,16,15,745.5,80.0,3.55,20.5,417.5,765.67,604.46
2016,9,2,16,30,717.0,76.0,3.5,20.0,367.0,709.89,566.44
2016,9,2,16,45,678.0,71.0,3.5,19.5,315.0,648.75,523.33
2016,9,2,17,0,639.0,66.0,3.5,19.0,263.0,584.23,475.92
2016,9,2,17,15,578.0,59.5,3.5,18.0,212.0,503.93,414.15
2016,9,2,17,30,517.0,53.0,3.5,17.0,161.0,427.66,351.46
2016,9,2,17,45,418.5,43.5,3.5,16.5,114.5,330.4,268.1
2016,9,2,18,0,320.0,34.0,3.5,16.0,68.0,242.74,187.11
2016,9,2,18,15,160.0,17.0,3.45,15.5,34.0,116.47,11.01
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,2.7,11.5,13.0,11.1,0.0
2016,9,3,6,0,0.0,26.0,2.8,12.0,26.0,20.08,0.0
2016,9,3,6,15,194.5,36.0,2.8,12.5,65.5,27.72,17.52
2016,9,3,6,30,389.0,46.0,2.8,13.0,105.0,37.4,27.27
2016,9,3,6,45,459.5,56.5,2.85,13.5,153.5,45.05,34.52
2016,9,3,7,0,530.0,67.0,2.9,14.0,202.0,52.5,41.35
2016,9,3,7,15,582.5,74.5,2.8,14.5,253.5,57.22,45.55
2016,9,3,7,30,635.0,82.0,2.7,15.0,305.0,61.85,49.5
2016,9,3,7,45,666.5,89.0,2.6,15.5,356.0,65.74,52.7
2016,9,3,8,0,698.0,96.0,2.5,16.0,407.0,69.47,55.68
2016,9,3,8,15,725.0,100.5,2.4,16.0,456.0,101.34,61.48
2016,9,3,8,30,752.0,105.0,2.3,16.0,505.0,159.68,95.12
2016,9,3,8,45,770.5,109.5,2.2,16.5,550.5,224.7,145.64
2016,9,3,9,0,789.0,114.0,2.1,17.0,596.0,286.06,197.77
2016,9,3,9,15,804.0,117.0,2.1,17.5,637.0,346.79,250.76
2016,9,3,9,30,819.0,120.0,2.1,18.0,678.0,408.44,303.83
2016,9,3,9,45,857.0,109.0,2.1,18.5,719.5,470.2,355.4
2016,9,3,10,0,895.0,98.0,2.1,19.0,761.0,532.53,405.99
2016,9,3,10,15,902.0,99.5,2.2,19.0,789.5,590.52,452.99
2016,9,3,10,30,909.0,101.0,2.3,19.0,818.0,647.2,497.67
2016,9,3,10,45,912.5,102.5,2.45,19.0,839.0,700.04,538.66
2016,9,3,11,0,916.0,104.0,2.6,19.0,860.0,750.74,577.21
2016,9,3,11,15,919.0,104.5,2.75,19.0,874.0,797.8,611.17
2016,9,3,11,30,922.0,105.0,2.9,19.0,888.0,842.24,642.39
2016,9,3,11,45,922.0,105.5,3.05,19.5,893.5,881.37,668.57
2016,9,3,12,0,922.0,106.0,3.2,20.0,899.0,917.28,692.45
2016,9,3,12,15,922.0,106.0,3.3,19.5,897.0,949.34,716.02
2016,9,3,12,30,922.0,106.0,3.4,19.0,895.0,977.89,737.35
2016,9,3,12,45,908.5,112.0,3.5,19.0,882.5,996.05,750.4
2016,9,3,13,0,895.0,118.0,3.6,19.0,870.0,1010.05,760.85
2016,9,3,13,15,891.5,117.0,3.6,19.0,852.5,1022.63,769.79
2016,9,3,13,30,888.0,116.0,3.6,19.0,835.0,1031.29,776.24
2016,9,3,13,45,885.5,113.0,3.65,19.0,811.5,1034.85,779.83
2016,9,3,14,0,883.0,110.0,3.7,19.0,788.0,1034.42,780.95
2016,9,3,14,15,874.5,108.0,3.7,18.5,756.5,1025.04,777.31
2016,9,3,14,30,866.0,106.0,3.7,18.0,725.0,1011.81,771.25
2016,9,3,14,45,858.5,102.5,3.7,18.0,688.0,994.13,760.82
2016,9,3,15,0,851.0,99.0,3.7,18.0,651.0,984.45,756.04
2016,9,3,15,15,835.5,96.0,3.75,17.5,608.0,952.05,737.23
2016,9,3,15,30,820.0,93.0,3.8,17.0,565.0,916.6,716.21
2016,9,3,15,45,799.5,90.0,3.85,17.0,517.0,873.74,688.24
2016,9,3,16,0,779.0,87.0,3.9,17.0,469.0,828.65,658.25
2016,9,3,16,15,750.0,83.0,3.95,16.5,418.5,773.1,621.09
2016,9,3,16,30,721.0,79.0,4.0,16.0,368.0,721.46,585.82
2016,9,3,16,45,673.5,75.0,4.05,16.0,314.5,650.39,533.31
2016,9,3,17,0,626.0,71.0,4.1,16.0,261.0,580.83,480.18
2016,9,3,17,15,562.5,63.5,4.0,15.5,209.5,497.94,413.83
2016,9,3,17,30,499.0,56.0,3.9,15.0,158.0,419.24,347.34
2016,9,3,17,45,385.5,46.0,3.85,14.5,111.0,313.18,255.7
2016,9,3,18,0,272.0,36.0,3.8,14.0,64.0,219.46,168.12
2016,9,3,18,15,136.0,18.0,3.75,13.5,32.0,102.64,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.0,2.75,10.5,10.5,7.68,0.0
2016,9,4,6,0,79.0,18.0,2.8,11.0,21.0,14.28,0.0
2016,9,4,6,15,187.0,35.5,2.8,11.5,59.0,27.34,17.1
2016,9,4,6,30,295.0,53.0,2.8,12.0,97.0,40.46,30.03
2016,9,4,6,45,378.0,65.5,2.8,12.5,145.5,49.58,38.67
2016,9,4,7,0,461.0,78.0,2.8,13.0,194.0,58.53,46.89
2016,9,4,7,15,516.5,87.5,2.65,13.5,245.5,67.16,54.58
2016,9,4,7,30,572.0,97.0,2.5,14.0,297.0,72.89,59.5
2016,9,4,7,45,621.0,101.5,2.45,14.5,350.0,74.59,60.72
2016,9,4,8,0,670.0,106.0,2.4,15.0,403.0,76.35,61.95
2016,9,4,8,15,699.0,111.5,2.3,15.5,452.5,108.93,68.16
2016,9,4,8,30,728.0,117.0,2.2,16.0,502.0,166.78,101.84
2016,9,4,8,45,757.5,118.0,2.1,16.5,550.0,224.98,146.43
2016,9,4,9,0,787.0,119.0,2.0,17.0,598.0,290.86,201.7
2016,9,4,9,15,803.0,122.0,1.95,17.5,639.5,351.89,254.68
2016,9,4,9,30,819.0,125.0,1.9,18.0,681.0,413.97,307.76
2016,9,4,9,45,858.0,114.0,1.9,18.5,723.0,475.04,358.57
2016,9,4,10,0,897.0,103.0,1.9,19.0,765.0,539.14,410.19
2016,9,4,10,15,904.5,104.5,1.95,19.0,794.0,597.62,457.07
2016,9,4,10,30,912.0,106.0,2.0,19.0,823.0,654.84,501.61
2016,9,4,10,45,916.5,107.0,2.05,19.5,844.5,708.12,541.05
2016,9,4,11,0,921.0,108.0,2.1,20.0,866.0,759.34,577.85
2016,9,4,11,15,924.5,108.5,2.2,20.0,880.0,807.06,611.55
2016,9,4,11,30,928.0,109.0,2.3,20.0,894.0,852.18,642.49
2016,9,4,11,45,929.0,109.5,2.4,20.5,900.0,892.41,668.71
2016,9,4,12,0,930.0,110.0,2.5,21.0,906.0,929.48,692.66
2016,9,4,12,15,929.5,110.0,2.6,21.0,904.0,961.36,714.44
2016,9,4,12,30,929.0,110.0,2.7,21.0,902.0,989.68,733.95
2016,9,4,12,45,931.5,107.0,2.8,21.0,893.5,1014.08,750.98
2016,9,4,13,0,934.0,104.0,2.9,21.0,885.0,1034.68,765.65
2016,9,4,13,15,930.0,103.0,2.95,21.0,867.0,1047.06,774.63
2016,9,4,13,30,926.0,102.0,3.0,21.0,849.0,1055.34,781.15
2016,9,4,13,45,918.5,101.5,3.1,21.0,823.0,1056.52,783.68
2016,9,4,14,0,911.0,101.0,3.2,21.0,797.0,1053.61,783.72
2016,9,4,14,15,902.5,99.5,3.2,21.0,764.5,1044.52,778.98
2016,9,4,14,30,894.0,98.0,3.2,21.0,732.0,1031.49,771.82
2016,9,4,14,45,881.5,96.0,3.25,21.0,693.0,1010.05,759.6
2016,9,4,15,0,869.0,94.0,3.3,21.0,654.0,985.05,745.05
2016,9,4,15,15,853.0,91.5,3.3,20.5,610.0,963.75,734.07
2016,9,4,15,30,837.0,89.0,3.3,20.0,566.0,927.97,713.0
2016,9,4,15,45,815.0,86.0,3.3,20.0,517.5,883.21,684.11
2016,9,4,16,0,793.0,83.0,3.3,20.0,469.0,836.27,653.3
2016,9,4,16,15,763.5,79.0,3.35,19.5,417.5,779.79,616.41
2016,9,4,16,30,734.0,75.0,3.4,19.0,366.0,722.35,577.68
2016,9,4,16,45,688.5,70.5,3.5,18.5,312.5,656.14,531.04
2016,9,4,17,0,643.0,66.0,3.6,18.0,259.0,586.91,480.01
2016,9,4,17,15,579.0,59.0,3.6,17.0,207.0,503.64,415.33
2016,9,4,17,30,515.0,52.0,3.6,16.0,155.0,424.7,349.79
2016,9,4,17,45,406.5,42.0,3.6,15.5,108.0,321.18,260.47
2016,9,4,18,0,298.0,32.0,3.6,15.0,61.0,228.53,171.58
2016,9,4,18,15,149.0,16.0,3.45,14.5,30.5,106.83,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,77.5,8.5,1.05,10.5,12.0,7.26,0.0
2016,9,5,6,0,155.0,17.0,1.0,11.0,24.0,14.04,0.0
2016,9,5,6,15,283.5,29.5,1.0,11.5,63.5,24.22,14.37
2016,9,5,6,30,412.0,42.0,1.0,12.0,103.0,34.19,24.53
2016,9,5,6,45,493.0,50.5,1.0,12.5,152.0,40.38,30.52
2016,9,5,7,0,574.0,59.0,1.0,13.0,201.0,46.52,36.2
2016,9,5,7,15,625.0,65.5,0.9,13.5,253.5,50.77,40.01
2016,9,5,7,30,676.0,72.0,0.8,14.0,306.0,54.94,43.6
2016,9,5,7,45,713.5,76.0,0.75,15.0,358.0,62.25,49.76
2016,9,5,8,0,751.0,80.0,0.7,16.0,410.0,64.56,51.4
2016,9,5,8,15,776.5,84.0,0.65,16.5,460.0,99.9,57.94
2016,9,5,8,30,802.0,88.0,0.6,17.0,510.0,160.4,92.6
2016,9,5,8,45,822.0,90.5,0.6,18.0,556.5,221.73,139.31
2016,9,5,9,0,842.0,93.0,0.6,19.0,603.0,285.06,191.95
2016,9,5,9,15,856.0,95.0,0.65,19.5,644.0,351.35,248.29
2016,9,5,9,30,870.0,97.0,0.7,20.0,685.0,413.82,300.85
2016,9,5,9,45,888.0,95.5,0.8,20.5,722.5,475.43,351.54
2016,9,5,10,0,906.0,94.0,0.9,21.0,760.0,537.4,400.84
2016,9,5,10,15,913.5,95.0,1.05,21.5,789.0,595.81,446.36
2016,9,5,10,30,921.0,96.0,1.2,22.0,818.0,652.93,489.51
2016,9,5,10,45,925.0,97.5,1.35,22.5,839.5,706.63,529.03
2016,9,5,11,0,929.0,99.0,1.5,23.0,861.0,758.2,566.03
2016,9,5,11,15,932.5,99.5,1.65,23.0,875.0,806.12,599.31
2016,9,5,11,30,936.0,100.0,1.8,23.0,889.0,851.4,630.25
2016,9,5,11,45,935.5,101.5,1.95,23.5,894.5,891.47,656.38
2016,9,5,12,0,935.0,103.0,2.1,24.0,900.0,928.26,680.25
2016,9,5,12,15,934.5,103.0,2.2,24.0,898.0,960.13,701.69
2016,9,5,12,30,934.0,103.0,2.3,24.0,896.0,988.39,720.89
2016,9,5,12,45,918.5,110.0,2.4,24.5,882.5,1005.82,731.76
2016,9,5,13,0,903.0,117.0,2.5,25.0,869.0,1018.97,740.07
2016,9,5,13,15,898.5,116.0,2.55,24.5,851.0,1030.5,749.9
2016,9,5,13,30,894.0,115.0,2.6,24.0,833.0,1038.05,757.36
2016,9,5,13,45,886.5,114.0,2.7,24.0,807.0,1038.57,759.52
2016,9,5,14,0,879.0,113.0,2.8,24.0,781.0,1035.1,759.3
2016,9,5,14,15,869.0,111.5,2.8,23.5,748.5,1024.62,755.19
2016,9,5,14,30,859.0,110.0,2.8,23.0,716.0,1022.9,757.03
2016,9,5,14,45,846.5,107.5,2.85,23.0,677.5,1001.03,744.64
2016,9,5,15,0,834.0,105.0,2.9,23.0,639.0,975.61,730.08
2016,9,5,15,15,817.0,102.0,2.85,22.5,595.0,941.87,710.43
2016,9,5,15,30,800.0,99.0,2.8,22.0,551.0,905.19,688.65
2016,9,5,15,45,780.0,94.5,2.8,22.0,503.5,861.29,660.67
2016,9,5,16,0,760.0,90.0,2.8,22.0,456.0,815.18,630.75
2016,9,5,16,15,729.0,85.5,2.7,21.5,405.0,762.84,596.33
2016,9,5,16,30,698.0,81.0,2.6,21.0,354.0,705.01,557.02
2016,9,5,16,45,658.0,74.5,2.55,20.5,302.0,637.38,509.39
2016,9,5,17,0,618.0,68.0,2.5,20.0,250.0,570.82,460.66
2016,9,5,17,15,553.5,60.0,2.45,19.0,199.0,487.04,396.18
2016,9,5,17,30,489.0,52.0,2.4,18.0,148.0,407.76,331.27
2016,9,5,17,45,386.5,41.0,2.35,17.5,102.5,308.08,246.21
2016,9,5,18,0,284.0,30.0,2.3,17.0,57.0,219.13,158.86
2016,9,5,18,15,142.0,15.0,2.3,16.0,28.5,80.11,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,45,82.5,7.5,0.9,11.5,11.0,6.4,0.0
2016,9,6,6,0,165.0,15.0,0.8,12.0,22.0,12.8,0.0
2016,9,6,6,15,296.5,27.0,0.7,12.5,61.5,22.12,12.38
2016,9,6,6,30,428.0,39.0,0.6,13.0,101.0,31.75,22.27
2016,9,6,6,45,507.0,47.5,0.55,14.0,150.5,38.05,28.26
2016,9,6,7,0,586.0,56.0,0.5,15.0,200.0,44.28,33.93
2016,9,6,7,15,637.0,61.5,0.5,15.5,252.0,47.87,37.13
2016,9,6,7,30,688.0,67.0,0.5,16.0,304.0,56.03,44.22
2016,9,6,7,45,723.0,71.5,0.5,17.0,356.0,58.88,46.41
2016,9,6,8,0,758.0,76.0,0.5,18.0,408.0,61.68,48.49
2016,9,6,8,15,783.5,79.5,0.55,19.0,457.5,98.02,55.19
2016,9,6,8,30,809.0,83.0,0.6,20.0,507.0,158.61,89.71
2016,9,6,8,45,827.0,86.0,0.7,21.0,553.0,220.4,136.69
2016,9,6,9,0,845.0,89.0,0.8,22.0,599.0,283.93,189.42
2016,9,6,9,15,859.0,91.5,0.8,22.5,640.5,350.83,245.74
2016,9,6,9,30,873.0,94.0,0.8,23.0,682.0,413.87,298.11
2016,9,6,9,45,881.0,97.0,0.8,24.0,716.5,475.0,346.8
2016,9,6,10,0,889.0,100.0,0.8,25.0,751.0,535.47,392.85
2016,9,6,10,15,896.5,101.5,0.85,25.5,780.0,593.47,436.39
2016,9,6,10,30,904.0,103.0,0.9,26.0,809.0,650.21,477.47
2016,9,6,10,45,909.5,104.0,1.0,26.5,831.0,703.68,515.5
2016,9,6,11,0,915.0,105.0,1.1,27.0,853.0,755.19,551.17
2016,9,6,11,15,918.5,105.5,1.25,27.0,867.0,802.54,583.61
2016,9,6,11,30,922.0,106.0,1.4,27.0,881.0,847.29,613.67
2016,9,6,11,45,923.5,106.5,1.6,27.0,887.0,887.57,641.34
2016,9,6,12,0,925.0,107.0,1.8,27.0,893.0,924.73,666.99
2016,9,6,12,15,924.5,107.0,1.9,27.0,891.0,956.29,687.94
2016,9,6,12,30,924.0,107.0,2.0,27.0,889.0,984.28,706.72
2016,9,6,12,45,917.0,109.0,2.15,27.0,877.5,1004.42,721.2
2016,9,6,13,0,910.0,111.0,2.3,27.0,866.0,1020.57,733.34
2016,9,6,13,15,906.0,110.0,2.35,27.0,848.0,1032.53,741.87
2016,9,6,13,30,902.0,109.0,2.4,27.0,830.0,1040.47,748.06
2016,9,6,13,45,896.5,107.5,2.5,27.0,805.0,1042.34,751.13
2016,9,6,14,0,891.0,106.0,2.6,27.0,780.0,1040.19,751.84
2016,9,6,14,15,882.0,104.0,2.6,26.5,747.5,1029.93,747.99
2016,9,6,14,30,873.0,102.0,2.6,26.0,715.0,1015.81,741.84
2016,9,6,14,45,862.0,99.5,2.6,26.0,676.5,995.37,730.24
2016,9,6,15,0,851.0,97.0,2.6,26.0,638.0,982.99,724.05
2016,9,6,15,15,834.5,94.0,2.55,25.5,594.0,949.31,704.74
2016,9,6,15,30,818.0,91.0,2.5,25.0,550.0,912.65,683.44
2016,9,6,15,45,798.0,87.0,2.5,25.0,502.0,868.8,656.09
2016,9,6,16,0,778.0,83.0,2.5,25.0,454.0,822.72,626.82
2016,9,6,16,15,747.5,79.0,2.45,24.5,403.0,765.72,590.07
2016,9,6,16,30,717.0,75.0,2.4,24.0,352.0,707.87,551.7
2016,9,6,16,45,676.5,69.0,2.35,23.5,299.5,644.48,507.89
2016,9,6,17,0,636.0,63.0,2.3,23.0,247.0,577.46,459.51
2016,9,6,17,15,571.0,55.5,2.15,22.0,195.5,493.26,395.51
2016,9,6,17,30,506.0,48.0,2.0,21.0,144.0,413.67,330.9
2016,9,6,17,45,402.5,37.5,1.9,20.0,99.0,313.38,246.7
2016,9,6,18,0,299.0,27.0,1.8,19.0,54.0,223.18,155.04
2016,9,6,18,15,149.5,13.5,1.75,18.5,27.0,82.23,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,77.0,7.0,1.1,15.5,10.0,0.0,0.0
2016,9,7,6,0,154.0,14.0,1.1,16.0,20.0,11.95,0.0
2016,9,7,6,15,283.5,27.0,1.15,16.5,59.0,22.15,11.88
2016,9,7,6,30,413.0,40.0,1.2,17.0,98.0,32.62,22.54
2016,9,7,6,45,492.5,49.0,1.3,18.0,147.5,39.28,28.78
2016,9,7,7,0,572.0,58.0,1.4,19.0,197.0,45.84,34.66
2016,9,7,7,15,623.5,64.5,1.45,19.5,249.0,50.12,38.43
2016,9,7,7,30,675.0,71.0,1.5,20.0,301.0,54.32,41.98
2016,9,7,7,45,710.5,75.5,1.55,20.5,352.5,61.97,48.4
2016,9,7,8,0,746.0,80.0,1.6,21.0,404.0,64.65,50.44
2016,9,7,8,15,771.5,84.0,1.55,21.5,454.0,101.93,57.78
2016,9,7,8,30,797.0,88.0,1.5,22.0,504.0,162.25,92.63
2016,9,7,8,45,816.0,91.0,1.45,23.0,550.0,223.58,139.27
2016,9,7,9,0,835.0,94.0,1.4,24.0,596.0,286.79,191.55
2016,9,7,9,15,849.0,96.5,1.3,24.5,637.0,349.62,244.67
2016,9,7,9,30,863.0,99.0,1.2,25.0,678.0,415.49,298.9
2016,9,7,9,45,874.5,100.5,1.15,26.0,713.5,476.42,347.18
2016,9,7,10,0,886.0,102.0,1.1,27.0,749.0,537.07,393.08
2016,9,7,10,15,893.5,103.5,1.0,27.5,777.5,594.94,435.35
2016,9,7,10,30,901.0,105.0,0.9,28.0,806.0,651.55,474.75
2016,9,7,10,45,906.0,106.0,0.85,29.0,827.5,704.56,509.46
2016,9,7,11,0,911.0,107.0,0.8,30.0,849.0,755.56,541.32
2016,9,7,11,15,914.5,107.5,0.85,30.0,862.5,802.73,571.82
2016,9,7,11,30,918.0,108.0,0.9,30.0,876.0,847.32,599.9
2016,9,7,11,45,919.5,108.5,1.0,30.5,882.0,887.43,624.55
2016,9,7,12,0,921.0,109.0,1.1,31.0,888.0,924.43,647.16
2016,9,7,12,15,920.5,109.0,1.25,31.0,886.0,955.84,668.37
2016,9,7,12,30,920.0,109.0,1.4,31.0,884.0,983.68,687.48
2016,9,7,12,45,897.0,120.0,1.55,31.0,868.0,997.55,698.12
2016,9,7,13,0,874.0,131.0,1.7,31.0,852.0,1006.88,706.19
2016,9,7,13,15,869.0,130.0,1.8,31.0,833.5,1017.54,714.55
2016,9,7,13,30,864.0,129.0,1.9,31.0,815.0,1037.78,728.91
2016,9,7,13,45,855.5,127.5,2.0,31.0,789.5,1036.67,730.16
2016,9,7,14,0,847.0,126.0,2.1,31.0,764.0,1031.55,729.26
2016,9,7,14,15,836.5,124.0,2.15,30.5,731.0,1019.89,725.28
2016,9,7,14,30,826.0,122.0,2.2,30.0,698.0,1004.43,719.04
2016,9,7,14,45,811.0,120.0,2.3,30.0,659.0,980.79,706.74
2016,9,7,15,0,796.0,118.0,2.4,30.0,620.0,953.76,692.22
2016,9,7,15,15,777.0,114.5,2.4,29.5,576.0,917.95,672.28
2016,9,7,15,30,758.0,111.0,2.4,29.0,532.0,885.76,654.55
2016,9,7,15,45,731.5,107.0,2.45,28.5,484.0,837.47,626.02
2016,9,7,16,0,705.0,103.0,2.5,28.0,436.0,787.56,595.74
2016,9,7,16,15,670.5,97.0,2.45,27.0,385.0,727.06,557.61
2016,9,7,16,30,636.0,91.0,2.4,26.0,334.0,666.3,517.99
2016,9,7,16,45,586.5,84.0,2.4,25.5,282.0,592.83,466.63
2016,9,7,17,0,537.0,77.0,2.4,25.0,230.0,521.26,414.19
2016,9,7,17,15,466.5,67.5,2.2,24.0,180.5,434.89,347.12
2016,9,7,17,30,396.0,58.0,2.0,23.0,131.0,353.47,280.96
2016,9,7,17,45,290.5,43.5,1.85,22.0,88.0,252.75,196.74
2016,9,7,18,0,185.0,29.0,1.7,21.0,45.0,162.29,105.59
2016,9,7,18,15,92.5,14.5,1.6,20.5,22.5,56.03,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,1.3,12.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,1.3,13.0,16.0,11.1,0.0
2016,9,8,6,15,191.0,29.5,1.35,13.5,52.0,22.85,12.33
2016,9,8,6,30,304.0,46.0,1.4,14.0,88.0,35.38,25.19
2016,9,8,6,45,387.0,57.5,1.45,14.5,135.0,43.91,33.27
2016,9,8,7,0,470.0,69.0,1.5,15.0,182.0,54.24,42.69
2016,9,8,7,15,244.0,95.0,1.5,15.5,154.5,70.5,57.09
2016,9,8,7,30,18.0,121.0,1.5,16.0,127.0,94.07,77.58
2016,9,8,7,45,16.0,136.5,1.5,16.5,142.5,105.98,87.56
2016,9,8,8,0,14.0,152.0,1.5,17.0,158.0,117.78,97.26
2016,9,8,8,15,16.0,169.0,1.5,17.5,177.0,132.35,103.92
2016,9,8,8,30,18.0,186.0,1.5,18.0,196.0,148.2,115.85
2016,9,8,8,45,54.0,225.0,1.55,18.5,257.0,181.97,140.76
2016,9,8,9,0,90.0,264.0,1.6,19.0,318.0,225.96,173.85
2016,9,8,9,15,202.5,276.5,1.6,19.5,409.0,280.19,213.08
2016,9,8,9,30,315.0,289.0,1.6,20.0,500.0,350.56,265.73
2016,9,8,9,45,567.5,209.5,1.65,20.5,613.0,427.42,323.07
2016,9,8,10,0,820.0,130.0,1.7,21.0,726.0,529.74,400.64
2016,9,8,10,15,829.0,132.0,1.75,21.0,754.5,586.79,445.3
2016,9,8,10,30,838.0,134.0,1.8,21.0,783.0,642.94,488.29
2016,9,8,10,45,845.0,135.0,1.85,21.5,805.0,695.71,526.73
2016,9,8,11,0,852.0,136.0,1.9,22.0,827.0,746.83,562.93
2016,9,8,11,15,856.0,136.5,1.95,22.0,840.5,793.32,596.07
2016,9,8,11,30,860.0,137.0,2.0,22.0,854.0,837.41,625.66
2016,9,8,11,45,863.0,136.5,2.05,22.5,860.0,867.64,644.55
2016,9,8,12,0,866.0,136.0,2.1,23.0,866.0,903.42,667.15
2016,9,8,12,15,865.5,136.0,2.15,23.0,864.0,933.48,687.12
2016,9,8,12,30,865.0,136.0,2.2,23.0,862.0,960.18,704.97
2016,9,8,12,45,860.5,136.5,2.25,23.0,851.0,992.78,726.74
2016,9,8,13,0,856.0,137.0,2.3,23.0,840.0,1009.52,738.23
2016,9,8,13,15,851.0,135.5,2.3,23.0,821.5,1019.72,745.22
2016,9,8,13,30,846.0,134.0,2.3,23.0,803.0,1025.95,749.88
2016,9,8,13,45,841.0,131.0,2.35,23.0,778.5,1026.55,751.67
2016,9,8,14,0,836.0,128.0,2.4,23.0,754.0,1023.2,751.11
2016,9,8,14,15,825.5,126.0,2.4,22.5,721.5,1011.47,746.19
2016,9,8,14,30,815.0,124.0,2.4,22.0,689.0,995.98,738.99
2016,9,8,14,45,804.0,119.5,2.45,22.0,651.0,973.5,726.35
2016,9,8,15,0,793.0,115.0,2.5,22.0,613.0,947.55,711.44
2016,9,8,15,15,774.5,111.5,2.5,21.5,569.0,912.2,690.98
2016,9,8,15,30,756.0,108.0,2.5,21.0,525.0,880.19,672.63
2016,9,8,15,45,735.0,102.5,2.55,21.0,478.0,835.07,643.95
2016,9,8,16,0,714.0,97.0,2.6,21.0,431.0,788.03,613.43
2016,9,8,16,15,680.0,91.5,2.55,20.5,380.5,728.27,573.49
2016,9,8,16,30,646.0,86.0,2.5,20.0,330.0,668.23,532.2
2016,9,8,16,45,603.0,78.5,2.5,19.5,279.0,598.9,482.59
2016,9,8,17,0,560.0,71.0,2.5,19.0,228.0,531.01,431.94
2016,9,8,17,15,490.5,62.0,2.45,18.0,178.0,445.12,363.87
2016,9,8,17,30,421.0,53.0,2.4,17.0,128.0,364.23,296.47
2016,9,8,17,45,317.0,39.5,2.35,16.5,85.5,264.84,210.21
2016,9,8,18,0,213.0,26.0,2.3,16.0,43.0,171.4,106.06
2016,9,8,18,15,106.5,13.0,2.35,15.5,21.5,61.25,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,6.5,1.45,11.5,8.5,0.0,0.0
2016,9,9,6,0,103.0,13.0,1.5,12.0,17.0,11.1,0.0
2016,9,9,6,15,233.0,27.0,1.5,12.5,54.0,22.17,11.52
2016,9,9,6,30,363.0,41.0,1.5,13.0,91.0,33.46,23.58
2016,9,9,6,45,449.0,50.5,1.5,13.5,139.0,40.46,30.33
2016,9,9,7,0,535.0,60.0,1.5,14.0,187.0,47.36,36.73
2016,9,9,7,15,304.5,96.0,1.4,14.5,171.5,69.35,56.31
2016,9,9,7,30,74.0,132.0,1.3,15.0,156.0,98.19,81.49
2016,9,9,7,45,148.5,153.0,1.2,15.5,213.0,109.81,91.2
2016,9,9,8,0,223.0,174.0,1.1,16.0,270.0,119.19,98.78
2016,9,9,8,15,267.0,190.5,1.05,16.5,318.5,146.01,108.32
2016,9,9,8,30,311.0,207.0,1.0,17.0,367.0,186.18,134.1
2016,9,9,8,45,566.0,151.5,0.95,18.0,476.0,220.75,149.92
2016,9,9,9,0,821.0,96.0,0.9,19.0,585.0,287.56,196.04
2016,9,9,9,15,836.0,98.5,0.9,19.5,626.0,349.92,249.46
2016,9,9,9,30,851.0,101.0,0.9,20.0,667.0,413.09,302.51
2016,9,9,9,45,862.5,103.0,0.95,20.5,702.0,475.93,353.87
2016,9,9,10,0,874.0,105.0,1.0,21.0,737.0,536.37,401.67
2016,9,9,10,15,882.0,106.5,1.05,21.5,766.0,593.91,445.67
2016,9,9,10,30,890.0,108.0,1.1,22.0,795.0,650.25,487.27
2016,9,9,10,45,897.5,108.0,1.2,22.5,817.0,703.47,525.87
2016,9,9,11,0,905.0,108.0,1.3,23.0,839.0,754.92,562.2
2016,9,9,11,15,908.5,108.5,1.4,23.5,852.5,801.77,593.16
2016,9,9,11,30,912.0,109.0,1.5,24.0,866.0,846.04,621.61
2016,9,9,11,45,915.0,108.5,1.65,24.5,872.5,886.13,647.68
2016,9,9,12,0,918.0,108.0,1.8,25.0,879.0,923.19,671.67
2016,9,9,12,15,918.0,108.0,1.9,25.0,876.5,954.81,692.86
2016,9,9,12,30,918.0,108.0,2.0,25.0,874.0,982.91,711.88
2016,9,9,12,45,901.0,115.5,2.1,25.5,859.5,998.78,721.78
2016,9,9,13,0,884.0,123.0,2.2,26.0,845.0,1010.37,729.16
2016,9,9,13,15,879.0,122.0,2.25,25.5,827.0,1020.88,738.34
2016,9,9,13,30,874.0,121.0,2.3,25.0,809.0,1027.45,745.19
2016,9,9,13,45,868.5,118.5,2.4,25.0,783.5,1027.97,747.46
2016,9,9,14,0,863.0,116.0,2.5,25.0,758.0,1024.53,747.39
