Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,15,853.0,114.0,2.55,24.5,725.0,1026.08,751.66
2016,9,9,14,30,843.0,112.0,2.6,24.0,692.0,1010.78,745.07
2016,9,9,14,45,830.5,109.0,2.65,24.0,653.5,988.08,732.38
2016,9,9,15,0,818.0,106.0,2.7,24.0,615.0,961.9,717.41
2016,9,9,15,15,799.5,103.0,2.7,23.5,571.0,926.6,697.2
2016,9,9,15,30,781.0,100.0,2.7,23.0,527.0,888.5,674.87
2016,9,9,15,45,758.0,95.5,2.75,22.5,479.0,841.94,646.63
2016,9,9,16,0,735.0,91.0,2.8,22.0,431.0,798.96,620.28
2016,9,9,16,15,701.0,86.0,2.85,21.0,380.0,739.11,582.04
2016,9,9,16,30,667.0,81.0,2.9,20.0,329.0,678.96,542.13
2016,9,9,16,45,619.0,74.5,2.95,19.5,277.0,606.17,489.82
2016,9,9,17,0,571.0,68.0,3.0,19.0,225.0,535.21,436.58
2016,9,9,17,15,498.5,59.5,2.95,18.0,175.0,447.43,366.62
2016,9,9,17,30,426.0,51.0,2.9,17.0,125.0,364.93,297.31
2016,9,9,17,45,311.5,38.0,2.9,16.0,82.0,259.85,205.97
2016,9,9,18,0,197.0,25.0,2.9,15.0,39.0,159.18,87.66
2016,9,9,18,15,98.5,12.5,2.8,14.5,19.5,56.96,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.05,11.5,6.5,0.0,0.0
2016,9,10,6,0,58.0,12.0,2.1,12.0,13.0,10.24,0.0
2016,9,10,6,15,175.5,28.0,2.15,12.0,48.0,21.7,10.75
2016,9,10,6,30,293.0,44.0,2.2,12.0,83.0,33.88,23.97
2016,9,10,6,45,376.0,56.0,2.25,12.5,129.5,42.8,32.49
2016,9,10,7,0,459.0,68.0,2.3,13.0,176.0,53.56,42.39
2016,9,10,7,15,325.0,98.5,2.25,13.5,184.5,71.33,58.28
2016,9,10,7,30,191.0,129.0,2.2,14.0,193.0,91.86,76.29
2016,9,10,7,45,422.5,113.5,2.2,15.0,285.0,80.18,65.56
2016,9,10,8,0,654.0,98.0,2.2,16.0,377.0,71.1,57.17
2016,9,10,8,15,683.5,103.0,2.1,16.5,425.5,108.79,65.97
2016,9,10,8,30,713.0,108.0,2.0,17.0,474.0,165.64,100.77
2016,9,10,8,45,734.5,112.5,1.95,17.5,519.0,224.22,146.83
2016,9,10,9,0,756.0,117.0,1.9,18.0,564.0,285.12,198.59
2016,9,10,9,15,772.5,120.0,1.9,18.5,604.5,348.78,253.43
2016,9,10,9,30,789.0,123.0,1.9,19.0,645.0,409.35,305.05
2016,9,10,9,45,801.0,126.0,1.95,19.5,680.0,468.77,354.54
2016,9,10,10,0,813.0,129.0,2.0,20.0,715.0,528.21,402.4
2016,9,10,10,15,822.5,130.5,2.05,20.5,743.0,584.69,446.49
2016,9,10,10,30,832.0,132.0,2.1,21.0,771.0,640.31,488.49
2016,9,10,10,45,838.0,133.5,2.2,21.5,792.5,692.5,527.03
2016,9,10,11,0,844.0,135.0,2.3,22.0,814.0,742.97,563.33
2016,9,10,11,15,847.5,136.0,2.35,22.0,827.0,789.1,596.45
2016,9,10,11,30,851.0,137.0,2.4,22.0,840.0,832.82,626.08
2016,9,10,11,45,852.5,137.5,2.45,22.5,845.5,871.74,651.03
2016,9,10,12,0,854.0,138.0,2.5,23.0,851.0,907.69,673.82
2016,9,10,12,15,853.0,138.0,2.55,23.0,848.5,937.69,693.91
2016,9,10,12,30,852.0,138.0,2.6,23.0,846.0,964.25,711.78
2016,9,10,12,45,844.5,140.0,2.65,23.0,834.0,983.09,724.68
2016,9,10,13,0,837.0,142.0,2.7,23.0,822.0,998.04,735.22
2016,9,10,13,15,831.5,140.5,2.7,23.0,804.0,1007.33,741.76
2016,9,10,13,30,826.0,139.0,2.7,23.0,786.0,1012.7,745.94
2016,9,10,13,45,818.5,137.0,2.75,23.0,760.5,1011.6,746.55
2016,9,10,14,0,811.0,135.0,2.8,23.0,735.0,1006.61,744.83
2016,9,10,14,15,800.0,132.5,2.8,22.5,702.5,993.69,739.02
2016,9,10,14,30,789.0,130.0,2.8,22.0,670.0,977.09,730.92
2016,9,10,14,45,775.0,126.5,2.85,22.0,631.5,952.82,716.77
2016,9,10,15,0,761.0,123.0,2.9,22.0,593.0,932.18,705.13
2016,9,10,15,15,741.0,119.0,2.9,21.5,549.5,895.31,683.22
2016,9,10,15,30,721.0,115.0,2.9,21.0,506.0,855.93,659.39
2016,9,10,15,45,695.5,110.0,2.9,20.5,458.5,808.05,629.1
2016,9,10,16,0,670.0,105.0,2.9,20.0,411.0,758.61,597.05
2016,9,10,16,15,634.0,98.5,2.9,19.5,361.0,697.17,555.26
2016,9,10,16,30,598.0,92.0,2.9,19.0,311.0,635.7,512.14
2016,9,10,16,45,548.5,84.0,2.9,18.5,260.5,562.41,458.24
2016,9,10,17,0,499.0,76.0,2.9,18.0,210.0,491.13,403.0
2016,9,10,17,15,426.5,65.0,2.85,17.0,162.0,403.53,332.13
2016,9,10,17,30,354.0,54.0,2.8,16.0,114.0,320.21,261.63
2016,9,10,17,45,248.5,39.0,2.75,15.5,73.5,223.47,176.0
2016,9,10,18,0,143.0,24.0,2.7,15.0,33.0,127.82,56.36
2016,9,10,18,15,71.5,12.0,2.65,14.5,16.5,43.78,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.5,11.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,12.0,11.0,8.54,0.0
2016,9,11,6,15,129.0,28.5,2.7,12.0,43.5,21.98,10.46
2016,9,11,6,30,223.0,47.0,2.8,12.0,76.0,35.87,25.63
2016,9,11,6,45,300.5,62.5,2.9,12.5,120.5,47.17,36.33
2016,9,11,7,0,378.0,78.0,3.0,13.0,165.0,58.2,46.5
2016,9,11,7,15,217.5,102.5,2.95,13.5,155.5,75.12,61.65
2016,9,11,7,30,57.0,127.0,2.9,14.0,146.0,94.83,78.94
2016,9,11,7,45,36.5,139.0,2.85,14.5,152.0,103.7,86.39
2016,9,11,8,0,16.0,151.0,2.8,15.0,158.0,116.85,97.42
2016,9,11,8,15,32.0,178.5,2.75,15.5,194.0,134.45,106.21
2016,9,11,8,30,48.0,206.0,2.7,16.0,230.0,160.81,126.06
2016,9,11,8,45,142.0,233.0,2.65,16.5,314.5,202.11,154.85
2016,9,11,9,0,236.0,260.0,2.6,17.0,399.0,259.84,197.78
2016,9,11,9,15,241.5,279.0,2.55,17.5,430.0,296.23,227.34
2016,9,11,9,30,247.0,298.0,2.5,18.0,461.0,334.0,257.68
2016,9,11,9,45,166.0,314.0,2.5,18.5,426.0,330.69,256.62
2016,9,11,10,0,85.0,330.0,2.5,19.0,391.0,315.36,245.0
2016,9,11,10,15,448.0,234.0,2.5,19.0,575.0,462.15,359.47
2016,9,11,10,30,811.0,138.0,2.5,19.0,759.0,634.19,490.57
2016,9,11,10,45,492.5,265.5,2.55,19.5,645.5,579.41,446.62
2016,9,11,11,0,174.0,393.0,2.6,20.0,532.0,477.9,366.76
2016,9,11,11,15,143.0,397.0,2.65,20.0,513.0,472.31,362.79
2016,9,11,11,30,112.0,401.0,2.7,20.0,494.0,451.63,347.05
2016,9,11,11,45,163.5,405.5,2.75,20.0,541.5,521.79,400.26
2016,9,11,12,0,215.0,410.0,2.8,20.0,589.0,583.4,446.3
2016,9,11,12,15,139.5,395.0,2.85,20.0,511.0,512.54,392.86
2016,9,11,12,30,64.0,380.0,2.9,20.0,433.0,418.21,321.57
2016,9,11,12,45,58.0,369.0,3.0,20.0,417.0,406.61,313.51
2016,9,11,13,0,52.0,358.0,3.1,20.0,401.0,394.19,304.45
2016,9,11,13,15,58.5,355.5,3.15,20.0,402.5,402.61,311.45
2016,9,11,13,30,65.0,353.0,3.2,20.0,404.0,411.04,318.46
2016,9,11,13,45,87.0,350.0,3.3,20.0,416.0,434.71,337.67
2016,9,11,14,0,109.0,347.0,3.4,20.0,428.0,458.47,356.93
2016,9,11,14,15,169.0,330.5,3.45,19.5,449.0,527.21,411.74
2016,9,11,14,30,229.0,314.0,3.5,19.0,470.0,572.55,448.98
2016,9,11,14,45,171.0,296.0,3.55,18.5,409.0,495.5,391.27
2016,9,11,15,0,113.0,278.0,3.6,18.0,348.0,397.72,316.82
2016,9,11,15,15,79.5,247.5,3.6,17.5,295.0,331.4,265.75
2016,9,11,15,30,46.0,217.0,3.6,17.0,242.0,265.8,213.89
2016,9,11,15,45,30.5,189.0,3.65,17.0,204.5,221.0,178.09
2016,9,11,16,0,15.0,161.0,3.7,17.0,167.0,161.71,129.75
2016,9,11,16,15,7.5,112.0,3.7,16.5,115.0,105.07,83.23
2016,9,11,16,30,0.0,63.0,3.7,16.0,63.0,52.19,38.79
2016,9,11,16,45,0.0,53.0,3.7,15.5,53.0,43.86,31.86
2016,9,11,17,0,0.0,43.0,3.7,15.0,43.0,35.54,24.79
2016,9,11,17,15,198.0,46.0,3.65,14.5,78.5,215.65,180.91
2016,9,11,17,30,396.0,49.0,3.6,14.0,114.0,342.93,283.2
2016,9,11,17,45,282.0,35.5,3.55,13.5,73.5,239.64,189.25
2016,9,11,18,0,168.0,22.0,3.5,13.0,33.0,136.37,40.38
2016,9,11,18,15,84.0,11.0,3.4,12.5,16.5,48.71,0.0
2016,9,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,22.0,6.0,3.1,11.0,6.5,0.0,0.0
2016,9,12,6,0,44.0,12.0,3.2,11.0,13.0,10.24,0.0
2016,9,12,6,15,181.0,28.0,3.3,11.5,48.5,21.73,9.7
2016,9,12,6,30,318.0,44.0,3.4,12.0,84.0,34.0,23.93
2016,9,12,6,45,412.5,54.0,3.5,12.5,132.0,43.55,33.09
2016,9,12,7,0,507.0,64.0,3.6,13.0,180.0,50.75,39.84
2016,9,12,7,15,264.5,91.0,3.55,13.0,153.0,67.99,55.41
2016,9,12,7,30,22.0,118.0,3.5,13.0,126.0,91.71,76.5
2016,9,12,7,45,11.0,124.5,3.5,13.5,128.5,97.56,81.36
2016,9,12,8,0,0.0,131.0,3.5,14.0,131.0,103.17,85.89
2016,9,12,8,15,97.0,175.0,3.45,14.5,224.0,132.31,102.99
2016,9,12,8,30,194.0,219.0,3.4,15.0,317.0,184.33,139.6
2016,9,12,8,45,283.0,225.5,3.35,15.5,383.5,222.13,165.9
2016,9,12,9,0,372.0,232.0,3.3,16.0,450.0,274.3,205.84
2016,9,12,9,15,611.5,169.0,3.3,16.0,557.0,335.43,251.29
2016,9,12,9,30,851.0,106.0,3.3,16.0,664.0,421.55,319.89
2016,9,12,9,45,870.5,104.5,3.3,16.5,701.5,484.76,373.72
2016,9,12,10,0,890.0,103.0,3.3,17.0,739.0,546.79,425.05
2016,9,12,10,15,797.0,150.0,3.3,17.0,736.0,590.22,460.82
2016,9,12,10,30,704.0,197.0,3.3,17.0,733.0,622.73,486.5
2016,9,12,10,45,813.5,151.5,3.35,17.5,787.5,695.25,542.4
2016,9,12,11,0,923.0,106.0,3.4,18.0,842.0,769.86,598.71
2016,9,12,11,15,722.5,205.5,3.45,18.0,787.5,765.28,592.23
2016,9,12,11,30,522.0,305.0,3.5,18.0,733.0,728.44,562.33
2016,9,12,11,45,351.5,358.0,3.6,18.0,647.0,649.36,502.56
2016,9,12,12,0,181.0,411.0,3.7,18.0,561.0,555.38,430.04
2016,9,12,12,15,164.5,409.5,3.75,18.0,545.5,550.68,426.91
2016,9,12,12,30,148.0,408.0,3.8,18.0,530.0,544.15,421.97
2016,9,12,12,45,277.5,373.5,3.85,18.0,598.5,661.1,512.39
2016,9,12,13,0,407.0,339.0,3.9,18.0,667.0,763.56,590.17
2016,9,12,13,15,270.0,357.5,3.9,17.5,573.0,658.05,511.09
2016,9,12,13,30,133.0,376.0,3.9,17.0,479.0,527.01,411.87
2016,9,12,13,45,75.0,315.5,3.95,17.0,373.5,385.12,303.91
2016,9,12,14,0,17.0,255.0,4.0,17.0,268.0,244.8,193.11
2016,9,12,14,15,31.5,269.5,4.0,16.5,291.5,296.77,235.83
2016,9,12,14,30,46.0,284.0,4.0,16.0,315.0,331.11,264.21
2016,9,12,14,45,84.5,280.5,4.0,16.0,333.5,369.51,296.46
2016,9,12,15,0,123.0,277.0,4.0,16.0,352.0,428.42,344.35
2016,9,12,15,15,61.5,213.5,3.95,15.5,251.0,274.0,221.8
2016,9,12,15,30,0.0,150.0,3.9,15.0,150.0,132.23,104.97
2016,9,12,15,45,0.0,114.5,3.85,15.0,114.5,98.43,77.37
2016,9,12,16,0,0.0,79.0,3.8,15.0,79.0,65.57,50.03
2016,9,12,16,15,0.0,69.5,3.75,14.5,69.5,57.62,43.57
2016,9,12,16,30,0.0,60.0,3.7,14.0,60.0,49.69,37.01
2016,9,12,16,45,0.0,50.0,3.65,13.5,50.0,41.36,29.99
2016,9,12,17,0,0.0,40.0,3.6,13.0,40.0,33.04,22.86
2016,9,12,17,15,230.0,43.0,3.5,12.5,79.5,233.17,197.36
2016,9,12,17,30,460.0,46.0,3.4,12.0,119.0,379.85,314.82
2016,9,12,17,45,313.0,34.5,3.35,11.5,75.5,256.22,201.75
2016,9,12,18,0,166.0,23.0,3.3,11.0,32.0,135.64,9.54
2016,9,12,18,15,83.0,11.5,3.25,11.0,16.0,48.59,0.0
2016,9,12,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,20.5,5.0,1.75,11.5,5.0,0.0,0.0
2016,9,13,6,0,41.0,10.0,1.8,12.0,10.0,8.54,0.0
2016,9,13,6,15,158.5,27.0,1.85,12.5,44.0,20.93,8.39
2016,9,13,6,30,276.0,44.0,1.9,13.0,78.0,33.87,23.65
2016,9,13,6,45,359.0,57.5,1.95,13.5,124.5,43.87,33.21
2016,9,13,7,0,442.0,71.0,2.0,14.0,171.0,53.68,42.28
2016,9,13,7,15,501.0,80.5,1.95,14.0,221.0,62.48,50.29
2016,9,13,7,30,560.0,90.0,1.9,14.0,271.0,68.44,55.59
2016,9,13,7,45,602.5,97.0,1.85,14.5,322.0,72.14,58.64
2016,9,13,8,0,645.0,104.0,1.8,15.0,373.0,75.75,61.53
2016,9,13,8,15,675.5,109.5,1.75,15.5,422.0,116.54,71.87
2016,9,13,8,30,706.0,115.0,1.7,16.0,471.0,173.66,107.82
2016,9,13,8,45,529.5,175.0,1.7,16.5,456.0,233.56,163.55
2016,9,13,9,0,353.0,235.0,1.7,17.0,441.0,272.37,203.11
2016,9,13,9,15,368.5,250.0,1.75,17.0,478.5,317.02,240.25
2016,9,13,9,30,384.0,265.0,1.8,17.0,516.0,363.5,278.57
2016,9,13,9,45,306.0,299.5,1.85,17.5,506.0,385.24,297.53
2016,9,13,10,0,228.0,334.0,1.9,18.0,496.0,394.94,305.8
2016,9,13,10,15,283.0,336.5,1.9,18.0,545.5,451.57,349.42
2016,9,13,10,30,338.0,339.0,1.9,18.0,595.0,510.15,393.87
2016,9,13,10,45,401.5,323.0,1.9,18.5,635.5,563.08,433.2
2016,9,13,11,0,465.0,307.0,1.9,19.0,676.0,629.44,481.44
2016,9,13,11,15,375.0,347.0,1.85,19.0,648.0,615.8,469.81
2016,9,13,11,30,285.0,387.0,1.8,19.0,620.0,603.47,459.02
2016,9,13,11,45,423.0,341.0,1.8,19.5,689.0,706.56,534.35
2016,9,13,12,0,561.0,295.0,1.8,20.0,758.0,807.43,605.29
2016,9,13,12,15,531.0,303.0,1.75,20.0,739.5,812.08,606.76
2016,9,13,12,30,501.0,311.0,1.7,20.0,721.0,812.76,606.46
2016,9,13,12,45,509.0,300.0,1.7,20.5,712.5,827.48,616.11
2016,9,13,13,0,517.0,289.0,1.7,21.0,704.0,839.68,623.93
2016,9,13,13,15,521.0,281.5,1.7,21.0,691.0,848.9,630.86
2016,9,13,13,30,525.0,274.0,1.7,21.0,678.0,855.41,636.11
2016,9,13,13,45,530.0,260.0,1.7,21.0,656.5,853.22,635.89
2016,9,13,14,0,535.0,246.0,1.7,21.0,635.0,848.04,633.87
2016,9,13,14,15,689.0,177.5,1.7,21.0,654.5,940.61,698.73
2016,9,13,14,30,843.0,109.0,1.7,21.0,674.0,1008.27,743.23
2016,9,13,14,45,831.0,105.5,1.7,21.0,635.5,985.06,728.95
2016,9,13,15,0,819.0,102.0,1.7,21.0,597.0,958.37,713.5
2016,9,13,15,15,800.0,99.0,1.7,20.5,552.5,922.2,693.06
2016,9,13,15,30,781.0,96.0,1.7,20.0,508.0,883.27,670.52
2016,9,13,15,45,756.0,91.5,1.75,20.0,459.5,834.55,640.12
2016,9,13,16,0,731.0,87.0,1.8,20.0,411.0,789.56,611.68
2016,9,13,16,15,695.0,82.0,1.8,19.5,360.0,727.95,571.15
2016,9,13,16,30,659.0,77.0,1.8,19.0,309.0,666.25,529.18
2016,9,13,16,45,607.0,70.5,1.85,19.0,257.0,590.63,474.28
2016,9,13,17,0,555.0,64.0,1.9,19.0,205.0,517.26,418.58
2016,9,13,17,15,477.5,55.0,1.8,18.0,156.0,426.39,345.96
2016,9,13,17,30,400.0,46.0,1.7,17.0,107.0,341.45,274.36
2016,9,13,17,45,276.0,32.5,1.6,16.5,67.0,232.75,176.19
2016,9,13,18,0,152.0,19.0,1.5,16.0,27.0,120.64,0.0
2016,9,13,18,15,76.0,9.5,1.5,15.5,13.5,43.54,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,45,17.0,4.0,0.8,11.5,4.0,0.0,0.0
2016,9,14,6,0,34.0,8.0,0.8,12.0,8.0,6.83,0.0
2016,9,14,6,15,141.0,25.5,0.85,12.5,41.0,19.76,6.81
2016,9,14,6,30,248.0,43.0,0.9,13.0,74.0,33.04,22.89
2016,9,14,6,45,332.5,57.5,0.95,13.5,119.5,43.76,33.11
2016,9,14,7,0,417.0,72.0,1.0,14.0,165.0,54.27,42.8
2016,9,14,7,15,475.5,82.5,1.0,14.5,214.5,61.55,49.36
2016,9,14,7,30,534.0,93.0,1.0,15.0,264.0,70.74,57.4
2016,9,14,7,45,577.0,100.5,1.0,15.5,314.5,74.7,60.65
2016,9,14,8,0,620.0,108.0,1.0,16.0,365.0,78.57,63.73
2016,9,14,8,15,651.0,114.0,1.0,16.5,413.5,119.5,74.37
2016,9,14,8,30,682.0,120.0,1.0,17.0,462.0,175.57,109.68
2016,9,14,8,45,707.0,124.5,1.0,17.5,507.5,233.2,154.87
2016,9,14,9,0,732.0,129.0,1.0,18.0,553.0,293.65,205.57
2016,9,14,9,15,749.5,132.5,1.05,18.5,593.5,353.41,256.58
2016,9,14,9,30,767.0,136.0,1.1,19.0,634.0,414.44,307.71
2016,9,14,9,45,825.5,117.0,1.15,19.5,679.5,477.46,358.68
2016,9,14,10,0,884.0,98.0,1.2,20.0,725.0,542.09,409.69
2016,9,14,10,15,892.5,99.5,1.2,20.0,753.0,600.33,454.98
2016,9,14,10,30,901.0,101.0,1.2,20.0,781.0,657.38,497.91
2016,9,14,10,45,907.5,101.5,1.3,20.5,802.5,710.72,536.87
2016,9,14,11,0,914.0,102.0,1.4,21.0,824.0,762.14,573.46
2016,9,14,11,15,917.5,102.5,1.45,21.0,837.5,809.1,604.91
2016,9,14,11,30,921.0,103.0,1.5,21.0,851.0,853.42,634.32
2016,9,14,11,45,924.0,102.5,1.6,21.5,857.0,893.48,660.1
2016,9,14,12,0,927.0,102.0,1.7,22.0,863.0,930.44,683.71
2016,9,14,12,15,926.5,102.0,1.75,22.0,860.0,961.44,704.12
2016,9,14,12,30,926.0,102.0,1.8,22.0,857.0,988.82,722.27
2016,9,14,12,45,916.5,105.5,1.85,22.5,844.5,1007.52,733.55
2016,9,14,13,0,907.0,109.0,1.9,23.0,832.0,1022.15,742.39
2016,9,14,13,15,902.5,108.0,1.95,23.0,813.0,1032.82,750.32
2016,9,14,13,30,898.0,107.0,2.0,23.0,794.0,1039.47,755.9
2016,9,14,13,45,892.5,104.5,2.05,23.0,768.5,1039.4,757.39
2016,9,14,14,0,887.0,102.0,2.1,23.0,743.0,1035.29,756.52
2016,9,14,14,15,877.5,100.5,2.1,22.5,710.0,1024.29,752.24
2016,9,14,14,30,868.0,99.0,2.1,22.0,677.0,1009.49,745.67
2016,9,14,14,45,856.5,96.0,2.15,22.0,638.0,999.04,741.25
2016,9,14,15,0,845.0,93.0,2.2,22.0,599.0,972.93,726.52
2016,9,14,15,15,827.0,90.0,2.2,21.5,554.5,937.16,706.22
2016,9,14,15,30,809.0,87.0,2.2,21.0,510.0,898.52,683.75
2016,9,14,15,45,786.0,83.0,2.2,21.0,461.5,851.47,653.79
2016,9,14,16,0,763.0,79.0,2.2,21.0,413.0,802.45,621.9
2016,9,14,16,15,729.0,74.5,2.15,20.5,361.5,741.8,581.63
2016,9,14,16,30,695.0,70.0,2.1,20.0,310.0,686.01,543.6
2016,9,14,16,45,647.0,63.5,2.1,19.5,258.0,612.1,490.62
2016,9,14,17,0,599.0,57.0,2.1,19.0,206.0,540.15,436.57
2016,9,14,17,15,520.5,49.0,2.0,18.5,156.0,448.1,362.66
2016,9,14,17,30,442.0,41.0,1.9,18.0,106.0,362.25,289.39
2016,9,14,17,45,312.0,29.0,1.8,17.5,65.5,249.99,185.33
2016,9,14,18,0,182.0,17.0,1.7,17.0,25.0,133.02,0.0
2016,9,14,18,15,91.0,8.5,1.75,16.5,12.5,7.26,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,6,15,202.0,16.5,1.55,11.5,40.5,13.26,2.06
2016,9,15,6,30,404.0,33.0,1.6,12.0,81.0,27.09,17.76
2016,9,15,6,45,492.5,41.5,1.65,13.0,129.5,33.57,24.13
2016,9,15,7,0,581.0,50.0,1.7,14.0,178.0,39.99,30.1
2016,9,15,7,15,636.0,56.0,1.6,14.5,230.0,44.15,33.91
2016,9,15,7,30,691.0,62.0,1.5,15.0,282.0,52.53,41.31
2016,9,15,7,45,728.5,66.0,1.45,15.5,334.0,55.16,43.47
2016,9,15,8,0,766.0,70.0,1.4,16.0,386.0,57.77,45.56
2016,9,15,8,15,792.0,73.5,1.3,16.5,435.5,104.64,57.46
2016,9,15,8,30,818.0,77.0,1.2,17.0,485.0,166.33,96.42
2016,9,15,8,45,837.0,80.0,1.15,18.0,530.5,229.24,146.44
2016,9,15,9,0,856.0,83.0,1.1,19.0,576.0,297.89,204.44
2016,9,15,9,15,870.0,85.0,1.1,19.5,617.0,360.82,258.84
2016,9,15,9,30,884.0,87.0,1.1,20.0,658.0,424.23,312.49
2016,9,15,9,45,897.5,87.0,1.15,20.5,693.5,485.92,363.31
2016,9,15,10,0,911.0,87.0,1.2,21.0,729.0,547.4,412.14
2016,9,15,10,15,918.5,88.5,1.25,21.5,757.5,606.39,457.36
2016,9,15,10,30,926.0,90.0,1.3,22.0,786.0,664.02,500.0
2016,9,15,10,45,930.5,91.0,1.4,22.5,807.0,717.55,538.83
2016,9,15,11,0,935.0,92.0,1.5,23.0,828.0,768.91,574.75
2016,9,15,11,15,938.5,92.5,1.6,23.0,841.0,816.61,606.94
2016,9,15,11,30,942.0,93.0,1.7,23.0,854.0,861.59,637.15
2016,9,15,11,45,943.0,93.5,1.85,23.0,859.0,901.53,664.48
2016,9,15,12,0,944.0,94.0,2.0,23.0,864.0,938.18,689.66
2016,9,15,12,15,943.5,94.0,2.1,23.0,861.5,969.5,710.85
2016,9,15,12,30,943.0,94.0,2.2,23.0,859.0,997.12,729.75
2016,9,15,12,45,927.0,100.5,2.3,23.5,844.5,1013.03,739.76
2016,9,15,13,0,911.0,107.0,2.4,24.0,830.0,1024.58,747.17
2016,9,15,13,15,906.5,106.0,2.45,23.5,811.0,1035.18,756.54
2016,9,15,13,30,902.0,105.0,2.5,23.0,792.0,1041.75,763.5
2016,9,15,13,45,894.5,104.0,2.55,23.0,765.5,1041.24,764.62
2016,9,15,14,0,887.0,103.0,2.6,23.0,739.0,1036.72,763.36
2016,9,15,14,15,877.0,101.0,2.65,23.0,705.5,1024.55,757.3
2016,9,15,14,30,867.0,99.0,2.7,23.0,672.0,1008.57,748.91
2016,9,15,14,45,853.0,96.5,2.75,23.0,632.5,996.17,742.99
2016,9,15,15,0,839.0,94.0,2.8,23.0,593.0,968.18,726.69
2016,9,15,15,15,820.5,91.0,2.8,22.5,548.5,931.95,705.8
2016,9,15,15,30,802.0,88.0,2.8,22.0,504.0,892.9,682.71
2016,9,15,15,45,776.5,84.5,2.8,21.5,455.0,844.28,652.49
2016,9,15,16,0,751.0,81.0,2.8,21.0,406.0,793.84,620.28
2016,9,15,16,15,715.0,76.5,2.8,20.5,354.5,737.09,582.5
2016,9,15,16,30,679.0,72.0,2.8,20.0,303.0,675.32,539.62
2016,9,15,16,45,626.5,65.5,2.85,19.5,251.0,598.55,483.7
2016,9,15,17,0,574.0,59.0,2.9,19.0,199.0,524.14,426.81
2016,9,15,17,15,491.0,50.5,2.85,18.0,149.5,429.52,350.23
2016,9,15,17,30,408.0,42.0,2.8,17.0,100.0,341.47,274.6
2016,9,15,17,45,270.5,29.0,2.8,16.5,60.5,225.91,164.21
2016,9,15,18,0,133.0,16.0,2.8,16.0,21.0,82.44,0.0
2016,9,15,18,15,66.5,8.0,2.75,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,6,15,189.0,16.5,0.7,11.5,38.5,13.28,1.24
2016,9,16,6,30,378.0,33.0,0.6,12.0,77.0,27.07,17.71
2016,9,16,6,45,470.0,42.0,0.55,13.0,125.0,33.94,24.48
2016,9,16,7,0,562.0,51.0,0.5,14.0,173.0,40.74,30.8
2016,9,16,7,15,618.5,57.0,0.4,14.5,224.5,44.85,34.58
2016,9,16,7,30,675.0,63.0,0.3,15.0,276.0,53.28,42.02
2016,9,16,7,45,713.0,67.5,0.25,15.5,327.5,56.25,44.48
2016,9,16,8,0,751.0,72.0,0.2,16.0,379.0,59.2,46.84
2016,9,16,8,15,778.0,76.0,0.15,16.5,428.5,106.85,59.21
2016,9,16,8,30,805.0,80.0,0.1,17.0,478.0,168.24,97.78
2016,9,16,8,45,824.5,83.0,0.1,18.0,524.0,230.48,146.5
2016,9,16,9,0,844.0,86.0,0.1,19.0,570.0,294.61,199.86
2016,9,16,9,15,858.5,88.0,0.15,19.5,610.5,360.79,255.56
2016,9,16,9,30,873.0,90.0,0.2,20.0,651.0,423.76,307.67
2016,9,16,9,45,887.0,90.5,0.3,20.5,687.0,485.5,357.62
2016,9,16,10,0,901.0,91.0,0.4,21.0,723.0,547.14,405.81
2016,9,16,10,15,908.5,92.0,0.5,21.5,751.0,605.17,449.85
2016,9,16,10,30,916.0,93.0,0.6,22.0,779.0,661.83,491.5
2016,9,16,10,45,921.5,94.0,0.7,23.0,800.0,715.53,528.87
2016,9,16,11,0,927.0,95.0,0.8,24.0,821.0,767.18,563.38
2016,9,16,11,15,930.5,95.5,0.95,24.5,834.5,814.52,594.4
2016,9,16,11,30,934.0,96.0,1.1,25.0,848.0,859.15,623.43
2016,9,16,11,45,935.5,96.5,1.25,25.5,853.0,899.2,649.33
2016,9,16,12,0,937.0,97.0,1.4,26.0,858.0,936.01,673.07
2016,9,16,12,15,936.5,97.0,1.45,26.0,855.0,967.09,693.06
2016,9,16,12,30,936.0,97.0,1.5,26.0,852.0,994.49,710.83
2016,9,16,12,45,926.5,100.0,1.6,26.0,839.5,1012.68,723.7
2016,9,16,13,0,917.0,103.0,1.7,26.0,827.0,1026.74,734.21
2016,9,16,13,15,912.5,102.0,1.75,26.0,808.0,1037.27,741.99
2016,9,16,13,30,908.0,101.0,1.8,26.0,789.0,1043.74,747.42
2016,9,16,13,45,901.0,100.0,1.85,26.0,762.5,1043.61,748.94
2016,9,16,14,0,894.0,99.0,1.9,26.0,736.0,1039.46,748.15
2016,9,16,14,15,884.0,97.0,1.9,26.0,702.5,1027.11,741.71
2016,9,16,14,30,874.0,95.0,1.9,26.0,669.0,1010.93,733.03
2016,9,16,14,45,860.5,93.0,1.95,26.0,629.5,987.56,720.49
2016,9,16,15,0,847.0,91.0,2.0,26.0,590.0,972.19,713.19
2016,9,16,15,15,828.5,88.0,2.0,25.5,545.5,935.72,692.78
2016,9,16,15,30,810.0,85.0,2.0,25.0,501.0,896.41,670.37
2016,9,16,15,45,785.5,81.0,2.05,25.0,452.0,847.81,640.41
2016,9,16,16,0,761.0,77.0,2.1,25.0,403.0,797.35,608.48
2016,9,16,16,15,725.5,72.5,2.1,24.0,351.5,735.4,569.32
2016,9,16,16,30,690.0,68.0,2.1,23.0,300.0,678.49,532.16
2016,9,16,16,45,637.5,62.0,2.1,22.5,248.0,602.0,477.52
2016,9,16,17,0,585.0,56.0,2.1,22.0,196.0,527.89,421.95
2016,9,16,17,15,502.0,47.5,2.05,21.0,146.5,432.94,346.73
2016,9,16,17,30,419.0,39.0,2.0,20.0,97.0,344.78,272.07
2016,9,16,17,45,277.5,26.5,1.95,19.0,58.0,225.52,155.89
2016,9,16,18,0,136.0,14.0,1.9,18.0,19.0,82.11,0.0
2016,9,16,18,15,68.0,7.0,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,187.5,16.5,0.75,12.5,37.5,13.32,0.19
2016,9,17,6,30,375.0,33.0,0.6,13.0,75.0,27.14,17.59
2016,9,17,6,45,470.5,41.0,0.5,13.5,123.0,33.17,23.72
2016,9,17,7,0,566.0,49.0,0.4,14.0,171.0,39.21,29.44
2016,9,17,7,15,623.0,55.0,0.35,14.5,222.5,43.39,33.28
2016,9,17,7,30,680.0,61.0,0.3,15.0,274.0,51.73,40.65
2016,9,17,7,45,719.0,65.0,0.3,16.0,325.5,54.38,42.75
2016,9,17,8,0,758.0,69.0,0.3,17.0,377.0,57.03,44.76
2016,9,17,8,15,784.5,72.5,0.3,17.5,426.5,105.76,57.57
2016,9,17,8,30,811.0,76.0,0.3,18.0,476.0,167.1,96.41
2016,9,17,8,45,831.0,78.5,0.35,19.0,521.5,229.39,145.49
2016,9,17,9,0,851.0,81.0,0.4,20.0,567.0,297.43,202.24
2016,9,17,9,15,865.5,83.0,0.45,20.5,607.5,360.19,255.68
2016,9,17,9,30,880.0,85.0,0.5,21.0,648.0,423.5,308.41
2016,9,17,9,45,892.5,86.0,0.55,22.0,683.5,485.32,357.66
2016,9,17,10,0,905.0,87.0,0.6,23.0,719.0,546.86,404.64
2016,9,17,10,15,912.5,88.0,0.65,23.5,746.5,605.01,448.17
2016,9,17,10,30,920.0,89.0,0.7,24.0,774.0,661.79,489.18
2016,9,17,10,45,925.5,89.5,0.8,24.5,795.0,715.12,527.12
2016,9,17,11,0,931.0,90.0,0.9,25.0,816.0,766.35,562.14
2016,9,17,11,15,933.5,90.5,1.0,25.5,828.5,812.96,591.91
2016,9,17,11,30,936.0,91.0,1.1,26.0,841.0,856.77,619.62
2016,9,17,11,45,937.5,91.5,1.2,26.5,846.0,896.74,644.68
2016,9,17,12,0,939.0,92.0,1.3,27.0,851.0,933.46,667.57
2016,9,17,12,15,938.0,92.0,1.4,27.0,847.5,963.97,687.84
2016,9,17,12,30,937.0,92.0,1.5,27.0,844.0,990.77,705.92
2016,9,17,12,45,924.0,96.5,1.6,27.5,830.0,1007.1,716.18
2016,9,17,13,0,911.0,101.0,1.7,28.0,816.0,1019.19,723.99
2016,9,17,13,15,906.0,100.5,1.75,27.5,797.0,1029.55,733.09
2016,9,17,13,30,901.0,100.0,1.8,27.0,778.0,1035.89,739.88
2016,9,17,13,45,893.5,98.5,1.9,27.0,751.0,1034.52,741.28
2016,9,17,14,0,886.0,97.0,2.0,27.0,724.0,1029.13,740.34
2016,9,17,14,15,875.5,95.0,2.0,27.0,690.5,1016.17,733.49
2016,9,17,14,30,865.0,93.0,2.0,27.0,657.0,999.41,724.42
2016,9,17,14,45,850.5,91.0,2.05,27.0,617.5,975.02,711.14
2016,9,17,15,0,836.0,89.0,2.1,27.0,578.0,958.64,703.1
2016,9,17,15,15,817.0,86.5,2.1,26.5,533.5,922.45,682.78
2016,9,17,15,30,798.0,84.0,2.1,26.0,489.0,883.5,660.49
2016,9,17,15,45,771.0,80.5,2.15,25.5,440.5,833.5,630.64
2016,9,17,16,0,744.0,77.0,2.2,25.0,392.0,781.84,598.79
2016,9,17,16,15,707.5,72.5,2.15,24.5,341.0,719.57,557.59
2016,9,17,16,30,671.0,68.0,2.1,24.0,290.0,662.69,518.85
2016,9,17,16,45,617.5,61.5,2.1,23.5,238.5,585.55,463.54
2016,9,17,17,0,564.0,55.0,2.1,23.0,187.0,510.98,407.41
2016,9,17,17,15,479.5,46.5,1.95,22.0,138.5,416.13,331.69
2016,9,17,17,30,395.0,38.0,1.8,21.0,90.0,328.29,256.93
2016,9,17,17,45,253.5,25.0,1.7,20.0,53.0,207.46,134.68
2016,9,17,18,0,112.0,12.0,1.6,19.0,16.0,67.88,0.0
2016,9,17,18,15,56.0,6.0,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,189.0,15.5,0.85,14.5,36.5,12.5,0.0
2016,9,18,6,30,378.0,31.0,0.9,15.0,73.0,25.47,15.88
2016,9,18,6,45,471.0,39.5,1.0,16.0,120.0,31.98,22.35
2016,9,18,7,0,564.0,48.0,1.1,17.0,167.0,38.45,28.32
2016,9,18,7,15,621.0,53.5,1.05,17.5,218.0,42.27,31.81
2016,9,18,7,30,678.0,59.0,1.0,18.0,269.0,50.12,38.69
2016,9,18,7,45,716.0,63.5,0.95,19.0,320.5,53.22,41.17
2016,9,18,8,0,754.0,68.0,0.9,20.0,372.0,56.28,43.54
2016,9,18,8,15,781.0,71.5,0.9,21.0,421.0,105.92,56.74
2016,9,18,8,30,808.0,75.0,0.9,22.0,470.0,167.13,95.4
2016,9,18,8,45,827.5,77.5,0.9,23.0,515.0,229.13,144.08
2016,9,18,9,0,847.0,80.0,0.9,24.0,560.0,296.77,200.21
2016,9,18,9,15,861.5,82.0,0.85,25.0,600.5,359.26,252.42
2016,9,18,9,30,876.0,84.0,0.8,26.0,641.0,422.31,303.5
2016,9,18,9,45,894.0,82.0,0.75,27.0,677.5,483.69,351.24
2016,9,18,10,0,912.0,80.0,0.7,28.0,714.0,545.31,396.9
2016,9,18,10,15,919.5,81.0,0.6,28.5,742.0,603.71,438.44
2016,9,18,10,30,927.0,82.0,0.5,29.0,770.0,660.7,476.94
2016,9,18,10,45,932.0,83.0,0.45,29.5,790.5,714.37,512.09
2016,9,18,11,0,937.0,84.0,0.4,30.0,811.0,765.88,543.72
2016,9,18,11,15,940.0,84.5,0.5,30.5,824.0,812.98,572.86
2016,9,18,11,30,943.0,85.0,0.6,31.0,837.0,857.3,600.07
2016,9,18,11,45,944.0,85.0,0.7,31.5,841.5,896.42,623.91
2016,9,18,12,0,945.0,85.0,0.8,32.0,846.0,932.21,645.66
2016,9,18,12,15,944.5,85.0,0.95,32.0,843.0,963.15,666.69
2016,9,18,12,30,944.0,85.0,1.1,32.0,840.0,990.39,685.58
2016,9,18,12,45,937.5,87.0,1.25,32.5,827.5,1010.25,698.69
2016,9,18,13,0,931.0,89.0,1.4,33.0,815.0,1026.03,709.44
2016,9,18,13,15,926.5,88.0,1.5,32.5,796.0,1036.31,719.1
2016,9,18,13,30,922.0,87.0,1.6,32.0,777.0,1042.48,726.5
2016,9,18,13,45,915.5,86.0,1.7,32.0,750.5,1042.51,728.88
2016,9,18,14,0,909.0,85.0,1.8,32.0,724.0,1038.46,728.94
2016,9,18,14,15,899.5,83.5,1.85,32.0,690.5,1026.75,723.74
2016,9,18,14,30,890.0,82.0,1.9,32.0,657.0,1011.16,716.31
2016,9,18,14,45,877.0,80.0,2.0,32.0,617.5,987.72,704.63
2016,9,18,15,0,864.0,78.0,2.1,32.0,578.0,960.81,690.69
2016,9,18,15,15,846.0,75.5,2.15,31.5,533.5,925.2,671.82
2016,9,18,15,30,828.0,73.0,2.2,31.0,489.0,897.09,657.58
2016,9,18,15,45,803.5,70.0,2.25,30.5,440.5,849.2,629.73
2016,9,18,16,0,779.0,67.0,2.3,30.0,392.0,799.47,599.94
2016,9,18,16,15,744.0,63.0,2.25,29.0,341.0,738.04,561.37
2016,9,18,16,30,709.0,59.0,2.2,28.0,290.0,676.3,520.99
2016,9,18,16,45,657.0,53.5,2.2,27.5,238.0,599.76,467.01
2016,9,18,17,0,605.0,48.0,2.2,27.0,186.0,525.33,411.75
2016,9,18,17,15,520.5,40.5,2.1,25.5,137.5,435.58,342.1
2016,9,18,17,30,436.0,33.0,2.0,24.0,89.0,347.75,267.98
2016,9,18,17,45,285.5,22.0,1.9,23.0,51.5,219.77,129.4
2016,9,18,18,0,135.0,11.0,1.8,22.0,14.0,78.7,0.0
2016,9,18,18,15,67.5,5.5,1.75,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,164.0,16.0,1.05,16.5,33.5,12.94,0.0
2016,9,19,6,30,328.0,32.0,1.1,17.0,67.0,26.26,16.27
2016,9,19,6,45,420.5,42.0,1.15,17.5,113.0,33.92,23.84
2016,9,19,7,0,513.0,52.0,1.2,18.0,159.0,41.46,30.81
2016,9,19,7,15,572.5,59.0,1.15,18.5,209.5,46.26,35.16
2016,9,19,7,30,632.0,66.0,1.1,19.0,260.0,51.0,39.29
2016,9,19,7,45,673.5,70.5,1.05,20.0,310.5,53.64,41.36
2016,9,19,8,0,715.0,75.0,1.0,21.0,361.0,61.33,47.72
2016,9,19,8,15,743.0,79.0,1.0,21.5,409.5,110.33,61.13
2016,9,19,8,30,771.0,83.0,1.0,22.0,458.0,169.72,99.06
2016,9,19,8,45,793.5,85.5,1.05,23.0,503.5,230.07,146.44
2016,9,19,9,0,816.0,88.0,1.1,24.0,549.0,292.69,198.66
2016,9,19,9,15,831.5,90.5,1.1,24.5,589.0,354.98,251.37
2016,9,19,9,30,847.0,93.0,1.1,25.0,629.0,419.78,304.74
2016,9,19,9,45,855.0,96.5,1.15,26.0,662.5,479.87,352.51
2016,9,19,10,0,863.0,100.0,1.2,27.0,696.0,539.28,397.82
2016,9,19,10,15,871.0,101.5,1.2,27.5,724.0,596.0,439.92
2016,9,19,10,30,879.0,103.0,1.2,28.0,752.0,651.49,479.57
2016,9,19,10,45,887.0,103.0,1.3,28.5,773.0,704.11,516.82
2016,9,19,11,0,895.0,103.0,1.4,29.0,794.0,754.96,551.82
2016,9,19,11,15,898.5,103.5,1.5,29.0,806.5,800.83,582.15
2016,9,19,11,30,902.0,104.0,1.6,29.0,819.0,844.09,610.65
2016,9,19,11,45,905.5,103.0,1.75,29.5,824.5,883.02,635.53
2016,9,19,12,0,909.0,102.0,1.9,30.0,830.0,918.91,658.36
2016,9,19,12,15,908.5,102.0,1.95,30.0,827.0,948.96,677.71
2016,9,19,12,30,908.0,102.0,2.0,30.0,824.0,975.45,694.9
2016,9,19,12,45,899.5,104.5,2.15,30.5,811.5,993.23,706.42
2016,9,19,13,0,891.0,107.0,2.3,31.0,799.0,1007.02,715.57
2016,9,19,13,15,886.5,106.0,2.35,30.5,780.0,1016.95,724.31
2016,9,19,13,30,882.0,105.0,2.4,30.0,761.0,1022.94,730.78
2016,9,19,13,45,877.5,102.0,2.5,30.0,735.0,1022.69,732.57
2016,9,19,14,0,873.0,99.0,2.6,30.0,709.0,1018.45,732.03
2016,9,19,14,15,862.5,97.0,2.65,29.5,676.0,1005.38,726.97
