Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,30,852.0,95.0,2.7,29.0,643.0,988.58,719.64
2016,9,19,14,45,842.0,91.5,2.75,29.0,604.5,978.52,715.35
2016,9,19,15,0,832.0,88.0,2.8,29.0,566.0,952.99,700.93
2016,9,19,15,15,812.5,85.0,2.8,28.5,521.5,915.6,679.63
2016,9,19,15,30,793.0,82.0,2.8,28.0,477.0,875.51,656.24
2016,9,19,15,45,771.0,77.5,2.85,27.5,429.5,828.83,628.17
2016,9,19,16,0,749.0,73.0,2.9,27.0,382.0,780.25,597.96
2016,9,19,16,15,712.5,68.5,2.85,26.0,331.0,717.79,557.36
2016,9,19,16,30,676.0,64.0,2.8,25.0,280.0,660.41,518.8
2016,9,19,16,45,625.5,57.5,2.75,24.5,229.5,585.44,464.13
2016,9,19,17,0,575.0,51.0,2.7,24.0,179.0,512.84,408.54
2016,9,19,17,15,487.0,42.5,2.6,23.0,131.0,415.42,330.32
2016,9,19,17,30,399.0,34.0,2.5,22.0,83.0,325.67,252.38
2016,9,19,17,45,249.0,21.5,2.4,21.5,47.0,195.91,100.37
2016,9,19,18,0,99.0,9.0,2.3,21.0,11.0,58.4,0.0
2016,9,19,18,15,49.5,4.5,2.3,20.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,165.0,16.5,2.6,13.0,34.0,13.43,0.0
2016,9,20,6,30,330.0,33.0,2.7,13.0,68.0,27.24,17.24
2016,9,20,6,45,435.5,42.0,2.8,13.5,115.5,34.07,24.33
2016,9,20,7,0,541.0,51.0,2.9,14.0,163.0,40.89,30.78
2016,9,20,7,15,601.0,57.5,2.9,14.5,214.0,45.36,34.93
2016,9,20,7,30,661.0,64.0,2.9,15.0,265.0,49.8,38.87
2016,9,20,7,45,704.5,68.0,2.95,15.5,316.5,56.84,44.98
2016,9,20,8,0,748.0,72.0,3.0,16.0,368.0,59.43,47.05
2016,9,20,8,15,775.0,75.5,2.95,16.5,417.0,110.98,61.67
2016,9,20,8,30,802.0,79.0,2.9,17.0,466.0,171.94,101.96
2016,9,20,8,45,824.5,80.5,2.85,18.0,512.0,233.47,151.95
2016,9,20,9,0,847.0,82.0,2.8,19.0,558.0,300.76,209.86
2016,9,20,9,15,666.5,151.0,2.8,19.0,542.0,348.9,258.65
2016,9,20,9,30,486.0,220.0,2.8,19.0,526.0,377.34,288.23
2016,9,20,9,45,691.0,155.0,2.8,19.5,616.0,455.31,349.35
2016,9,20,10,0,896.0,90.0,2.8,20.0,706.0,548.5,422.35
2016,9,20,10,15,903.5,91.0,2.8,20.5,733.5,606.13,467.57
2016,9,20,10,30,911.0,92.0,2.8,21.0,761.0,662.37,510.36
2016,9,20,10,45,916.5,92.5,2.85,21.5,781.5,715.17,549.51
2016,9,20,11,0,922.0,93.0,2.9,22.0,802.0,765.88,585.52
2016,9,20,11,15,925.0,93.5,2.95,22.0,814.5,812.35,617.48
2016,9,20,11,30,928.0,94.0,3.0,22.0,827.0,856.07,647.32
2016,9,20,11,45,928.0,94.5,3.05,22.5,831.0,894.3,671.96
2016,9,20,12,0,928.0,95.0,3.1,23.0,835.0,929.2,694.22
2016,9,20,12,15,927.0,95.0,3.15,23.0,831.5,959.17,714.47
2016,9,20,12,30,926.0,95.0,3.2,23.0,828.0,985.48,732.35
2016,9,20,12,45,920.5,96.0,3.25,23.0,815.5,1004.76,745.68
2016,9,20,13,0,915.0,97.0,3.3,23.0,803.0,1020.05,756.55
2016,9,20,13,15,762.5,163.0,3.3,23.0,741.5,976.44,728.05
2016,9,20,13,30,610.0,229.0,3.3,23.0,680.0,903.6,679.39
2016,9,20,13,45,653.0,201.0,3.35,23.0,668.0,925.96,697.05
2016,9,20,14,0,696.0,173.0,3.4,23.0,656.0,943.66,710.35
2016,9,20,14,15,582.0,202.0,3.4,22.5,592.5,851.22,649.17
2016,9,20,14,30,468.0,231.0,3.4,22.0,529.0,767.66,590.77
2016,9,20,14,45,650.5,159.0,3.45,22.0,545.5,874.33,671.1
2016,9,20,15,0,833.0,87.0,3.5,22.0,562.0,952.42,726.5
2016,9,20,15,15,813.5,84.5,3.5,21.5,517.5,915.58,703.71
2016,9,20,15,30,794.0,82.0,3.5,21.0,473.0,876.03,679.63
2016,9,20,15,45,766.0,78.5,3.55,20.5,424.0,825.05,647.12
2016,9,20,16,0,738.0,75.0,3.6,20.0,375.0,772.5,612.59
2016,9,20,16,15,699.5,70.0,3.55,19.5,324.5,708.02,567.59
2016,9,20,16,30,661.0,65.0,3.5,19.0,274.0,649.24,525.29
2016,9,20,16,45,604.0,59.0,3.5,18.5,223.0,570.61,465.78
2016,9,20,17,0,547.0,53.0,3.5,18.0,172.0,494.86,405.62
2016,9,20,17,15,455.5,44.0,3.45,17.5,124.5,395.77,322.34
2016,9,20,17,30,364.0,35.0,3.4,17.0,77.0,304.58,239.8
2016,9,20,17,45,182.0,17.5,3.35,16.5,38.5,150.75,60.04
2016,9,20,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.5,16.5,3.6,12.0,32.5,13.48,0.0
2016,9,21,6,30,313.0,33.0,3.8,12.0,65.0,27.29,17.18
2016,9,21,6,45,420.0,42.5,4.0,12.5,112.0,34.51,24.77
2016,9,21,7,0,527.0,52.0,4.2,13.0,159.0,41.71,31.6
2016,9,21,7,15,588.5,58.5,4.3,13.5,210.0,46.13,35.74
2016,9,21,7,30,650.0,65.0,4.4,14.0,261.0,50.54,39.67
2016,9,21,7,45,493.0,104.0,4.5,14.5,268.0,75.29,61.53
2016,9,21,8,0,336.0,143.0,4.6,15.0,275.0,102.04,84.78
2016,9,21,8,15,567.0,111.0,4.6,15.0,368.5,119.22,75.75
2016,9,21,8,30,798.0,79.0,4.6,15.0,462.0,172.59,103.68
2016,9,21,8,45,403.5,131.5,4.65,15.5,325.5,184.04,131.01
2016,9,21,9,0,9.0,184.0,4.7,16.0,189.0,151.22,119.82
2016,9,21,9,15,441.5,136.0,4.7,16.0,412.5,260.95,198.93
2016,9,21,9,30,874.0,88.0,4.7,16.0,636.0,428.51,329.33
2016,9,21,9,45,887.0,89.0,4.75,16.5,671.0,490.22,382.64
2016,9,21,10,0,900.0,90.0,4.8,17.0,706.0,551.69,434.38
2016,9,21,10,15,909.0,91.5,4.8,17.0,735.0,610.82,483.42
2016,9,21,10,30,918.0,93.0,4.8,17.0,764.0,668.75,530.14
2016,9,21,10,45,925.0,93.5,4.8,17.5,785.5,722.89,571.74
2016,9,21,11,0,932.0,94.0,4.8,18.0,807.0,775.06,610.1
2016,9,21,11,15,936.5,94.5,4.8,18.0,820.5,823.09,644.34
2016,9,21,11,30,941.0,95.0,4.8,18.0,834.0,868.47,676.4
2016,9,21,11,45,943.5,95.5,4.85,18.0,839.5,909.27,705.35
2016,9,21,12,0,946.0,96.0,4.9,18.0,845.0,946.87,731.98
2016,9,21,12,15,947.0,95.5,4.95,18.0,843.0,978.64,754.52
2016,9,21,12,30,948.0,95.0,5.0,18.0,841.0,1006.76,774.59
2016,9,21,12,45,943.5,96.5,5.05,18.0,829.5,1027.99,789.97
2016,9,21,13,0,939.0,98.0,5.1,18.0,818.0,1045.18,802.75
2016,9,21,13,15,772.5,163.5,5.15,18.0,746.0,987.43,763.39
2016,9,21,13,30,606.0,229.0,5.2,18.0,674.0,899.84,701.97
2016,9,21,13,45,765.5,160.5,5.3,18.0,702.0,996.35,773.64
2016,9,21,14,0,925.0,92.0,5.4,18.0,730.0,1063.22,822.06
2016,9,21,14,15,915.5,90.5,5.45,18.0,696.0,1051.34,815.2
2016,9,21,14,30,906.0,89.0,5.5,18.0,662.0,1035.51,806.2
2016,9,21,14,45,895.0,85.5,5.55,18.0,622.0,1011.91,791.78
2016,9,21,15,0,884.0,82.0,5.6,18.0,582.0,984.66,774.78
2016,9,21,15,15,865.5,79.5,5.6,17.5,536.0,958.81,759.87
2016,9,21,15,30,847.0,77.0,5.6,17.0,490.0,918.93,734.51
2016,9,21,15,45,824.5,72.5,5.6,17.0,440.5,870.17,700.75
2016,9,21,16,0,802.0,68.0,5.6,17.0,391.0,819.37,664.82
2016,9,21,16,15,764.5,64.0,5.5,16.5,338.0,754.85,618.18
2016,9,21,16,30,727.0,60.0,5.4,16.0,285.0,690.09,569.77
2016,9,21,16,45,671.0,54.5,5.35,15.5,232.0,609.56,506.89
2016,9,21,17,0,615.0,49.0,5.3,15.0,179.0,538.01,448.16
2016,9,21,17,15,518.0,41.0,5.2,14.5,129.0,433.52,358.47
2016,9,21,17,30,421.0,33.0,5.1,14.0,79.0,337.38,267.67
2016,9,21,17,45,210.5,16.5,5.05,13.5,39.5,163.48,37.23
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,158.5,16.0,3.8,11.0,31.5,13.09,0.0
2016,9,22,6,30,317.0,32.0,3.9,11.0,63.0,26.49,16.4
2016,9,22,6,45,422.0,41.5,4.05,11.5,109.5,33.74,24.16
2016,9,22,7,0,527.0,51.0,4.2,12.0,156.0,40.95,31.04
2016,9,22,7,15,590.0,58.0,4.1,12.5,207.5,45.82,35.6
2016,9,22,7,30,653.0,65.0,4.0,13.0,259.0,50.64,39.93
2016,9,22,7,45,701.0,68.5,3.95,13.5,311.5,57.36,45.82
2016,9,22,8,0,749.0,72.0,3.9,14.0,364.0,59.59,47.59
2016,9,22,8,15,777.5,75.5,3.7,14.5,413.5,113.48,63.61
2016,9,22,8,30,806.0,79.0,3.5,15.0,463.0,174.88,105.08
2016,9,22,8,45,831.0,80.5,3.35,16.0,510.0,237.22,156.34
2016,9,22,9,0,856.0,82.0,3.2,17.0,557.0,305.49,215.6
2016,9,22,9,15,870.5,84.0,3.1,17.0,597.5,368.63,272.29
2016,9,22,9,30,885.0,86.0,3.0,17.0,638.0,432.28,328.42
2016,9,22,9,45,902.0,85.0,2.9,17.5,674.0,494.65,381.26
2016,9,22,10,0,919.0,84.0,2.8,18.0,710.0,557.13,432.21
2016,9,22,10,15,926.5,85.5,2.75,18.5,738.0,616.34,478.92
2016,9,22,10,30,934.0,87.0,2.7,19.0,766.0,674.12,522.83
2016,9,22,10,45,939.0,87.5,2.65,19.5,786.0,727.57,562.08
2016,9,22,11,0,944.0,88.0,2.6,20.0,806.0,778.8,597.62
2016,9,22,11,15,947.0,88.5,2.65,20.0,818.5,826.05,630.1
2016,9,22,11,30,950.0,89.0,2.7,20.0,831.0,870.47,660.4
2016,9,22,11,45,950.5,89.5,2.75,20.0,835.5,909.74,687.03
2016,9,22,12,0,951.0,90.0,2.8,20.0,840.0,945.62,711.33
2016,9,22,12,15,950.0,90.0,2.8,20.0,836.0,976.05,731.53
2016,9,22,12,30,949.0,90.0,2.8,20.0,832.0,1002.72,749.26
2016,9,22,12,45,943.5,91.0,2.85,20.5,819.5,1022.28,761.37
2016,9,22,13,0,938.0,92.0,2.9,21.0,807.0,1037.75,770.94
2016,9,22,13,15,933.0,91.0,2.95,21.0,787.0,1047.32,778.28
2016,9,22,13,30,928.0,90.0,3.0,21.0,767.0,1052.74,783.12
2016,9,22,13,45,919.0,89.5,3.05,21.0,739.5,1050.55,783.15
2016,9,22,14,0,910.0,89.0,3.1,21.0,712.0,1044.27,780.71
2016,9,22,14,15,899.5,87.5,3.2,20.5,678.0,1031.27,775.91
2016,9,22,14,30,889.0,86.0,3.3,20.0,644.0,1014.41,768.6
2016,9,22,14,45,872.5,84.5,3.4,20.0,603.0,987.88,753.25
2016,9,22,15,0,856.0,83.0,3.5,20.0,562.0,969.18,743.28
2016,9,22,15,15,836.0,80.5,3.6,19.5,516.5,931.26,721.17
2016,9,22,15,30,816.0,78.0,3.7,19.0,471.0,890.6,696.77
2016,9,22,15,45,783.5,75.5,3.85,19.0,421.0,836.12,660.73
2016,9,22,16,0,751.0,73.0,4.0,19.0,371.0,780.25,622.69
2016,9,22,16,15,711.0,68.5,4.05,18.5,319.5,714.61,576.74
2016,9,22,16,30,671.0,64.0,4.1,18.0,268.0,654.97,533.52
2016,9,22,16,45,606.0,58.0,4.2,17.5,216.0,569.87,468.29
2016,9,22,17,0,541.0,52.0,4.3,17.0,164.0,488.32,402.69
2016,9,22,17,15,440.5,42.5,4.15,16.0,116.5,383.1,313.35
2016,9,22,17,30,340.0,33.0,4.0,15.0,69.0,286.86,223.29
2016,9,22,17,45,170.0,16.5,3.9,14.5,34.5,138.67,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,6,15,186.5,13.5,1.85,10.5,31.5,10.97,0.0
2016,9,23,6,30,373.0,27.0,1.9,11.0,63.0,22.28,12.73
2016,9,23,6,45,471.0,35.5,1.95,12.0,109.0,28.92,19.85
2016,9,23,7,0,569.0,44.0,2.0,13.0,155.0,35.52,26.09
2016,9,23,7,15,627.0,49.5,1.9,13.5,206.0,42.91,32.87
2016,9,23,7,30,685.0,55.0,1.8,14.0,257.0,47.15,36.68
2016,9,23,7,45,723.0,59.0,1.75,15.0,307.5,49.98,39.01
2016,9,23,8,0,761.0,63.0,1.7,16.0,358.0,52.79,41.23
2016,9,23,8,15,787.0,66.5,1.65,16.5,406.5,108.2,58.02
2016,9,23,8,30,813.0,70.0,1.6,17.0,455.0,169.75,99.45
2016,9,23,8,45,832.5,72.0,1.6,18.0,499.5,235.96,153.47
2016,9,23,9,0,852.0,74.0,1.6,19.0,544.0,298.92,207.8
2016,9,23,9,15,866.0,76.0,1.55,19.5,583.5,361.45,262.4
2016,9,23,9,30,880.0,78.0,1.5,20.0,623.0,424.44,316.02
2016,9,23,9,45,890.5,79.0,1.5,20.5,657.0,485.11,366.24
2016,9,23,10,0,901.0,80.0,1.5,21.0,691.0,545.24,414.11
2016,9,23,10,15,908.0,81.5,1.55,21.0,717.5,603.04,459.6
2016,9,23,10,30,915.0,83.0,1.6,21.0,744.0,659.4,502.65
2016,9,23,10,45,919.5,83.5,1.65,21.5,763.5,711.4,540.42
2016,9,23,11,0,924.0,84.0,1.7,22.0,783.0,761.19,574.63
2016,9,23,11,15,926.5,84.5,1.8,22.0,795.0,807.01,605.93
2016,9,23,11,30,929.0,85.0,1.9,22.0,807.0,850.03,635.19
2016,9,23,11,45,928.0,86.0,2.0,22.5,810.5,887.59,659.44
2016,9,23,12,0,927.0,87.0,2.1,23.0,814.0,921.75,681.36
2016,9,23,12,15,926.0,87.0,2.25,23.0,810.0,951.3,702.08
2016,9,23,12,30,925.0,87.0,2.4,23.0,806.0,977.17,720.5
2016,9,23,12,45,919.0,88.0,2.55,23.0,793.5,995.56,734.15
2016,9,23,13,0,913.0,89.0,2.7,23.0,781.0,1009.95,745.38
2016,9,23,13,15,907.5,88.0,2.8,22.5,761.5,1018.5,753.95
2016,9,23,13,30,902.0,87.0,2.9,22.0,742.0,1022.99,760.09
2016,9,23,13,45,893.5,86.5,3.05,22.0,715.0,1021.01,761.13
2016,9,23,14,0,885.0,86.0,3.2,22.0,688.0,1015.07,759.68
2016,9,23,14,15,875.0,84.0,3.25,22.0,654.5,1001.88,752.71
2016,9,23,14,30,865.0,82.0,3.3,22.0,621.0,984.93,743.36
2016,9,23,14,45,665.0,138.5,3.4,22.0,537.0,864.96,663.3
2016,9,23,15,0,465.0,195.0,3.5,22.0,453.0,716.12,558.36
2016,9,23,15,15,634.0,133.5,3.5,21.5,454.0,807.97,630.25
2016,9,23,15,30,803.0,72.0,3.5,21.0,455.0,869.95,676.92
2016,9,23,15,45,774.5,69.0,3.55,21.0,406.5,818.84,642.15
2016,9,23,16,0,746.0,66.0,3.6,21.0,358.0,766.26,606.3
2016,9,23,16,15,707.0,62.0,3.6,20.0,308.0,702.45,562.92
2016,9,23,16,30,668.0,58.0,3.6,19.0,258.0,638.73,517.65
2016,9,23,16,45,610.5,52.0,3.6,18.5,207.5,564.55,460.88
2016,9,23,17,0,553.0,46.0,3.6,18.0,157.0,488.63,399.68
2016,9,23,17,15,455.0,37.5,3.55,17.0,110.5,386.25,313.44
2016,9,23,17,30,357.0,29.0,3.5,16.0,64.0,293.07,223.56
2016,9,23,17,45,178.5,14.5,3.45,15.5,32.0,138.89,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.5,12.5,1.35,13.5,31.0,10.67,0.0
2016,9,24,6,30,397.0,25.0,1.4,14.0,62.0,22.51,12.5
2016,9,24,6,45,495.5,32.5,1.5,14.5,108.5,28.9,19.57
2016,9,24,7,0,594.0,40.0,1.6,15.0,155.0,35.3,25.65
2016,9,24,7,15,652.5,45.0,1.65,15.5,206.5,39.3,29.38
2016,9,24,7,30,711.0,50.0,1.7,16.0,258.0,43.31,32.96
2016,9,24,7,45,749.0,54.0,1.75,17.0,309.0,46.31,35.46
2016,9,24,8,0,787.0,58.0,1.8,18.0,360.0,49.29,37.84
2016,9,24,8,15,813.5,60.5,1.9,18.5,409.0,112.11,59.63
2016,9,24,8,30,840.0,63.0,2.0,19.0,458.0,174.03,101.07
2016,9,24,8,45,859.5,65.5,2.1,20.0,503.5,237.32,152.72
2016,9,24,9,0,879.0,68.0,2.2,21.0,549.0,302.28,208.81
2016,9,24,9,15,893.5,69.5,2.2,21.5,589.5,366.11,264.67
2016,9,24,9,30,908.0,71.0,2.2,22.0,630.0,430.41,319.66
2016,9,24,9,45,921.0,70.5,2.2,23.0,665.0,492.36,370.41
2016,9,24,10,0,934.0,70.0,2.2,24.0,700.0,553.95,418.78
2016,9,24,10,15,941.5,71.0,2.15,24.5,727.5,613.18,464.06
2016,9,24,10,30,949.0,72.0,2.1,25.0,755.0,670.93,506.5
2016,9,24,10,45,954.5,72.5,2.1,25.5,775.5,725.09,545.19
2016,9,24,11,0,960.0,73.0,2.1,26.0,796.0,777.03,579.69
2016,9,24,11,15,963.0,73.5,2.05,26.0,808.5,824.59,610.52
2016,9,24,11,30,966.0,74.0,2.0,26.0,821.0,869.26,639.04
2016,9,24,11,45,967.5,74.0,1.95,26.5,825.5,909.02,662.72
2016,9,24,12,0,969.0,74.0,1.9,27.0,830.0,945.39,683.9
2016,9,24,12,15,968.0,74.0,1.9,27.0,826.5,975.9,703.1
2016,9,24,12,30,967.0,74.0,1.9,27.0,823.0,1002.57,719.92
2016,9,24,12,45,955.5,79.0,1.95,27.5,809.0,1020.9,730.75
2016,9,24,13,0,944.0,84.0,2.0,28.0,795.0,1034.95,739.08
2016,9,24,13,15,939.0,83.5,2.05,28.0,775.5,1044.84,746.46
2016,9,24,13,30,934.0,83.0,2.1,28.0,756.0,1050.59,751.45
2016,9,24,13,45,926.0,82.0,2.15,28.0,728.5,1048.54,751.77
2016,9,24,14,0,918.0,81.0,2.2,28.0,701.0,1042.38,749.73
2016,9,24,14,15,908.0,79.5,2.2,27.5,666.5,1029.54,744.52
2016,9,24,14,30,898.0,78.0,2.2,27.0,632.0,1012.82,737.0
2016,9,24,14,45,883.5,76.0,2.25,27.0,592.0,987.26,722.95
2016,9,24,15,0,869.0,74.0,2.3,27.0,552.0,958.29,706.67
2016,9,24,15,15,849.5,71.5,2.3,26.5,506.5,920.7,685.41
2016,9,24,15,30,830.0,69.0,2.3,26.0,461.0,890.62,668.9
2016,9,24,15,45,803.0,66.0,2.35,26.0,412.0,840.09,637.09
2016,9,24,16,0,776.0,63.0,2.4,26.0,363.0,787.93,603.4
2016,9,24,16,15,737.0,59.0,2.35,25.0,311.5,723.08,561.07
2016,9,24,16,30,698.0,55.0,2.3,24.0,260.0,658.3,516.82
2016,9,24,16,45,636.5,49.5,2.3,23.5,208.5,575.05,455.57
2016,9,24,17,0,575.0,44.0,2.3,23.0,157.0,494.72,393.15
2016,9,24,17,15,473.5,35.5,2.25,21.5,109.5,395.58,312.54
2016,9,24,17,30,372.0,27.0,2.2,20.0,62.0,299.85,219.38
2016,9,24,17,45,186.0,13.5,2.2,19.0,31.0,115.36,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,25,6,15,200.0,12.5,1.7,14.0,30.5,10.67,0.0
2016,9,25,6,30,400.0,25.0,1.8,15.0,61.0,22.58,12.2
2016,9,25,6,45,503.5,33.0,1.9,16.0,108.5,29.45,19.86
2016,9,25,7,0,607.0,41.0,2.0,17.0,156.0,36.31,26.27
2016,9,25,7,15,666.0,46.0,2.05,17.5,208.0,40.28,29.98
2016,9,25,7,30,725.0,51.0,2.1,18.0,260.0,44.28,33.53
2016,9,25,7,45,763.5,55.0,2.15,19.0,312.0,47.28,36.0
2016,9,25,8,0,802.0,59.0,2.2,20.0,364.0,50.26,38.36
2016,9,25,8,15,827.5,61.5,2.2,20.5,413.5,114.97,60.75
2016,9,25,8,30,853.0,64.0,2.2,21.0,463.0,177.74,102.75
2016,9,25,8,45,871.0,66.5,2.25,22.0,508.5,241.61,154.67
2016,9,25,9,0,889.0,69.0,2.3,23.0,554.0,306.94,210.75
2016,9,25,9,15,902.5,71.0,2.25,23.5,594.0,371.53,266.78
2016,9,25,9,30,916.0,73.0,2.2,24.0,634.0,436.45,321.73
2016,9,25,9,45,929.0,72.5,2.2,25.0,669.0,498.9,372.39
2016,9,25,10,0,942.0,72.0,2.2,26.0,704.0,560.96,420.64
2016,9,25,10,15,948.5,73.0,2.15,26.5,731.0,620.07,465.4
2016,9,25,10,30,955.0,74.0,2.1,27.0,758.0,677.56,507.23
2016,9,25,10,45,958.0,75.5,2.1,28.0,777.5,731.3,544.14
2016,9,25,11,0,961.0,77.0,2.1,29.0,797.0,782.6,576.68
2016,9,25,11,15,963.5,77.5,2.0,29.5,809.0,829.83,605.26
2016,9,25,11,30,966.0,78.0,1.9,30.0,821.0,874.11,631.3
2016,9,25,11,45,965.5,79.0,1.85,30.5,824.5,913.24,654.03
2016,9,25,12,0,965.0,80.0,1.8,31.0,828.0,948.87,674.26
2016,9,25,12,15,963.5,80.0,1.7,31.5,824.0,978.83,690.08
2016,9,25,12,30,962.0,80.0,1.6,32.0,820.0,1004.93,703.33
2016,9,25,12,45,955.0,81.5,1.5,32.5,806.5,1023.48,711.81
2016,9,25,13,0,948.0,83.0,1.4,33.0,793.0,1037.85,717.77
2016,9,25,13,15,943.0,82.5,1.25,33.0,773.0,1047.7,721.63
2016,9,25,13,30,938.0,82.0,1.1,33.0,753.0,1053.37,722.95
2016,9,25,13,45,927.5,82.0,1.0,33.0,724.5,1049.92,719.87
2016,9,25,14,0,917.0,82.0,0.9,33.0,696.0,1042.36,714.58
2016,9,25,14,15,906.0,80.5,0.8,33.0,662.0,1028.45,705.68
2016,9,25,14,30,895.0,79.0,0.7,33.0,628.0,1010.69,694.67
2016,9,25,14,45,877.0,78.0,0.6,33.0,586.5,982.92,677.84
2016,9,25,15,0,859.0,77.0,0.5,33.0,545.0,951.9,659.22
2016,9,25,15,15,839.0,74.5,0.55,32.5,499.5,924.65,647.32
2016,9,25,15,30,819.0,72.0,0.6,32.0,454.0,883.77,626.57
2016,9,25,15,45,787.5,69.5,0.65,31.5,404.5,830.07,597.1
2016,9,25,16,0,756.0,67.0,0.7,31.0,355.0,774.99,565.65
2016,9,25,16,15,715.0,62.5,0.8,30.0,303.5,708.4,526.61
2016,9,25,16,30,674.0,58.0,0.9,29.0,252.0,642.02,485.14
2016,9,25,16,45,609.0,52.0,1.05,28.0,200.5,562.48,431.48
2016,9,25,17,0,544.0,46.0,1.2,27.0,149.0,481.31,372.36
2016,9,25,17,15,439.0,36.5,1.3,26.0,103.0,373.7,287.27
2016,9,25,17,30,334.0,27.0,1.4,25.0,57.0,276.07,191.19
2016,9,25,17,45,167.0,13.5,1.5,24.0,28.5,104.52,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,128.5,14.0,0.45,16.5,25.5,11.95,0.0
2016,9,26,6,30,257.0,28.0,0.4,17.0,51.0,23.09,12.18
2016,9,26,6,45,361.0,40.5,0.35,18.0,95.5,32.98,22.72
2016,9,26,7,0,465.0,53.0,0.3,19.0,140.0,42.65,31.58
2016,9,26,7,15,531.5,61.5,0.3,19.5,190.0,48.58,36.99
2016,9,26,7,30,598.0,70.0,0.3,20.0,240.0,54.41,42.1
2016,9,26,7,45,643.0,76.0,0.3,21.0,291.0,58.02,45.02
2016,9,26,8,0,688.0,82.0,0.3,22.0,342.0,61.68,47.87
2016,9,26,8,15,719.5,87.0,0.25,22.5,391.0,117.72,65.68
2016,9,26,8,30,751.0,92.0,0.2,23.0,440.0,177.76,105.28
2016,9,26,8,45,773.5,96.0,0.2,24.0,485.5,242.77,155.96
2016,9,26,9,0,796.0,100.0,0.2,25.0,531.0,305.63,207.06
2016,9,26,9,15,813.5,103.0,0.3,26.0,571.5,367.97,258.1
2016,9,26,9,30,831.0,106.0,0.4,27.0,612.0,431.38,308.66
2016,9,26,9,45,843.0,108.5,0.55,28.0,646.0,492.6,356.35
2016,9,26,10,0,855.0,111.0,0.7,29.0,680.0,553.63,402.18
2016,9,26,10,15,864.0,112.5,0.75,29.5,708.0,611.53,444.19
2016,9,26,10,30,873.0,114.0,0.8,30.0,736.0,668.32,483.99
2016,9,26,10,45,880.0,115.0,0.9,30.5,756.5,717.18,517.99
2016,9,26,11,0,887.0,116.0,1.0,31.0,777.0,767.79,552.21
2016,9,26,11,15,890.5,117.0,1.1,31.0,789.5,813.6,582.11
2016,9,26,11,30,894.0,118.0,1.2,31.0,802.0,856.8,610.14
2016,9,26,11,45,896.5,117.5,1.3,31.5,806.5,894.86,633.57
2016,9,26,12,0,899.0,117.0,1.4,32.0,811.0,929.81,654.99
2016,9,26,12,15,898.0,117.0,1.5,32.0,806.5,958.81,674.03
2016,9,26,12,30,897.0,117.0,1.6,32.0,802.0,984.22,691.0
2016,9,26,12,45,918.0,104.5,1.75,32.5,796.5,1013.68,709.82
2016,9,26,13,0,939.0,92.0,1.9,33.0,791.0,1039.43,726.32
2016,9,26,13,15,934.0,91.0,1.95,32.5,771.0,1048.65,734.52
2016,9,26,13,30,929.0,90.0,2.0,32.0,751.0,1053.71,740.55
2016,9,26,13,45,922.5,88.5,2.1,32.0,723.5,1052.51,742.07
2016,9,26,14,0,916.0,87.0,2.2,32.0,696.0,1047.21,741.23
2016,9,26,14,15,905.0,85.0,2.2,31.5,661.5,1032.71,735.13
2016,9,26,14,30,894.0,83.0,2.2,31.0,627.0,1014.33,726.76
2016,9,26,14,45,881.0,80.5,2.25,31.0,586.5,989.63,713.52
2016,9,26,15,0,868.0,78.0,2.3,31.0,546.0,961.48,698.05
2016,9,26,15,15,848.0,75.0,2.25,30.5,500.5,933.37,682.89
2016,9,26,15,30,828.0,72.0,2.2,30.0,455.0,891.54,658.45
2016,9,26,15,45,800.0,68.5,2.15,30.0,405.0,839.39,625.38
2016,9,26,16,0,772.0,65.0,2.1,30.0,355.0,785.65,590.49
2016,9,26,16,15,731.5,60.5,1.9,29.0,303.5,718.94,546.58
2016,9,26,16,30,691.0,56.0,1.7,28.0,252.0,652.38,500.9
2016,9,26,16,45,629.0,49.5,1.55,27.0,200.5,567.77,439.96
2016,9,26,17,0,567.0,43.0,1.4,26.0,149.0,493.15,382.94
2016,9,26,17,15,461.5,34.0,1.35,24.5,102.0,385.05,296.6
2016,9,26,17,30,356.0,25.0,1.3,23.0,55.0,284.25,189.73
2016,9,26,17,45,178.0,12.5,1.3,22.0,27.5,109.56,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,140.5,13.5,0.25,16.5,25.0,11.52,0.0
2016,9,27,6,30,281.0,27.0,0.2,17.0,50.0,22.34,11.21
2016,9,27,6,45,377.5,39.0,0.2,17.5,94.0,31.83,21.75
2016,9,27,7,0,474.0,51.0,0.2,18.0,138.0,41.1,30.36
2016,9,27,7,15,540.0,59.0,0.2,18.5,188.0,46.69,35.5
2016,9,27,7,30,606.0,67.0,0.2,19.0,238.0,52.2,40.37
2016,9,27,7,45,645.0,74.0,0.2,20.0,288.0,56.62,44.01
2016,9,27,8,0,684.0,81.0,0.2,21.0,338.0,61.92,48.3
2016,9,27,8,15,715.5,86.0,0.2,21.5,386.5,117.71,65.86
2016,9,27,8,30,747.0,91.0,0.2,22.0,435.0,177.5,105.7
2016,9,27,8,45,768.5,95.0,0.25,23.0,479.5,241.97,156.42
2016,9,27,9,0,790.0,99.0,0.3,24.0,524.0,304.22,207.58
2016,9,27,9,15,807.0,102.0,0.35,24.5,564.0,365.98,258.8
2016,9,27,9,30,824.0,105.0,0.4,25.0,604.0,428.76,309.56
2016,9,27,9,45,864.0,96.0,0.5,26.0,645.0,492.08,358.66
2016,9,27,10,0,904.0,87.0,0.6,27.0,686.0,557.13,407.38
2016,9,27,10,15,912.0,88.0,0.65,27.5,713.5,615.17,449.88
2016,9,27,10,30,920.0,89.0,0.7,28.0,741.0,671.82,489.95
2016,9,27,10,45,920.0,92.5,0.8,28.5,759.5,723.83,526.17
2016,9,27,11,0,920.0,96.0,0.9,29.0,778.0,773.26,559.09
2016,9,27,11,15,923.5,96.5,0.95,29.0,790.0,819.63,588.74
2016,9,27,11,30,927.0,97.0,1.0,29.0,802.0,863.26,616.44
2016,9,27,11,45,924.0,99.0,1.1,29.5,804.5,899.99,639.15
2016,9,27,12,0,921.0,101.0,1.2,30.0,807.0,933.2,659.64
2016,9,27,12,15,920.0,100.5,1.3,30.0,803.0,961.96,678.7
2016,9,27,12,30,919.0,100.0,1.4,30.0,799.0,987.03,695.61
2016,9,27,12,45,924.5,95.5,1.5,30.0,789.0,1010.15,711.46
2016,9,27,13,0,930.0,91.0,1.6,30.0,779.0,1029.47,725.11
2016,9,27,13,15,924.5,90.0,1.65,30.0,758.5,1037.95,731.54
2016,9,27,13,30,919.0,89.0,1.7,30.0,738.0,1042.3,735.72
2016,9,27,13,45,906.5,89.5,1.75,30.0,709.0,1037.27,734.33
2016,9,27,14,0,894.0,90.0,1.8,30.0,680.0,1028.23,730.68
2016,9,27,14,15,883.0,88.0,1.85,29.5,645.5,1013.77,725.26
2016,9,27,14,30,872.0,86.0,1.9,29.0,611.0,995.54,717.54
2016,9,27,14,45,856.5,83.5,2.0,29.0,571.0,968.62,703.42
2016,9,27,15,0,841.0,81.0,2.1,29.0,531.0,949.46,694.25
2016,9,27,15,15,819.5,78.0,2.15,28.5,485.5,909.43,671.97
2016,9,27,15,30,798.0,75.0,2.2,28.0,440.0,866.84,647.62
2016,9,27,15,45,772.0,70.5,2.25,28.0,391.5,815.97,615.66
2016,9,27,16,0,746.0,66.0,2.3,28.0,343.0,763.51,581.66
2016,9,27,16,15,703.5,61.5,2.25,27.0,291.5,696.0,537.22
2016,9,27,16,30,661.0,57.0,2.2,26.0,240.0,628.83,490.88
2016,9,27,16,45,600.0,50.0,2.2,25.0,190.0,551.88,434.69
2016,9,27,17,0,539.0,43.0,2.2,24.0,140.0,472.84,373.29
2016,9,27,17,15,431.0,33.5,2.15,23.0,94.5,364.0,283.09
2016,9,27,17,30,323.0,24.0,2.1,22.0,49.0,260.04,163.9
2016,9,27,17,45,161.5,12.0,2.05,21.0,24.5,99.75,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,129.5,13.0,1.75,13.0,23.5,11.1,0.0
2016,9,28,6,30,259.0,26.0,1.8,13.0,47.0,21.47,10.24
2016,9,28,6,45,368.0,37.5,1.9,13.5,91.0,30.57,20.9
2016,9,28,7,0,477.0,49.0,2.0,14.0,135.0,39.51,29.37
2016,9,28,7,15,544.0,56.5,1.9,14.5,184.5,44.77,34.31
2016,9,28,7,30,611.0,64.0,1.8,15.0,234.0,49.98,39.02
2016,9,28,7,45,659.0,68.5,1.75,15.5,285.0,52.68,41.34
2016,9,28,8,0,707.0,73.0,1.7,16.0,336.0,57.39,45.33
2016,9,28,8,15,738.0,77.0,1.65,16.5,384.5,118.17,66.86
2016,9,28,8,30,769.0,81.0,1.6,17.0,433.0,177.91,108.11
2016,9,28,8,45,792.0,84.0,1.6,18.0,478.0,238.77,158.01
2016,9,28,9,0,815.0,87.0,1.6,19.0,523.0,301.92,212.25
2016,9,28,9,15,831.5,89.5,1.65,19.5,562.5,364.43,266.65
2016,9,28,9,30,848.0,92.0,1.7,20.0,602.0,427.83,320.54
2016,9,28,9,45,859.5,94.0,1.75,20.5,636.0,489.18,371.24
2016,9,28,10,0,871.0,96.0,1.8,21.0,670.0,549.07,419.08
2016,9,28,10,15,879.5,97.5,1.85,21.5,697.5,606.14,463.19
2016,9,28,10,30,888.0,99.0,1.9,22.0,725.0,661.97,504.91
2016,9,28,10,45,890.5,102.0,2.0,22.5,744.0,713.66,542.68
2016,9,28,11,0,893.0,105.0,2.1,23.0,763.0,763.08,577.56
2016,9,28,11,15,896.5,105.5,2.2,23.0,775.0,808.33,608.59
2016,9,28,11,30,900.0,106.0,2.3,23.0,787.0,850.94,637.67
2016,9,28,11,45,899.0,107.0,2.4,23.0,790.5,887.39,662.52
2016,9,28,12,0,898.0,108.0,2.5,23.0,794.0,920.52,685.18
2016,9,28,12,15,897.0,108.0,2.55,23.0,789.5,949.15,704.47
2016,9,28,12,30,896.0,108.0,2.6,23.0,785.0,974.22,721.48
2016,9,28,12,45,893.0,107.0,2.7,23.0,773.0,992.58,734.68
2016,9,28,13,0,890.0,106.0,2.8,23.0,761.0,1007.08,745.54
2016,9,28,13,15,884.0,105.0,2.85,23.0,740.5,1014.7,751.6
2016,9,28,13,30,878.0,104.0,2.9,23.0,720.0,1018.34,755.3
2016,9,28,13,45,869.5,102.0,3.0,23.0,692.5,1014.35,754.6
2016,9,28,14,0,861.0,100.0,3.1,23.0,665.0,1018.67,759.63
2016,9,28,14,15,848.5,98.0,3.1,22.5,630.5,1002.82,751.93
2016,9,28,14,30,836.0,96.0,3.1,22.0,596.0,983.24,741.97
2016,9,28,14,45,822.0,92.5,3.15,21.5,556.5,956.74,727.72
2016,9,28,15,0,808.0,89.0,3.2,21.0,517.0,926.94,711.08
2016,9,28,15,15,785.0,86.0,3.25,20.5,472.0,886.07,686.44
2016,9,28,15,30,762.0,83.0,3.3,20.0,427.0,842.76,659.59
2016,9,28,15,45,735.0,77.5,3.35,19.5,379.0,790.66,625.62
2016,9,28,16,0,708.0,72.0,3.4,19.0,331.0,737.1,589.48
2016,9,28,16,15,662.5,66.5,3.35,18.5,280.5,673.12,543.62
2016,9,28,16,30,617.0,61.0,3.3,18.0,230.0,604.46,492.2
2016,9,28,16,45,549.5,53.5,3.3,17.5,180.5,518.09,424.45
2016,9,28,17,0,482.0,46.0,3.3,17.0,131.0,435.86,356.31
2016,9,28,17,15,366.0,35.5,3.25,16.0,87.0,323.25,258.56
2016,9,28,17,30,250.0,25.0,3.2,15.0,43.0,213.43,124.7
2016,9,28,17,45,125.0,12.5,3.15,14.5,21.5,79.8,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,125.5,13.5,2.5,11.0,23.0,11.52,0.0
2016,9,29,6,30,251.0,27.0,2.6,11.0,46.0,22.45,10.45
2016,9,29,6,45,366.0,38.0,2.75,11.5,90.0,31.09,21.47
2016,9,29,7,0,481.0,49.0,2.9,12.0,134.0,39.62,29.67
2016,9,29,7,15,549.5,56.5,2.85,12.5,184.0,44.89,34.68
2016,9,29,7,30,618.0,64.0,2.8,13.0,234.0,50.12,39.45
2016,9,29,7,45,664.0,69.0,2.8,13.5,284.5,53.18,42.12
2016,9,29,8,0,710.0,74.0,2.8,14.0,335.0,59.16,47.28
2016,9,29,8,15,740.5,78.0,2.8,14.5,383.5,120.2,68.86
2016,9,29,8,30,771.0,82.0,2.8,15.0,432.0,180.06,110.93
2016,9,29,8,45,795.5,84.5,2.8,15.5,477.0,240.96,161.93
2016,9,29,9,0,820.0,87.0,2.8,16.0,522.0,304.33,217.79
2016,9,29,9,15,535.5,176.5,2.8,16.5,469.0,332.04,252.36
2016,9,29,9,30,251.0,266.0,2.8,17.0,416.0,325.09,253.95
2016,9,29,9,45,292.0,274.0,2.8,17.5,458.5,372.0,291.27
2016,9,29,10,0,333.0,282.0,2.8,18.0,501.0,423.28,331.38
2016,9,29,10,15,618.0,187.0,2.8,18.5,612.5,540.62,422.78
2016,9,29,10,30,903.0,92.0,2.8,19.0,724.0,665.53,518.69
2016,9,29,10,45,909.5,92.0,2.85,19.5,743.5,717.62,557.1
2016,9,29,11,0,916.0,92.0,2.9,20.0,763.0,767.67,592.61
2016,9,29,11,15,918.5,92.5,2.95,20.0,774.5,812.87,623.99
2016,9,29,11,30,921.0,93.0,3.0,20.0,786.0,855.26,653.23
2016,9,29,11,45,922.5,93.0,3.05,20.0,789.5,893.27,679.32
2016,9,29,12,0,924.0,93.0,3.1,20.0,793.0,928.04,703.14
2016,9,29,12,15,922.5,92.5,3.15,20.0,788.5,956.1,722.42
2016,9,29,12,30,921.0,92.0,3.2,20.0,784.0,980.44,739.29
2016,9,29,12,45,918.0,91.5,3.25,20.5,771.5,999.52,751.31
2016,9,29,13,0,915.0,91.0,3.3,21.0,759.0,1014.66,760.83
2016,9,29,13,15,909.0,90.0,3.3,20.5,738.5,1022.26,768.01
2016,9,29,13,30,903.0,89.0,3.3,20.0,718.0,1025.79,772.71
2016,9,29,13,45,895.0,87.5,3.35,20.0,690.5,1022.66,772.1
2016,9,29,14,0,887.0,86.0,3.4,20.0,663.0,1015.54,769.02
2016,9,29,14,15,875.0,84.5,3.45,19.5,629.0,1000.5,762.18
2016,9,29,14,30,863.0,83.0,3.5,19.0,595.0,981.77,752.92
2016,9,29,14,45,847.5,80.5,3.55,19.0,554.5,954.77,736.53
2016,9,29,15,0,832.0,78.0,3.6,19.0,514.0,935.51,725.55
2016,9,29,15,15,810.0,75.5,3.65,18.5,469.0,895.76,701.26
