Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,30,788.0,73.0,3.7,18.0,424.0,853.51,674.79
2016,9,29,15,45,757.5,69.0,3.75,18.0,375.5,799.46,637.74
2016,9,29,16,0,727.0,65.0,3.8,18.0,327.0,744.15,598.74
2016,9,29,16,15,683.0,60.5,3.75,17.0,277.0,676.06,550.38
2016,9,29,16,30,639.0,56.0,3.7,16.0,227.0,614.47,504.73
2016,9,29,16,45,568.5,49.5,3.7,15.5,177.0,526.5,434.75
2016,9,29,17,0,498.0,43.0,3.7,15.0,127.0,442.95,364.72
2016,9,29,17,15,381.0,32.5,3.55,14.5,83.5,329.36,263.62
2016,9,29,17,30,264.0,22.0,3.4,14.0,40.0,216.4,106.93
2016,9,29,17,45,132.0,11.0,3.3,13.5,20.0,82.23,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,6,15,132.5,12.5,3.35,10.5,22.0,10.67,0.0
2016,9,30,6,30,265.0,25.0,3.5,11.0,44.0,20.75,8.51
2016,9,30,6,45,379.5,35.5,3.65,11.5,88.0,29.04,19.6
2016,9,30,7,0,494.0,46.0,3.8,12.0,132.0,37.23,27.51
2016,9,30,7,15,561.5,53.0,3.85,12.5,181.5,42.21,32.26
2016,9,30,7,30,629.0,60.0,3.9,13.0,231.0,47.15,36.78
2016,9,30,7,45,675.5,64.5,4.0,13.5,281.5,49.99,39.26
2016,9,30,8,0,722.0,69.0,4.1,14.0,332.0,61.32,49.2
2016,9,30,8,15,752.0,73.0,4.1,14.0,380.5,118.06,66.62
2016,9,30,8,30,782.0,77.0,4.1,14.0,429.0,178.56,109.84
2016,9,30,8,45,805.5,79.0,4.2,14.5,473.5,239.46,161.53
2016,9,30,9,0,829.0,81.0,4.3,15.0,518.0,302.64,218.1
2016,9,30,9,15,844.5,83.5,4.3,15.5,557.5,365.55,274.9
2016,9,30,9,30,860.0,86.0,4.3,16.0,597.0,430.32,332.04
2016,9,30,9,45,873.5,87.0,4.3,16.5,631.0,491.14,384.49
2016,9,30,10,0,887.0,88.0,4.3,17.0,665.0,551.76,435.02
2016,9,30,10,15,895.0,89.5,4.25,17.0,692.0,609.18,482.17
2016,9,30,10,30,903.0,91.0,4.2,17.0,719.0,665.27,526.92
2016,9,30,10,45,907.5,92.5,4.2,17.5,738.5,717.38,566.61
2016,9,30,11,0,912.0,94.0,4.2,18.0,758.0,767.32,602.79
2016,9,30,11,15,915.5,94.5,4.25,18.0,770.0,813.08,635.41
2016,9,30,11,30,919.0,95.0,4.3,18.0,782.0,856.12,665.88
2016,9,30,11,45,920.5,95.0,4.35,18.0,786.0,894.02,692.62
2016,9,30,12,0,922.0,95.0,4.4,18.0,790.0,928.67,717.12
2016,9,30,12,15,921.0,94.5,4.4,18.0,785.5,957.08,736.87
2016,9,30,12,30,920.0,94.0,4.4,18.0,781.0,981.81,754.12
2016,9,30,12,45,914.5,94.5,4.45,18.0,768.0,999.53,767.1
2016,9,30,13,0,909.0,95.0,4.5,18.0,755.0,1013.27,777.54
2016,9,30,13,15,903.5,94.0,4.5,17.5,734.5,1021.28,785.27
2016,9,30,13,30,898.0,93.0,4.5,17.0,714.0,1025.25,790.46
2016,9,30,13,45,890.5,91.0,4.55,17.0,686.5,1022.0,789.8
2016,9,30,14,0,883.0,89.0,4.6,17.0,659.0,1014.77,786.59
2016,9,30,14,15,871.0,87.5,4.55,17.0,625.0,999.73,777.16
2016,9,30,14,30,859.0,86.0,4.5,17.0,591.0,981.02,765.33
2016,9,30,14,45,844.5,83.0,4.5,17.0,551.0,965.74,756.5
2016,9,30,15,0,830.0,80.0,4.5,17.0,511.0,935.57,737.05
2016,9,30,15,15,808.5,77.0,4.45,16.5,466.0,895.62,711.47
2016,9,30,15,30,787.0,74.0,4.4,16.0,421.0,853.16,683.65
2016,9,30,15,45,757.5,70.0,4.35,16.0,372.5,800.0,645.99
2016,9,30,16,0,728.0,66.0,4.3,16.0,324.0,745.49,606.42
2016,9,30,16,15,683.0,61.0,4.2,15.5,273.5,675.86,554.77
2016,9,30,16,30,638.0,56.0,4.1,15.0,223.0,613.1,506.48
2016,9,30,16,45,567.5,49.0,4.05,14.5,173.5,524.55,435.16
2016,9,30,17,0,497.0,42.0,4.0,14.0,124.0,440.49,363.82
2016,9,30,17,15,376.5,31.5,3.85,13.5,80.5,324.95,259.35
2016,9,30,17,30,256.0,21.0,3.7,13.0,37.0,207.77,74.5
2016,9,30,17,45,128.0,10.5,3.55,12.5,18.5,79.45,0.0
2016,9,30,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,15,143.0,12.0,2.05,9.5,22.0,10.24,0.0
2016,10,1,6,30,286.0,24.0,2.1,10.0,44.0,19.97,7.17
2016,10,1,6,45,405.5,33.5,2.2,11.0,89.0,27.47,18.23
2016,10,1,7,0,525.0,43.0,2.3,12.0,134.0,34.94,25.46
2016,10,1,7,15,594.0,49.5,2.35,12.5,184.5,39.67,29.99
2016,10,1,7,30,663.0,56.0,2.4,13.0,235.0,48.3,37.82
2016,10,1,7,45,709.5,60.5,2.45,13.5,286.5,51.52,40.65
2016,10,1,8,0,756.0,65.0,2.5,14.0,338.0,59.62,47.71
2016,10,1,8,15,786.0,68.5,2.4,14.5,387.0,118.19,65.06
2016,10,1,8,30,816.0,72.0,2.3,15.0,436.0,180.45,109.23
2016,10,1,8,45,838.5,74.0,2.25,16.0,481.5,243.25,161.8
2016,10,1,9,0,861.0,76.0,2.2,17.0,527.0,311.09,220.92
2016,10,1,9,15,877.0,78.0,2.15,17.0,567.5,374.81,277.73
2016,10,1,9,30,893.0,80.0,2.1,17.0,608.0,439.16,333.87
2016,10,1,9,45,908.5,80.0,2.1,17.5,643.0,501.8,386.44
2016,10,1,10,0,924.0,80.0,2.1,18.0,678.0,564.35,437.02
2016,10,1,10,15,932.0,81.0,2.1,18.5,705.5,623.16,482.95
2016,10,1,10,30,940.0,82.0,2.1,19.0,733.0,680.51,526.15
2016,10,1,10,45,945.0,83.0,2.1,19.5,752.5,734.11,565.2
2016,10,1,11,0,950.0,84.0,2.1,20.0,772.0,785.46,600.17
2016,10,1,11,15,953.5,84.5,2.2,20.0,784.0,832.65,632.72
2016,10,1,11,30,957.0,85.0,2.3,20.0,796.0,876.99,663.17
2016,10,1,11,45,957.0,85.5,2.4,20.5,799.5,915.31,688.13
2016,10,1,12,0,957.0,86.0,2.5,21.0,803.0,950.15,710.69
2016,10,1,12,15,956.0,86.0,2.6,21.0,798.5,979.91,731.23
2016,10,1,12,30,955.0,86.0,2.7,21.0,794.0,1005.86,749.37
2016,10,1,12,45,950.5,86.0,2.85,21.0,781.0,1024.54,763.33
2016,10,1,13,0,946.0,86.0,3.0,21.0,768.0,1039.1,774.78
2016,10,1,13,15,941.0,85.0,3.05,21.0,747.5,1047.85,781.67
2016,10,1,13,30,936.0,84.0,3.1,21.0,727.0,1052.43,786.04
2016,10,1,13,45,927.0,83.5,3.2,21.0,699.0,1049.44,786.06
2016,10,1,14,0,918.0,83.0,3.3,21.0,671.0,1042.36,783.56
2016,10,1,14,15,906.5,81.5,3.35,20.5,636.0,1027.52,777.1
2016,10,1,14,30,895.0,80.0,3.4,20.0,601.0,1008.87,768.16
2016,10,1,14,45,878.0,78.0,3.5,20.0,559.5,980.49,751.48
2016,10,1,15,0,861.0,76.0,3.6,20.0,518.0,948.86,732.45
2016,10,1,15,15,839.0,73.0,3.65,19.5,472.0,918.62,715.21
2016,10,1,15,30,817.0,70.0,3.7,19.0,426.0,874.94,687.96
2016,10,1,15,45,785.0,67.0,3.75,19.0,376.5,820.02,650.58
2016,10,1,16,0,753.0,64.0,3.8,19.0,327.0,763.78,611.17
2016,10,1,16,15,706.5,59.0,3.75,18.0,275.5,692.06,560.33
2016,10,1,16,30,660.0,54.0,3.7,17.0,224.0,621.0,507.44
2016,10,1,16,45,585.5,47.5,3.7,16.5,173.0,535.42,439.27
2016,10,1,17,0,511.0,41.0,3.7,16.0,122.0,448.55,366.23
2016,10,1,17,15,380.5,30.5,3.6,15.5,78.5,326.12,255.62
2016,10,1,17,30,250.0,20.0,3.5,15.0,35.0,200.41,30.5
2016,10,1,17,45,125.0,10.0,3.45,14.5,17.5,77.22,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,6,15,132.0,11.5,2.35,10.5,20.5,9.82,0.0
2016,10,2,6,30,264.0,23.0,2.5,11.0,41.0,19.1,5.53
2016,10,2,6,45,378.0,33.5,2.65,11.5,84.0,27.45,18.08
2016,10,2,7,0,492.0,44.0,2.8,12.0,127.0,35.7,26.09
2016,10,2,7,15,562.0,51.0,2.9,12.5,176.0,40.74,30.92
2016,10,2,7,30,632.0,58.0,3.0,13.0,225.0,45.76,35.53
2016,10,2,7,45,674.5,63.0,3.15,13.5,274.5,48.99,38.38
2016,10,2,8,0,717.0,68.0,3.3,14.0,324.0,62.33,50.12
2016,10,2,8,15,747.0,72.0,3.35,14.5,372.0,118.75,66.87
2016,10,2,8,30,777.0,76.0,3.4,15.0,420.0,178.92,109.92
2016,10,2,8,45,531.0,146.5,3.45,15.5,392.5,231.02,164.96
2016,10,2,9,0,285.0,217.0,3.5,16.0,365.0,254.69,195.34
2016,10,2,9,15,309.5,230.5,3.5,16.0,402.5,297.39,231.17
2016,10,2,9,30,334.0,244.0,3.5,16.0,440.0,342.99,269.15
2016,10,2,9,45,239.5,272.5,3.55,16.0,417.5,344.14,272.44
2016,10,2,10,0,145.0,301.0,3.6,16.0,395.0,337.72,268.19
2016,10,2,10,15,88.5,288.0,3.6,16.0,346.0,300.15,238.65
2016,10,2,10,30,32.0,275.0,3.6,16.0,297.0,260.78,206.85
2016,10,2,10,45,171.5,300.5,3.65,16.5,424.0,393.56,313.12
2016,10,2,11,0,311.0,326.0,3.7,17.0,551.0,543.43,428.83
2016,10,2,11,15,315.5,329.5,3.7,17.0,560.5,570.53,448.91
2016,10,2,11,30,320.0,333.0,3.7,17.0,570.0,596.97,468.9
2016,10,2,11,45,407.0,304.0,3.75,17.0,606.5,660.08,518.29
2016,10,2,12,0,494.0,275.0,3.8,17.0,643.0,743.5,581.42
2016,10,2,12,15,698.5,189.0,3.85,17.0,706.0,870.79,677.48
2016,10,2,12,30,903.0,103.0,3.9,17.0,769.0,975.78,750.82
2016,10,2,12,45,904.5,100.5,3.95,17.5,758.0,996.52,763.64
2016,10,2,13,0,906.0,98.0,4.0,18.0,747.0,1013.48,774.63
2016,10,2,13,15,703.5,169.5,4.05,17.5,665.0,927.09,716.93
2016,10,2,13,30,501.0,241.0,4.1,17.0,583.0,803.38,629.01
2016,10,2,13,45,692.5,166.0,4.2,17.0,618.0,928.5,723.63
2016,10,2,14,0,884.0,91.0,4.3,17.0,653.0,1017.32,786.95
2016,10,2,14,15,871.5,89.0,4.3,17.0,618.0,1001.07,776.43
2016,10,2,14,30,859.0,87.0,4.3,17.0,583.0,992.72,772.42
2016,10,2,14,45,840.5,85.0,4.35,17.0,542.0,963.11,753.78
2016,10,2,15,0,822.0,83.0,4.4,17.0,501.0,930.3,733.02
2016,10,2,15,15,798.5,80.0,4.35,16.5,455.5,888.52,706.1
2016,10,2,15,30,775.0,77.0,4.3,16.0,410.0,844.32,676.95
2016,10,2,15,45,739.5,73.0,4.3,16.0,361.0,786.0,635.64
2016,10,2,16,0,704.0,69.0,4.3,16.0,312.0,726.68,592.47
2016,10,2,16,15,654.5,64.0,4.2,15.5,261.5,660.58,543.08
2016,10,2,16,30,605.0,59.0,4.1,15.0,211.0,589.87,487.99
2016,10,2,16,45,528.0,51.0,4.0,14.5,161.5,496.56,412.03
2016,10,2,17,0,451.0,43.0,3.9,14.0,112.0,408.29,336.04
2016,10,2,17,15,318.5,31.5,3.7,13.5,71.0,286.39,223.36
2016,10,2,17,30,186.0,20.0,3.5,13.0,30.0,159.05,0.0
2016,10,2,17,45,93.0,10.0,3.3,12.5,15.0,59.54,0.0
2016,10,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,6,15,12.5,11.0,1.55,10.5,12.0,9.39,0.0
2016,10,3,6,30,25.0,22.0,1.6,11.0,24.0,17.66,3.49
2016,10,3,6,45,62.5,41.0,1.7,11.5,50.5,32.0,21.91
2016,10,3,7,0,100.0,60.0,1.8,12.0,77.0,46.12,35.28
2016,10,3,7,15,117.5,81.0,1.8,12.0,107.5,61.14,49.18
2016,10,3,7,30,135.0,102.0,1.8,12.0,138.0,75.79,62.53
2016,10,3,7,45,145.5,123.0,1.85,12.5,168.5,90.0,75.1
2016,10,3,8,0,156.0,144.0,1.9,13.0,199.0,105.75,88.74
2016,10,3,8,15,163.0,165.0,1.9,13.0,230.0,135.83,103.56
2016,10,3,8,30,170.0,186.0,1.9,13.0,261.0,167.3,127.91
2016,10,3,8,45,85.0,109.0,1.9,13.5,146.5,107.76,82.09
2016,10,3,9,0,0.0,32.0,1.9,14.0,32.0,26.46,16.88
2016,10,3,9,15,0.5,99.0,1.9,14.0,99.5,82.34,63.91
2016,10,3,9,30,1.0,166.0,1.9,14.0,167.0,137.58,109.36
2016,10,3,9,45,0.5,155.5,1.95,14.5,156.0,129.4,102.12
2016,10,3,10,0,0.0,145.0,2.0,15.0,145.0,120.84,94.75
2016,10,3,10,15,11.0,200.5,2.05,15.0,208.5,174.47,138.3
2016,10,3,10,30,22.0,256.0,2.1,15.0,272.0,230.64,183.14
2016,10,3,10,45,13.5,224.0,2.15,15.5,234.0,199.13,157.32
2016,10,3,11,0,5.0,192.0,2.2,16.0,196.0,166.28,130.57
2016,10,3,11,15,22.0,249.5,2.25,16.0,266.5,231.37,182.91
2016,10,3,11,30,39.0,307.0,2.3,16.0,337.0,314.53,248.22
2016,10,3,11,45,54.0,322.5,2.35,16.0,363.5,347.45,273.84
2016,10,3,12,0,69.0,338.0,2.4,16.0,390.0,381.97,300.77
2016,10,3,12,15,36.0,255.0,2.4,16.0,282.5,271.59,214.58
2016,10,3,12,30,3.0,172.0,2.4,16.0,175.0,150.19,117.41
2016,10,3,12,45,2.0,166.0,2.45,16.0,168.0,144.21,112.86
2016,10,3,13,0,1.0,160.0,2.5,16.0,161.0,138.14,108.02
2016,10,3,13,15,0.5,150.0,2.45,16.0,150.5,128.84,100.58
2016,10,3,13,30,0.0,140.0,2.4,16.0,140.0,119.48,93.08
2016,10,3,13,45,11.0,187.5,2.4,16.0,194.5,176.01,139.62
2016,10,3,14,0,22.0,235.0,2.4,16.0,249.0,236.59,188.74
2016,10,3,14,15,11.0,173.5,2.35,16.0,180.5,164.44,130.54
2016,10,3,14,30,0.0,112.0,2.3,16.0,112.0,94.9,73.53
2016,10,3,14,45,6.5,145.0,2.3,16.0,148.5,133.87,106.27
2016,10,3,15,0,13.0,178.0,2.3,16.0,185.0,176.77,141.89
2016,10,3,15,15,6.5,154.0,2.25,15.5,157.5,147.11,117.83
2016,10,3,15,30,0.0,130.0,2.2,15.0,130.0,117.62,93.67
2016,10,3,15,45,0.0,114.0,2.15,15.0,114.0,102.97,81.72
2016,10,3,16,0,0.0,98.0,2.1,15.0,98.0,88.29,69.55
2016,10,3,16,15,286.0,78.0,1.95,15.0,148.5,364.67,306.16
2016,10,3,16,30,572.0,58.0,1.8,15.0,199.0,561.92,460.45
2016,10,3,16,45,492.0,50.5,1.7,15.0,151.5,468.54,382.97
2016,10,3,17,0,412.0,43.0,1.6,15.0,104.0,380.38,307.66
2016,10,3,17,15,281.5,30.5,1.5,14.5,65.0,260.98,197.51
2016,10,3,17,30,151.0,18.0,1.4,14.0,26.0,133.3,0.0
2016,10,3,17,45,75.5,9.0,1.3,14.0,13.0,49.01,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,15,79.5,12.0,1.7,11.0,17.0,10.24,0.0
2016,10,4,6,30,159.0,24.0,1.8,11.0,34.0,18.67,2.4
2016,10,4,6,45,275.0,37.5,1.95,11.5,74.5,29.05,19.25
2016,10,4,7,0,391.0,51.0,2.1,12.0,115.0,41.47,31.12
2016,10,4,7,15,467.0,60.5,2.1,12.0,163.0,48.21,37.63
2016,10,4,7,30,543.0,70.0,2.1,12.0,211.0,54.87,43.84
2016,10,4,7,45,339.5,106.5,2.1,12.5,200.5,76.51,63.14
2016,10,4,8,0,136.0,143.0,2.1,13.0,190.0,104.92,83.07
2016,10,4,8,15,92.5,158.5,2.0,13.5,193.0,127.88,99.43
2016,10,4,8,30,49.0,174.0,1.9,14.0,196.0,142.27,112.2
2016,10,4,8,45,173.5,192.5,1.85,14.5,280.0,189.42,145.56
2016,10,4,9,0,298.0,211.0,1.8,15.0,364.0,254.97,195.23
2016,10,4,9,15,218.0,237.5,1.7,15.5,354.0,270.48,210.9
2016,10,4,9,30,138.0,264.0,1.6,16.0,344.0,277.53,218.26
2016,10,4,9,45,242.0,266.5,1.55,16.5,416.5,346.02,271.33
2016,10,4,10,0,346.0,269.0,1.5,17.0,489.0,422.57,330.04
2016,10,4,10,15,478.0,236.0,1.45,17.0,553.0,502.62,391.66
2016,10,4,10,30,610.0,203.0,1.4,17.0,617.0,592.18,459.35
2016,10,4,10,45,761.5,149.5,1.4,17.5,681.5,682.09,525.81
2016,10,4,11,0,913.0,96.0,1.4,18.0,746.0,771.88,590.03
2016,10,4,11,15,917.0,96.5,1.5,18.0,758.0,817.81,621.29
2016,10,4,11,30,921.0,97.0,1.6,18.0,770.0,861.05,651.04
2016,10,4,11,45,927.0,95.0,1.7,18.5,774.5,900.45,676.86
2016,10,4,12,0,933.0,93.0,1.8,19.0,779.0,936.8,700.54
2016,10,4,12,15,931.5,92.5,1.95,19.0,774.0,964.7,720.55
2016,10,4,12,30,930.0,92.0,2.1,19.0,769.0,988.84,738.26
2016,10,4,12,45,927.0,91.5,2.3,19.5,756.5,1007.7,751.77
2016,10,4,13,0,924.0,91.0,2.5,20.0,744.0,1022.58,762.75
2016,10,4,13,15,654.0,185.5,2.65,20.0,641.0,895.02,678.95
2016,10,4,13,30,384.0,280.0,2.8,20.0,538.0,708.61,545.9
2016,10,4,13,45,639.0,183.0,2.95,20.0,592.0,892.45,684.13
2016,10,4,14,0,894.0,86.0,3.1,20.0,646.0,1020.17,772.24
2016,10,4,14,15,882.0,84.0,3.2,19.5,611.0,1004.16,764.03
2016,10,4,14,30,870.0,82.0,3.3,19.0,576.0,984.44,754.63
2016,10,4,14,45,853.5,80.0,3.4,19.0,535.5,967.96,746.02
2016,10,4,15,0,837.0,78.0,3.5,19.0,495.0,936.8,727.07
2016,10,4,15,15,813.5,75.0,3.55,18.5,449.0,894.65,701.17
2016,10,4,15,30,790.0,72.0,3.6,18.0,403.0,850.08,672.95
2016,10,4,15,45,754.5,68.5,3.7,18.0,354.0,792.04,632.98
2016,10,4,16,0,719.0,65.0,3.8,18.0,305.0,732.97,590.95
2016,10,4,16,15,668.5,59.5,3.8,17.5,254.0,658.49,536.08
2016,10,4,16,30,618.0,54.0,3.8,17.0,203.0,592.09,484.86
2016,10,4,16,45,531.0,47.0,3.8,16.5,153.5,492.52,404.42
2016,10,4,17,0,444.0,40.0,3.8,16.0,104.0,398.86,324.14
2016,10,4,17,15,300.5,28.5,3.7,15.5,64.0,271.11,201.49
2016,10,4,17,30,157.0,17.0,3.6,15.0,24.0,107.99,0.0
2016,10,4,17,45,78.5,8.5,3.55,14.5,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,6,15,120.5,10.5,2.15,9.5,17.5,8.96,0.0
2016,10,5,6,30,241.0,21.0,2.2,10.0,35.0,17.48,0.0
2016,10,5,6,45,378.0,31.0,2.25,10.5,79.0,25.5,16.17
2016,10,5,7,0,515.0,41.0,2.3,11.0,123.0,33.5,24.14
2016,10,5,7,15,589.0,47.5,2.3,11.5,173.5,38.27,28.79
2016,10,5,7,30,663.0,54.0,2.3,12.0,224.0,46.86,36.65
2016,10,5,7,45,714.0,58.0,2.3,13.0,276.0,49.76,39.16
2016,10,5,8,0,765.0,62.0,2.3,14.0,328.0,61.1,40.32
2016,10,5,8,15,796.0,65.5,2.3,14.5,377.0,120.33,65.79
2016,10,5,8,30,827.0,69.0,2.3,15.0,426.0,183.35,111.29
2016,10,5,8,45,852.0,70.5,2.3,16.0,472.0,246.86,164.76
2016,10,5,9,0,877.0,72.0,2.3,17.0,518.0,315.47,224.71
2016,10,5,9,15,892.5,74.0,2.15,17.5,558.0,379.81,281.52
2016,10,5,9,30,908.0,76.0,2.0,18.0,598.0,444.67,337.14
2016,10,5,9,45,920.0,77.0,1.9,18.5,632.5,507.22,389.05
2016,10,5,10,0,932.0,78.0,1.8,19.0,667.0,569.28,438.39
2016,10,5,10,15,940.0,79.5,1.75,19.0,694.0,628.73,484.9
2016,10,5,10,30,948.0,81.0,1.7,19.0,721.0,686.71,528.69
2016,10,5,10,45,954.0,81.0,1.65,19.5,740.5,740.08,566.73
2016,10,5,11,0,960.0,81.0,1.6,20.0,760.0,791.22,600.42
2016,10,5,11,15,963.0,81.5,1.65,20.0,771.5,838.08,631.96
2016,10,5,11,30,966.0,82.0,1.7,20.0,783.0,882.02,661.32
2016,10,5,11,45,967.0,81.5,1.8,20.5,786.0,920.04,685.89
2016,10,5,12,0,968.0,81.0,1.9,21.0,789.0,954.57,708.11
2016,10,5,12,15,966.5,81.0,1.95,21.0,784.0,983.76,727.59
2016,10,5,12,30,965.0,81.0,2.0,21.0,779.0,1009.07,744.66
2016,10,5,12,45,953.0,84.5,2.15,21.0,763.5,1024.39,756.65
2016,10,5,13,0,941.0,88.0,2.3,21.0,748.0,1035.41,766.07
2016,10,5,13,15,934.5,87.0,2.35,21.0,727.0,1042.31,771.84
2016,10,5,13,30,928.0,86.0,2.4,21.0,706.0,1045.05,775.11
2016,10,5,13,45,918.0,85.0,2.5,21.0,677.0,1040.14,774.15
2016,10,5,14,0,908.0,84.0,2.6,21.0,648.0,1031.18,770.72
2016,10,5,14,15,895.5,82.0,2.65,20.5,612.5,1014.52,763.26
2016,10,5,14,30,883.0,80.0,2.7,20.0,577.0,994.1,753.36
2016,10,5,14,45,863.5,78.5,2.8,20.0,535.0,963.91,735.8
2016,10,5,15,0,844.0,77.0,2.9,20.0,493.0,941.42,723.41
2016,10,5,15,15,819.5,74.0,2.95,19.5,447.0,898.16,697.18
2016,10,5,15,30,795.0,71.0,3.0,19.0,401.0,852.5,668.72
2016,10,5,15,45,758.0,67.5,3.05,19.0,351.0,792.98,628.06
2016,10,5,16,0,721.0,64.0,3.1,19.0,301.0,732.53,585.39
2016,10,5,16,15,668.5,58.5,3.05,18.5,250.0,656.37,529.68
2016,10,5,16,30,616.0,53.0,3.0,18.0,199.0,588.51,477.66
2016,10,5,16,45,531.0,46.0,3.0,17.5,149.5,490.65,399.26
2016,10,5,17,0,446.0,39.0,3.0,17.0,100.0,398.54,320.57
2016,10,5,17,15,298.0,27.0,3.05,16.0,60.5,266.5,190.95
2016,10,5,17,30,150.0,15.0,3.1,15.0,21.0,101.9,0.0
2016,10,5,17,45,75.0,7.5,3.15,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.0,1.45,10.5,16.5,8.54,0.0
2016,10,6,6,30,236.0,20.0,1.5,11.0,33.0,16.64,0.0
2016,10,6,6,45,371.5,30.0,1.55,11.5,76.0,24.68,15.28
2016,10,6,7,0,507.0,40.0,1.6,12.0,119.0,32.69,23.3
2016,10,6,7,15,580.0,46.5,1.7,12.5,168.5,37.47,27.94
2016,10,6,7,30,653.0,53.0,1.8,13.0,218.0,46.0,35.73
2016,10,6,7,45,701.5,57.0,1.9,13.5,268.5,48.88,38.3
2016,10,6,8,0,750.0,61.0,2.0,14.0,319.0,60.86,39.69
2016,10,6,8,15,781.0,64.5,1.95,14.5,367.5,119.08,65.15
2016,10,6,8,30,812.0,68.0,1.9,15.0,416.0,181.08,110.03
2016,10,6,8,45,835.0,70.0,1.9,16.0,460.5,243.57,162.69
2016,10,6,9,0,858.0,72.0,1.9,17.0,505.0,310.85,221.41
2016,10,6,9,15,873.5,74.0,1.85,17.5,544.5,373.96,277.09
2016,10,6,9,30,889.0,76.0,1.8,18.0,584.0,437.61,331.74
2016,10,6,9,45,905.0,75.5,1.75,18.5,618.5,499.43,383.07
2016,10,6,10,0,921.0,75.0,1.7,19.0,653.0,561.18,432.32
2016,10,6,10,15,929.0,76.0,1.6,19.5,679.5,619.4,476.69
2016,10,6,10,30,937.0,77.0,1.5,20.0,706.0,676.17,518.09
2016,10,6,10,45,942.5,78.0,1.45,21.0,725.5,729.51,554.75
2016,10,6,11,0,948.0,79.0,1.4,22.0,745.0,780.64,586.9
2016,10,6,11,15,950.5,79.0,1.35,22.0,756.0,825.94,615.92
2016,10,6,11,30,953.0,79.0,1.3,22.0,767.0,868.29,642.61
2016,10,6,11,45,954.5,79.0,1.3,22.5,770.5,906.64,665.81
2016,10,6,12,0,956.0,79.0,1.3,23.0,774.0,941.62,686.63
2016,10,6,12,15,955.0,78.5,1.35,23.0,769.0,970.21,705.39
2016,10,6,12,30,954.0,78.0,1.4,23.0,764.0,994.98,721.87
2016,10,6,12,45,949.0,78.5,1.5,23.0,750.5,1013.17,735.12
2016,10,6,13,0,944.0,79.0,1.6,23.0,737.0,1027.26,746.0
2016,10,6,13,15,938.5,78.0,1.65,23.0,716.0,1034.94,752.25
2016,10,6,13,30,933.0,77.0,1.7,23.0,695.0,1038.46,756.11
2016,10,6,13,45,924.0,76.5,1.75,23.0,667.0,1034.96,755.73
2016,10,6,14,0,915.0,76.0,1.8,23.0,639.0,1027.43,753.0
2016,10,6,14,15,903.0,74.0,1.85,23.0,604.0,1011.02,744.69
2016,10,6,14,30,891.0,72.0,1.9,23.0,569.0,990.82,734.05
2016,10,6,14,45,873.5,70.5,2.0,23.0,528.0,962.31,718.53
2016,10,6,15,0,856.0,69.0,2.1,23.0,487.0,930.65,700.7
2016,10,6,15,15,833.0,66.0,2.15,22.5,441.5,888.86,676.42
2016,10,6,15,30,810.0,63.0,2.2,22.0,396.0,854.61,656.76
2016,10,6,15,45,776.0,60.0,2.25,22.0,346.5,798.16,619.42
2016,10,6,16,0,742.0,57.0,2.3,22.0,297.0,740.65,580.11
2016,10,6,16,15,692.5,52.5,2.25,21.0,246.5,667.79,529.17
2016,10,6,16,30,643.0,48.0,2.2,20.0,196.0,595.9,476.1
2016,10,6,16,45,559.5,41.0,2.15,19.0,147.0,497.43,399.19
2016,10,6,17,0,476.0,34.0,2.1,18.0,98.0,412.83,327.77
2016,10,6,17,15,327.0,23.5,2.1,17.0,58.5,278.26,188.92
2016,10,6,17,30,178.0,13.0,2.1,16.0,19.0,116.58,0.0
2016,10,6,17,45,89.0,6.5,2.15,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.0,9.0,1.35,12.0,15.5,7.68,0.0
2016,10,7,6,30,238.0,18.0,1.4,12.0,31.0,14.91,0.0
2016,10,7,6,45,367.0,28.0,1.5,12.5,72.5,22.99,13.63
2016,10,7,7,0,496.0,38.0,1.6,13.0,114.0,31.02,21.68
2016,10,7,7,15,568.5,45.0,1.6,13.5,162.5,36.25,26.72
2016,10,7,7,30,641.0,52.0,1.6,14.0,211.0,45.11,34.78
2016,10,7,7,45,688.5,56.0,1.6,15.0,261.0,48.0,37.28
2016,10,7,8,0,736.0,60.0,1.6,16.0,311.0,60.57,38.75
2016,10,7,8,15,767.0,63.5,1.6,16.5,359.0,117.85,63.99
2016,10,7,8,30,798.0,67.0,1.6,17.0,407.0,178.9,107.98
2016,10,7,8,45,821.5,69.5,1.65,18.0,451.0,240.97,159.88
2016,10,7,9,0,845.0,72.0,1.7,19.0,495.0,307.86,217.72
2016,10,7,9,15,861.0,74.0,1.7,19.5,534.5,370.29,272.35
2016,10,7,9,30,877.0,76.0,1.7,20.0,574.0,433.34,326.1
2016,10,7,9,45,872.0,84.5,1.75,21.0,603.5,492.97,374.98
2016,10,7,10,0,867.0,93.0,1.8,22.0,633.0,550.4,420.08
2016,10,7,10,15,876.0,94.5,1.75,22.5,659.5,607.01,463.12
2016,10,7,10,30,885.0,96.0,1.7,23.0,686.0,662.39,503.61
2016,10,7,10,45,891.5,96.5,1.7,23.5,705.0,713.6,540.12
2016,10,7,11,0,898.0,97.0,1.7,24.0,724.0,762.82,573.45
2016,10,7,11,15,901.5,97.5,1.6,24.5,735.5,807.49,600.77
2016,10,7,11,30,905.0,98.0,1.5,25.0,747.0,849.47,625.7
2016,10,7,11,45,906.5,98.0,1.45,25.5,750.0,886.34,647.38
2016,10,7,12,0,908.0,98.0,1.4,26.0,753.0,919.99,666.73
2016,10,7,12,15,907.0,97.5,1.3,26.0,748.5,947.45,682.52
2016,10,7,12,30,906.0,97.0,1.2,26.0,744.0,971.28,695.89
2016,10,7,12,45,880.0,106.5,1.1,26.5,725.5,978.64,697.53
2016,10,7,13,0,854.0,116.0,1.0,27.0,707.0,993.49,704.01
2016,10,7,13,15,721.0,158.0,0.9,27.0,647.0,930.77,663.67
2016,10,7,13,30,588.0,200.0,0.8,27.0,587.0,844.66,609.02
2016,10,7,13,45,704.5,154.5,0.75,27.0,599.0,926.03,661.86
2016,10,7,14,0,821.0,109.0,0.7,27.0,611.0,984.88,697.4
2016,10,7,14,15,806.5,106.5,0.7,27.0,576.5,965.98,686.27
2016,10,7,14,30,792.0,104.0,0.7,27.0,542.0,943.53,674.12
2016,10,7,14,45,636.5,131.5,0.7,27.0,466.5,823.17,599.39
2016,10,7,15,0,481.0,159.0,0.7,27.0,391.0,687.78,512.16
2016,10,7,15,15,567.5,122.5,0.75,26.5,371.0,724.97,542.52
2016,10,7,15,30,654.0,86.0,0.8,26.0,351.0,746.6,559.9
2016,10,7,15,45,593.0,88.5,0.9,25.5,305.5,677.59,515.78
2016,10,7,16,0,532.0,91.0,1.0,25.0,260.0,608.28,470.23
2016,10,7,16,15,482.0,80.5,1.1,24.0,213.5,534.71,419.72
2016,10,7,16,30,432.0,70.0,1.2,23.0,167.0,460.07,365.11
2016,10,7,16,45,356.5,57.0,1.35,22.0,123.5,371.25,295.34
2016,10,7,17,0,281.0,44.0,1.5,21.0,80.0,288.98,225.93
2016,10,7,17,15,140.5,28.5,1.55,20.5,46.5,161.57,99.04
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,11.1,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,68.5,9.5,1.1,13.5,12.5,8.11,0.0
2016,10,8,6,30,137.0,19.0,1.1,14.0,25.0,14.82,0.0
2016,10,8,6,45,268.5,32.0,1.1,14.5,65.0,26.33,16.08
2016,10,8,7,0,400.0,45.0,1.1,15.0,105.0,36.71,26.41
2016,10,8,7,15,481.0,53.5,1.1,15.5,152.5,42.84,32.27
2016,10,8,7,30,562.0,62.0,1.1,16.0,200.0,48.94,37.86
2016,10,8,7,45,614.0,68.5,1.1,16.5,249.5,53.17,41.61
2016,10,8,8,0,666.0,75.0,1.1,17.0,299.0,67.12,44.32
2016,10,8,8,15,701.5,79.5,1.1,18.0,347.0,121.75,69.15
2016,10,8,8,30,737.0,84.0,1.1,19.0,395.0,180.81,111.17
2016,10,8,8,45,761.5,88.0,1.1,20.0,439.0,244.56,163.39
2016,10,8,9,0,786.0,92.0,1.1,21.0,483.0,306.95,216.25
2016,10,8,9,15,804.5,94.5,1.15,22.0,522.0,368.14,268.06
2016,10,8,9,30,823.0,97.0,1.2,23.0,561.0,430.45,319.28
2016,10,8,9,45,869.0,86.5,1.25,24.0,602.0,493.92,369.48
2016,10,8,10,0,915.0,76.0,1.3,25.0,643.0,559.93,419.83
2016,10,8,10,15,923.5,77.0,1.25,25.5,669.5,618.0,462.8
2016,10,8,10,30,932.0,78.0,1.2,26.0,696.0,674.67,503.06
2016,10,8,10,45,936.0,79.5,1.2,26.5,715.0,727.12,539.35
2016,10,8,11,0,940.0,81.0,1.2,27.0,734.0,777.24,571.54
2016,10,8,11,15,943.0,81.5,1.1,27.0,745.0,822.98,599.42
2016,10,8,11,30,946.0,82.0,1.0,27.0,756.0,865.85,624.87
2016,10,8,11,45,946.0,82.5,0.9,27.5,759.0,903.12,644.97
2016,10,8,12,0,946.0,83.0,0.8,28.0,762.0,936.94,662.48
2016,10,8,12,15,945.0,83.0,0.7,28.0,757.0,965.71,677.84
2016,10,8,12,30,944.0,83.0,0.6,28.0,752.0,990.72,690.75
2016,10,8,12,45,940.5,82.5,0.5,28.5,739.0,1008.89,698.07
2016,10,8,13,0,937.0,82.0,0.4,29.0,726.0,1023.03,703.03
2016,10,8,13,15,931.0,81.0,0.35,29.0,705.0,1030.03,706.51
2016,10,8,13,30,925.0,80.0,0.3,29.0,684.0,1032.9,707.84
2016,10,8,13,45,916.0,79.0,0.3,29.0,655.5,1028.67,706.39
2016,10,8,14,0,907.0,78.0,0.3,29.0,627.0,1020.43,702.85
2016,10,8,14,15,894.5,76.5,0.4,29.0,592.0,1004.14,697.02
2016,10,8,14,30,882.0,75.0,0.5,29.0,557.0,984.15,689.1
2016,10,8,14,45,864.5,72.5,0.6,29.0,516.0,954.42,675.12
2016,10,8,15,0,847.0,70.0,0.7,29.0,475.0,921.55,658.93
2016,10,8,15,15,823.0,67.5,0.8,28.5,429.5,889.98,644.33
2016,10,8,15,30,799.0,65.0,0.9,28.0,384.0,845.39,620.51
2016,10,8,15,45,764.5,61.5,1.05,27.5,335.0,788.1,587.79
2016,10,8,16,0,730.0,58.0,1.2,27.0,286.0,729.8,552.35
2016,10,8,16,15,678.0,52.5,1.2,25.5,235.5,654.04,502.65
2016,10,8,16,30,626.0,47.0,1.2,24.0,185.0,579.55,450.51
2016,10,8,16,45,540.5,40.0,1.3,23.0,136.5,487.91,381.35
2016,10,8,17,0,455.0,33.0,1.4,22.0,88.0,396.24,305.38
2016,10,8,17,15,300.0,21.5,1.45,21.0,50.5,252.79,140.68
2016,10,8,17,30,145.0,10.0,1.5,20.0,13.0,94.07,0.0
2016,10,8,17,45,72.5,5.0,1.55,19.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,107.0,8.5,0.7,13.5,13.0,7.26,0.0
2016,10,9,6,30,214.0,17.0,0.7,14.0,26.0,14.1,0.0
2016,10,9,6,45,346.0,27.5,0.7,14.5,67.0,22.63,12.85
2016,10,9,7,0,478.0,38.0,0.7,15.0,108.0,31.08,21.49
2016,10,9,7,15,554.5,45.5,0.65,15.5,157.0,36.7,26.87
2016,10,9,7,30,631.0,53.0,0.6,16.0,206.0,42.3,32.02
2016,10,9,7,45,678.5,58.0,0.55,16.5,255.5,49.72,38.6
2016,10,9,8,0,726.0,63.0,0.5,17.0,305.0,64.36,40.93
2016,10,9,8,15,758.5,67.0,0.5,18.0,353.0,121.55,66.58
2016,10,9,8,30,791.0,71.0,0.5,19.0,401.0,182.74,110.03
2016,10,9,8,45,813.5,74.0,0.5,20.0,445.5,244.6,160.69
2016,10,9,9,0,836.0,77.0,0.5,21.0,490.0,308.58,214.73
2016,10,9,9,15,853.0,79.5,0.55,21.5,529.0,372.05,268.61
2016,10,9,9,30,870.0,82.0,0.6,22.0,568.0,437.03,322.17
2016,10,9,9,45,885.0,82.5,0.65,23.0,602.0,498.18,370.45
2016,10,9,10,0,900.0,83.0,0.7,24.0,636.0,559.19,416.65
2016,10,9,10,15,908.0,84.0,0.8,24.5,662.5,616.22,459.56
2016,10,9,10,30,916.0,85.0,0.9,25.0,689.0,671.83,500.12
2016,10,9,10,45,920.5,86.5,1.0,26.0,707.5,723.87,536.01
2016,10,9,11,0,925.0,88.0,1.1,27.0,726.0,773.67,568.21
2016,10,9,11,15,928.0,88.5,1.2,27.0,737.0,818.81,598.19
2016,10,9,11,30,931.0,89.0,1.3,27.0,748.0,861.12,626.24
2016,10,9,11,45,930.0,90.0,1.4,27.5,750.5,897.57,649.16
2016,10,9,12,0,929.0,91.0,1.5,28.0,753.0,930.59,669.86
2016,10,9,12,15,927.0,91.0,1.55,28.0,747.5,958.01,687.69
2016,10,9,12,30,925.0,91.0,1.6,28.0,742.0,981.7,703.3
2016,10,9,12,45,917.0,92.0,1.7,28.0,728.0,996.96,714.45
2016,10,9,13,0,909.0,93.0,1.8,28.0,714.0,1008.16,723.28
2016,10,9,13,15,902.0,92.0,1.85,27.5,692.5,1013.94,729.69
2016,10,9,13,30,895.0,91.0,1.9,27.0,671.0,1015.7,733.8
2016,10,9,13,45,882.5,90.5,1.95,27.0,642.0,1008.59,731.03
2016,10,9,14,0,870.0,90.0,2.0,27.0,613.0,997.61,726.0
2016,10,9,14,15,856.0,88.0,2.05,26.5,578.0,991.15,725.46
2016,10,9,14,30,842.0,86.0,2.1,26.0,543.0,969.31,714.94
2016,10,9,14,45,821.5,84.0,2.15,26.0,502.0,937.64,696.6
2016,10,9,15,0,801.0,82.0,2.2,26.0,461.0,902.92,676.06
2016,10,9,15,15,774.5,78.5,2.2,25.5,415.5,857.89,648.97
2016,10,9,15,30,748.0,75.0,2.2,25.0,370.0,810.68,619.72
2016,10,9,15,45,710.0,70.5,2.2,24.5,321.5,750.22,580.11
2016,10,9,16,0,672.0,66.0,2.2,24.0,273.0,695.9,543.37
2016,10,9,16,15,616.0,59.5,2.05,23.0,223.5,618.05,487.54
2016,10,9,16,30,560.0,53.0,1.9,22.0,174.0,542.2,430.35
2016,10,9,16,45,470.0,44.0,1.8,21.5,127.0,440.89,349.81
2016,10,9,17,0,380.0,35.0,1.7,21.0,80.0,346.31,267.83
2016,10,9,17,15,190.0,17.5,1.6,20.0,40.0,174.5,80.63
2016,10,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
