Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.5,1.2,11.5,6.5,5.55,0.0
2016,10,10,6,30,0.0,13.0,1.2,12.0,13.0,11.1,0.0
2016,10,10,6,45,22.0,32.0,1.3,12.5,35.0,25.52,15.05
2016,10,10,7,0,44.0,51.0,1.4,13.0,57.0,39.88,29.29
2016,10,10,7,15,59.5,72.0,1.45,13.0,84.0,55.29,43.56
2016,10,10,7,30,75.0,93.0,1.5,13.0,111.0,69.07,56.2
2016,10,10,7,45,89.0,113.0,1.55,13.5,139.0,82.78,68.4
2016,10,10,8,0,103.0,133.0,1.6,14.0,167.0,98.82,77.45
2016,10,10,8,15,238.5,141.0,1.55,14.0,235.5,126.77,92.52
2016,10,10,8,30,374.0,149.0,1.5,14.0,304.0,174.19,124.21
2016,10,10,8,45,579.5,120.0,1.5,14.5,389.5,229.19,162.15
2016,10,10,9,0,785.0,91.0,1.5,15.0,475.0,307.13,222.47
2016,10,10,9,15,803.5,94.0,1.5,15.5,514.0,368.61,276.36
2016,10,10,9,30,822.0,97.0,1.5,16.0,553.0,431.21,329.87
2016,10,10,9,45,472.0,189.5,1.5,16.5,455.0,397.16,309.77
2016,10,10,10,0,122.0,282.0,1.5,17.0,357.0,313.47,246.22
2016,10,10,10,15,344.0,244.5,1.55,17.5,467.0,427.86,336.17
2016,10,10,10,30,566.0,207.0,1.6,18.0,577.0,566.87,441.59
2016,10,10,10,45,733.0,152.0,1.65,18.5,645.5,667.81,516.54
2016,10,10,11,0,900.0,97.0,1.7,19.0,714.0,764.72,586.86
2016,10,10,11,15,903.5,97.5,1.75,19.5,725.0,809.25,615.63
2016,10,10,11,30,907.0,98.0,1.8,20.0,736.0,851.07,642.77
2016,10,10,11,45,908.0,98.0,1.85,20.5,739.0,887.34,665.94
2016,10,10,12,0,909.0,98.0,1.9,21.0,742.0,920.36,686.86
2016,10,10,12,15,908.0,98.0,1.95,21.0,737.0,948.16,705.65
2016,10,10,12,30,907.0,98.0,2.0,21.0,732.0,972.35,722.17
2016,10,10,12,45,896.0,100.5,2.1,21.0,717.5,986.1,732.57
2016,10,10,13,0,885.0,103.0,2.2,21.0,703.0,995.79,740.58
2016,10,10,13,15,878.5,102.0,2.25,21.0,682.0,1001.88,745.86
2016,10,10,13,30,872.0,101.0,2.3,21.0,661.0,1015.97,756.63
2016,10,10,13,45,857.0,101.0,2.35,21.0,632.0,1007.06,752.33
2016,10,10,14,0,842.0,101.0,2.4,21.0,603.0,994.22,745.79
2016,10,10,14,15,827.0,99.0,2.4,20.5,568.0,975.16,736.11
2016,10,10,14,30,812.0,97.0,2.4,20.0,533.0,952.52,724.07
2016,10,10,14,45,785.0,96.0,2.45,20.0,491.0,915.95,701.55
2016,10,10,15,0,758.0,95.0,2.5,20.0,449.0,883.45,681.65
2016,10,10,15,15,729.5,90.5,2.55,19.5,404.0,836.4,652.33
2016,10,10,15,30,701.0,86.0,2.6,19.0,359.0,787.49,620.9
2016,10,10,15,45,653.5,82.0,2.7,18.5,310.0,720.93,575.6
2016,10,10,16,0,606.0,78.0,2.8,18.0,261.0,654.34,528.35
2016,10,10,16,15,544.5,70.0,2.75,17.0,212.0,572.06,466.93
2016,10,10,16,30,483.0,62.0,2.7,16.0,163.0,491.99,404.03
2016,10,10,16,45,385.0,51.0,2.7,15.5,117.5,385.04,315.13
2016,10,10,17,0,287.0,40.0,2.7,15.0,72.0,288.65,227.96
2016,10,10,17,15,143.5,20.0,2.6,14.5,36.0,143.02,47.93
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,15,60.0,8.0,1.35,10.5,10.5,0.0,0.0
2016,10,11,6,30,120.0,16.0,1.4,11.0,21.0,13.66,0.0
2016,10,11,6,45,249.0,30.0,1.45,11.5,59.0,24.79,14.19
2016,10,11,7,0,378.0,44.0,1.5,12.0,97.0,36.09,26.03
2016,10,11,7,15,460.5,53.5,1.55,12.5,144.0,43.06,32.77
2016,10,11,7,30,543.0,63.0,1.6,13.0,191.0,49.95,39.19
2016,10,11,7,45,339.5,99.0,1.65,13.5,185.0,71.87,58.76
2016,10,11,8,0,136.0,135.0,1.7,14.0,179.0,100.86,78.74
2016,10,11,8,15,148.0,153.5,1.65,14.0,208.5,128.63,97.64
2016,10,11,8,30,160.0,172.0,1.6,14.0,238.0,158.24,120.61
2016,10,11,8,45,281.0,175.0,1.6,14.5,305.5,202.82,152.54
2016,10,11,9,0,402.0,178.0,1.6,15.0,373.0,264.7,200.37
2016,10,11,9,15,341.5,207.5,1.55,15.5,382.5,295.21,228.42
2016,10,11,9,30,281.0,237.0,1.5,16.0,392.0,320.99,251.14
2016,10,11,9,45,360.5,233.5,1.5,16.5,444.5,377.37,295.58
2016,10,11,10,0,440.0,230.0,1.5,17.0,497.0,448.78,350.87
2016,10,11,10,15,671.0,159.0,1.5,17.0,586.0,553.98,432.44
2016,10,11,10,30,902.0,88.0,1.5,17.0,675.0,666.36,518.08
2016,10,11,10,45,908.5,88.5,1.5,17.5,694.0,717.96,554.99
2016,10,11,11,0,915.0,89.0,1.5,18.0,713.0,767.51,588.81
2016,10,11,11,15,918.5,89.5,1.5,18.0,724.0,812.46,618.94
2016,10,11,11,30,922.0,90.0,1.5,18.0,735.0,854.65,646.93
2016,10,11,11,45,922.0,90.5,1.5,18.5,737.5,890.93,669.48
2016,10,11,12,0,922.0,91.0,1.5,19.0,740.0,923.86,689.67
2016,10,11,12,15,921.0,91.0,1.5,19.0,735.0,951.84,707.85
2016,10,11,12,30,920.0,91.0,1.5,19.0,730.0,976.15,723.71
2016,10,11,12,45,899.5,98.0,1.55,19.0,713.0,986.11,731.1
2016,10,11,13,0,879.0,105.0,1.6,19.0,696.0,1003.2,743.49
2016,10,11,13,15,744.0,145.0,1.65,19.0,634.5,937.14,701.34
2016,10,11,13,30,609.0,185.0,1.7,19.0,573.0,856.28,649.21
2016,10,11,13,45,596.0,179.0,1.8,19.0,545.0,842.12,642.49
2016,10,11,14,0,583.0,173.0,1.9,19.0,517.0,816.12,626.79
2016,10,11,14,15,528.5,178.5,2.0,18.5,476.5,768.72,596.94
2016,10,11,14,30,474.0,184.0,2.1,18.0,436.0,719.48,564.18
2016,10,11,14,45,562.0,144.5,2.25,18.0,421.0,753.62,592.95
2016,10,11,15,0,650.0,105.0,2.4,18.0,406.0,792.03,622.93
2016,10,11,15,15,679.5,93.5,2.5,17.5,380.0,792.64,626.53
2016,10,11,15,30,709.0,82.0,2.6,17.0,354.0,788.69,627.02
2016,10,11,15,45,667.0,77.0,2.75,16.5,306.0,725.6,583.78
2016,10,11,16,0,625.0,72.0,2.9,16.0,258.0,662.31,538.77
2016,10,11,16,15,563.5,64.5,2.85,15.5,209.0,580.28,476.03
2016,10,11,16,30,502.0,57.0,2.8,15.0,160.0,500.6,412.12
2016,10,11,16,45,404.5,46.5,2.8,14.5,114.5,394.37,323.46
2016,10,11,17,0,307.0,36.0,2.8,14.0,69.0,295.49,232.31
2016,10,11,17,15,153.5,18.0,2.7,13.5,34.5,147.7,21.5
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,6,15,53.5,7.5,1.45,9.5,9.5,0.0,0.0
2016,10,12,6,30,107.0,15.0,1.3,10.0,19.0,12.8,0.0
2016,10,12,6,45,243.0,29.0,1.2,10.5,57.0,23.97,13.21
2016,10,12,7,0,379.0,43.0,1.1,11.0,95.0,35.32,25.42
2016,10,12,7,15,463.0,52.5,1.0,11.5,142.0,42.33,32.25
2016,10,12,7,30,547.0,62.0,0.9,12.0,189.0,49.27,38.74
2016,10,12,7,45,273.5,74.0,0.85,12.5,137.5,53.9,42.96
2016,10,12,8,0,0.0,86.0,0.8,13.0,86.0,69.48,54.15
2016,10,12,8,15,0.0,100.0,0.8,13.5,100.0,81.01,63.69
2016,10,12,8,30,0.0,114.0,0.8,14.0,114.0,92.68,73.19
2016,10,12,8,45,47.0,161.0,0.85,14.5,183.5,139.96,110.16
2016,10,12,9,0,94.0,208.0,0.9,15.0,253.0,195.21,153.42
2016,10,12,9,15,214.5,216.0,1.0,15.0,330.5,255.54,199.62
2016,10,12,9,30,335.0,224.0,1.1,15.0,408.0,332.72,260.16
2016,10,12,9,45,291.5,247.5,1.25,15.5,414.5,357.59,281.0
2016,10,12,10,0,248.0,271.0,1.4,16.0,421.0,370.93,292.2
2016,10,12,10,15,560.0,187.0,1.6,16.0,543.5,510.65,402.33
2016,10,12,10,30,872.0,103.0,1.8,16.0,666.0,666.02,521.86
2016,10,12,10,45,877.0,104.0,2.0,16.0,684.0,716.84,560.67
2016,10,12,11,0,882.0,105.0,2.2,16.0,702.0,759.71,593.78
2016,10,12,11,15,706.5,172.0,2.2,16.0,654.5,743.59,579.86
2016,10,12,11,30,531.0,239.0,2.2,16.0,607.0,694.63,541.94
2016,10,12,11,45,713.5,171.0,2.2,16.5,668.5,812.6,629.52
2016,10,12,12,0,896.0,103.0,2.2,17.0,730.0,913.75,697.26
2016,10,12,12,15,685.0,180.5,2.15,17.0,657.5,850.09,652.05
2016,10,12,12,30,474.0,258.0,2.1,17.0,585.0,748.35,577.22
2016,10,12,12,45,554.5,224.0,2.1,17.5,599.5,804.04,619.11
2016,10,12,13,0,635.0,190.0,2.1,18.0,614.0,866.98,663.16
2016,10,12,13,15,625.0,185.5,2.15,18.0,592.0,863.97,661.63
2016,10,12,13,30,615.0,181.0,2.2,18.0,570.0,857.6,658.59
2016,10,12,13,45,530.5,199.5,2.3,18.0,524.5,791.44,613.35
2016,10,12,14,0,446.0,218.0,2.4,18.0,479.0,731.19,570.66
2016,10,12,14,15,631.0,153.5,2.45,17.5,499.0,850.2,661.62
2016,10,12,14,30,816.0,89.0,2.5,17.0,519.0,944.77,729.81
2016,10,12,14,45,461.0,143.0,2.65,17.0,382.0,652.92,521.89
2016,10,12,15,0,106.0,197.0,2.8,17.0,245.0,314.83,255.25
2016,10,12,15,15,276.5,158.5,2.65,16.5,267.5,466.07,382.41
2016,10,12,15,30,447.0,120.0,2.5,16.0,290.0,588.75,481.71
2016,10,12,15,45,550.0,91.0,2.45,16.0,271.5,638.81,519.71
2016,10,12,16,0,653.0,62.0,2.4,16.0,253.0,671.93,544.25
2016,10,12,16,15,593.5,56.0,2.3,15.5,204.5,592.92,483.29
2016,10,12,16,30,534.0,50.0,2.2,15.0,156.0,516.25,421.95
2016,10,12,16,45,438.5,40.5,2.15,14.5,111.0,411.99,335.45
2016,10,12,17,0,343.0,31.0,2.1,14.0,66.0,315.48,244.27
2016,10,12,17,15,171.5,15.5,2.1,13.5,33.0,153.81,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.9,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,1.9,10.0,19.0,16.22,0.0
2016,10,13,6,45,222.5,27.0,1.95,10.5,56.5,22.21,11.35
2016,10,13,7,0,445.0,35.0,2.0,11.0,94.0,28.67,19.5
2016,10,13,7,15,524.5,42.5,2.1,11.5,141.0,34.35,25.08
2016,10,13,7,30,604.0,50.0,2.2,12.0,188.0,40.0,30.39
2016,10,13,7,45,660.0,53.5,2.35,12.5,237.0,46.05,35.9
2016,10,13,8,0,716.0,57.0,2.5,13.0,286.0,61.95,37.98
2016,10,13,8,15,748.5,60.5,2.45,13.5,332.5,117.91,64.96
2016,10,13,8,30,781.0,64.0,2.4,14.0,379.0,177.81,109.57
2016,10,13,8,45,631.0,110.5,2.35,14.5,383.0,234.54,165.27
2016,10,13,9,0,481.0,157.0,2.3,15.0,387.0,271.56,204.25
2016,10,13,9,15,431.5,184.5,2.25,15.5,403.5,312.21,241.15
2016,10,13,9,30,382.0,212.0,2.2,16.0,420.0,342.32,268.02
2016,10,13,9,45,317.0,240.0,2.15,16.5,419.5,363.56,286.44
2016,10,13,10,0,252.0,268.0,2.1,17.0,419.0,377.62,297.83
2016,10,13,10,15,242.5,282.5,2.05,17.0,432.5,396.73,313.17
2016,10,13,10,30,233.0,297.0,2.0,17.0,446.0,421.46,332.28
2016,10,13,10,45,290.5,294.5,2.0,17.5,486.0,485.42,381.02
2016,10,13,11,0,348.0,292.0,2.0,18.0,526.0,544.26,425.04
2016,10,13,11,15,300.5,307.5,2.05,18.0,511.5,543.85,423.93
2016,10,13,11,30,253.0,323.0,2.1,18.0,497.0,539.01,419.68
2016,10,13,11,45,257.5,321.0,2.15,18.5,499.0,556.11,432.11
2016,10,13,12,0,262.0,319.0,2.2,19.0,501.0,572.37,443.7
2016,10,13,12,15,357.5,292.0,2.25,19.0,538.5,643.5,498.49
2016,10,13,12,30,453.0,265.0,2.3,19.0,576.0,735.97,566.92
2016,10,13,12,45,440.5,265.0,2.35,19.5,562.5,738.6,567.56
2016,10,13,13,0,428.0,265.0,2.4,20.0,549.0,738.61,567.15
2016,10,13,13,15,437.5,252.5,2.4,19.5,535.0,744.47,573.62
2016,10,13,13,30,447.0,240.0,2.4,19.0,521.0,747.97,578.5
2016,10,13,13,45,449.0,227.0,2.4,19.0,498.5,740.98,574.83
2016,10,13,14,0,451.0,214.0,2.4,19.0,476.0,731.45,569.53
2016,10,13,14,15,456.5,198.0,2.4,18.5,449.5,719.43,563.75
2016,10,13,14,30,462.0,182.0,2.4,18.0,423.0,704.74,556.05
2016,10,13,14,45,451.0,168.5,2.4,18.0,388.5,674.36,535.4
2016,10,13,15,0,440.0,155.0,2.4,18.0,354.0,642.01,513.15
2016,10,13,15,15,504.5,125.5,2.35,17.5,331.5,658.18,528.5
2016,10,13,15,30,569.0,96.0,2.3,17.0,309.0,677.37,544.65
2016,10,13,15,45,536.0,87.0,2.3,17.0,266.0,621.08,503.02
2016,10,13,16,0,503.0,78.0,2.3,17.0,223.0,564.48,460.3
2016,10,13,16,15,455.5,67.5,2.15,16.5,179.5,494.58,405.59
2016,10,13,16,30,408.0,57.0,2.0,16.0,136.0,426.47,349.84
2016,10,13,16,45,330.0,44.0,1.95,16.0,96.0,336.23,272.49
2016,10,13,17,0,252.0,31.0,1.9,16.0,56.0,252.95,191.12
2016,10,13,17,15,126.0,15.5,1.8,15.5,28.0,119.61,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,4.05,14.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.9,14.0,6.0,5.12,0.0
2016,10,14,6,45,0.0,19.0,3.75,14.0,19.0,15.68,5.78
2016,10,14,7,0,0.0,32.0,3.6,14.0,32.0,26.35,17.14
2016,10,14,7,15,0.0,49.0,3.4,14.0,49.0,39.72,29.49
2016,10,14,7,30,0.0,66.0,3.2,14.0,66.0,52.94,41.6
2016,10,14,7,45,0.0,83.5,3.0,14.5,83.5,66.39,53.64
2016,10,14,8,0,0.0,101.0,2.8,15.0,101.0,79.99,62.6
2016,10,14,8,15,1.0,117.5,2.65,15.0,118.0,93.86,74.16
2016,10,14,8,30,2.0,134.0,2.5,15.0,135.0,108.05,85.82
2016,10,14,8,45,1.0,83.5,2.45,15.5,84.0,69.42,53.15
2016,10,14,9,0,0.0,33.0,2.4,16.0,33.0,27.27,17.48
2016,10,14,9,15,0.0,28.5,2.35,16.0,28.5,23.56,14.3
2016,10,14,9,30,0.0,24.0,2.3,16.0,24.0,19.84,11.12
2016,10,14,9,45,0.0,28.5,2.3,16.5,28.5,23.58,14.2
2016,10,14,10,0,0.0,33.0,2.3,17.0,33.0,27.33,17.26
2016,10,14,10,15,0.0,45.0,2.25,17.0,45.0,37.32,25.55
2016,10,14,10,30,0.0,57.0,2.2,17.0,57.0,47.32,33.81
2016,10,14,10,45,0.0,64.5,2.15,17.0,64.5,53.6,38.95
2016,10,14,11,0,0.0,72.0,2.1,17.0,72.0,59.87,44.08
2016,10,14,11,15,0.0,59.5,2.05,17.0,59.5,49.45,35.44
2016,10,14,11,30,0.0,47.0,2.0,17.0,47.0,39.03,26.82
2016,10,14,11,45,0.0,68.5,1.95,17.5,68.5,56.97,41.55
2016,10,14,12,0,0.0,90.0,1.9,18.0,90.0,74.96,56.17
2016,10,14,12,15,5.5,157.0,1.85,18.0,161.0,139.14,108.4
2016,10,14,12,30,11.0,224.0,1.8,18.0,232.0,207.73,163.12
2016,10,14,12,45,5.5,191.5,1.8,18.0,195.5,172.44,134.84
2016,10,14,13,0,0.0,159.0,1.8,18.0,159.0,137.12,106.54
2016,10,14,13,15,0.0,113.5,1.75,18.0,113.5,95.63,73.15
2016,10,14,13,30,0.0,68.0,1.7,18.0,68.0,56.49,41.23
2016,10,14,13,45,0.0,99.5,1.65,18.0,99.5,83.25,63.36
2016,10,14,14,0,0.0,131.0,1.6,18.0,131.0,112.73,87.56
2016,10,14,14,15,0.0,89.5,1.55,17.5,89.5,74.44,56.42
2016,10,14,14,30,0.0,48.0,1.5,17.0,48.0,39.75,27.8
2016,10,14,14,45,0.0,55.0,1.5,17.0,55.0,45.56,32.79
2016,10,14,15,0,0.0,62.0,1.5,17.0,62.0,51.37,37.77
2016,10,14,15,15,0.0,54.0,1.45,16.5,54.0,44.69,32.32
2016,10,14,15,30,0.0,46.0,1.4,16.0,46.0,38.03,26.82
2016,10,14,15,45,0.0,39.5,1.4,16.0,39.5,32.62,22.27
2016,10,14,16,0,0.0,33.0,1.4,16.0,33.0,27.22,17.66
2016,10,14,16,15,0.0,26.5,1.25,15.5,26.5,21.84,13.04
2016,10,14,16,30,0.0,20.0,1.1,15.0,20.0,16.46,8.36
2016,10,14,16,45,0.0,14.0,1.0,15.0,14.0,11.51,3.96
2016,10,14,17,0,0.0,8.0,0.9,15.0,8.0,6.57,0.0
2016,10,14,17,15,0.0,4.0,0.85,14.5,4.0,3.41,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,47.0,6.0,1.8,11.5,7.5,0.0,0.0
2016,10,15,6,30,94.0,12.0,1.9,12.0,15.0,10.24,0.0
2016,10,15,6,45,238.5,24.5,2.0,12.5,50.0,20.19,8.51
2016,10,15,7,0,383.0,37.0,2.1,13.0,85.0,30.35,20.63
2016,10,15,7,15,468.5,45.0,2.2,13.5,130.5,36.3,26.51
2016,10,15,7,30,554.0,53.0,2.3,14.0,176.0,42.23,32.08
2016,10,15,7,45,277.0,65.0,2.45,14.5,126.5,47.77,37.11
2016,10,15,8,0,0.0,77.0,2.6,15.0,77.0,62.72,47.99
2016,10,15,8,15,0.0,90.5,2.9,15.5,90.5,73.76,57.17
2016,10,15,8,30,0.0,104.0,3.2,16.0,104.0,84.94,66.31
2016,10,15,8,45,11.5,140.5,3.5,16.5,146.0,116.75,92.06
2016,10,15,9,0,23.0,177.0,3.8,17.0,188.0,150.74,119.37
2016,10,15,9,15,420.0,131.0,4.0,17.0,355.0,264.48,203.92
2016,10,15,9,30,817.0,85.0,4.2,17.0,522.0,420.12,326.13
2016,10,15,9,45,658.5,144.0,4.45,17.5,510.0,450.92,355.41
2016,10,15,10,0,500.0,203.0,4.7,18.0,498.0,458.49,363.94
2016,10,15,10,15,352.0,249.5,4.85,18.0,461.5,439.22,350.05
2016,10,15,10,30,204.0,296.0,5.0,18.0,425.0,403.11,321.16
2016,10,15,10,45,295.5,286.5,5.15,18.5,479.5,482.11,383.96
2016,10,15,11,0,387.0,277.0,5.3,19.0,534.0,558.75,444.08
2016,10,15,11,15,219.5,286.5,5.4,19.0,433.0,447.65,356.26
2016,10,15,11,30,52.0,296.0,5.5,19.0,332.0,319.76,252.79
2016,10,15,11,45,52.5,296.5,5.65,19.0,333.0,325.66,257.84
2016,10,15,12,0,53.0,297.0,5.8,19.0,334.0,331.48,262.6
2016,10,15,12,15,26.5,203.0,5.85,19.0,221.5,213.59,168.8
2016,10,15,12,30,0.0,109.0,5.9,19.0,109.0,91.41,69.39
2016,10,15,12,45,101.0,208.5,6.0,19.0,274.5,312.92,251.53
2016,10,15,13,0,202.0,308.0,6.1,19.0,440.0,528.64,422.07
2016,10,15,13,15,203.0,296.5,6.1,18.5,426.0,523.63,419.15
2016,10,15,13,30,204.0,285.0,6.1,18.0,412.0,517.57,416.11
2016,10,15,13,45,146.5,270.0,6.15,18.0,359.0,447.89,360.86
2016,10,15,14,0,89.0,255.0,6.2,18.0,306.0,355.75,287.17
2016,10,15,14,15,44.5,205.0,6.15,18.0,231.0,253.93,204.81
2016,10,15,14,30,0.0,155.0,6.1,18.0,156.0,139.1,109.85
2016,10,15,14,45,0.0,123.5,6.05,18.0,124.0,108.2,84.72
2016,10,15,15,0,0.0,92.0,6.0,18.0,92.0,77.92,59.77
2016,10,15,15,15,0.0,61.0,5.8,17.5,61.0,50.53,37.06
2016,10,15,15,30,0.0,30.0,5.6,17.0,30.0,24.75,15.4
2016,10,15,15,45,0.0,25.5,5.45,16.5,25.5,21.02,12.29
2016,10,15,16,0,0.0,21.0,5.3,16.0,21.0,17.29,9.13
2016,10,15,16,15,0.0,16.5,5.15,16.0,16.5,13.57,5.91
2016,10,15,16,30,0.0,12.0,5.0,16.0,12.0,9.86,2.67
2016,10,15,16,45,0.0,8.0,4.85,16.0,8.0,6.56,0.0
2016,10,15,17,0,0.0,4.0,4.7,16.0,4.0,3.28,0.0
2016,10,15,17,15,0.0,2.0,4.55,15.5,2.0,1.71,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,5.0,1.45,13.0,5.0,0.0,0.0
2016,10,16,6,30,0.0,10.0,1.5,13.0,10.0,8.54,0.0
2016,10,16,6,45,71.5,26.0,1.6,13.5,35.0,20.34,7.73
2016,10,16,7,0,143.0,42.0,1.7,14.0,60.0,32.49,22.29
2016,10,16,7,15,176.0,61.0,1.8,14.0,92.5,46.34,35.25
2016,10,16,7,30,209.0,80.0,1.9,14.0,125.0,59.82,47.64
2016,10,16,7,45,226.5,98.5,2.0,14.5,159.0,72.48,59.0
2016,10,16,8,0,244.0,117.0,2.1,15.0,193.0,91.11,68.35
2016,10,16,8,15,255.0,135.5,2.2,15.0,226.0,126.23,91.07
2016,10,16,8,30,266.0,154.0,2.3,15.0,259.0,163.17,119.89
2016,10,16,8,45,133.0,118.5,2.4,15.5,171.0,127.72,96.63
2016,10,16,9,0,0.0,83.0,2.5,16.0,83.0,68.9,52.51
2016,10,16,9,15,0.0,52.0,2.55,16.0,52.0,43.07,30.75
2016,10,16,9,30,0.0,21.0,2.6,16.0,21.0,17.35,9.02
2016,10,16,9,45,0.0,51.5,2.7,16.5,51.5,42.69,30.23
2016,10,16,10,0,0.0,82.0,2.8,17.0,82.0,68.15,51.24
2016,10,16,10,15,0.0,87.0,2.85,17.0,87.0,72.36,54.6
2016,10,16,10,30,0.0,92.0,2.9,17.0,92.0,76.56,57.98
2016,10,16,10,45,0.0,70.5,3.0,17.5,70.5,58.6,43.0
2016,10,16,11,0,0.0,49.0,3.1,18.0,49.0,40.68,28.1
2016,10,16,11,15,0.0,36.0,3.1,18.0,36.0,29.86,19.14
2016,10,16,11,30,0.0,23.0,3.1,18.0,23.0,19.07,10.19
2016,10,16,11,45,0.0,58.0,3.15,18.0,58.0,48.2,34.27
2016,10,16,12,0,0.0,93.0,3.2,18.0,93.0,77.46,58.28
2016,10,16,12,15,0.0,96.0,3.3,18.0,96.0,80.03,60.37
2016,10,16,12,30,0.0,99.0,3.4,18.0,99.0,82.64,62.54
2016,10,16,12,45,0.0,105.0,3.55,18.0,105.0,87.94,66.91
2016,10,16,13,0,0.0,111.0,3.7,18.0,111.0,93.33,71.39
2016,10,16,13,15,0.0,84.0,3.85,18.0,84.0,69.87,52.23
2016,10,16,13,30,0.0,57.0,4.0,18.0,57.0,47.3,33.69
2016,10,16,13,45,0.0,40.0,4.2,18.0,40.0,33.14,22.0
2016,10,16,14,0,0.0,23.0,4.4,18.0,23.0,19.02,10.26
2016,10,16,14,15,0.0,83.5,4.5,17.5,83.5,69.37,52.37
2016,10,16,14,30,0.0,144.0,4.6,17.0,144.0,127.94,101.15
2016,10,16,14,45,0.0,125.5,4.7,17.0,125.5,110.45,86.9
2016,10,16,15,0,0.0,107.0,4.8,17.0,107.0,92.97,72.59
2016,10,16,15,15,0.0,103.5,4.7,16.5,103.5,90.93,71.22
2016,10,16,15,30,0.0,100.0,4.6,16.0,100.0,89.4,70.24
2016,10,16,15,45,0.0,85.5,4.6,16.0,85.5,76.05,59.06
2016,10,16,16,0,0.0,71.0,4.6,16.0,71.0,62.64,47.69
2016,10,16,16,15,0.0,56.5,4.45,15.5,56.5,49.11,36.14
2016,10,16,16,30,0.0,42.0,4.3,15.0,42.0,35.38,24.24
2016,10,16,16,45,0.0,28.5,4.2,15.0,28.5,23.54,13.81
2016,10,16,17,0,0.0,15.0,4.1,15.0,15.0,12.35,3.14
2016,10,16,17,15,0.0,7.5,4.1,14.5,7.5,6.4,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,5.5,1.6,11.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,11.0,1.6,12.0,12.0,9.39,0.0
2016,10,17,6,45,167.0,26.5,1.6,12.5,45.0,20.58,6.86
2016,10,17,7,0,303.0,42.0,1.6,13.0,78.0,32.5,22.29
2016,10,17,7,15,397.5,52.0,1.6,13.0,122.5,42.2,31.7
2016,10,17,7,30,492.0,62.0,1.6,13.0,167.0,49.54,38.68
2016,10,17,7,45,558.0,67.5,1.6,13.5,215.0,52.92,41.85
2016,10,17,8,0,624.0,73.0,1.6,14.0,263.0,70.31,45.15
2016,10,17,8,15,663.5,78.0,1.6,14.0,309.0,122.81,72.06
2016,10,17,8,30,703.0,83.0,1.6,14.0,355.0,180.25,114.99
2016,10,17,8,45,737.5,84.5,1.6,14.5,399.0,238.27,164.09
2016,10,17,9,0,772.0,86.0,1.6,15.0,443.0,302.36,220.03
2016,10,17,9,15,791.0,89.0,1.6,15.5,481.0,362.75,273.25
2016,10,17,9,30,810.0,92.0,1.6,16.0,519.0,424.31,326.09
2016,10,17,9,45,826.0,93.0,1.6,16.5,551.5,483.43,375.41
2016,10,17,10,0,842.0,94.0,1.6,17.0,584.0,542.69,423.05
2016,10,17,10,15,851.5,95.5,1.6,17.0,609.0,598.52,467.32
2016,10,17,10,30,861.0,97.0,1.6,17.0,634.0,653.24,509.41
2016,10,17,10,45,870.0,96.5,1.65,17.5,652.5,699.46,543.79
2016,10,17,11,0,879.0,96.0,1.7,18.0,671.0,747.7,578.03
2016,10,17,11,15,882.0,96.5,1.75,18.0,681.5,790.38,607.51
2016,10,17,11,30,885.0,97.0,1.8,18.0,692.0,830.38,635.0
2016,10,17,11,45,887.0,96.5,1.9,18.0,694.0,865.59,659.64
2016,10,17,12,0,889.0,96.0,2.0,18.0,696.0,897.68,682.21
2016,10,17,12,15,887.0,95.5,2.05,18.0,690.5,922.89,699.65
2016,10,17,12,30,885.0,95.0,2.1,18.0,685.0,944.5,714.84
2016,10,17,12,45,883.5,93.0,2.15,18.0,672.0,961.18,726.87
2016,10,17,13,0,882.0,91.0,2.2,18.0,659.0,974.1,736.58
2016,10,17,13,15,874.5,90.0,2.25,18.0,638.0,978.56,740.82
2016,10,17,13,30,867.0,89.0,2.3,18.0,617.0,979.13,742.73
2016,10,17,13,45,858.5,86.5,2.35,18.0,589.0,973.03,740.33
2016,10,17,14,0,850.0,84.0,2.4,18.0,561.0,974.54,743.31
2016,10,17,14,15,835.0,82.0,2.4,18.0,526.5,955.13,731.59
2016,10,17,14,30,820.0,80.0,2.4,18.0,492.0,932.22,717.71
2016,10,17,14,45,800.0,77.0,2.45,18.0,452.0,899.87,697.69
2016,10,17,15,0,780.0,74.0,2.5,18.0,412.0,864.63,675.39
2016,10,17,15,15,751.0,71.0,2.45,17.5,367.5,818.41,645.22
2016,10,17,15,30,722.0,68.0,2.4,17.0,323.0,770.28,612.87
2016,10,17,15,45,679.5,63.0,2.4,16.5,276.0,706.31,567.9
2016,10,17,16,0,637.0,58.0,2.4,16.0,229.0,649.09,526.05
2016,10,17,16,15,571.5,52.0,2.25,15.5,181.5,566.37,461.49
2016,10,17,16,30,506.0,46.0,2.1,15.0,134.0,486.51,396.02
2016,10,17,16,45,395.0,36.0,2.0,14.5,91.5,372.72,299.44
2016,10,17,17,0,284.0,26.0,1.9,14.0,49.0,262.17,172.14
2016,10,17,17,15,142.0,13.0,1.9,13.5,24.5,99.98,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,45,195.5,17.5,1.9,10.5,40.0,14.13,2.06
2016,10,18,7,0,391.0,35.0,1.9,11.0,80.0,28.91,19.29
2016,10,18,7,15,482.0,43.0,2.0,11.5,125.5,34.94,25.42
2016,10,18,7,30,573.0,51.0,2.1,12.0,171.0,40.97,31.16
2016,10,18,7,45,635.0,55.0,2.25,13.0,220.0,43.64,33.62
2016,10,18,8,0,697.0,59.0,2.4,14.0,269.0,65.78,39.97
2016,10,18,8,15,733.0,63.0,2.45,14.0,315.5,121.12,67.87
2016,10,18,8,30,769.0,67.0,2.5,14.0,362.0,180.87,112.87
2016,10,18,8,45,797.5,69.0,2.55,14.5,406.0,241.31,164.88
2016,10,18,9,0,826.0,71.0,2.6,15.0,450.0,304.56,221.34
2016,10,18,9,15,844.0,73.0,2.5,15.5,488.0,366.64,276.88
2016,10,18,9,30,862.0,75.0,2.4,16.0,526.0,429.99,331.98
2016,10,18,9,45,877.0,76.0,2.35,16.5,559.0,490.38,383.08
2016,10,18,10,0,892.0,77.0,2.3,17.0,592.0,550.64,432.19
2016,10,18,10,15,901.0,78.0,2.2,17.0,617.5,607.03,477.25
2016,10,18,10,30,910.0,79.0,2.1,17.0,643.0,662.09,519.76
2016,10,18,10,45,916.5,79.5,2.05,17.5,661.5,713.36,557.39
2016,10,18,11,0,923.0,80.0,2.0,18.0,680.0,762.53,591.0
2016,10,18,11,15,926.0,80.5,1.95,18.0,690.5,806.71,620.75
2016,10,18,11,30,929.0,81.0,1.9,18.0,701.0,848.07,648.22
2016,10,18,11,45,932.5,80.0,1.85,18.5,703.5,885.16,671.24
2016,10,18,12,0,936.0,79.0,1.8,19.0,706.0,919.06,691.85
2016,10,18,12,15,934.5,78.5,1.85,19.0,700.5,945.65,710.0
2016,10,18,12,30,933.0,78.0,1.9,19.0,695.0,968.5,725.83
2016,10,18,12,45,927.5,78.0,1.95,19.0,681.0,984.34,737.18
2016,10,18,13,0,922.0,78.0,2.0,19.0,667.0,996.18,746.13
2016,10,18,13,15,915.5,77.0,2.0,19.0,645.5,1001.8,750.56
2016,10,18,13,30,909.0,76.0,2.0,19.0,624.0,1003.41,752.59
2016,10,18,13,45,898.0,75.0,2.05,19.0,595.5,996.59,749.89
2016,10,18,14,0,887.0,74.0,2.1,19.0,567.0,985.89,744.82
2016,10,18,14,15,872.5,72.0,2.15,19.0,532.0,966.68,734.15
2016,10,18,14,30,858.0,70.0,2.2,19.0,497.0,943.95,721.14
2016,10,18,14,45,834.0,69.0,2.25,19.0,456.0,920.84,707.8
2016,10,18,15,0,810.0,68.0,2.3,19.0,415.0,883.99,684.69
2016,10,18,15,15,782.0,65.0,2.25,18.5,370.0,838.16,655.22
2016,10,18,15,30,754.0,62.0,2.2,18.0,325.0,790.35,623.52
2016,10,18,15,45,708.5,58.0,2.2,18.0,277.0,724.33,576.53
2016,10,18,16,0,663.0,54.0,2.2,18.0,229.0,658.15,527.53
2016,10,18,16,15,597.5,48.0,2.2,17.0,181.0,580.94,469.37
2016,10,18,16,30,532.0,42.0,2.2,16.0,133.0,500.55,404.99
2016,10,18,16,45,419.0,33.0,2.2,15.5,90.0,385.98,307.62
2016,10,18,17,0,306.0,24.0,2.2,15.0,47.0,272.21,164.16
2016,10,18,17,15,153.0,12.0,2.3,14.5,23.5,105.82,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,45,225.5,14.5,1.9,10.5,40.0,11.67,0.0
2016,10,19,7,0,451.0,29.0,1.9,11.0,80.0,26.08,16.74
2016,10,19,7,15,537.0,36.0,1.95,11.5,126.0,31.99,22.77
2016,10,19,7,30,623.0,43.0,2.0,12.0,172.0,37.91,28.4
2016,10,19,7,45,675.5,47.5,2.05,12.5,220.0,41.46,31.72
2016,10,19,8,0,728.0,52.0,2.1,13.0,268.0,61.23,35.55
2016,10,19,8,15,761.5,55.5,2.1,13.5,314.5,117.8,63.99
2016,10,19,8,30,795.0,59.0,2.1,14.0,361.0,178.38,109.61
2016,10,19,8,45,752.0,74.0,2.15,14.5,386.0,235.91,162.11
2016,10,19,9,0,709.0,89.0,2.2,15.0,411.0,285.12,208.98
2016,10,19,9,15,793.0,78.0,2.15,15.5,466.5,353.74,267.46
2016,10,19,9,30,877.0,67.0,2.1,16.0,522.0,428.58,330.32
2016,10,19,9,45,888.5,69.0,2.1,17.0,554.0,488.92,380.69
2016,10,19,10,0,900.0,71.0,2.1,18.0,586.0,548.77,428.66
2016,10,19,10,15,908.0,72.0,2.0,18.5,611.0,604.81,472.28
2016,10,19,10,30,916.0,73.0,1.9,19.0,636.0,659.4,513.08
2016,10,19,10,45,918.5,75.0,1.85,19.5,653.5,709.63,549.49
2016,10,19,11,0,921.0,77.0,1.8,20.0,671.0,757.45,581.6
2016,10,19,11,15,924.0,77.0,1.75,20.0,681.0,800.86,610.45
2016,10,19,11,30,927.0,77.0,1.7,20.0,691.0,841.43,637.04
2016,10,19,11,45,925.0,78.5,1.7,20.5,693.0,876.5,658.96
2016,10,19,12,0,923.0,80.0,1.7,21.0,695.0,908.11,678.45
2016,10,19,12,15,921.5,79.5,1.7,21.0,689.0,934.28,695.6
2016,10,19,12,30,920.0,79.0,1.7,21.0,683.0,956.77,710.42
2016,10,19,12,45,914.5,79.0,1.75,21.0,669.0,972.3,721.49
2016,10,19,13,0,909.0,79.0,1.8,21.0,655.0,983.89,730.23
2016,10,19,13,15,902.5,78.0,1.8,21.0,634.0,989.33,734.49
2016,10,19,13,30,896.0,77.0,1.8,21.0,613.0,990.81,736.41
2016,10,19,13,45,888.0,75.0,1.85,21.0,585.5,985.61,734.83
2016,10,19,14,0,880.0,73.0,1.9,21.0,558.0,976.56,730.92
2016,10,19,14,15,866.0,71.5,1.95,21.0,523.5,958.51,721.15
2016,10,19,14,30,852.0,70.0,2.0,21.0,489.0,937.0,709.12
2016,10,19,14,45,832.0,67.5,2.05,21.0,448.5,915.74,697.19
2016,10,19,15,0,812.0,65.0,2.1,21.0,408.0,880.65,675.56
2016,10,19,15,15,784.0,62.0,2.05,20.5,363.5,834.83,646.36
2016,10,19,15,30,756.0,59.0,2.0,20.0,319.0,787.06,614.97
2016,10,19,15,45,714.5,55.0,1.95,19.5,272.0,724.61,571.72
2016,10,19,16,0,673.0,51.0,1.9,19.0,225.0,661.82,526.27
2016,10,19,16,15,608.0,45.0,1.85,18.0,177.5,577.83,463.17
2016,10,19,16,30,543.0,39.0,1.8,17.0,130.0,496.28,398.09
2016,10,19,16,45,432.0,30.5,1.75,16.5,87.0,391.71,308.19
2016,10,19,17,0,321.0,22.0,1.7,16.0,44.0,277.5,146.67
2016,10,19,17,15,160.5,11.0,1.75,15.5,22.0,109.45,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
