Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,45,220.0,15.0,1.45,10.5,39.0,12.13,0.0
2016,10,20,7,0,440.0,30.0,1.5,11.0,78.0,24.84,15.55
2016,10,20,7,15,530.0,37.5,1.5,11.5,124.5,33.4,23.99
2016,10,20,7,30,620.0,45.0,1.5,12.0,171.0,39.73,30.02
2016,10,20,7,45,676.0,49.5,1.55,13.0,220.0,43.22,33.23
2016,10,20,8,0,732.0,54.0,1.6,14.0,269.0,63.4,37.01
2016,10,20,8,15,767.0,57.5,1.5,14.5,316.0,120.37,65.59
2016,10,20,8,30,802.0,61.0,1.4,15.0,363.0,181.54,111.3
2016,10,20,8,45,827.5,63.5,1.35,16.0,406.5,243.62,164.05
2016,10,20,9,0,853.0,66.0,1.3,17.0,450.0,309.98,221.84
2016,10,20,9,15,870.0,68.0,1.25,17.5,488.5,372.42,276.59
2016,10,20,9,30,887.0,70.0,1.2,18.0,527.0,435.51,330.27
2016,10,20,9,45,901.5,70.5,1.2,18.5,559.5,496.37,380.52
2016,10,20,10,0,916.0,71.0,1.2,19.0,592.0,556.97,428.63
2016,10,20,10,15,924.5,72.0,1.2,19.5,617.5,614.09,472.35
2016,10,20,10,30,933.0,73.0,1.2,20.0,643.0,669.77,513.42
2016,10,20,10,45,937.5,74.0,1.25,21.0,661.0,721.05,549.42
2016,10,20,11,0,942.0,75.0,1.3,22.0,679.0,770.02,581.17
2016,10,20,11,15,945.0,75.5,1.3,22.0,689.0,814.76,610.55
2016,10,20,11,30,948.0,76.0,1.3,22.0,699.0,856.62,637.75
2016,10,20,11,45,948.0,76.0,1.3,22.5,701.0,892.32,659.44
2016,10,20,12,0,948.0,76.0,1.3,23.0,703.0,924.58,678.77
2016,10,20,12,15,946.0,76.0,1.3,23.0,697.0,951.46,695.89
2016,10,20,12,30,944.0,76.0,1.3,23.0,691.0,974.55,710.68
2016,10,20,12,45,938.0,76.5,1.35,23.5,677.0,990.61,720.55
2016,10,20,13,0,932.0,77.0,1.4,24.0,663.0,1002.63,728.06
2016,10,20,13,15,925.0,76.0,1.4,24.0,641.5,1007.78,732.02
2016,10,20,13,30,918.0,75.0,1.4,24.0,620.0,1008.87,733.66
2016,10,20,13,45,909.0,73.5,1.45,24.0,591.5,1003.35,732.12
2016,10,20,14,0,900.0,72.0,1.5,24.0,563.0,993.9,728.27
2016,10,20,14,15,885.5,70.0,1.5,24.0,528.0,974.57,717.42
2016,10,20,14,30,871.0,68.0,1.5,24.0,493.0,951.68,704.38
2016,10,20,14,45,851.5,65.5,1.5,24.0,452.0,919.97,685.47
2016,10,20,15,0,832.0,63.0,1.5,24.0,411.0,895.64,671.32
2016,10,20,15,15,803.5,60.0,1.5,23.5,366.0,848.96,642.9
2016,10,20,15,30,775.0,57.0,1.5,23.0,321.0,800.31,612.35
2016,10,20,15,45,733.0,53.0,1.55,22.5,273.0,736.98,570.53
2016,10,20,16,0,691.0,49.0,1.6,22.0,225.0,673.32,526.2
2016,10,20,16,15,625.0,43.5,1.6,21.0,176.5,588.69,464.06
2016,10,20,16,30,559.0,38.0,1.6,20.0,128.0,506.44,399.59
2016,10,20,16,45,441.5,29.5,1.65,19.5,85.0,387.56,299.34
2016,10,20,17,0,324.0,21.0,1.7,19.0,42.0,275.72,117.5
2016,10,20,17,15,162.0,10.5,1.7,18.0,21.0,109.77,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,14.5,1.2,12.5,36.5,11.72,0.0
2016,10,21,7,0,417.0,29.0,1.2,13.0,73.0,23.97,14.53
2016,10,21,7,15,507.0,36.5,1.15,13.5,118.0,29.8,20.59
2016,10,21,7,30,597.0,44.0,1.1,14.0,163.0,38.77,28.9
2016,10,21,7,45,652.0,49.0,1.05,14.5,210.5,42.68,32.55
2016,10,21,8,0,707.0,54.0,1.0,15.0,258.0,63.02,36.78
2016,10,21,8,15,742.5,57.5,0.9,15.5,304.0,118.36,64.55
2016,10,21,8,30,778.0,61.0,0.8,16.0,350.0,177.97,108.76
2016,10,21,8,45,803.0,63.5,0.7,17.0,392.5,238.35,159.47
2016,10,21,9,0,828.0,66.0,0.6,18.0,435.0,301.08,213.38
2016,10,21,9,15,845.5,68.0,0.55,18.5,473.0,363.89,267.28
2016,10,21,9,30,863.0,70.0,0.5,19.0,511.0,425.65,318.66
2016,10,21,9,45,873.5,72.5,0.5,20.0,542.5,485.12,366.03
2016,10,21,10,0,884.0,75.0,0.5,21.0,574.0,544.02,410.83
2016,10,21,10,15,893.0,76.0,0.5,21.0,599.0,599.7,453.1
2016,10,21,10,30,902.0,77.0,0.5,21.0,624.0,654.07,493.04
2016,10,21,10,45,906.5,78.5,0.55,21.5,641.5,704.37,528.62
2016,10,21,11,0,911.0,80.0,0.6,22.0,659.0,752.46,560.57
2016,10,21,11,15,914.0,80.5,0.7,22.0,669.0,795.9,590.03
2016,10,21,11,30,917.0,81.0,0.8,22.0,679.0,836.56,617.61
2016,10,21,11,45,916.5,81.5,0.9,22.5,681.0,871.33,640.09
2016,10,21,12,0,916.0,82.0,1.0,23.0,683.0,902.75,660.41
2016,10,21,12,15,914.5,81.5,1.1,23.0,677.5,928.64,678.49
2016,10,21,12,30,913.0,81.0,1.2,23.0,672.0,950.87,694.4
2016,10,21,12,45,905.5,82.0,1.35,23.5,657.5,965.51,705.04
2016,10,21,13,0,898.0,83.0,1.5,24.0,643.0,976.23,713.28
2016,10,21,13,15,891.0,81.5,1.65,23.5,622.0,980.42,720.23
2016,10,21,13,30,884.0,80.0,1.8,23.0,601.0,980.69,724.78
2016,10,21,13,45,872.5,79.0,1.95,23.0,572.5,973.3,723.0
2016,10,21,14,0,861.0,78.0,2.1,23.0,544.0,962.15,718.82
2016,10,21,14,15,845.5,76.0,2.2,22.5,509.5,953.22,716.95
2016,10,21,14,30,830.0,74.0,2.3,22.0,475.0,929.68,705.17
2016,10,21,14,45,808.0,71.5,2.4,22.0,434.5,895.95,684.95
2016,10,21,15,0,786.0,69.0,2.5,22.0,394.0,859.4,662.39
2016,10,21,15,15,756.0,65.5,2.5,21.5,350.0,811.64,631.75
2016,10,21,15,30,726.0,62.0,2.5,21.0,306.0,762.07,598.85
2016,10,21,15,45,681.5,58.0,2.55,20.5,259.0,697.85,554.04
2016,10,21,16,0,637.0,54.0,2.6,20.0,212.0,640.45,512.09
2016,10,21,16,15,567.0,47.5,2.6,19.0,165.5,554.01,445.97
2016,10,21,16,30,497.0,41.0,2.6,18.0,119.0,471.0,378.53
2016,10,21,16,45,376.0,31.0,2.6,17.5,77.5,351.75,274.14
2016,10,21,17,0,255.0,21.0,2.6,17.0,36.0,226.83,67.32
2016,10,21,17,15,127.5,10.5,2.65,16.5,18.0,88.16,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,6,45,115.5,17.0,1.7,10.5,29.0,13.24,0.0
2016,10,22,7,0,231.0,34.0,1.7,11.0,58.0,26.32,16.45
2016,10,22,7,15,287.5,49.5,1.7,11.5,95.0,37.84,27.8
2016,10,22,7,30,344.0,65.0,1.7,12.0,132.0,49.07,38.27
2016,10,22,7,45,384.5,78.0,1.7,12.5,172.0,58.12,46.58
2016,10,22,8,0,425.0,91.0,1.7,13.0,212.0,78.18,54.51
2016,10,22,8,15,456.0,100.5,1.65,13.0,250.5,120.69,78.86
2016,10,22,8,30,487.0,110.0,1.6,13.0,289.0,167.11,114.28
2016,10,22,8,45,555.0,109.0,1.55,13.5,336.0,219.99,157.17
2016,10,22,9,0,623.0,108.0,1.5,14.0,383.0,277.83,205.97
2016,10,22,9,15,744.0,92.0,1.4,14.5,448.5,348.07,263.9
2016,10,22,9,30,865.0,76.0,1.3,15.0,514.0,432.04,332.31
2016,10,22,9,45,866.0,82.5,1.2,15.5,544.0,491.94,381.79
2016,10,22,10,0,867.0,89.0,1.1,16.0,574.0,550.48,428.06
2016,10,22,10,15,877.0,90.5,1.1,16.0,599.5,607.47,472.79
2016,10,22,10,30,887.0,92.0,1.1,16.0,625.0,659.56,512.66
2016,10,22,10,45,893.5,92.5,1.1,16.5,643.5,709.66,548.9
2016,10,22,11,0,900.0,93.0,1.1,17.0,662.0,757.74,581.92
2016,10,22,11,15,903.5,94.0,1.15,17.0,672.5,801.81,611.98
2016,10,22,11,30,907.0,95.0,1.2,17.0,683.0,843.19,640.05
2016,10,22,11,45,908.5,94.5,1.25,17.5,685.5,878.37,662.62
2016,10,22,12,0,910.0,94.0,1.3,18.0,688.0,910.34,682.99
2016,10,22,12,15,759.5,142.0,1.35,18.0,634.5,871.85,657.68
2016,10,22,12,30,609.0,190.0,1.4,18.0,581.0,806.37,614.29
2016,10,22,12,45,551.0,205.5,1.45,18.0,553.5,777.77,595.41
2016,10,22,13,0,493.0,221.0,1.5,18.0,526.0,752.3,577.8
2016,10,22,13,15,478.5,218.0,1.55,18.0,506.0,744.8,573.89
2016,10,22,13,30,464.0,215.0,1.6,18.0,486.0,734.67,567.97
2016,10,22,13,45,462.5,203.5,1.7,18.0,462.5,725.22,563.5
2016,10,22,14,0,461.0,192.0,1.8,18.0,439.0,713.28,557.23
2016,10,22,14,15,495.5,169.5,1.85,17.5,419.5,721.08,566.83
2016,10,22,14,30,530.0,147.0,1.9,17.0,400.0,725.16,572.89
2016,10,22,14,45,416.0,153.0,1.95,17.0,341.5,618.95,495.03
2016,10,22,15,0,302.0,159.0,2.0,17.0,283.0,494.54,400.87
2016,10,22,15,15,285.5,144.5,2.05,16.5,250.5,458.2,375.09
2016,10,22,15,30,269.0,130.0,2.1,16.0,218.0,421.55,347.65
2016,10,22,15,45,254.5,111.0,2.15,16.0,184.5,379.85,314.77
2016,10,22,16,0,240.0,92.0,2.2,16.0,151.0,337.8,280.44
2016,10,22,16,15,210.5,74.0,2.15,15.0,117.0,285.34,236.68
2016,10,22,16,30,181.0,56.0,2.1,14.0,83.0,234.25,192.17
2016,10,22,16,45,124.5,38.0,2.1,13.5,53.5,165.45,128.34
2016,10,22,17,0,68.0,20.0,2.1,13.0,24.0,85.62,6.85
2016,10,22,17,15,34.0,10.0,2.15,12.5,12.0,29.62,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,6,45,191.5,15.0,1.35,9.5,33.5,12.22,0.0
2016,10,23,7,0,383.0,30.0,1.3,10.0,67.0,24.91,15.14
2016,10,23,7,15,480.0,38.0,1.3,10.5,112.0,31.09,21.91
2016,10,23,7,30,577.0,46.0,1.3,11.0,157.0,37.29,27.88
2016,10,23,7,45,635.0,51.5,1.3,12.0,204.5,44.87,34.83
2016,10,23,8,0,693.0,57.0,1.3,13.0,252.0,65.75,39.39
2016,10,23,8,15,730.5,61.0,1.3,13.5,298.5,120.73,67.56
2016,10,23,8,30,768.0,65.0,1.3,14.0,345.0,180.28,112.25
2016,10,23,8,45,793.0,68.5,1.3,14.5,387.5,240.88,164.21
2016,10,23,9,0,818.0,72.0,1.3,15.0,430.0,303.89,219.93
2016,10,23,9,15,836.5,74.5,1.3,15.0,468.0,365.81,275.12
2016,10,23,9,30,855.0,77.0,1.3,15.0,506.0,428.71,329.84
2016,10,23,9,45,872.0,77.0,1.35,15.5,539.0,488.39,380.02
2016,10,23,10,0,889.0,77.0,1.4,16.0,572.0,548.06,428.46
2016,10,23,10,15,898.0,78.5,1.45,16.5,597.0,604.41,472.75
2016,10,23,10,30,907.0,80.0,1.5,17.0,622.0,659.45,514.6
2016,10,23,10,45,914.0,80.5,1.55,17.5,640.0,710.53,552.35
2016,10,23,11,0,921.0,81.0,1.6,18.0,658.0,759.59,586.5
2016,10,23,11,15,924.0,81.5,1.65,18.0,668.0,803.32,616.59
2016,10,23,11,30,927.0,82.0,1.7,18.0,678.0,844.25,644.61
2016,10,23,11,45,927.5,82.0,1.75,18.5,680.5,879.54,667.43
2016,10,23,12,0,928.0,82.0,1.8,19.0,683.0,911.49,687.94
2016,10,23,12,15,926.0,81.5,1.85,19.0,676.5,937.15,705.55
2016,10,23,12,30,924.0,81.0,1.9,19.0,670.0,959.1,720.85
2016,10,23,12,45,913.5,83.0,2.0,19.0,655.0,972.26,731.09
2016,10,23,13,0,903.0,85.0,2.1,19.0,640.0,981.4,738.89
2016,10,23,13,15,894.5,84.0,2.15,19.0,618.0,984.79,742.5
2016,10,23,13,30,886.0,83.0,2.2,19.0,596.0,984.25,743.72
2016,10,23,13,45,641.5,144.0,2.25,19.0,506.0,841.04,647.44
2016,10,23,14,0,397.0,205.0,2.3,19.0,416.0,643.76,506.21
2016,10,23,14,15,615.0,139.5,2.3,18.5,442.0,810.22,633.12
2016,10,23,14,30,833.0,74.0,2.3,18.0,468.0,930.32,718.44
2016,10,23,14,45,606.5,109.5,2.35,18.0,383.0,756.18,596.11
2016,10,23,15,0,380.0,145.0,2.4,18.0,298.0,570.09,459.17
2016,10,23,15,15,362.0,131.0,2.35,17.5,264.0,530.3,431.5
2016,10,23,15,30,344.0,117.0,2.3,17.0,230.0,489.66,401.33
2016,10,23,15,45,320.5,101.0,2.3,17.0,193.0,441.15,363.29
2016,10,23,16,0,297.0,85.0,2.3,17.0,156.0,392.73,323.94
2016,10,23,16,15,261.5,68.0,2.15,16.0,120.5,333.85,275.17
2016,10,23,16,30,226.0,51.0,2.0,15.0,85.0,276.77,225.6
2016,10,23,16,45,113.0,37.0,1.9,14.5,54.0,156.76,119.19
2016,10,23,17,0,0.0,23.0,1.8,14.0,23.0,26.92,0.0
2016,10,23,17,15,0.0,11.5,1.8,13.5,11.5,9.82,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,8.5,3.45,11.5,8.5,6.99,0.0
2016,10,24,7,0,0.0,17.0,3.6,12.0,17.0,14.01,5.78
2016,10,24,7,15,0.0,30.0,3.65,12.5,30.0,24.78,16.1
2016,10,24,7,30,0.0,43.0,3.7,13.0,43.0,35.5,25.98
2016,10,24,7,45,0.0,56.0,3.8,13.5,56.0,45.89,35.45
2016,10,24,8,0,0.0,69.0,3.9,14.0,69.0,56.29,42.68
2016,10,24,8,15,0.0,82.5,4.0,14.0,82.5,67.34,52.11
2016,10,24,8,30,0.0,96.0,4.1,14.0,96.0,78.53,61.55
2016,10,24,8,45,0.0,109.0,4.25,14.5,109.0,89.48,70.55
2016,10,24,9,0,0.0,122.0,4.4,15.0,122.0,100.56,79.54
2016,10,24,9,15,82.0,171.5,4.4,15.0,212.5,172.49,137.53
2016,10,24,9,30,164.0,221.0,4.4,15.0,303.0,259.63,208.22
2016,10,24,9,45,153.5,236.0,4.4,15.0,317.0,281.53,226.67
2016,10,24,10,0,143.0,251.0,4.4,15.0,331.0,302.34,243.92
2016,10,24,10,15,262.0,246.0,4.45,15.0,399.5,386.75,312.78
2016,10,24,10,30,381.0,241.0,4.5,15.0,468.0,475.01,384.25
2016,10,24,10,45,218.0,255.5,4.55,15.5,386.0,391.17,316.11
2016,10,24,11,0,55.0,270.0,4.6,16.0,304.0,289.49,231.97
2016,10,24,11,15,118.5,286.0,4.6,16.0,361.5,373.05,299.98
2016,10,24,11,30,182.0,302.0,4.6,16.0,419.0,449.68,361.34
2016,10,24,11,45,144.5,301.0,4.65,16.5,394.0,428.26,343.06
2016,10,24,12,0,107.0,300.0,4.7,17.0,369.0,386.65,309.33
2016,10,24,12,15,146.0,299.0,4.75,17.0,392.5,445.28,356.54
2016,10,24,12,30,185.0,298.0,4.8,17.0,416.0,488.37,391.31
2016,10,24,12,45,120.5,281.0,4.85,17.0,357.5,416.3,333.85
2016,10,24,13,0,56.0,264.0,4.9,17.0,299.0,320.68,257.12
2016,10,24,13,15,52.5,253.0,4.95,17.0,284.5,308.8,248.2
2016,10,24,13,30,49.0,242.0,5.0,17.0,270.0,296.59,238.82
2016,10,24,13,45,70.0,237.5,5.05,17.0,275.5,316.35,256.0
2016,10,24,14,0,91.0,233.0,5.1,17.0,281.0,336.44,273.42
2016,10,24,14,15,45.5,121.0,4.95,17.0,145.0,160.26,129.84
2016,10,24,14,30,0.0,9.0,4.8,17.0,9.0,7.42,0.61
2016,10,24,14,45,0.0,40.0,4.7,17.0,40.0,33.06,22.35
2016,10,24,15,0,0.0,71.0,4.6,17.0,71.0,58.88,44.2
2016,10,24,15,15,0.0,62.5,4.45,16.5,62.5,51.78,38.38
2016,10,24,15,30,0.0,54.0,4.3,16.0,54.0,44.69,32.49
2016,10,24,15,45,0.0,45.0,4.15,15.5,45.0,37.2,26.17
2016,10,24,16,0,0.0,36.0,4.0,15.0,36.0,29.72,19.76
2016,10,24,16,15,0.0,27.5,3.9,14.5,27.5,22.67,13.62
2016,10,24,16,30,0.0,19.0,3.8,14.0,19.0,15.64,7.44
2016,10,24,16,45,0.0,11.5,3.7,14.0,11.5,9.45,1.71
2016,10,24,17,0,0.0,4.0,3.6,14.0,4.0,3.28,0.0
2016,10,24,17,15,0.0,2.0,3.65,13.5,2.0,1.71,0.0
2016,10,24,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,3.45,13.0,6.5,5.55,0.0
2016,10,25,7,0,0.0,13.0,3.6,13.0,13.0,10.69,2.9
2016,10,25,7,15,0.0,23.0,3.6,13.0,23.0,18.96,10.93
2016,10,25,7,30,0.0,33.0,3.6,13.0,33.0,27.25,18.62
2016,10,25,7,45,0.0,44.0,3.65,13.5,44.0,36.38,26.96
2016,10,25,8,0,0.0,55.0,3.7,14.0,55.0,45.54,33.49
2016,10,25,8,15,0.0,65.5,3.65,14.5,65.5,54.18,40.81
2016,10,25,8,30,0.0,76.0,3.6,15.0,76.0,62.79,47.99
2016,10,25,8,45,0.0,77.5,3.55,15.5,77.5,64.22,49.0
2016,10,25,9,0,0.0,79.0,3.5,16.0,79.0,65.55,49.9
2016,10,25,9,15,0.0,79.0,3.55,16.0,79.0,65.57,49.79
2016,10,25,9,30,0.0,79.0,3.6,16.0,79.0,65.59,49.68
2016,10,25,9,45,0.0,92.5,3.7,16.5,92.5,76.91,58.9
2016,10,25,10,0,0.0,106.0,3.8,17.0,106.0,88.35,68.13
2016,10,25,10,15,26.0,178.5,3.85,17.0,194.0,171.85,136.76
2016,10,25,10,30,52.0,251.0,3.9,17.0,282.0,259.0,207.01
2016,10,25,10,45,26.0,159.5,3.95,17.5,175.0,159.28,126.01
2016,10,25,11,0,0.0,68.0,4.0,18.0,68.0,56.48,41.21
2016,10,25,11,15,0.0,89.0,4.0,18.0,89.0,74.05,55.71
2016,10,25,11,30,0.0,110.0,4.0,18.0,110.0,92.16,70.52
2016,10,25,11,45,0.0,130.5,4.05,18.0,130.5,110.35,85.35
2016,10,25,12,0,0.0,151.0,4.1,18.0,151.0,129.09,100.57
2016,10,25,12,15,0.0,123.5,4.0,18.0,123.5,104.39,80.47
2016,10,25,12,30,0.0,96.0,3.9,18.0,96.0,80.03,60.58
2016,10,25,12,45,0.0,97.0,3.85,18.0,97.0,80.93,61.39
2016,10,25,13,0,0.0,98.0,3.8,18.0,98.0,81.86,62.21
2016,10,25,13,15,418.0,90.0,3.75,18.0,328.5,542.6,441.34
2016,10,25,13,30,836.0,82.0,3.7,18.0,559.0,931.82,727.2
2016,10,25,13,45,592.0,146.0,3.65,18.5,475.5,793.02,624.38
2016,10,25,14,0,348.0,210.0,3.6,19.0,392.0,601.9,479.73
2016,10,25,14,15,346.5,195.0,3.5,18.5,366.0,584.01,469.22
2016,10,25,14,30,345.0,180.0,3.4,18.0,340.0,564.36,456.31
2016,10,25,14,45,543.0,124.0,3.35,18.0,350.5,702.22,564.86
2016,10,25,15,0,741.0,68.0,3.3,18.0,361.0,811.53,645.78
2016,10,25,15,15,708.5,64.5,3.15,18.0,318.0,762.6,609.43
2016,10,25,15,30,676.0,61.0,3.0,18.0,275.0,712.15,572.28
2016,10,25,15,45,631.5,55.5,2.9,18.0,230.5,653.9,528.19
2016,10,25,16,0,587.0,50.0,2.8,18.0,186.0,590.45,478.26
2016,10,25,16,15,511.5,43.5,2.6,17.5,142.0,502.14,407.1
2016,10,25,16,30,436.0,37.0,2.4,17.0,98.0,418.0,335.52
2016,10,25,16,45,218.0,30.5,2.25,16.5,61.0,236.95,174.74
2016,10,25,17,0,0.0,24.0,2.1,16.0,24.0,20.49,0.0
2016,10,25,17,15,0.0,12.0,2.05,15.5,12.0,10.24,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,45,185.5,13.0,1.7,11.5,29.0,11.1,0.0
2016,10,26,7,0,371.0,26.0,1.7,12.0,58.0,21.58,11.33
2016,10,26,7,15,471.0,34.0,1.7,12.5,101.5,27.87,18.72
2016,10,26,7,30,571.0,42.0,1.7,13.0,145.0,37.2,27.45
2016,10,26,7,45,631.0,47.0,1.75,13.5,192.0,41.13,31.2
2016,10,26,8,0,691.0,52.0,1.8,14.0,239.0,61.99,35.85
2016,10,26,8,15,729.0,55.5,1.85,14.5,284.0,116.23,63.63
2016,10,26,8,30,767.0,59.0,1.9,15.0,329.0,175.04,107.82
2016,10,26,8,45,793.5,61.5,2.0,16.0,371.0,234.68,158.88
2016,10,26,9,0,820.0,64.0,2.1,17.0,413.0,296.84,213.83
2016,10,26,9,15,838.0,66.0,2.15,17.5,450.5,358.71,268.89
2016,10,26,9,30,856.0,68.0,2.2,18.0,488.0,419.81,322.1
2016,10,26,9,45,871.5,68.5,2.3,18.5,519.5,478.81,372.26
2016,10,26,10,0,887.0,69.0,2.4,19.0,551.0,537.72,420.71
2016,10,26,10,15,896.0,70.5,2.45,19.0,576.0,593.56,465.99
2016,10,26,10,30,905.0,72.0,2.5,19.0,601.0,648.12,509.03
2016,10,26,10,45,908.5,73.5,2.6,19.5,618.0,697.43,546.34
2016,10,26,11,0,912.0,75.0,2.7,20.0,635.0,744.44,579.85
2016,10,26,11,15,916.0,75.5,2.75,20.0,645.5,788.23,610.59
2016,10,26,11,30,920.0,76.0,2.8,20.0,656.0,829.33,639.28
2016,10,26,11,45,919.0,77.0,2.9,20.5,658.0,863.95,662.43
2016,10,26,12,0,918.0,78.0,3.0,21.0,660.0,895.23,683.22
2016,10,26,12,15,917.5,78.0,3.0,21.0,655.0,922.3,701.75
2016,10,26,12,30,917.0,78.0,3.0,21.0,650.0,945.81,717.92
2016,10,26,12,45,910.0,79.0,3.05,21.0,636.0,960.78,728.81
2016,10,26,13,0,903.0,80.0,3.1,21.0,622.0,971.85,737.3
2016,10,26,13,15,896.0,79.0,3.05,21.0,601.5,976.53,740.84
2016,10,26,13,30,889.0,78.0,3.0,21.0,581.0,977.32,741.97
2016,10,26,13,45,878.0,77.0,2.95,21.0,552.5,970.36,738.02
2016,10,26,14,0,867.0,76.0,2.9,21.0,524.0,959.67,731.75
2016,10,26,14,15,851.0,74.0,2.8,20.5,489.5,950.07,727.33
2016,10,26,14,30,835.0,72.0,2.7,20.0,455.0,926.03,712.96
2016,10,26,14,45,812.5,69.5,2.65,20.0,415.0,891.87,690.61
2016,10,26,15,0,790.0,67.0,2.6,20.0,375.0,854.9,666.03
2016,10,26,15,15,758.0,63.5,2.45,19.5,330.5,805.44,632.46
2016,10,26,15,30,726.0,60.0,2.3,19.0,286.0,754.25,596.67
2016,10,26,15,45,678.0,55.0,2.2,18.5,239.5,686.09,547.21
2016,10,26,16,0,630.0,50.0,2.1,18.0,193.0,617.99,495.51
2016,10,26,16,15,551.5,43.5,1.8,17.0,147.0,533.21,428.06
2016,10,26,16,30,473.0,37.0,1.5,16.0,101.0,445.28,354.01
2016,10,26,16,45,236.5,30.0,1.25,15.5,62.0,249.46,179.1
2016,10,26,17,0,0.0,23.0,1.0,15.0,23.0,19.63,0.0
2016,10,26,17,15,0.0,11.5,0.95,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,2.15,12.5,4.0,3.41,0.0
2016,10,27,7,0,0.0,8.0,2.3,13.0,8.0,6.57,0.0
2016,10,27,7,15,0.0,15.0,2.4,13.5,15.0,12.34,5.07
2016,10,27,7,30,0.0,22.0,2.5,14.0,22.0,18.12,10.42
2016,10,27,7,45,0.0,29.5,2.6,14.5,29.5,24.33,16.09
2016,10,27,8,0,0.0,37.0,2.7,15.0,37.0,30.55,20.55
2016,10,27,8,15,0.0,44.0,2.65,15.0,44.0,36.36,25.55
2016,10,27,8,30,0.0,51.0,2.6,15.0,51.0,42.19,30.5
2016,10,27,8,45,0.0,50.0,2.55,15.5,50.0,41.36,29.66
2016,10,27,9,0,0.0,49.0,2.5,16.0,49.0,40.54,28.83
2016,10,27,9,15,0.0,46.5,2.45,16.0,46.5,38.47,27.01
2016,10,27,9,30,0.0,44.0,2.4,16.0,44.0,36.41,25.19
2016,10,27,9,45,0.0,71.0,2.35,16.5,71.0,58.91,43.94
2016,10,27,10,0,0.0,98.0,2.3,17.0,98.0,81.59,62.57
2016,10,27,10,15,0.0,129.0,2.25,17.0,129.0,108.16,84.31
2016,10,27,10,30,0.0,160.0,2.2,17.0,160.0,135.43,106.41
2016,10,27,10,45,0.0,139.5,2.15,17.0,139.5,117.68,91.77
2016,10,27,11,0,0.0,119.0,2.1,17.0,119.0,99.89,77.16
2016,10,27,11,15,0.0,121.0,2.2,17.0,121.0,101.74,78.65
2016,10,27,11,30,0.0,123.0,2.3,17.0,123.0,103.62,80.15
2016,10,27,11,45,3.0,157.5,2.4,17.0,159.5,137.35,107.73
2016,10,27,12,0,6.0,192.0,2.5,17.0,196.0,172.71,136.36
2016,10,27,12,15,5.5,190.5,2.5,16.5,194.5,171.72,135.78
2016,10,27,12,30,5.0,189.0,2.5,16.0,193.0,170.74,135.3
2016,10,27,12,45,2.5,151.0,2.5,16.0,153.0,132.73,104.44
2016,10,27,13,0,0.0,113.0,2.5,16.0,113.0,95.42,73.88
2016,10,27,13,15,0.0,120.0,2.4,16.0,120.0,102.1,79.52
2016,10,27,13,30,0.0,127.0,2.3,16.0,127.0,109.07,85.38
2016,10,27,13,45,33.0,173.5,2.2,16.0,190.5,204.35,164.85
2016,10,27,14,0,66.0,220.0,2.1,16.0,254.0,297.24,240.41
2016,10,27,14,15,40.5,192.5,2.0,16.0,213.0,241.78,195.25
2016,10,27,14,30,15.0,165.0,1.9,16.0,172.0,169.13,135.88
2016,10,27,14,45,7.5,137.0,1.8,16.0,140.5,133.23,106.5
2016,10,27,15,0,0.0,109.0,1.7,16.0,109.0,97.66,76.88
2016,10,27,15,15,0.0,96.0,1.6,16.0,96.0,85.79,67.14
2016,10,27,15,30,0.0,83.0,1.5,16.0,83.0,73.92,57.23
2016,10,27,15,45,0.0,68.5,1.4,16.0,68.5,60.3,45.69
2016,10,27,16,0,0.0,54.0,1.3,16.0,54.0,46.54,33.89
2016,10,27,16,15,0.0,40.5,1.2,15.5,40.5,33.75,22.85
2016,10,27,16,30,0.0,27.0,1.1,15.0,27.0,22.29,12.82
2016,10,27,16,45,0.0,16.0,1.0,15.0,16.0,13.18,3.87
2016,10,27,17,0,0.0,5.0,0.9,15.0,5.0,4.27,0.0
2016,10,27,17,15,0.0,2.5,0.95,15.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,6,45,62.0,14.0,0.35,13.5,19.0,11.95,0.0
2016,10,28,7,0,124.0,28.0,0.3,14.0,38.0,21.58,10.24
2016,10,28,7,15,181.0,44.0,0.35,14.0,70.0,33.5,23.38
2016,10,28,7,30,238.0,60.0,0.4,14.0,102.0,45.11,34.28
2016,10,28,7,45,270.0,76.5,0.5,14.0,137.0,56.63,44.87
2016,10,28,8,0,302.0,93.0,0.6,14.0,172.0,76.86,54.98
2016,10,28,8,15,326.0,107.5,0.7,14.0,207.0,114.58,78.6
2016,10,28,8,30,350.0,122.0,0.8,14.0,242.0,155.57,110.2
2016,10,28,8,45,175.0,95.0,0.9,14.5,155.0,119.85,88.85
2016,10,28,9,0,0.0,68.0,1.0,15.0,68.0,56.37,42.32
2016,10,28,9,15,0.0,59.5,1.1,15.0,59.5,49.29,36.31
2016,10,28,9,30,0.0,51.0,1.2,15.0,51.0,42.23,30.26
2016,10,28,9,45,12.5,128.0,1.35,15.5,135.0,112.67,88.88
2016,10,28,10,0,25.0,205.0,1.5,16.0,219.0,186.85,148.97
2016,10,28,10,15,12.5,154.0,1.6,16.0,161.0,137.02,108.21
2016,10,28,10,30,0.0,103.0,1.7,16.0,103.0,85.94,66.11
2016,10,28,10,45,0.0,121.5,1.85,16.5,121.5,101.99,79.17
2016,10,28,11,0,0.0,140.0,2.0,17.0,140.0,118.38,92.31
2016,10,28,11,15,0.0,142.5,2.1,17.0,142.5,120.81,94.21
2016,10,28,11,30,0.0,145.0,2.2,17.0,145.0,123.28,96.19
2016,10,28,11,45,0.0,109.5,2.35,17.0,109.5,91.82,70.47
2016,10,28,12,0,0.0,74.0,2.5,17.0,74.0,61.5,45.55
2016,10,28,12,15,0.0,108.5,2.55,17.0,108.5,91.06,69.95
2016,10,28,12,30,0.0,143.0,2.6,17.0,143.0,122.58,95.75
2016,10,28,12,45,0.0,87.5,2.65,17.5,87.5,72.77,54.8
2016,10,28,13,0,0.0,32.0,2.7,18.0,32.0,26.5,16.47
2016,10,28,13,15,0.0,30.5,2.7,18.0,30.5,25.24,15.46
2016,10,28,13,30,0.0,29.0,2.7,18.0,29.0,23.99,14.45
2016,10,28,13,45,0.0,25.5,2.7,18.0,25.5,21.08,12.04
2016,10,28,14,0,0.0,22.0,2.7,18.0,22.0,18.17,9.63
2016,10,28,14,15,0.0,71.0,2.65,17.5,71.0,58.9,43.88
2016,10,28,14,30,0.0,120.0,2.6,17.0,120.0,105.82,83.17
2016,10,28,14,45,375.5,95.0,2.6,17.0,238.0,502.6,414.68
2016,10,28,15,0,751.0,70.0,2.6,17.0,356.0,820.26,652.6
2016,10,28,15,15,717.5,66.0,2.45,16.5,313.0,769.64,614.1
2016,10,28,15,30,684.0,62.0,2.3,16.0,270.0,717.47,576.64
2016,10,28,15,45,637.5,56.5,2.15,16.0,225.0,658.39,531.43
2016,10,28,16,0,591.0,51.0,2.0,16.0,180.0,593.32,479.68
2016,10,28,16,15,509.5,43.5,1.75,15.0,135.0,499.1,404.04
2016,10,28,16,30,428.0,36.0,1.5,14.0,90.0,409.48,327.24
2016,10,28,16,45,292.0,24.5,1.3,13.5,54.0,277.88,187.21
2016,10,28,17,0,156.0,13.0,1.1,13.0,18.0,113.72,0.0
2016,10,28,17,15,78.0,6.5,1.1,12.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,6,45,118.0,13.5,1.7,12.5,22.5,11.52,0.0
2016,10,29,7,0,236.0,27.0,1.8,13.0,45.0,22.45,10.12
2016,10,29,7,15,345.0,37.5,1.9,13.0,85.5,30.71,20.9
2016,10,29,7,30,454.0,48.0,2.0,13.0,126.0,38.88,28.81
2016,10,29,7,45,528.5,54.5,2.15,13.5,171.5,43.46,33.2
2016,10,29,8,0,603.0,61.0,2.3,14.0,217.0,63.43,38.54
2016,10,29,8,15,301.5,67.5,2.4,14.5,145.5,81.78,51.96
2016,10,29,8,30,0.0,74.0,2.5,15.0,74.0,61.12,46.58
2016,10,29,8,45,0.0,98.0,2.6,15.5,98.0,80.67,62.93
2016,10,29,9,0,0.0,122.0,2.7,16.0,122.0,100.62,79.34
2016,10,29,9,15,10.5,150.5,2.8,16.0,156.0,128.36,101.96
2016,10,29,9,30,21.0,179.0,2.9,16.0,190.0,158.03,126.11
2016,10,29,9,45,46.5,204.5,3.05,16.5,229.5,199.13,159.18
2016,10,29,10,0,72.0,230.0,3.2,17.0,269.0,240.36,192.18
2016,10,29,10,15,36.0,155.0,3.25,17.0,174.5,156.63,124.38
2016,10,29,10,30,0.0,80.0,3.3,17.0,80.0,66.47,49.83
2016,10,29,10,45,2.0,130.5,3.35,17.5,132.0,111.21,86.6
2016,10,29,11,0,4.0,181.0,3.4,18.0,184.0,158.12,124.46
2016,10,29,11,15,2.0,170.5,3.35,18.0,172.0,147.66,115.78
2016,10,29,11,30,0.0,160.0,3.3,18.0,160.0,136.95,107.0
2016,10,29,11,45,0.0,161.0,3.3,18.0,161.0,138.23,108.03
2016,10,29,12,0,0.0,162.0,3.3,18.0,162.0,139.55,109.1
2016,10,29,12,15,0.0,160.5,3.25,18.0,160.5,138.59,108.34
2016,10,29,12,30,0.0,159.0,3.2,18.0,159.0,137.66,107.64
2016,10,29,12,45,449.5,118.0,3.15,18.5,382.0,588.99,474.15
2016,10,29,13,0,899.0,77.0,3.1,19.0,605.0,960.64,739.37
2016,10,29,13,15,891.5,76.0,3.0,19.0,584.0,964.69,738.83
2016,10,29,13,30,884.0,75.0,2.9,19.0,563.0,964.87,739.13
2016,10,29,13,45,874.5,73.0,2.85,19.0,535.0,957.99,735.19
2016,10,29,14,0,865.0,71.0,2.8,19.0,507.0,947.37,728.87
2016,10,29,14,15,848.5,69.0,2.7,18.5,472.5,926.39,716.42
2016,10,29,14,30,832.0,67.0,2.6,18.0,438.0,912.68,709.1
2016,10,29,14,45,808.5,64.5,2.55,18.0,398.0,877.72,685.78
2016,10,29,15,0,785.0,62.0,2.5,18.0,358.0,840.07,660.33
2016,10,29,15,15,751.5,59.0,2.35,17.5,314.5,790.27,625.96
2016,10,29,15,30,718.0,56.0,2.2,17.0,271.0,738.89,589.37
2016,10,29,15,45,665.5,51.5,2.1,17.0,225.0,668.13,536.08
2016,10,29,16,0,613.0,47.0,2.0,17.0,179.0,597.75,480.82
2016,10,29,16,15,531.0,40.0,1.85,16.0,134.0,510.58,411.15
2016,10,29,16,30,449.0,33.0,1.7,15.0,89.0,421.06,334.2
2016,10,29,16,45,299.5,22.5,1.55,14.5,52.5,278.43,176.89
2016,10,29,17,0,150.0,12.0,1.4,14.0,16.0,108.76,0.0
2016,10,29,17,15,75.0,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
