Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,12.5,1.0,0.85,0.0
2016,10,30,7,0,0.0,2.0,4.3,13.0,2.0,1.64,0.0
2016,10,30,7,15,0.0,4.5,4.3,13.0,4.5,3.69,0.0
2016,10,30,7,30,0.0,7.0,4.3,13.0,7.0,5.74,0.0
2016,10,30,7,45,0.0,9.5,4.35,13.5,9.5,7.8,1.33
2016,10,30,8,0,0.0,12.0,4.4,14.0,12.0,9.86,2.84
2016,10,30,8,15,0.0,14.5,4.45,14.0,14.5,11.93,4.63
2016,10,30,8,30,0.0,17.0,4.5,14.0,17.0,14.0,6.41
2016,10,30,8,45,0.0,14.0,4.55,14.5,14.0,11.53,4.25
2016,10,30,9,0,0.0,11.0,4.6,15.0,11.0,9.06,2.1
2016,10,30,9,15,0.0,16.5,4.65,15.0,16.5,13.61,5.96
2016,10,30,9,30,0.0,22.0,4.7,15.0,22.0,18.16,9.82
2016,10,30,9,45,0.0,15.5,4.8,15.5,15.5,12.8,5.2
2016,10,30,10,0,0.0,9.0,4.9,16.0,9.0,7.43,0.62
2016,10,30,10,15,0.0,9.5,4.95,16.0,9.5,7.85,0.97
2016,10,30,10,30,0.0,10.0,5.0,16.0,10.0,8.26,1.31
2016,10,30,10,45,138.0,138.5,5.1,16.0,220.5,233.31,190.56
2016,10,30,11,0,276.0,267.0,5.2,16.0,431.0,471.78,382.29
2016,10,30,11,15,139.5,223.0,5.15,16.0,306.5,325.89,264.3
2016,10,30,11,30,3.0,179.0,5.1,16.0,182.0,156.91,124.31
2016,10,30,11,45,1.5,172.0,5.1,16.5,174.0,149.76,118.34
2016,10,30,12,0,0.0,165.0,5.1,17.0,166.0,142.45,112.11
2016,10,30,12,15,0.0,96.0,5.05,17.0,96.5,80.04,60.91
2016,10,30,12,30,0.0,27.0,5.0,17.0,27.0,22.35,13.05
2016,10,30,12,45,207.0,128.0,4.95,17.0,248.5,341.26,281.45
2016,10,30,13,0,414.0,229.0,4.9,17.0,470.0,662.75,534.4
2016,10,30,13,15,227.0,226.5,4.85,17.0,358.5,489.19,395.66
2016,10,30,13,30,40.0,224.0,4.8,17.0,247.0,269.37,216.69
2016,10,30,13,45,20.0,125.0,4.75,17.0,136.5,138.18,110.25
2016,10,30,14,0,0.0,26.0,4.7,17.0,26.0,21.48,12.45
2016,10,30,14,15,0.0,21.5,4.55,16.5,21.5,17.75,9.38
2016,10,30,14,30,0.0,17.0,4.4,16.0,17.0,14.02,6.28
2016,10,30,14,45,0.0,15.0,4.3,16.0,15.0,12.36,4.89
2016,10,30,15,0,0.0,13.0,4.2,16.0,13.0,10.7,3.49
2016,10,30,15,15,0.0,11.0,4.0,15.5,11.0,9.05,2.1
2016,10,30,15,30,0.0,9.0,3.8,15.0,9.0,7.4,0.7
2016,10,30,15,45,0.0,7.5,3.65,15.0,7.5,6.16,0.0
2016,10,30,16,0,0.0,6.0,3.5,15.0,6.0,4.92,0.0
2016,10,30,16,15,164.0,23.5,3.4,14.5,43.0,181.88,151.74
2016,10,30,16,30,328.0,41.0,3.3,14.0,80.0,337.91,273.08
2016,10,30,16,45,190.0,27.0,3.2,13.5,47.0,204.92,120.83
2016,10,30,17,0,52.0,13.0,3.1,13.0,14.0,45.2,0.0
2016,10,30,17,15,26.0,6.5,3.05,13.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,6,45,111.0,13.0,1.7,9.5,21.0,11.1,0.0
2016,10,31,7,0,222.0,26.0,1.7,10.0,42.0,21.74,7.64
2016,10,31,7,15,340.0,37.0,1.8,10.5,82.0,30.48,20.73
2016,10,31,7,30,458.0,48.0,1.9,11.0,122.0,39.14,29.2
2016,10,31,7,45,536.5,53.5,2.0,12.0,168.0,42.89,32.85
2016,10,31,8,0,615.0,59.0,2.1,13.0,214.0,62.19,37.52
2016,10,31,8,15,659.5,64.0,2.15,13.0,258.5,113.69,64.82
2016,10,31,8,30,704.0,69.0,2.2,13.0,303.0,170.64,107.93
2016,10,31,8,45,565.0,103.5,2.3,13.5,306.5,218.07,155.83
2016,10,31,9,0,426.0,138.0,2.4,14.0,310.0,244.08,185.57
2016,10,31,9,15,376.0,162.5,2.45,14.0,325.0,274.02,214.54
2016,10,31,9,30,326.0,187.0,2.5,14.0,340.0,301.76,240.33
2016,10,31,9,45,211.5,209.5,2.55,14.5,311.5,286.03,229.78
2016,10,31,10,0,97.0,232.0,2.6,15.0,283.0,255.57,205.56
2016,10,31,10,15,117.0,245.0,2.6,15.0,309.5,295.53,238.02
2016,10,31,10,30,137.0,258.0,2.6,15.0,336.0,330.32,265.94
2016,10,31,10,45,264.5,248.5,2.65,15.0,403.5,428.05,344.81
2016,10,31,11,0,392.0,239.0,2.7,15.0,471.0,525.99,422.48
2016,10,31,11,15,366.0,249.5,2.75,15.0,469.0,538.34,431.45
2016,10,31,11,30,340.0,260.0,2.8,15.0,467.0,547.75,438.49
2016,10,31,11,45,365.5,255.0,2.85,15.5,478.0,580.3,463.39
2016,10,31,12,0,391.0,250.0,2.9,16.0,489.0,612.97,488.02
2016,10,31,12,15,372.5,251.5,2.95,16.0,477.5,613.72,488.62
2016,10,31,12,30,354.0,253.0,3.0,16.0,466.0,612.12,487.66
2016,10,31,12,45,301.5,256.5,3.1,16.0,435.5,579.07,462.4
2016,10,31,13,0,249.0,260.0,3.2,16.0,405.0,522.85,419.68
2016,10,31,13,15,247.0,251.0,3.25,16.0,390.0,517.56,416.76
2016,10,31,13,30,245.0,242.0,3.3,16.0,375.0,511.18,412.76
2016,10,31,13,45,175.5,230.5,3.35,16.0,323.5,435.04,352.67
2016,10,31,14,0,106.0,219.0,3.4,16.0,272.0,337.6,274.79
2016,10,31,14,15,53.0,146.5,3.45,16.0,173.0,198.3,161.71
2016,10,31,14,30,0.0,74.0,3.5,16.0,74.0,61.39,46.28
2016,10,31,14,45,0.0,54.0,3.55,16.0,54.0,44.69,32.37
2016,10,31,15,0,0.0,34.0,3.6,16.0,34.0,28.07,18.31
2016,10,31,15,15,0.0,29.5,3.55,15.5,29.5,24.33,15.2
2016,10,31,15,30,0.0,25.0,3.5,15.0,25.0,20.6,12.04
2016,10,31,15,45,0.0,20.5,3.5,15.0,20.5,16.88,8.82
2016,10,31,16,0,0.0,16.0,3.5,15.0,16.0,13.16,5.56
2016,10,31,16,15,0.0,11.5,3.5,14.5,11.5,9.45,2.31
2016,10,31,16,30,0.0,7.0,3.5,14.0,7.0,5.74,0.0
2016,10,31,16,45,0.0,4.0,3.5,13.5,4.0,3.28,0.0
2016,10,31,17,0,0.0,1.0,3.5,13.0,1.0,0.85,0.0
2016,10,31,17,15,0.0,0.5,3.6,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,6,45,115.0,12.0,1.95,10.5,20.0,10.24,0.0
2016,11,1,7,0,230.0,24.0,1.9,11.0,40.0,20.02,5.1
2016,11,1,7,15,350.5,34.5,1.95,11.0,80.0,28.4,18.76
2016,11,1,7,30,471.0,45.0,2.0,11.0,120.0,36.71,27.0
2016,11,1,7,45,546.0,51.0,2.05,11.5,165.5,40.97,31.18
2016,11,1,8,0,621.0,57.0,2.1,12.0,211.0,60.69,36.36
2016,11,1,8,15,666.5,62.0,2.15,12.5,256.0,112.56,63.74
2016,11,1,8,30,712.0,67.0,2.2,13.0,301.0,172.77,109.37
2016,11,1,8,45,745.0,70.0,2.25,13.5,343.0,230.54,159.05
2016,11,1,9,0,778.0,73.0,2.3,14.0,385.0,291.71,213.6
2016,11,1,9,15,799.5,75.5,2.25,14.0,422.5,351.56,267.78
2016,11,1,9,30,821.0,78.0,2.2,14.0,460.0,412.78,322.04
2016,11,1,9,45,838.0,79.5,2.15,14.5,491.5,472.01,372.62
2016,11,1,10,0,855.0,81.0,2.1,15.0,523.0,531.46,421.54
2016,11,1,10,15,865.5,82.5,1.95,15.0,548.0,587.13,466.23
2016,11,1,10,30,876.0,84.0,1.8,15.0,573.0,638.04,505.81
2016,11,1,10,45,883.5,84.5,1.7,15.5,590.5,687.4,542.12
2016,11,1,11,0,891.0,85.0,1.6,16.0,608.0,734.87,575.24
2016,11,1,11,15,894.5,85.5,1.5,16.0,618.0,777.22,603.41
2016,11,1,11,30,898.0,86.0,1.4,16.0,628.0,816.93,629.28
2016,11,1,11,45,897.5,86.5,1.35,16.0,629.5,850.52,651.18
2016,11,1,12,0,897.0,87.0,1.3,16.0,631.0,880.87,670.78
2016,11,1,12,15,635.0,166.5,1.25,16.0,550.0,779.46,600.21
2016,11,1,12,30,373.0,246.0,1.2,16.0,469.0,621.26,483.87
2016,11,1,12,45,370.5,241.5,1.2,16.5,458.5,625.66,488.34
2016,11,1,13,0,368.0,237.0,1.2,17.0,448.0,628.34,489.98
2016,11,1,13,15,617.0,159.5,1.15,17.0,498.5,814.04,625.78
2016,11,1,13,30,866.0,82.0,1.1,17.0,549.0,963.47,724.2
2016,11,1,13,45,852.5,81.0,1.1,17.0,520.5,954.21,717.13
2016,11,1,14,0,839.0,80.0,1.1,17.0,492.0,941.21,709.97
2016,11,1,14,15,821.0,77.5,1.1,16.5,457.5,918.34,697.61
2016,11,1,14,30,803.0,75.0,1.1,16.0,423.0,892.13,682.98
2016,11,1,14,45,775.0,72.5,1.1,16.0,383.0,853.4,658.27
2016,11,1,15,0,747.0,70.0,1.1,16.0,343.0,812.13,631.37
2016,11,1,15,15,710.0,66.0,1.15,15.5,299.5,758.63,596.74
2016,11,1,15,30,673.0,62.0,1.2,15.0,256.0,711.03,564.83
2016,11,1,15,45,616.5,56.5,1.25,15.0,210.5,637.67,510.87
2016,11,1,16,0,560.0,51.0,1.3,15.0,165.0,565.37,454.97
2016,11,1,16,15,468.5,43.0,1.45,14.0,121.0,464.3,375.36
2016,11,1,16,30,377.0,35.0,1.6,13.0,77.0,368.46,291.7
2016,11,1,16,45,188.5,17.5,1.75,12.5,38.5,187.85,84.48
2016,11,1,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,45,127.5,11.0,1.8,8.0,19.0,9.39,0.0
2016,11,2,7,0,255.0,22.0,1.8,8.0,38.0,18.33,2.6
2016,11,2,7,15,374.5,32.0,1.85,8.5,78.5,26.36,17.09
2016,11,2,7,30,494.0,42.0,1.9,9.0,119.0,34.34,25.07
2016,11,2,7,45,563.0,49.0,2.0,9.5,164.5,39.51,30.1
2016,11,2,8,0,632.0,56.0,2.1,10.0,210.0,60.09,36.06
2016,11,2,8,15,677.0,60.5,2.1,10.5,255.0,112.12,63.48
2016,11,2,8,30,722.0,65.0,2.1,11.0,300.0,172.29,109.34
2016,11,2,8,45,753.5,68.5,2.15,12.0,342.0,230.7,159.68
2016,11,2,9,0,785.0,72.0,2.2,13.0,384.0,292.32,214.57
2016,11,2,9,15,806.0,74.5,2.15,13.5,421.0,352.32,268.6
2016,11,2,9,30,827.0,77.0,2.1,14.0,458.0,413.62,322.42
2016,11,2,9,45,852.5,75.5,2.1,14.5,491.5,473.98,373.96
2016,11,2,10,0,878.0,74.0,2.1,15.0,525.0,533.49,423.22
2016,11,2,10,15,888.0,75.5,1.95,15.5,549.5,589.02,467.05
2016,11,2,10,30,898.0,77.0,1.8,16.0,574.0,643.37,508.16
2016,11,2,10,45,904.0,77.5,1.7,16.5,591.5,692.57,544.18
2016,11,2,11,0,910.0,78.0,1.6,17.0,609.0,739.69,576.65
2016,11,2,11,15,913.5,78.5,1.5,17.0,618.5,782.63,605.09
2016,11,2,11,30,917.0,79.0,1.4,17.0,628.0,822.89,631.18
2016,11,2,11,45,917.5,79.0,1.3,17.5,630.0,857.21,651.57
2016,11,2,12,0,918.0,79.0,1.2,18.0,632.0,888.28,669.43
2016,11,2,12,15,916.0,79.0,1.1,18.0,626.0,913.76,684.56
2016,11,2,12,30,914.0,79.0,1.0,18.0,620.0,935.64,697.22
2016,11,2,12,45,910.0,77.5,0.95,18.5,606.5,950.14,704.63
2016,11,2,13,0,906.0,76.0,0.9,19.0,593.0,960.79,709.69
2016,11,2,13,15,898.5,75.0,0.85,19.0,571.5,964.89,712.02
2016,11,2,13,30,891.0,74.0,0.8,19.0,550.0,965.12,712.08
2016,11,2,13,45,878.5,72.5,0.75,19.0,521.5,956.06,706.36
2016,11,2,14,0,866.0,71.0,0.7,19.0,493.0,943.3,698.48
2016,11,2,14,15,849.0,69.0,0.7,19.0,458.5,932.62,693.13
2016,11,2,14,30,832.0,67.0,0.7,19.0,424.0,907.83,678.5
2016,11,2,14,45,807.0,64.5,0.75,19.0,384.5,871.67,657.26
2016,11,2,15,0,782.0,62.0,0.8,19.0,345.0,832.85,633.71
2016,11,2,15,15,747.0,58.5,0.85,18.5,301.0,781.35,601.63
2016,11,2,15,30,712.0,55.0,0.9,18.0,257.0,728.33,566.95
2016,11,2,15,45,656.5,50.5,0.95,17.5,211.0,655.53,515.83
2016,11,2,16,0,601.0,46.0,1.0,17.0,165.0,583.14,461.9
2016,11,2,16,15,513.5,38.5,1.1,16.0,121.0,493.03,391.77
2016,11,2,16,30,426.0,31.0,1.2,15.0,77.0,400.17,310.09
2016,11,2,16,45,213.0,15.5,1.3,14.0,38.5,199.96,69.81
2016,11,2,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,3,6,45,133.5,10.5,1.95,8.5,18.0,8.96,0.0
2016,11,3,7,0,267.0,21.0,2.0,9.0,36.0,17.53,0.07
2016,11,3,7,15,388.5,30.5,2.05,9.5,77.0,25.17,15.83
2016,11,3,7,30,510.0,40.0,2.1,10.0,118.0,32.79,23.53
2016,11,3,7,45,580.5,46.5,2.15,10.5,163.5,37.64,28.26
2016,11,3,8,0,651.0,53.0,2.2,11.0,209.0,61.53,36.97
2016,11,3,8,15,695.5,57.5,2.15,11.5,254.0,114.09,64.22
2016,11,3,8,30,740.0,62.0,2.1,12.0,299.0,172.09,107.96
2016,11,3,8,45,771.0,65.0,2.1,13.0,341.0,230.93,158.54
2016,11,3,9,0,802.0,68.0,2.1,14.0,383.0,292.87,213.59
2016,11,3,9,15,822.5,70.5,2.05,14.5,420.5,353.56,268.08
2016,11,3,9,30,843.0,73.0,2.0,15.0,458.0,415.46,322.24
2016,11,3,9,45,861.5,73.5,2.0,15.5,490.0,475.34,373.28
2016,11,3,10,0,880.0,74.0,2.0,16.0,522.0,533.67,421.42
2016,11,3,10,15,890.0,75.5,1.9,16.5,546.5,589.23,465.28
2016,11,3,10,30,900.0,77.0,1.8,17.0,571.0,643.61,506.52
2016,11,3,10,45,906.0,77.5,1.7,17.5,588.5,692.84,542.45
2016,11,3,11,0,912.0,78.0,1.6,18.0,606.0,739.99,574.88
2016,11,3,11,15,915.5,78.5,1.5,18.0,615.5,782.97,603.24
2016,11,3,11,30,919.0,79.0,1.4,18.0,625.0,823.25,629.25
2016,11,3,11,45,918.5,79.5,1.35,18.5,627.0,857.35,650.08
2016,11,3,12,0,918.0,80.0,1.3,19.0,629.0,888.16,668.49
2016,11,3,12,15,915.5,79.5,1.25,19.0,623.0,912.6,683.81
2016,11,3,12,30,913.0,79.0,1.2,19.0,617.0,933.4,696.77
2016,11,3,12,45,907.0,79.0,1.15,19.5,602.5,947.87,704.33
2016,11,3,13,0,901.0,79.0,1.1,20.0,588.0,958.5,709.52
2016,11,3,13,15,892.5,78.0,1.05,20.0,566.5,961.66,711.36
2016,11,3,13,30,884.0,77.0,1.0,20.0,545.0,960.96,710.93
2016,11,3,13,45,870.0,76.0,1.0,20.0,516.5,951.19,705.75
2016,11,3,14,0,856.0,75.0,1.0,20.0,488.0,948.48,705.42
2016,11,3,14,15,838.5,72.5,0.95,20.0,453.5,926.04,691.23
2016,11,3,14,30,821.0,70.0,0.9,20.0,419.0,900.24,675.03
2016,11,3,14,45,794.0,67.5,0.85,20.0,379.0,862.38,650.64
2016,11,3,15,0,767.0,65.0,0.8,20.0,339.0,821.94,624.17
2016,11,3,15,15,731.0,61.5,0.75,19.5,295.5,769.83,590.09
2016,11,3,15,30,695.0,58.0,0.7,19.0,252.0,716.2,553.65
2016,11,3,15,45,638.0,52.5,0.7,18.5,206.5,641.29,500.74
2016,11,3,16,0,581.0,47.0,0.7,18.0,161.0,575.86,451.8
2016,11,3,16,15,489.5,39.0,0.75,17.5,117.0,474.63,372.98
2016,11,3,16,30,398.0,31.0,0.8,17.0,73.0,379.15,288.54
2016,11,3,16,45,199.0,15.5,0.85,16.5,36.5,188.83,41.43
2016,11,3,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,112.0,10.5,2.0,9.5,16.5,8.96,0.0
2016,11,4,7,0,224.0,21.0,2.0,10.0,33.0,17.55,0.0
2016,11,4,7,15,349.5,31.5,2.05,10.5,72.5,26.04,16.29
2016,11,4,7,30,475.0,42.0,2.1,11.0,112.0,34.45,24.84
2016,11,4,7,45,548.0,49.0,2.2,11.5,157.5,39.6,29.86
2016,11,4,8,0,621.0,56.0,2.3,12.0,203.0,59.47,35.66
2016,11,4,8,15,668.0,61.0,2.15,12.5,247.5,111.25,62.72
2016,11,4,8,30,715.0,66.0,2.0,13.0,292.0,171.44,108.1
2016,11,4,8,45,745.5,69.5,1.95,13.5,334.0,229.04,157.59
2016,11,4,9,0,776.0,73.0,1.9,14.0,376.0,289.74,211.62
2016,11,4,9,15,798.0,76.0,1.75,14.5,413.0,349.87,265.15
2016,11,4,9,30,820.0,79.0,1.6,15.0,450.0,411.45,318.4
2016,11,4,9,45,835.5,81.0,1.45,16.0,481.5,470.23,366.9
2016,11,4,10,0,851.0,83.0,1.3,17.0,513.0,529.07,413.13
2016,11,4,10,15,861.5,84.5,1.15,17.5,537.5,584.36,455.26
2016,11,4,10,30,872.0,86.0,1.0,18.0,562.0,638.6,494.61
2016,11,4,10,45,879.5,87.0,0.9,18.5,579.5,689.02,529.92
2016,11,4,11,0,887.0,88.0,0.8,19.0,597.0,732.05,558.63
2016,11,4,11,15,890.5,88.5,0.7,19.0,606.5,774.14,585.02
2016,11,4,11,30,894.0,89.0,0.6,19.0,616.0,813.6,609.06
2016,11,4,11,45,895.0,88.5,0.5,19.5,618.0,847.09,627.51
2016,11,4,12,0,896.0,88.0,0.4,20.0,620.0,877.42,643.59
2016,11,4,12,15,894.0,87.5,0.3,20.0,614.0,901.83,656.93
2016,11,4,12,30,892.0,87.0,0.2,20.0,608.0,922.71,668.15
2016,11,4,12,45,889.0,85.5,0.15,20.5,594.5,937.85,675.63
2016,11,4,13,0,886.0,84.0,0.1,21.0,581.0,949.28,681.05
2016,11,4,13,15,877.5,82.5,0.15,21.0,560.0,951.75,684.01
2016,11,4,13,30,869.0,81.0,0.2,21.0,539.0,961.09,691.71
2016,11,4,13,45,857.0,79.5,0.25,21.0,510.5,952.69,688.43
2016,11,4,14,0,845.0,78.0,0.3,21.0,482.0,940.56,683.22
2016,11,4,14,15,827.0,75.5,0.3,20.5,448.0,917.76,671.54
2016,11,4,14,30,809.0,73.0,0.3,20.0,414.0,891.62,657.7
2016,11,4,14,45,783.5,70.0,0.35,20.0,374.0,854.69,636.3
2016,11,4,15,0,758.0,67.0,0.4,20.0,334.0,815.15,612.64
2016,11,4,15,15,721.0,63.0,0.45,19.5,290.5,761.7,579.69
2016,11,4,15,30,684.0,59.0,0.5,19.0,247.0,706.78,544.13
2016,11,4,15,45,628.0,53.0,0.55,19.0,202.0,640.4,497.19
2016,11,4,16,0,572.0,47.0,0.6,19.0,157.0,567.97,442.99
2016,11,4,16,15,479.0,39.0,0.7,18.0,113.5,466.05,364.99
2016,11,4,16,30,386.0,31.0,0.8,17.0,70.0,369.93,279.37
2016,11,4,16,45,193.0,15.5,0.9,16.5,35.0,183.28,11.78
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,9.5,0.65,10.0,15.5,8.11,0.0
2016,11,5,7,0,225.0,19.0,0.7,10.0,31.0,15.81,0.0
2016,11,5,7,15,347.5,29.5,0.7,10.5,69.5,24.35,14.71
2016,11,5,7,30,470.0,40.0,0.7,11.0,108.0,32.8,23.38
2016,11,5,7,45,537.5,47.5,0.75,12.0,152.0,38.39,28.73
2016,11,5,8,0,605.0,55.0,0.8,13.0,196.0,58.01,34.7
2016,11,5,8,15,651.0,60.5,0.8,13.5,240.0,109.0,61.23
2016,11,5,8,30,697.0,66.0,0.8,14.0,284.0,165.59,103.23
2016,11,5,8,45,725.5,70.0,0.85,14.5,324.5,224.69,153.37
2016,11,5,9,0,754.0,74.0,0.9,15.0,365.0,283.98,205.48
2016,11,5,9,15,775.5,77.0,0.85,15.0,401.0,342.56,257.3
2016,11,5,9,30,797.0,80.0,0.8,15.0,437.0,402.55,309.05
2016,11,5,9,45,711.0,104.5,0.8,15.5,439.5,435.37,338.8
2016,11,5,10,0,625.0,129.0,0.8,16.0,442.0,458.32,358.97
2016,11,5,10,15,620.5,138.0,0.8,16.5,461.5,501.94,393.16
2016,11,5,10,30,616.0,147.0,0.8,17.0,481.0,543.73,424.6
2016,11,5,10,45,743.0,116.0,0.85,17.5,531.0,630.21,489.39
2016,11,5,11,0,870.0,85.0,0.9,18.0,581.0,715.68,551.53
2016,11,5,11,15,872.5,85.5,1.0,18.0,590.0,756.2,579.53
2016,11,5,11,30,875.0,86.0,1.1,18.0,599.0,794.09,606.18
2016,11,5,11,45,714.5,136.5,1.2,18.5,556.5,763.55,584.63
2016,11,5,12,0,554.0,187.0,1.3,19.0,514.0,699.64,538.7
2016,11,5,12,15,713.0,135.5,1.35,19.0,552.0,810.99,619.25
2016,11,5,12,30,872.0,84.0,1.4,19.0,590.0,899.7,679.09
2016,11,5,12,45,712.0,129.0,1.45,19.0,536.0,840.72,639.21
2016,11,5,13,0,552.0,174.0,1.5,19.0,482.0,747.31,576.21
2016,11,5,13,15,694.0,128.5,1.55,19.0,500.5,848.85,649.11
2016,11,5,13,30,836.0,83.0,1.6,19.0,519.0,930.71,705.06
2016,11,5,13,45,700.5,110.0,1.65,19.0,462.5,845.59,647.89
2016,11,5,14,0,565.0,137.0,1.7,19.0,406.0,739.87,576.36
2016,11,5,14,15,547.5,130.0,1.7,18.5,375.0,714.33,561.3
2016,11,5,14,30,530.0,123.0,1.7,18.0,344.0,686.59,543.6
2016,11,5,14,45,508.0,115.0,1.75,18.0,310.5,651.4,519.43
2016,11,5,15,0,486.0,107.0,1.8,18.0,277.0,614.74,493.61
2016,11,5,15,15,464.0,95.0,1.75,17.5,240.5,571.45,462.31
2016,11,5,15,30,442.0,83.0,1.7,17.0,204.0,527.23,429.18
2016,11,5,15,45,402.0,71.0,1.7,16.5,166.0,467.33,382.51
2016,11,5,16,0,362.0,59.0,1.7,16.0,128.0,408.57,334.56
2016,11,5,16,15,298.0,45.5,1.6,15.5,91.5,330.69,268.07
2016,11,5,16,30,234.0,32.0,1.5,15.0,55.0,257.5,196.55
2016,11,5,16,45,117.0,16.0,1.45,14.5,27.5,125.53,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,13.0,5.5,4.69,0.0
2016,11,6,7,0,0.0,11.0,0.8,13.0,11.0,9.06,0.0
2016,11,6,7,15,0.0,26.5,0.9,13.0,26.5,21.69,12.08
2016,11,6,7,30,0.0,42.0,1.0,13.0,42.0,33.86,24.02
2016,11,6,7,45,0.0,60.0,1.1,13.5,60.0,47.67,36.7
2016,11,6,8,0,0.0,78.0,1.2,14.0,78.0,61.69,47.08
2016,11,6,8,15,5.0,94.5,1.2,14.0,96.0,76.05,59.25
2016,11,6,8,30,10.0,111.0,1.2,14.0,114.0,91.28,71.9
2016,11,6,8,45,14.0,126.0,1.3,14.5,131.0,105.95,83.89
2016,11,6,9,0,18.0,141.0,1.4,15.0,148.0,121.25,96.34
2016,11,6,9,15,45.5,164.5,1.4,15.0,184.0,155.24,123.81
2016,11,6,9,30,73.0,188.0,1.4,15.0,220.0,191.4,153.13
2016,11,6,9,45,78.5,202.5,1.4,15.5,239.5,213.32,170.71
2016,11,6,10,0,84.0,217.0,1.4,16.0,259.0,236.09,188.81
2016,11,6,10,15,69.5,222.5,1.35,16.0,258.5,239.82,191.68
2016,11,6,10,30,55.0,228.0,1.3,16.0,258.0,241.93,193.14
2016,11,6,10,45,158.5,240.0,1.3,16.5,329.0,338.16,270.07
2016,11,6,11,0,262.0,252.0,1.3,17.0,400.0,446.79,353.86
2016,11,6,11,15,230.0,260.5,1.35,17.0,392.0,433.66,343.21
2016,11,6,11,30,198.0,269.0,1.4,17.0,384.0,430.47,340.58
2016,11,6,11,45,204.0,269.5,1.45,17.0,388.5,446.92,353.63
2016,11,6,12,0,210.0,270.0,1.5,17.0,393.0,463.12,366.35
2016,11,6,12,15,263.5,258.5,1.5,17.0,411.5,525.0,414.08
2016,11,6,12,30,317.0,247.0,1.5,17.0,430.0,571.0,449.47
2016,11,6,12,45,571.0,168.5,1.5,17.5,488.5,745.26,580.64
2016,11,6,13,0,825.0,90.0,1.5,18.0,547.0,907.18,690.21
2016,11,6,13,15,647.0,136.5,1.45,18.0,486.0,812.43,623.6
2016,11,6,13,30,469.0,183.0,1.4,18.0,425.0,695.4,541.11
2016,11,6,13,45,380.5,188.5,1.4,18.0,378.5,600.84,473.56
2016,11,6,14,0,292.0,194.0,1.4,18.0,332.0,527.22,418.68
2016,11,6,14,15,266.0,182.5,1.35,18.0,301.0,490.66,392.0
2016,11,6,14,30,240.0,171.0,1.3,18.0,270.0,453.32,364.04
2016,11,6,14,45,232.0,155.5,1.3,18.0,243.5,426.77,344.72
2016,11,6,15,0,224.0,140.0,1.3,18.0,217.0,399.37,324.27
2016,11,6,15,15,214.0,122.0,1.15,17.5,188.0,365.76,298.55
2016,11,6,15,30,204.0,104.0,1.0,17.0,159.0,331.49,271.58
2016,11,6,15,45,185.5,86.0,0.9,16.5,129.0,289.54,237.47
2016,11,6,16,0,167.0,68.0,0.8,16.0,99.0,247.68,202.24
2016,11,6,16,15,133.0,50.5,0.75,15.5,70.5,194.98,156.54
2016,11,6,16,30,99.0,33.0,0.7,15.0,42.0,143.51,106.38
2016,11,6,16,45,49.5,16.5,0.7,14.5,21.0,67.64,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,11.5,10.0,8.54,0.0
2016,11,7,7,0,0.0,20.0,1.5,12.0,20.0,15.89,0.0
2016,11,7,7,15,103.5,33.5,1.5,12.0,47.5,25.98,15.3
2016,11,7,7,30,207.0,47.0,1.5,12.0,75.0,35.76,25.69
2016,11,7,7,45,241.0,63.0,1.55,12.5,108.0,47.23,36.4
2016,11,7,8,0,275.0,79.0,1.6,13.0,141.0,65.64,46.47
2016,11,7,8,15,296.0,94.5,1.55,13.5,174.0,101.39,69.16
2016,11,7,8,30,317.0,110.0,1.5,14.0,207.0,139.23,98.42
2016,11,7,8,45,330.0,124.5,1.45,14.5,237.5,177.35,130.63
2016,11,7,9,0,343.0,139.0,1.4,15.0,268.0,217.13,164.98
2016,11,7,9,15,231.5,165.0,1.35,15.5,256.0,226.58,177.43
2016,11,7,9,30,120.0,191.0,1.3,16.0,244.0,217.87,173.07
2016,11,7,9,45,300.5,179.0,1.3,17.0,324.0,305.24,241.71
2016,11,7,10,0,481.0,167.0,1.3,18.0,404.0,414.6,326.45
2016,11,7,10,15,438.0,187.5,1.25,18.5,411.0,440.09,345.85
2016,11,7,10,30,395.0,208.0,1.2,19.0,418.0,450.15,353.35
2016,11,7,10,45,476.5,191.0,1.15,19.5,453.0,522.04,407.58
2016,11,7,11,0,558.0,174.0,1.1,20.0,488.0,588.38,456.18
2016,11,7,11,15,522.0,190.5,1.05,20.0,488.0,606.42,468.13
2016,11,7,11,30,486.0,207.0,1.0,20.0,488.0,620.13,477.07
2016,11,7,11,45,516.5,196.5,1.0,20.5,496.0,655.91,502.52
2016,11,7,12,0,547.0,186.0,1.0,21.0,504.0,691.18,527.05
2016,11,7,12,15,551.0,183.0,1.0,21.0,500.5,710.73,540.9
2016,11,7,12,30,555.0,180.0,1.0,21.0,497.0,728.13,553.41
2016,11,7,12,45,518.0,187.5,1.05,21.0,478.0,717.58,546.36
2016,11,7,13,0,481.0,195.0,1.1,21.0,459.0,703.54,537.16
2016,11,7,13,15,646.0,139.5,1.05,21.0,480.0,813.83,615.1
2016,11,7,13,30,811.0,84.0,1.0,21.0,501.0,905.5,674.99
2016,11,7,13,45,601.0,129.5,1.0,21.0,429.5,771.41,584.83
2016,11,7,14,0,391.0,175.0,1.0,21.0,358.0,618.27,477.71
2016,11,7,14,15,310.0,172.5,0.95,20.5,311.0,519.3,407.72
2016,11,7,14,30,229.0,170.0,0.9,20.0,264.0,441.75,350.14
2016,11,7,14,45,220.5,154.5,0.9,20.0,238.0,414.89,331.18
2016,11,7,15,0,212.0,139.0,0.9,20.0,212.0,387.26,310.77
2016,11,7,15,15,202.0,121.5,0.8,19.5,183.5,354.67,286.18
2016,11,7,15,30,192.0,104.0,0.7,19.0,155.0,321.54,260.44
2016,11,7,15,45,173.5,85.5,0.6,19.0,125.5,279.21,225.89
2016,11,7,16,0,155.0,67.0,0.5,19.0,96.0,236.92,190.35
2016,11,7,16,15,121.0,49.5,0.5,18.5,68.0,184.67,145.72
2016,11,7,16,30,87.0,32.0,0.5,18.0,40.0,133.64,95.95
2016,11,7,16,45,43.5,16.0,0.55,17.5,20.0,62.34,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.3,11.0,11.5,9.82,0.0
2016,11,8,7,0,0.0,23.0,1.3,11.0,23.0,19.63,0.0
2016,11,8,7,15,215.0,30.5,1.3,11.5,59.0,23.67,13.09
2016,11,8,7,30,430.0,38.0,1.3,12.0,95.0,31.19,21.64
2016,11,8,7,45,506.0,45.0,1.35,13.0,137.5,36.4,26.71
2016,11,8,8,0,582.0,52.0,1.4,14.0,180.0,54.14,32.16
2016,11,8,8,15,630.0,57.0,1.3,14.5,223.0,103.11,57.13
2016,11,8,8,30,678.0,62.0,1.2,15.0,266.0,157.9,97.48
2016,11,8,8,45,711.5,65.5,1.15,15.5,306.0,215.96,146.45
2016,11,8,9,0,745.0,69.0,1.1,16.0,346.0,274.96,198.06
2016,11,8,9,15,767.0,71.5,1.05,16.5,382.0,332.34,248.59
2016,11,8,9,30,789.0,74.0,1.0,17.0,418.0,391.18,299.04
2016,11,8,9,45,813.0,73.5,0.95,17.5,450.0,449.08,347.08
2016,11,8,10,0,837.0,73.0,0.9,18.0,482.0,507.9,394.0
2016,11,8,10,15,848.0,74.5,0.85,18.5,506.0,559.48,433.82
2016,11,8,10,30,859.0,76.0,0.8,19.0,530.0,612.02,472.73
2016,11,8,10,45,864.5,77.0,0.8,19.5,546.5,659.2,506.91
2016,11,8,11,0,870.0,78.0,0.8,20.0,563.0,704.42,538.46
2016,11,8,11,15,874.0,78.5,0.75,20.0,573.0,745.79,565.34
2016,11,8,11,30,878.0,79.0,0.7,20.0,583.0,784.66,590.16
2016,11,8,11,45,877.5,79.5,0.7,20.5,584.5,817.18,610.13
2016,11,8,12,0,877.0,80.0,0.7,21.0,586.0,846.58,627.96
2016,11,8,12,15,875.5,80.0,0.7,21.0,580.5,871.28,643.89
2016,11,8,12,30,874.0,80.0,0.7,21.0,575.0,892.59,657.72
2016,11,8,12,45,869.5,79.0,0.7,21.5,562.0,906.44,665.58
2016,11,8,13,0,865.0,78.0,0.7,22.0,549.0,916.66,671.32
2016,11,8,13,15,857.0,76.5,0.7,22.0,529.0,919.29,673.64
2016,11,8,13,30,849.0,75.0,0.7,22.0,509.0,918.23,673.87
2016,11,8,13,45,836.0,74.0,0.75,22.0,481.5,920.02,677.11
2016,11,8,14,0,823.0,73.0,0.8,22.0,454.0,907.73,671.28
2016,11,8,14,15,805.5,70.5,0.7,22.0,421.0,885.69,656.44
2016,11,8,14,30,788.0,68.0,0.6,22.0,388.0,860.43,639.55
2016,11,8,14,45,762.0,65.0,0.55,22.0,349.5,823.62,615.77
2016,11,8,15,0,736.0,62.0,0.5,22.0,311.0,784.34,589.97
2016,11,8,15,15,698.5,58.5,0.45,21.5,269.5,732.0,555.55
2016,11,8,15,30,661.0,55.0,0.4,21.0,228.0,678.32,518.84
2016,11,8,15,45,601.5,49.5,0.35,20.5,184.0,610.62,470.2
2016,11,8,16,0,542.0,44.0,0.3,20.0,140.0,537.53,414.97
2016,11,8,16,15,446.5,35.5,0.6,19.0,99.0,434.93,337.47
2016,11,8,16,30,351.0,27.0,0.9,18.0,58.0,339.06,242.79
2016,11,8,16,45,175.5,13.5,1.2,17.5,29.0,132.47,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
