Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,11,0,919.0,60.0,2.0,11.0,505.0,684.65,555.83
2016,11,29,11,15,923.0,60.5,1.9,11.0,515.5,727.44,586.96
2016,11,29,11,30,927.0,61.0,1.8,11.0,526.0,767.71,614.97
2016,11,29,11,45,926.0,62.0,1.7,11.5,529.0,802.03,637.11
2016,11,29,12,0,925.0,63.0,1.6,12.0,532.0,833.18,656.67
2016,11,29,12,15,923.0,63.0,1.55,12.0,527.5,858.95,674.01
2016,11,29,12,30,921.0,63.0,1.5,12.0,523.0,881.27,688.96
2016,11,29,12,45,905.0,66.0,1.5,12.5,509.5,891.69,695.09
2016,11,29,13,0,889.0,69.0,1.5,13.0,496.0,898.16,698.75
2016,11,29,13,15,880.5,68.0,1.5,13.0,477.0,902.32,702.27
2016,11,29,13,30,872.0,67.0,1.5,13.0,458.0,902.82,703.43
2016,11,29,13,45,858.0,65.5,1.5,13.0,432.0,893.98,698.25
2016,11,29,14,0,844.0,64.0,1.5,13.0,406.0,891.54,697.68
2016,11,29,14,15,824.5,62.0,1.45,12.5,374.0,869.97,684.2
2016,11,29,14,30,805.0,60.0,1.4,12.0,342.0,845.19,668.42
2016,11,29,14,45,777.5,57.0,1.35,12.0,305.5,808.85,642.74
2016,11,29,15,0,750.0,54.0,1.3,12.0,269.0,770.03,614.61
2016,11,29,15,15,706.5,50.0,1.25,11.5,228.5,713.82,573.65
2016,11,29,15,30,663.0,46.0,1.2,11.0,188.0,656.47,529.95
2016,11,29,15,45,593.5,40.5,1.2,10.5,146.5,575.32,466.06
2016,11,29,16,0,524.0,35.0,1.2,10.0,105.0,495.27,398.82
2016,11,29,16,15,399.5,26.0,1.15,9.5,67.5,373.38,282.81
2016,11,29,16,30,275.0,17.0,1.1,9.0,30.0,248.94,0.0
2016,11,29,16,45,137.5,8.5,1.1,9.0,15.0,101.18,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,7,15,115.5,11.0,1.15,7.0,18.0,9.39,0.0
2016,11,30,7,30,231.0,22.0,1.1,7.0,36.0,18.36,1.09
2016,11,30,7,45,340.5,32.0,1.05,7.5,71.5,26.43,16.95
2016,11,30,8,0,450.0,42.0,1.0,8.0,107.0,34.42,25.13
2016,11,30,8,15,519.0,49.0,1.1,8.0,147.0,72.17,40.01
2016,11,30,8,30,588.0,56.0,1.2,8.0,187.0,121.89,73.61
2016,11,30,8,45,633.0,60.5,1.35,8.5,226.0,173.21,115.88
2016,11,30,9,0,678.0,65.0,1.5,9.0,265.0,229.46,165.62
2016,11,30,9,15,709.0,68.5,1.6,9.0,301.0,285.21,216.88
2016,11,30,9,30,740.0,72.0,1.7,9.0,337.0,344.22,270.67
2016,11,30,9,45,409.0,123.0,1.8,9.5,271.5,296.31,240.37
2016,11,30,10,0,78.0,174.0,1.9,10.0,206.0,193.76,159.05
2016,11,30,10,15,437.5,129.5,1.9,10.0,325.5,368.61,304.53
2016,11,30,10,30,797.0,85.0,1.9,10.0,445.0,557.44,456.36
2016,11,30,10,45,405.0,129.5,1.95,10.5,313.0,398.4,329.1
2016,11,30,11,0,13.0,174.0,2.0,11.0,181.0,161.23,130.83
2016,11,30,11,15,6.5,155.5,2.05,11.0,159.0,139.84,113.37
2016,11,30,11,30,0.0,137.0,2.1,11.0,137.0,118.03,94.9
2016,11,30,11,45,1.5,151.5,2.2,11.0,152.0,133.4,107.86
2016,11,30,12,0,3.0,166.0,2.3,11.0,167.0,149.5,121.34
2016,11,30,12,15,2.5,164.5,2.4,11.0,165.5,148.41,120.43
2016,11,30,12,30,2.0,163.0,2.5,11.0,164.0,147.4,119.63
2016,11,30,12,45,4.5,164.0,2.6,11.0,166.5,151.74,123.47
2016,11,30,13,0,7.0,165.0,2.7,11.0,169.0,156.46,127.65
2016,11,30,13,15,30.0,175.0,2.65,11.0,189.0,206.89,170.77
2016,11,30,13,30,53.0,185.0,2.6,11.0,209.0,244.8,203.11
2016,11,30,13,45,49.5,175.5,2.6,11.0,197.0,233.81,194.12
2016,11,30,14,0,46.0,166.0,2.6,11.0,185.0,222.84,185.26
2016,11,30,14,15,379.0,122.0,2.5,11.0,255.5,533.99,448.18
2016,11,30,14,30,712.0,78.0,2.4,11.0,326.0,789.97,644.03
2016,11,30,14,45,682.0,73.5,2.35,11.0,290.5,750.85,612.57
2016,11,30,15,0,652.0,69.0,2.3,11.0,255.0,709.64,581.5
2016,11,30,15,15,603.0,63.5,2.15,10.5,215.5,648.89,534.73
2016,11,30,15,30,554.0,58.0,2.0,10.0,176.0,587.59,485.75
2016,11,30,15,45,468.5,51.5,1.95,10.0,135.5,495.03,409.55
2016,11,30,16,0,383.0,45.0,1.9,10.0,95.0,404.41,331.48
2016,11,30,16,15,261.5,32.5,1.9,9.5,61.0,286.16,218.59
2016,11,30,16,30,140.0,20.0,1.9,9.0,27.0,154.55,0.0
2016,11,30,16,45,70.0,10.0,1.9,9.0,13.5,56.37,0.0
2016,11,30,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,170.5,9.5,2.15,4.5,19.0,8.11,0.0
2016,12,1,7,30,341.0,19.0,2.1,5.0,38.0,17.33,0.0
2016,12,1,7,45,459.0,26.5,2.1,5.5,77.0,23.96,14.8
2016,12,1,8,0,577.0,34.0,2.1,6.0,116.0,30.64,21.88
2016,12,1,8,15,641.0,39.0,2.3,6.5,158.0,71.71,36.26
2016,12,1,8,30,705.0,44.0,2.5,7.0,200.0,125.82,72.2
2016,12,1,8,45,747.0,47.0,2.75,7.5,240.5,181.56,118.66
2016,12,1,9,0,789.0,50.0,3.0,8.0,281.0,241.71,173.01
2016,12,1,9,15,816.0,53.0,3.1,8.5,318.0,301.51,228.89
2016,12,1,9,30,843.0,56.0,3.2,9.0,355.0,362.94,285.77
2016,12,1,9,45,855.5,59.0,3.3,9.5,385.5,419.9,338.07
2016,12,1,10,0,868.0,62.0,3.4,10.0,416.0,476.66,388.68
2016,12,1,10,15,881.0,63.5,3.45,10.0,441.5,531.61,436.97
2016,12,1,10,30,894.0,65.0,3.5,10.0,467.0,585.86,483.39
2016,12,1,10,45,902.5,66.0,3.55,10.5,485.0,635.8,524.33
2016,12,1,11,0,911.0,67.0,3.6,11.0,503.0,684.08,562.86
2016,12,1,11,15,915.5,67.5,3.55,11.0,514.0,727.08,596.2
2016,12,1,11,30,920.0,68.0,3.5,11.0,525.0,767.65,626.08
2016,12,1,11,45,922.0,68.0,3.5,11.5,528.5,803.05,650.94
2016,12,1,12,0,924.0,68.0,3.5,12.0,532.0,835.46,673.44
2016,12,1,12,15,922.0,67.5,3.45,12.0,527.5,860.81,691.65
2016,12,1,12,30,920.0,67.0,3.4,12.0,523.0,882.69,707.4
2016,12,1,12,45,914.0,67.0,3.35,12.5,511.0,898.2,717.28
2016,12,1,13,0,908.0,67.0,3.3,13.0,499.0,910.02,724.61
2016,12,1,13,15,899.0,66.0,3.25,13.0,479.5,914.11,727.84
2016,12,1,13,30,890.0,65.0,3.2,13.0,460.0,914.46,728.58
2016,12,1,13,45,874.5,64.0,3.2,13.0,433.5,905.19,722.87
2016,12,1,14,0,859.0,63.0,3.2,13.0,407.0,892.39,714.7
2016,12,1,14,15,838.5,60.5,3.1,13.0,375.0,879.23,705.55
2016,12,1,14,30,818.0,58.0,3.0,13.0,343.0,852.97,686.65
2016,12,1,14,45,788.5,55.5,2.9,13.0,306.0,815.61,659.24
2016,12,1,15,0,759.0,53.0,2.8,13.0,269.0,775.78,629.29
2016,12,1,15,15,715.0,49.0,2.65,12.0,228.0,719.23,587.46
2016,12,1,15,30,671.0,45.0,2.5,11.0,187.0,661.54,542.73
2016,12,1,15,45,599.5,39.5,2.45,10.5,145.5,578.84,475.49
2016,12,1,16,0,528.0,34.0,2.4,10.0,104.0,497.43,405.11
2016,12,1,16,15,402.0,25.5,2.45,9.5,67.0,374.94,285.18
2016,12,1,16,30,276.0,17.0,2.5,9.0,30.0,249.17,0.0
2016,12,1,16,45,138.0,8.5,2.65,8.5,15.0,101.6,0.0
2016,12,1,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,177.0,9.0,3.15,4.5,18.5,7.68,0.0
2016,12,2,7,30,354.0,18.0,3.2,5.0,37.0,16.42,0.0
2016,12,2,7,45,466.0,25.5,3.25,5.5,75.5,23.08,13.86
2016,12,2,8,0,578.0,33.0,3.3,6.0,114.0,29.77,21.03
2016,12,2,8,15,642.0,38.0,3.4,6.5,155.5,69.66,34.86
2016,12,2,8,30,706.0,43.0,3.5,7.0,197.0,123.68,70.42
2016,12,2,8,45,744.5,46.5,3.65,8.0,237.0,179.2,116.56
2016,12,2,9,0,783.0,50.0,3.8,9.0,277.0,238.74,170.17
2016,12,2,9,15,810.0,52.5,3.9,9.5,313.5,297.62,225.23
2016,12,2,9,30,837.0,55.0,4.0,10.0,350.0,358.12,281.43
2016,12,2,9,45,850.0,58.0,4.1,10.5,380.5,414.9,333.74
2016,12,2,10,0,863.0,61.0,4.2,11.0,411.0,471.56,384.5
2016,12,2,10,15,875.5,62.5,4.1,11.0,436.0,525.96,432.21
2016,12,2,10,30,888.0,64.0,4.0,11.0,461.0,579.62,477.96
2016,12,2,10,45,896.0,65.0,3.95,11.5,479.0,628.95,518.29
2016,12,2,11,0,904.0,66.0,3.9,12.0,497.0,676.61,556.13
2016,12,2,11,15,908.5,66.5,3.85,12.0,508.0,719.34,589.44
2016,12,2,11,30,913.0,67.0,3.8,12.0,519.0,759.65,619.24
2016,12,2,11,45,915.0,67.0,3.75,12.5,522.5,794.82,643.79
2016,12,2,12,0,917.0,67.0,3.7,13.0,526.0,827.05,665.98
2016,12,2,12,15,915.0,67.0,3.7,13.0,521.5,852.88,684.86
2016,12,2,12,30,913.0,67.0,3.7,13.0,517.0,875.29,701.34
2016,12,2,12,45,905.5,67.0,3.7,13.0,505.0,889.43,711.9
2016,12,2,13,0,898.0,67.0,3.7,13.0,493.0,899.85,719.96
2016,12,2,13,15,888.5,66.0,3.65,13.0,473.5,903.45,722.92
2016,12,2,13,30,879.0,65.0,3.6,13.0,454.0,903.36,723.38
2016,12,2,13,45,863.0,64.0,3.6,13.0,428.0,893.68,717.29
2016,12,2,14,0,847.0,63.0,3.6,13.0,402.0,890.35,715.96
2016,12,2,14,15,826.0,61.0,3.45,13.0,370.0,867.72,699.47
2016,12,2,14,30,805.0,59.0,3.3,13.0,338.0,841.9,680.55
2016,12,2,14,45,774.5,56.0,3.15,13.0,301.0,803.19,651.68
2016,12,2,15,0,744.0,53.0,3.0,13.0,264.0,762.1,620.32
2016,12,2,15,15,699.5,49.5,2.8,12.0,224.0,706.15,578.44
2016,12,2,15,30,655.0,46.0,2.6,11.0,184.0,649.02,533.68
2016,12,2,15,45,584.0,40.0,2.45,10.5,142.5,566.58,465.97
2016,12,2,16,0,513.0,34.0,2.3,10.0,101.0,485.54,395.46
2016,12,2,16,15,386.5,25.5,2.3,9.5,65.0,374.47,283.89
2016,12,2,16,30,260.0,17.0,2.3,9.0,29.0,237.5,0.0
2016,12,2,16,45,130.0,8.5,2.35,8.5,14.5,96.18,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,15,141.0,9.0,1.35,5.5,16.0,7.68,0.0
2016,12,3,7,30,282.0,18.0,1.3,6.0,32.0,14.99,0.0
2016,12,3,7,45,400.0,26.5,1.3,6.5,68.5,21.94,12.67
2016,12,3,8,0,518.0,35.0,1.3,7.0,105.0,31.45,22.43
2016,12,3,8,15,584.5,40.0,1.35,7.5,145.5,67.19,34.78
2016,12,3,8,30,651.0,45.0,1.4,8.0,186.0,117.85,67.56
2016,12,3,8,45,697.0,48.0,1.45,8.5,225.5,170.84,110.79
2016,12,3,9,0,743.0,51.0,1.5,9.0,265.0,228.77,162.09
2016,12,3,9,15,771.5,54.0,1.55,9.5,300.5,286.2,214.88
2016,12,3,9,30,800.0,57.0,1.6,10.0,336.0,345.92,269.18
2016,12,3,9,45,816.0,59.5,1.65,10.5,366.5,402.02,319.61
2016,12,3,10,0,832.0,62.0,1.7,11.0,397.0,458.42,368.73
2016,12,3,10,15,845.5,63.5,1.65,11.0,421.5,509.95,412.88
2016,12,3,10,30,859.0,65.0,1.6,11.0,446.0,562.69,456.51
2016,12,3,10,45,869.0,65.5,1.6,11.5,464.5,611.35,495.09
2016,12,3,11,0,879.0,66.0,1.6,12.0,483.0,658.57,531.41
2016,12,3,11,15,883.5,66.5,1.6,12.5,494.0,700.29,562.01
2016,12,3,11,30,888.0,67.0,1.6,13.0,505.0,739.68,589.03
2016,12,3,11,45,889.5,67.5,1.65,13.5,508.5,774.25,612.76
2016,12,3,12,0,891.0,68.0,1.7,14.0,512.0,805.95,634.36
2016,12,3,12,15,889.5,67.5,1.75,14.0,508.0,830.91,652.33
2016,12,3,12,30,888.0,67.0,1.8,14.0,504.0,852.57,668.13
2016,12,3,12,45,883.0,67.0,1.85,14.0,492.5,868.46,680.0
2016,12,3,13,0,878.0,67.0,1.9,14.0,481.0,880.82,689.61
2016,12,3,13,15,869.5,66.0,1.85,14.0,463.0,885.16,692.65
2016,12,3,13,30,861.0,65.0,1.8,14.0,445.0,885.91,693.37
2016,12,3,13,45,846.0,64.0,1.8,14.5,419.5,877.17,686.88
2016,12,3,14,0,831.0,63.0,1.8,15.0,394.0,874.83,685.03
2016,12,3,14,15,811.0,61.0,1.7,14.5,363.0,853.27,670.93
2016,12,3,14,30,791.0,59.0,1.6,14.0,332.0,828.57,654.54
2016,12,3,14,45,758.5,56.5,1.55,14.0,295.5,789.02,626.43
2016,12,3,15,0,726.0,54.0,1.5,14.0,259.0,747.15,595.96
2016,12,3,15,15,681.5,50.0,1.45,13.5,219.5,690.94,554.78
2016,12,3,15,30,637.0,46.0,1.4,13.0,180.0,633.66,510.88
2016,12,3,15,45,559.5,41.0,1.35,12.5,139.0,547.47,442.51
2016,12,3,16,0,482.0,36.0,1.3,12.0,98.0,473.75,379.66
2016,12,3,16,15,357.0,26.5,1.35,11.5,62.5,353.58,264.0
2016,12,3,16,30,232.0,17.0,1.4,11.0,27.0,217.2,0.0
2016,12,3,16,45,116.0,8.5,1.5,10.5,13.5,86.64,0.0
2016,12,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,116.0,9.0,0.85,6.5,14.5,7.68,0.0
2016,12,4,7,30,232.0,18.0,0.9,7.0,29.0,14.98,0.0
2016,12,4,7,45,355.0,27.5,0.95,7.5,65.0,22.76,13.07
2016,12,4,8,0,478.0,37.0,1.0,8.0,101.0,30.49,21.44
2016,12,4,8,15,549.0,43.0,1.05,8.0,141.0,64.58,33.92
2016,12,4,8,30,620.0,49.0,1.1,8.0,181.0,116.76,68.05
2016,12,4,8,45,665.5,53.5,1.15,8.5,220.5,169.15,110.52
2016,12,4,9,0,711.0,58.0,1.2,9.0,260.0,226.53,160.97
2016,12,4,9,15,740.5,61.0,1.2,9.5,295.5,282.48,211.99
2016,12,4,9,30,770.0,64.0,1.2,10.0,331.0,340.88,264.62
2016,12,4,9,45,769.5,71.5,1.25,10.5,358.5,393.82,312.24
2016,12,4,10,0,769.0,79.0,1.3,11.0,386.0,445.43,357.17
2016,12,4,10,15,784.0,81.0,1.3,11.0,411.0,497.91,401.68
2016,12,4,10,30,799.0,83.0,1.3,11.0,436.0,550.13,444.66
2016,12,4,10,45,811.5,83.5,1.3,11.5,454.0,598.71,482.82
2016,12,4,11,0,824.0,84.0,1.3,12.0,472.0,646.21,519.03
2016,12,4,11,15,829.0,84.5,1.35,12.0,483.0,687.16,550.87
2016,12,4,11,30,834.0,85.0,1.4,12.0,494.0,725.94,579.49
2016,12,4,11,45,837.5,84.5,1.45,12.0,497.5,760.06,604.11
2016,12,4,12,0,841.0,84.0,1.5,12.0,501.0,791.51,626.81
2016,12,4,12,15,632.5,133.0,1.65,12.0,445.5,706.26,566.07
2016,12,4,12,30,424.0,182.0,1.8,12.0,390.0,595.17,481.92
2016,12,4,12,45,365.5,188.5,1.95,12.5,364.5,546.25,445.24
2016,12,4,13,0,307.0,195.0,2.1,13.0,339.0,512.51,418.56
2016,12,4,13,15,333.5,182.0,2.2,13.0,333.5,528.26,432.83
2016,12,4,13,30,360.0,169.0,2.3,13.0,328.0,542.92,445.97
2016,12,4,13,45,395.0,153.0,2.4,13.0,317.5,580.64,476.72
2016,12,4,14,0,430.0,137.0,2.5,13.0,307.0,596.83,491.18
2016,12,4,14,15,518.0,117.0,2.45,12.5,306.5,653.83,537.14
2016,12,4,14,30,606.0,97.0,2.4,12.0,306.0,714.7,584.34
2016,12,4,14,45,584.0,89.0,2.35,12.0,272.5,679.96,557.61
2016,12,4,15,0,562.0,81.0,2.3,12.0,239.0,643.1,529.34
2016,12,4,15,15,509.5,74.5,2.25,11.5,201.0,579.52,480.19
2016,12,4,15,30,457.0,68.0,2.2,11.0,163.0,515.29,428.7
2016,12,4,15,45,396.0,57.0,2.15,11.0,126.0,440.24,365.57
2016,12,4,16,0,335.0,46.0,2.1,11.0,89.0,369.52,302.89
2016,12,4,16,15,167.5,35.0,2.15,10.5,56.5,222.79,167.24
2016,12,4,16,30,0.0,24.0,2.2,10.0,24.0,31.34,0.0
2016,12,4,16,45,0.0,12.0,2.3,10.0,12.0,10.24,0.0
2016,12,4,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,2.0,6.0,2.5,2.13,0.0
2016,12,5,7,30,0.0,5.0,2.0,6.0,5.0,4.1,0.0
2016,12,5,7,45,0.0,11.0,2.0,6.5,11.0,9.04,1.7
2016,12,5,8,0,0.0,17.0,2.0,7.0,17.0,13.99,6.8
2016,12,5,8,15,0.0,24.5,2.0,7.0,24.5,20.19,11.92
2016,12,5,8,30,0.0,32.0,2.0,7.0,32.0,26.4,17.53
2016,12,5,8,45,0.0,39.0,2.0,7.5,39.0,32.21,22.7
2016,12,5,9,0,0.0,46.0,2.0,8.0,46.0,38.03,27.81
2016,12,5,9,15,0.0,52.5,1.95,8.0,52.5,43.44,32.55
2016,12,5,9,30,0.0,59.0,1.9,8.0,59.0,48.86,37.25
2016,12,5,9,45,4.5,101.0,1.9,8.5,103.0,86.58,69.76
2016,12,5,10,0,9.0,143.0,1.9,9.0,147.0,126.55,103.66
2016,12,5,10,15,234.5,146.5,1.9,9.0,249.5,267.94,222.97
2016,12,5,10,30,460.0,150.0,1.9,9.0,352.0,422.94,350.45
2016,12,5,10,45,360.5,175.5,1.9,9.0,338.0,402.92,334.07
2016,12,5,11,0,261.0,201.0,1.9,9.0,324.0,384.87,319.06
2016,12,5,11,15,315.0,197.0,1.85,9.0,348.5,432.57,358.62
2016,12,5,11,30,369.0,193.0,1.8,9.0,373.0,483.43,399.84
2016,12,5,11,45,313.5,204.0,1.8,9.0,358.0,470.11,388.37
2016,12,5,12,0,258.0,215.0,1.8,9.0,343.0,452.51,373.7
2016,12,5,12,15,228.5,216.5,1.75,9.0,329.0,424.58,351.54
2016,12,5,12,30,199.0,218.0,1.7,9.0,315.0,410.68,340.12
2016,12,5,12,45,206.5,212.0,1.7,9.0,311.0,417.9,346.65
2016,12,5,13,0,214.0,206.0,1.7,9.0,307.0,424.67,352.71
2016,12,5,13,15,191.0,199.0,1.6,9.0,286.5,402.12,334.35
2016,12,5,13,30,168.0,192.0,1.5,9.0,266.0,378.42,315.15
2016,12,5,13,45,157.5,181.0,1.45,9.0,247.5,359.9,300.59
2016,12,5,14,0,147.0,170.0,1.4,9.0,229.0,340.71,285.35
2016,12,5,14,15,135.0,159.5,1.4,9.0,210.0,320.45,269.12
2016,12,5,14,30,123.0,149.0,1.4,9.0,191.0,300.07,252.59
2016,12,5,14,45,120.0,133.0,1.4,9.0,170.5,279.31,235.88
2016,12,5,15,0,117.0,117.0,1.4,9.0,150.0,258.09,218.41
2016,12,5,15,15,105.5,100.0,1.45,8.5,126.5,227.39,192.7
2016,12,5,15,30,94.0,83.0,1.5,8.0,103.0,196.53,166.13
2016,12,5,15,45,80.0,65.0,1.55,8.0,79.5,161.49,134.93
2016,12,5,16,0,66.0,47.0,1.6,8.0,56.0,125.84,102.39
2016,12,5,16,15,33.0,31.0,1.6,8.0,35.5,79.08,56.66
2016,12,5,16,30,0.0,15.0,1.6,8.0,15.0,12.57,0.0
2016,12,5,16,45,0.0,7.5,1.65,8.0,7.5,6.4,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,15,130.0,8.5,2.3,2.5,14.0,7.26,0.0
2016,12,6,7,30,260.0,17.0,2.3,3.0,28.0,14.22,0.0
2016,12,6,7,45,386.5,25.5,2.35,4.0,64.0,21.18,11.43
2016,12,6,8,0,513.0,34.0,2.4,5.0,100.0,30.67,21.74
2016,12,6,8,15,584.5,40.0,2.45,5.5,141.0,63.79,33.38
2016,12,6,8,30,656.0,46.0,2.5,6.0,182.0,115.45,66.13
2016,12,6,8,45,582.5,62.5,2.6,6.5,201.5,158.93,106.47
2016,12,6,9,0,509.0,79.0,2.7,7.0,221.0,195.38,143.99
2016,12,6,9,15,534.5,85.0,2.75,7.5,251.5,241.89,186.81
2016,12,6,9,30,560.0,91.0,2.8,8.0,282.0,290.78,231.6
2016,12,6,9,45,544.0,104.0,2.9,8.5,304.0,331.74,269.74
2016,12,6,10,0,528.0,117.0,3.0,9.0,326.0,365.6,300.83
2016,12,6,10,15,699.0,92.0,3.0,9.0,387.0,463.89,383.42
2016,12,6,10,30,870.0,67.0,3.0,9.0,448.0,566.01,468.05
2016,12,6,10,45,877.5,68.5,3.05,9.5,466.0,614.89,508.04
2016,12,6,11,0,885.0,70.0,3.1,10.0,484.0,662.14,545.94
2016,12,6,11,15,889.5,71.0,3.1,10.0,495.5,704.89,580.07
2016,12,6,11,30,894.0,72.0,3.1,10.0,507.0,745.33,610.17
2016,12,6,11,45,891.0,73.5,3.15,10.5,509.5,778.15,633.48
2016,12,6,12,0,888.0,75.0,3.2,11.0,512.0,807.84,654.39
2016,12,6,12,15,886.0,75.0,3.25,11.0,508.5,833.3,673.38
2016,12,6,12,30,884.0,75.0,3.3,11.0,505.0,855.47,690.06
2016,12,6,12,45,880.0,74.0,3.35,11.0,493.5,871.29,702.2
2016,12,6,13,0,876.0,73.0,3.4,11.0,482.0,892.85,718.74
2016,12,6,13,15,866.5,72.0,3.45,11.0,463.5,896.94,722.57
2016,12,6,13,30,857.0,71.0,3.5,11.0,445.0,897.32,723.97
2016,12,6,13,45,841.5,69.5,3.6,11.0,419.5,887.9,718.59
2016,12,6,14,0,826.0,68.0,3.7,11.0,394.0,874.89,710.63
2016,12,6,14,15,805.5,65.5,3.65,10.5,363.0,852.56,696.06
2016,12,6,14,30,785.0,63.0,3.6,10.0,332.0,827.05,678.87
2016,12,6,14,45,754.5,60.0,3.6,10.0,296.0,788.95,650.67
2016,12,6,15,0,724.0,57.0,3.6,10.0,260.0,748.41,619.8
2016,12,6,15,15,678.0,53.0,3.45,9.5,220.5,691.08,575.09
2016,12,6,15,30,632.0,49.0,3.3,9.0,181.0,632.5,527.53
2016,12,6,15,45,561.0,42.5,3.15,8.5,140.5,559.65,466.18
2016,12,6,16,0,490.0,36.0,3.0,8.0,100.0,480.35,395.78
2016,12,6,16,15,360.5,27.0,2.9,7.5,64.0,357.21,272.59
2016,12,6,16,30,231.0,18.0,2.8,7.0,28.0,217.53,0.0
2016,12,6,16,45,115.5,9.0,2.7,6.5,14.0,86.91,0.0
2016,12,6,17,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,3.0,8.0,6.83,0.0
2016,12,7,7,30,0.0,16.0,1.9,3.0,16.0,13.66,0.0
2016,12,7,7,45,56.5,30.5,1.9,3.0,37.5,24.05,13.45
2016,12,7,8,0,113.0,45.0,1.9,3.0,59.0,34.53,25.33
2016,12,7,8,15,129.5,62.0,1.95,3.0,84.0,55.23,39.22
2016,12,7,8,30,146.0,79.0,2.0,3.0,109.0,81.89,60.21
2016,12,7,8,45,155.5,95.0,2.05,3.5,133.0,106.98,81.78
2016,12,7,9,0,165.0,111.0,2.1,4.0,157.0,134.52,106.34
2016,12,7,9,15,172.0,125.5,2.05,4.5,179.0,161.39,130.63
2016,12,7,9,30,179.0,140.0,2.0,5.0,201.0,189.21,155.58
2016,12,7,9,45,252.5,145.5,2.0,5.5,240.0,242.24,200.71
2016,12,7,10,0,326.0,151.0,2.0,6.0,279.0,297.68,247.86
2016,12,7,10,15,256.0,170.0,2.0,6.0,274.5,301.44,252.38
2016,12,7,10,30,186.0,189.0,2.0,6.0,270.0,288.47,242.18
2016,12,7,10,45,230.5,193.0,2.05,6.5,297.5,330.79,277.92
2016,12,7,11,0,275.0,197.0,2.1,7.0,325.0,388.74,325.62
2016,12,7,11,15,137.5,171.0,2.2,7.0,235.0,268.06,225.23
2016,12,7,11,30,0.0,145.0,2.3,7.0,145.0,125.99,103.02
2016,12,7,11,45,7.0,162.0,2.45,7.5,166.0,148.35,122.28
2016,12,7,12,0,14.0,179.0,2.6,8.0,187.0,172.02,142.23
2016,12,7,12,15,56.5,197.0,2.7,8.0,225.5,243.11,203.2
2016,12,7,12,30,99.0,215.0,2.8,8.0,264.0,304.92,255.65
2016,12,7,12,45,49.5,111.0,2.95,8.0,135.5,146.68,122.5
2016,12,7,13,0,0.0,7.0,3.1,8.0,7.0,5.77,0.0
2016,12,7,13,15,63.5,99.0,3.15,8.0,127.0,163.69,138.52
2016,12,7,13,30,127.0,191.0,3.2,8.0,247.0,339.68,287.31
2016,12,7,13,45,70.5,168.0,3.25,8.0,199.0,243.9,205.8
2016,12,7,14,0,14.0,145.0,3.3,8.0,151.0,150.15,124.79
2016,12,7,14,15,11.5,134.5,3.3,8.0,139.0,138.64,115.18
2016,12,7,14,30,9.0,124.0,3.3,8.0,127.0,127.29,105.49
2016,12,7,14,45,5.0,111.0,3.35,8.0,113.0,111.63,91.93
2016,12,7,15,0,1.0,98.0,3.4,8.0,99.0,96.14,78.36
2016,12,7,15,15,0.5,83.0,3.3,7.5,83.5,81.17,65.37
2016,12,7,15,30,0.0,68.0,3.2,7.0,68.0,66.07,52.07
2016,12,7,15,45,0.0,52.5,3.15,7.0,52.5,50.39,38.03
2016,12,7,16,0,0.0,37.0,3.1,7.0,37.0,34.07,23.35
2016,12,7,16,15,0.0,23.5,3.05,6.5,23.5,19.74,9.8
2016,12,7,16,30,0.0,10.0,3.0,6.0,10.0,8.23,0.0
2016,12,7,16,45,0.0,5.0,2.95,6.0,5.0,4.27,0.0
2016,12,7,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,3.2,10.0,1.5,1.28,0.0
2016,12,8,7,30,0.0,3.0,3.2,10.0,3.0,2.56,0.0
2016,12,8,7,45,0.0,8.0,3.2,10.5,8.0,6.57,0.0
2016,12,8,8,0,0.0,13.0,3.2,11.0,13.0,10.68,3.66
2016,12,8,8,15,0.0,19.0,3.15,11.0,19.0,15.64,7.72
2016,12,8,8,30,0.0,25.0,3.1,11.0,25.0,20.6,12.15
2016,12,8,8,45,0.0,30.5,3.05,11.5,30.5,25.15,16.16
2016,12,8,9,0,0.0,36.0,3.0,12.0,36.0,29.71,20.13
2016,12,8,9,15,0.0,41.5,2.9,12.0,41.5,34.28,24.09
2016,12,8,9,30,0.0,47.0,2.8,12.0,47.0,38.86,28.03
2016,12,8,9,45,0.0,83.5,2.75,12.0,83.5,69.62,54.42
2016,12,8,10,0,0.0,120.0,2.7,12.0,120.0,101.76,81.68
2016,12,8,10,15,0.0,89.0,2.65,12.0,89.0,74.34,58.23
2016,12,8,10,30,0.0,58.0,2.6,12.0,58.0,48.03,35.71
2016,12,8,10,45,0.0,101.5,2.55,12.5,101.5,85.36,67.35
2016,12,8,11,0,0.0,145.0,2.5,13.0,145.0,125.46,100.78
2016,12,8,11,15,0.0,134.5,2.45,13.0,134.5,115.79,92.54
2016,12,8,11,30,0.0,124.0,2.4,13.0,124.0,106.13,84.41
2016,12,8,11,45,0.0,125.5,2.35,13.0,125.5,107.74,85.73
2016,12,8,12,0,0.0,127.0,2.3,13.0,127.0,109.41,87.12
2016,12,8,12,15,0.0,131.0,2.25,13.0,131.0,113.6,90.62
2016,12,8,12,30,0.0,135.0,2.2,13.0,135.0,117.98,94.31
2016,12,8,12,45,0.0,127.5,2.2,13.0,127.5,111.12,88.62
2016,12,8,13,0,0.0,120.0,2.2,13.0,120.0,104.27,82.96
2016,12,8,13,15,0.0,98.5,2.15,13.0,98.5,83.74,65.76
2016,12,8,13,30,0.0,77.0,2.1,13.0,77.0,63.9,49.05
2016,12,8,13,45,0.0,102.0,2.1,13.0,102.0,88.34,69.88
2016,12,8,14,0,0.0,127.0,2.1,13.0,127.0,116.51,93.73
2016,12,8,14,15,0.0,117.0,2.05,13.0,117.0,107.51,86.22
2016,12,8,14,30,0.0,107.0,2.0,13.0,107.0,98.59,78.81
2016,12,8,14,45,0.0,95.0,1.95,13.0,95.0,87.4,69.38
2016,12,8,15,0,0.0,83.0,1.9,13.0,83.0,76.23,59.87
2016,12,8,15,15,0.0,70.0,1.8,12.5,70.0,63.81,49.28
2016,12,8,15,30,0.0,57.0,1.7,12.0,57.0,51.29,38.45
2016,12,8,15,45,0.0,44.0,1.65,12.0,44.0,38.57,27.25
2016,12,8,16,0,0.0,31.0,1.6,12.0,31.0,25.63,15.82
2016,12,8,16,15,0.0,19.5,1.55,12.0,19.5,16.09,6.72
2016,12,8,16,30,0.0,8.0,1.5,12.0,8.0,6.57,0.0
2016,12,8,16,45,0.0,4.0,1.45,12.0,4.0,3.41,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,1.3,10.5,10.5,8.96,0.0
2016,12,9,7,30,0.0,21.0,1.3,11.0,21.0,17.92,0.0
2016,12,9,7,45,229.5,27.0,1.35,11.5,54.5,22.34,10.76
2016,12,9,8,0,459.0,33.0,1.4,12.0,88.0,27.23,17.95
2016,12,9,8,15,533.0,39.0,1.5,12.0,127.0,54.85,27.67
2016,12,9,8,30,607.0,45.0,1.6,12.0,166.0,105.43,58.56
2016,12,9,8,45,657.0,48.5,1.7,12.5,205.0,156.25,98.18
2016,12,9,9,0,707.0,52.0,1.8,13.0,244.0,212.58,146.74
2016,12,9,9,15,354.0,84.5,1.85,13.0,181.0,183.58,139.31
2016,12,9,9,30,1.0,117.0,1.9,13.0,118.0,99.0,79.0
2016,12,9,9,45,11.5,132.5,2.0,13.5,137.5,117.31,94.21
2016,12,9,10,0,22.0,148.0,2.1,14.0,157.0,137.08,110.48
2016,12,9,10,15,11.5,147.0,2.15,14.0,151.5,132.37,106.48
2016,12,9,10,30,1.0,146.0,2.2,14.0,146.0,126.5,101.4
2016,12,9,10,45,18.0,165.5,2.3,14.5,173.5,155.49,125.44
2016,12,9,11,0,35.0,185.0,2.4,15.0,201.0,197.33,159.79
2016,12,9,11,15,27.5,184.0,2.4,15.0,197.0,182.68,147.53
2016,12,9,11,30,20.0,183.0,2.4,15.0,193.0,177.99,143.52
2016,12,9,11,45,13.5,176.0,2.4,15.0,183.0,167.41,134.66
2016,12,9,12,0,7.0,169.0,2.4,15.0,173.0,156.35,125.39
2016,12,9,12,15,29.0,185.5,2.35,15.0,200.0,207.2,167.82
2016,12,9,12,30,51.0,202.0,2.3,15.0,227.0,248.4,201.9
2016,12,9,12,45,65.5,202.0,2.25,15.0,233.0,265.04,215.84
2016,12,9,13,0,80.0,202.0,2.2,15.0,239.0,282.5,230.53
2016,12,9,13,15,78.5,194.5,2.15,14.5,230.0,276.49,226.3
2016,12,9,13,30,77.0,187.0,2.1,14.0,221.0,270.38,222.07
2016,12,9,13,45,186.5,171.5,2.05,14.0,246.5,373.24,308.78
2016,12,9,14,0,296.0,156.0,2.0,14.0,272.0,477.0,393.36
2016,12,9,14,15,287.5,144.5,1.85,14.0,250.0,457.53,377.52
2016,12,9,14,30,279.0,133.0,1.7,14.0,228.0,436.89,361.4
2016,12,9,14,45,272.0,119.0,1.55,14.0,203.0,412.92,342.47
2016,12,9,15,0,265.0,105.0,1.4,14.0,178.0,387.88,322.27
2016,12,9,15,15,416.5,77.0,1.3,13.5,172.5,497.75,410.69
2016,12,9,15,30,568.0,49.0,1.2,13.0,167.0,587.13,476.23
2016,12,9,15,45,499.5,42.5,1.1,13.0,129.0,509.6,411.62
2016,12,9,16,0,431.0,36.0,1.0,13.0,91.0,434.18,346.83
2016,12,9,16,15,311.5,26.5,1.0,12.5,58.0,319.95,237.74
2016,12,9,16,30,192.0,17.0,1.0,12.0,25.0,189.14,0.0
2016,12,9,16,45,96.0,8.5,1.05,12.0,12.5,73.27,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
