Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,13.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,13.0,2.0,1.71,0.0
2016,12,10,7,45,0.0,7.0,3.6,13.0,7.0,5.74,0.0
2016,12,10,8,0,0.0,12.0,3.6,13.0,12.0,9.86,2.83
2016,12,10,8,15,0.0,17.5,3.5,13.0,17.5,14.4,6.55
2016,12,10,8,30,0.0,23.0,3.4,13.0,23.0,18.94,10.59
2016,12,10,8,45,0.0,29.0,3.3,13.0,29.0,23.91,14.96
2016,12,10,9,0,0.0,35.0,3.2,13.0,35.0,28.88,19.31
2016,12,10,9,15,0.0,40.0,3.05,13.0,40.0,33.04,22.91
2016,12,10,9,30,0.0,45.0,2.9,13.0,45.0,37.19,26.48
2016,12,10,9,45,1.5,89.5,2.8,13.0,90.5,75.42,59.15
2016,12,10,10,0,3.0,134.0,2.7,13.0,136.0,115.79,93.21
2016,12,10,10,15,1.5,72.5,2.7,13.0,73.5,60.88,46.56
2016,12,10,10,30,0.0,11.0,2.7,13.0,11.0,9.06,2.15
2016,12,10,10,45,0.0,9.0,2.7,13.0,9.0,7.42,0.73
2016,12,10,11,0,0.0,7.0,2.7,13.0,7.0,5.77,0.0
2016,12,10,11,15,0.0,76.5,2.65,13.0,76.5,63.49,48.63
2016,12,10,11,30,0.0,146.0,2.6,13.0,146.0,127.07,102.04
2016,12,10,11,45,7.5,162.5,2.55,13.5,166.0,149.34,120.45
2016,12,10,12,0,15.0,179.0,2.5,14.0,186.0,172.94,139.89
2016,12,10,12,15,7.5,146.5,2.45,13.5,150.0,135.03,108.52
2016,12,10,12,30,0.0,114.0,2.4,13.0,114.0,97.63,77.26
2016,12,10,12,45,0.0,86.5,2.35,13.0,86.5,72.11,55.84
2016,12,10,13,0,0.0,59.0,2.3,13.0,59.0,48.88,36.19
2016,12,10,13,15,0.0,57.5,2.25,13.0,57.5,47.62,35.18
2016,12,10,13,30,0.0,56.0,2.2,13.0,56.0,46.37,34.15
2016,12,10,13,45,0.0,67.0,2.15,13.0,67.0,55.54,42.03
2016,12,10,14,0,0.0,78.0,2.1,13.0,78.0,65.2,50.34
2016,12,10,14,15,0.0,72.0,2.05,13.0,72.0,59.85,45.83
2016,12,10,14,30,0.0,66.0,2.0,13.0,66.0,54.7,41.49
2016,12,10,14,45,0.0,58.5,2.0,13.0,58.5,48.44,36.16
2016,12,10,15,0,0.0,51.0,2.0,13.0,51.0,42.2,30.79
2016,12,10,15,15,0.0,43.0,1.95,12.5,43.0,35.54,25.06
2016,12,10,15,30,0.0,35.0,1.9,12.0,35.0,28.9,19.27
2016,12,10,15,45,0.0,27.0,1.85,12.0,27.0,22.26,13.38
2016,12,10,16,0,0.0,19.0,1.8,12.0,19.0,15.64,7.47
2016,12,10,16,15,0.0,12.0,1.75,11.5,12.0,9.87,1.97
2016,12,10,16,30,0.0,5.0,1.7,11.0,5.0,4.1,0.0
2016,12,10,16,45,0.0,2.5,1.65,11.0,2.5,2.13,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,5.0,9.0,7.68,0.0
2016,12,11,7,45,0.0,24.0,1.45,5.5,24.0,19.46,8.05
2016,12,11,8,0,0.0,39.0,1.4,6.0,39.0,31.13,21.75
2016,12,11,8,15,8.0,55.0,1.35,6.0,56.5,44.27,32.52
2016,12,11,8,30,16.0,71.0,1.3,6.0,74.0,59.12,45.4
2016,12,11,8,45,21.5,86.0,1.3,6.5,91.5,75.09,59.22
2016,12,11,9,0,27.0,101.0,1.3,7.0,109.0,91.6,73.49
2016,12,11,9,15,31.0,115.0,1.3,7.0,124.5,107.78,87.61
2016,12,11,9,30,35.0,129.0,1.3,7.0,140.0,124.7,102.3
2016,12,11,9,45,40.0,142.0,1.3,7.0,156.0,141.82,117.05
2016,12,11,10,0,45.0,155.0,1.3,7.0,172.0,159.77,132.41
2016,12,11,10,15,38.0,161.5,1.35,7.5,177.0,166.12,137.62
2016,12,11,10,30,31.0,168.0,1.4,8.0,182.0,171.82,142.13
2016,12,11,10,45,74.0,185.5,1.45,8.5,219.5,218.1,181.12
2016,12,11,11,0,117.0,203.0,1.5,9.0,257.0,280.41,232.65
2016,12,11,11,15,133.0,209.0,1.5,9.5,271.5,305.61,252.89
2016,12,11,11,30,149.0,215.0,1.5,10.0,286.0,332.01,274.1
2016,12,11,11,45,177.0,215.5,1.55,10.5,301.0,362.21,298.62
2016,12,11,12,0,205.0,216.0,1.6,11.0,316.0,393.88,324.11
2016,12,11,12,15,283.0,203.5,1.65,11.0,340.0,468.82,385.04
2016,12,11,12,30,361.0,191.0,1.7,11.0,364.0,530.71,435.02
2016,12,11,12,45,290.5,196.5,1.75,11.0,334.0,488.23,400.74
2016,12,11,13,0,220.0,202.0,1.8,11.0,304.0,423.86,349.7
2016,12,11,13,15,112.5,176.0,1.85,11.0,228.5,301.21,249.7
2016,12,11,13,30,5.0,150.0,1.9,11.0,153.0,142.71,115.96
2016,12,11,13,45,2.5,114.0,2.0,11.0,115.5,103.05,82.94
2016,12,11,14,0,0.0,78.0,2.1,11.0,78.0,65.21,50.7
2016,12,11,14,15,0.0,71.5,1.95,10.5,71.5,59.37,45.88
2016,12,11,14,30,0.0,65.0,1.8,10.0,65.0,53.87,41.28
2016,12,11,14,45,0.0,58.0,1.65,10.0,58.0,48.03,36.26
2016,12,11,15,0,0.0,51.0,1.5,10.0,51.0,42.2,31.19
2016,12,11,15,15,0.0,43.0,1.45,9.5,43.0,35.54,25.41
2016,12,11,15,30,0.0,35.0,1.4,9.0,35.0,28.9,19.55
2016,12,11,15,45,0.0,27.0,1.35,8.5,27.0,22.26,13.63
2016,12,11,16,0,0.0,19.0,1.3,8.0,19.0,15.64,7.68
2016,12,11,16,15,0.0,12.0,1.35,7.5,12.0,9.87,2.11
2016,12,11,16,30,0.0,5.0,1.4,7.0,5.0,4.1,0.0
2016,12,11,16,45,0.0,2.5,1.45,7.0,2.5,2.13,0.0
2016,12,11,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.7,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.7,5.0,18.0,15.36,0.0
2016,12,12,7,45,216.0,25.5,1.75,5.5,50.0,21.15,8.64
2016,12,12,8,0,432.0,33.0,1.8,6.0,82.0,27.29,18.3
2016,12,12,8,15,510.5,39.5,1.85,6.5,121.0,51.08,27.07
2016,12,12,8,30,589.0,46.0,1.9,7.0,160.0,98.79,55.21
2016,12,12,8,45,633.5,51.0,1.95,7.5,198.0,150.73,96.23
2016,12,12,9,0,678.0,56.0,2.0,8.0,236.0,205.63,144.32
2016,12,12,9,15,711.0,59.5,1.9,8.0,272.0,260.58,195.01
2016,12,12,9,30,744.0,63.0,1.8,8.0,308.0,318.5,248.33
2016,12,12,9,45,764.0,66.0,1.75,8.5,338.5,373.51,298.26
2016,12,12,10,0,784.0,69.0,1.7,9.0,369.0,429.42,347.42
2016,12,12,10,15,696.0,90.0,1.6,9.0,369.5,451.86,369.14
2016,12,12,10,30,608.0,111.0,1.5,9.0,370.0,463.66,380.74
2016,12,12,10,45,577.5,125.5,1.45,9.0,380.0,492.84,405.15
2016,12,12,11,0,547.0,140.0,1.4,9.0,390.0,512.34,421.1
2016,12,12,11,15,468.5,161.5,1.4,9.0,379.5,508.61,418.02
2016,12,12,11,30,390.0,183.0,1.4,9.0,369.0,483.11,397.88
2016,12,12,11,45,351.0,192.0,1.45,9.0,361.0,481.34,396.75
2016,12,12,12,0,312.0,201.0,1.5,9.0,353.0,476.15,392.53
2016,12,12,12,15,321.5,198.5,1.5,9.0,353.5,493.93,407.14
2016,12,12,12,30,331.0,196.0,1.5,9.0,354.0,511.03,421.01
2016,12,12,12,45,288.0,197.5,1.5,9.0,333.0,486.96,401.65
2016,12,12,13,0,245.0,199.0,1.5,9.0,312.0,460.35,380.4
2016,12,12,13,15,293.0,184.0,1.5,9.0,314.5,492.07,407.49
2016,12,12,13,30,341.0,169.0,1.5,9.0,317.0,523.33,433.66
2016,12,12,13,45,310.5,163.0,1.5,9.0,292.0,493.98,410.55
2016,12,12,14,0,280.0,157.0,1.5,9.0,267.0,463.24,386.56
2016,12,12,14,15,267.0,147.5,1.45,9.0,246.0,442.65,370.65
2016,12,12,14,30,254.0,138.0,1.4,9.0,225.0,421.18,353.73
2016,12,12,14,45,246.0,123.5,1.35,9.0,200.5,396.14,333.9
2016,12,12,15,0,238.0,109.0,1.3,9.0,176.0,370.14,312.86
2016,12,12,15,15,220.0,94.5,1.3,8.5,149.0,334.69,283.88
2016,12,12,15,30,202.0,80.0,1.3,8.0,122.0,299.08,253.76
2016,12,12,15,45,177.5,63.5,1.3,8.0,94.5,254.55,214.55
2016,12,12,16,0,153.0,47.0,1.3,8.0,67.0,210.04,173.91
2016,12,12,16,15,76.5,33.0,1.35,7.5,43.0,131.9,99.17
2016,12,12,16,30,0.0,19.0,1.4,7.0,19.0,19.39,0.0
2016,12,12,16,45,0.0,9.5,1.45,7.0,9.5,8.11,0.0
2016,12,12,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,15,49.0,6.0,1.45,6.5,7.0,0.0,0.0
2016,12,13,7,30,98.0,12.0,1.5,7.0,14.0,10.24,0.0
2016,12,13,7,45,220.0,23.5,1.6,7.5,43.5,19.39,6.75
2016,12,13,8,0,342.0,35.0,1.7,8.0,73.0,28.82,19.39
2016,12,13,8,15,421.0,43.0,1.65,8.0,110.0,49.96,28.35
2016,12,13,8,30,500.0,51.0,1.6,8.0,147.0,93.5,54.33
2016,12,13,8,45,250.0,27.5,1.6,8.5,75.5,66.13,40.6
2016,12,13,9,0,0.0,4.0,1.6,9.0,4.0,3.28,0.0
2016,12,13,9,15,0.0,4.5,1.55,9.0,4.5,3.7,0.0
2016,12,13,9,30,0.0,5.0,1.5,9.0,5.0,4.11,0.0
2016,12,13,9,45,0.0,5.5,1.5,9.5,5.5,4.52,0.0
2016,12,13,10,0,0.0,6.0,1.5,10.0,6.0,4.94,0.0
2016,12,13,10,15,223.0,76.0,1.5,10.0,171.0,196.23,163.05
2016,12,13,10,30,446.0,146.0,1.5,10.0,336.0,403.84,333.05
2016,12,13,10,45,463.5,150.0,1.5,10.5,354.5,443.66,364.2
2016,12,13,11,0,481.0,154.0,1.5,11.0,373.0,483.94,396.12
2016,12,13,11,15,628.5,120.5,1.45,11.0,414.5,579.82,472.35
2016,12,13,11,30,776.0,87.0,1.4,11.0,456.0,673.73,544.84
2016,12,13,11,45,502.5,150.0,1.35,11.0,390.0,564.31,458.16
2016,12,13,12,0,229.0,213.0,1.3,11.0,324.0,408.65,333.95
2016,12,13,12,15,503.5,150.0,1.25,11.0,391.5,603.69,491.15
2016,12,13,12,30,778.0,87.0,1.2,11.0,459.0,781.39,621.05
2016,12,13,12,45,584.5,131.0,1.2,11.0,407.5,690.58,553.29
2016,12,13,13,0,391.0,175.0,1.2,11.0,356.0,558.55,453.44
2016,12,13,13,15,195.5,141.5,1.2,11.0,232.0,350.53,290.01
2016,12,13,13,30,0.0,108.0,1.2,11.0,108.0,93.68,74.27
2016,12,13,13,45,0.0,70.5,1.2,11.0,70.5,58.46,44.85
2016,12,13,14,0,0.0,33.0,1.2,11.0,33.0,27.25,18.03
2016,12,13,14,15,0.0,30.5,1.2,11.0,30.5,25.17,16.28
2016,12,13,14,30,0.0,28.0,1.2,11.0,28.0,23.09,14.5
2016,12,13,14,45,0.0,25.0,1.25,11.0,25.0,20.6,12.34
2016,12,13,15,0,0.0,22.0,1.3,11.0,22.0,18.12,10.17
2016,12,13,15,15,0.0,18.5,1.25,10.5,18.5,15.22,7.64
2016,12,13,15,30,0.0,15.0,1.2,10.0,15.0,12.33,5.09
2016,12,13,15,45,0.0,11.5,1.2,10.0,11.5,9.45,2.5
2016,12,13,16,0,0.0,8.0,1.2,10.0,8.0,6.56,0.0
2016,12,13,16,15,0.0,5.0,1.3,9.5,5.0,4.1,0.0
2016,12,13,16,30,0.0,2.0,1.4,9.0,2.0,1.64,0.0
2016,12,13,16,45,0.0,1.0,1.5,9.0,1.0,0.85,0.0
2016,12,13,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,10.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,10.0,8.0,6.83,0.0
2016,12,14,7,45,24.5,23.0,2.65,10.5,26.0,18.44,5.36
2016,12,14,8,0,49.0,38.0,2.8,11.0,44.0,29.82,19.88
2016,12,14,8,15,66.0,55.0,2.8,11.0,66.0,45.56,31.68
2016,12,14,8,30,83.0,72.0,2.8,11.0,88.0,66.97,48.37
2016,12,14,8,45,93.5,88.5,2.85,11.5,110.0,89.54,67.12
2016,12,14,9,0,104.0,105.0,2.9,12.0,132.0,113.76,87.85
2016,12,14,9,15,110.0,120.5,2.95,12.0,153.0,137.49,108.71
2016,12,14,9,30,116.0,136.0,3.0,12.0,174.0,162.2,130.39
2016,12,14,9,45,117.0,149.0,3.05,12.5,190.5,183.59,148.94
2016,12,14,10,0,118.0,162.0,3.1,13.0,207.0,205.24,167.39
2016,12,14,10,15,74.0,164.0,3.1,13.0,193.0,186.16,152.05
2016,12,14,10,30,30.0,166.0,3.1,13.0,179.0,169.17,137.81
2016,12,14,10,45,135.0,181.0,3.1,13.0,242.0,259.19,213.61
2016,12,14,11,0,240.0,196.0,3.1,13.0,305.0,361.97,298.48
2016,12,14,11,15,229.0,202.5,3.1,13.0,309.0,362.69,299.12
2016,12,14,11,30,218.0,209.0,3.1,13.0,313.0,373.91,308.28
2016,12,14,11,45,127.0,202.0,3.1,13.0,262.5,308.39,253.86
2016,12,14,12,0,36.0,195.0,3.1,13.0,212.0,220.82,180.35
2016,12,14,12,15,42.0,197.0,3.05,13.0,217.0,231.22,189.36
2016,12,14,12,30,48.0,199.0,3.0,13.0,222.0,242.19,198.61
2016,12,14,12,45,24.0,143.0,2.95,13.0,154.5,159.23,129.67
2016,12,14,13,0,0.0,87.0,2.9,13.0,87.0,72.7,56.35
2016,12,14,13,15,0.0,96.0,2.9,13.0,96.0,81.39,63.85
2016,12,14,13,30,0.0,105.0,2.9,13.0,105.0,90.67,71.77
2016,12,14,13,45,0.0,102.0,2.9,13.0,102.0,88.39,69.92
2016,12,14,14,0,0.0,99.0,2.9,13.0,99.0,86.25,68.21
2016,12,14,14,15,0.0,91.0,2.9,13.0,91.0,79.02,62.17
2016,12,14,14,30,0.0,83.0,2.9,13.0,83.0,71.84,56.12
2016,12,14,14,45,0.0,74.0,2.9,13.0,74.0,63.63,49.15
2016,12,14,15,0,0.0,65.0,2.9,13.0,65.0,55.44,42.13
2016,12,14,15,15,0.0,55.0,2.9,12.5,55.0,46.16,34.18
2016,12,14,15,30,0.0,45.0,2.9,12.0,45.0,37.23,26.41
2016,12,14,15,45,0.0,35.0,2.9,12.0,35.0,28.92,19.05
2016,12,14,16,0,0.0,25.0,2.9,12.0,25.0,20.62,11.65
2016,12,14,16,15,0.0,16.0,2.85,11.5,16.0,13.18,4.65
2016,12,14,16,30,0.0,7.0,2.8,11.0,7.0,5.75,0.0
2016,12,14,16,45,0.0,3.5,2.8,11.0,3.5,2.99,0.0
2016,12,14,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.95,12.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.8,12.0,2.0,1.71,0.0
2016,12,15,7,45,0.0,8.0,4.7,12.0,8.0,6.57,0.0
2016,12,15,8,0,0.0,14.0,4.6,12.0,14.0,11.51,4.14
2016,12,15,8,15,0.0,21.5,4.35,12.0,21.5,17.71,9.33
2016,12,15,8,30,0.0,29.0,4.1,12.0,29.0,23.92,14.86
2016,12,15,8,45,0.0,37.0,3.9,12.0,37.0,30.55,20.73
2016,12,15,9,0,0.0,45.0,3.7,12.0,45.0,37.2,26.56
2016,12,15,9,15,0.0,52.0,3.6,12.0,52.0,43.03,31.63
2016,12,15,9,30,0.0,59.0,3.5,12.0,59.0,48.86,36.65
2016,12,15,9,45,0.0,65.5,3.45,12.0,65.5,54.28,41.28
2016,12,15,10,0,0.0,72.0,3.4,12.0,72.0,59.71,45.88
2016,12,15,10,15,0.0,77.5,3.3,12.0,77.5,64.38,49.8
2016,12,15,10,30,0.0,83.0,3.2,12.0,83.0,69.1,53.76
2016,12,15,10,45,0.0,88.0,3.1,12.5,88.0,73.44,57.27
2016,12,15,11,0,0.0,93.0,3.0,13.0,93.0,77.84,60.81
2016,12,15,11,15,0.0,86.0,2.95,13.0,86.0,71.6,55.48
2016,12,15,11,30,0.0,79.0,2.9,13.0,79.0,65.58,50.34
2016,12,15,11,45,0.0,80.0,2.85,13.0,80.0,66.42,51.03
2016,12,15,12,0,0.0,81.0,2.8,13.0,81.0,67.26,51.73
2016,12,15,12,15,0.0,61.5,2.8,13.0,61.5,50.97,37.92
2016,12,15,12,30,0.0,42.0,2.8,13.0,42.0,34.74,24.11
2016,12,15,12,45,0.0,46.0,2.8,13.0,46.0,38.06,26.97
2016,12,15,13,0,0.0,50.0,2.8,13.0,50.0,41.39,29.83
2016,12,15,13,15,0.0,56.0,2.75,13.0,56.0,46.37,34.12
2016,12,15,13,30,0.0,62.0,2.7,13.0,62.0,51.37,38.42
2016,12,15,13,45,0.0,46.0,2.7,13.0,46.0,38.04,27.07
2016,12,15,14,0,0.0,30.0,2.7,13.0,30.0,24.76,15.71
2016,12,15,14,15,0.0,27.5,2.6,13.0,27.5,22.68,13.95
2016,12,15,14,30,0.0,25.0,2.5,13.0,25.0,20.61,12.18
2016,12,15,14,45,0.0,22.5,2.45,13.0,22.5,18.54,10.4
2016,12,15,15,0,0.0,20.0,2.4,13.0,20.0,16.47,8.61
2016,12,15,15,15,0.0,17.0,2.25,12.5,17.0,13.99,6.46
2016,12,15,15,30,0.0,14.0,2.1,12.0,14.0,11.51,4.29
2016,12,15,15,45,0.0,10.5,2.0,12.0,10.5,8.62,1.73
2016,12,15,16,0,0.0,7.0,1.9,12.0,7.0,5.74,0.0
2016,12,15,16,15,0.0,4.5,1.8,12.0,4.5,3.69,0.0
2016,12,15,16,30,0.0,2.0,1.7,12.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,1.6,12.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,76.5,6.0,3.85,6.0,7.5,0.0,0.0
2016,12,16,7,30,153.0,12.0,3.9,6.0,15.0,10.24,0.0
2016,12,16,7,45,310.0,21.5,4.0,6.0,48.0,17.91,3.8
2016,12,16,8,0,467.0,31.0,4.1,6.0,81.0,28.17,18.72
2016,12,16,8,15,550.0,37.5,4.2,6.5,121.5,48.36,26.2
2016,12,16,8,30,633.0,44.0,4.3,7.0,162.0,97.78,53.33
2016,12,16,8,45,682.5,48.5,4.45,7.5,202.0,150.28,93.67
2016,12,16,9,0,732.0,53.0,4.6,8.0,242.0,208.3,144.38
2016,12,16,9,15,765.0,56.0,4.6,8.0,279.0,265.66,198.04
2016,12,16,9,30,798.0,59.0,4.6,8.0,316.0,325.92,254.82
2016,12,16,9,45,822.5,61.0,4.7,8.0,349.0,384.5,310.05
2016,12,16,10,0,847.0,63.0,4.8,8.0,382.0,444.36,365.34
2016,12,16,10,15,862.0,64.5,4.8,8.0,408.0,500.02,415.86
2016,12,16,10,30,877.0,66.0,4.8,8.0,434.0,552.32,462.41
2016,12,16,10,45,885.5,67.5,4.8,8.5,454.0,602.47,505.06
2016,12,16,11,0,894.0,69.0,4.8,9.0,474.0,651.13,545.31
2016,12,16,11,15,900.0,69.5,4.75,9.0,486.5,695.22,581.81
2016,12,16,11,30,906.0,70.0,4.7,9.0,499.0,737.14,614.35
2016,12,16,11,45,908.0,70.5,4.7,9.5,504.0,773.7,641.02
2016,12,16,12,0,910.0,71.0,4.7,10.0,509.0,807.43,665.34
2016,12,16,12,15,909.5,71.0,4.7,10.0,506.5,835.56,686.57
2016,12,16,12,30,909.0,71.0,4.7,10.0,504.0,860.44,705.41
2016,12,16,12,45,904.5,70.5,4.75,10.0,494.0,877.93,719.11
2016,12,16,13,0,900.0,70.0,4.8,10.0,484.0,891.85,730.33
2016,12,16,13,15,892.0,69.0,4.8,10.0,467.0,898.41,735.83
2016,12,16,13,30,884.0,68.0,4.8,10.0,450.0,901.33,738.77
2016,12,16,13,45,870.5,66.5,4.85,10.0,425.5,904.56,742.45
2016,12,16,14,0,857.0,65.0,4.9,10.0,401.0,894.61,736.23
2016,12,16,14,15,837.5,63.0,4.85,9.5,370.5,874.97,723.34
2016,12,16,14,30,818.0,61.0,4.8,9.0,340.0,852.0,707.71
2016,12,16,14,45,790.0,58.0,4.8,9.0,304.0,816.96,681.34
2016,12,16,15,0,762.0,55.0,4.8,9.0,268.0,779.28,652.15
2016,12,16,15,15,718.5,51.0,4.65,8.5,228.5,724.53,608.75
2016,12,16,15,30,675.0,47.0,4.5,8.0,189.0,668.35,562.45
2016,12,16,15,45,607.5,41.0,4.4,7.5,148.0,589.21,495.56
2016,12,16,16,0,540.0,35.0,4.3,7.0,107.0,510.93,425.64
2016,12,16,16,15,270.0,34.0,4.2,6.5,70.0,296.02,233.54
2016,12,16,16,30,0.0,33.0,4.1,6.0,33.0,55.01,0.0
2016,12,16,16,45,0.0,16.5,4.05,6.0,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,15,104.5,5.5,1.95,0.5,7.0,0.0,0.0
2016,12,17,7,30,209.0,11.0,1.9,1.0,14.0,9.39,0.0
2016,12,17,7,45,365.0,20.0,1.85,1.5,48.5,18.21,3.33
2016,12,17,8,0,521.0,29.0,1.8,2.0,83.0,26.43,17.5
2016,12,17,8,15,601.0,35.0,1.85,2.5,124.5,46.19,24.59
2016,12,17,8,30,681.0,41.0,1.9,3.0,166.0,97.83,52.43
2016,12,17,8,45,729.0,45.0,1.95,3.5,207.5,152.4,94.46
2016,12,17,9,0,777.0,49.0,2.0,4.0,249.0,212.25,147.08
2016,12,17,9,15,808.0,52.0,2.0,4.5,286.5,271.57,202.43
2016,12,17,9,30,839.0,55.0,2.0,5.0,324.0,333.51,260.24
2016,12,17,9,45,860.0,57.0,2.0,5.5,357.0,392.09,314.53
2016,12,17,10,0,881.0,59.0,2.0,6.0,390.0,451.69,368.12
2016,12,17,10,15,895.0,60.5,2.0,6.0,416.5,507.85,418.02
2016,12,17,10,30,909.0,62.0,2.0,6.0,443.0,563.49,465.96
2016,12,17,10,45,917.0,63.5,2.0,6.5,463.0,614.84,508.22
2016,12,17,11,0,925.0,65.0,2.0,7.0,483.0,664.58,547.89
2016,12,17,11,15,930.5,65.5,2.0,7.0,495.5,709.64,583.89
2016,12,17,11,30,936.0,66.0,2.0,7.0,508.0,752.4,615.68
2016,12,17,11,45,936.5,67.0,2.0,7.5,513.0,789.54,641.49
2016,12,17,12,0,937.0,68.0,2.0,8.0,518.0,823.68,664.9
2016,12,17,12,15,935.5,67.5,2.0,8.0,515.5,851.2,684.59
2016,12,17,12,30,934.0,67.0,2.0,8.0,513.0,875.32,701.91
2016,12,17,12,45,924.5,68.0,2.0,8.0,502.0,891.05,713.29
2016,12,17,13,0,915.0,69.0,2.0,8.0,491.0,902.99,722.17
2016,12,17,13,15,906.5,68.5,1.95,8.0,473.0,910.09,727.18
2016,12,17,13,30,898.0,68.0,1.9,8.0,455.0,913.5,729.72
2016,12,17,13,45,884.0,66.5,1.85,8.0,430.5,916.49,732.08
2016,12,17,14,0,870.0,65.0,1.8,8.0,406.0,906.23,725.05
2016,12,17,14,15,850.0,63.0,1.75,8.0,375.0,886.24,711.14
2016,12,17,14,30,830.0,61.0,1.7,8.0,344.0,862.87,694.7
2016,12,17,14,45,800.5,58.0,1.65,8.0,308.0,826.49,668.42
2016,12,17,15,0,771.0,55.0,1.6,8.0,272.0,787.45,639.53
2016,12,17,15,15,727.5,51.5,1.6,7.5,232.0,733.26,599.78
2016,12,17,15,30,684.0,48.0,1.6,7.0,192.0,677.5,556.87
2016,12,17,15,45,614.0,42.0,1.6,6.5,150.5,596.03,491.5
2016,12,17,16,0,544.0,36.0,1.6,6.0,109.0,515.38,422.74
2016,12,17,16,15,272.0,34.5,1.65,5.5,71.0,298.2,234.35
2016,12,17,16,30,0.0,33.0,1.7,5.0,33.0,54.32,0.0
2016,12,17,16,45,0.0,16.5,1.75,5.0,16.5,14.08,0.0
2016,12,17,17,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,45,260.0,14.0,2.85,0.5,40.5,12.31,0.0
2016,12,18,8,0,520.0,28.0,2.9,1.0,81.0,25.5,16.67
2016,12,18,8,15,602.0,34.0,2.95,1.0,123.0,44.0,23.54
2016,12,18,8,30,684.0,40.0,3.0,1.0,165.0,95.71,51.14
2016,12,18,8,45,734.0,44.0,3.1,1.5,206.5,150.64,93.5
2016,12,18,9,0,784.0,48.0,3.2,2.0,248.0,211.09,147.06
2016,12,18,9,15,816.0,50.5,3.15,2.5,286.0,270.53,203.23
2016,12,18,9,30,848.0,53.0,3.1,3.0,324.0,332.47,261.97
2016,12,18,9,45,866.5,56.0,3.1,3.5,357.0,391.83,318.03
2016,12,18,10,0,885.0,59.0,3.1,4.0,390.0,451.75,373.04
2016,12,18,10,15,900.0,60.5,3.0,4.5,417.5,508.64,423.67
2016,12,18,10,30,915.0,62.0,2.9,5.0,445.0,565.11,472.16
2016,12,18,10,45,925.0,63.0,2.85,5.5,465.5,617.4,515.83
2016,12,18,11,0,935.0,64.0,2.8,6.0,486.0,668.23,556.95
2016,12,18,11,15,941.0,64.5,2.75,6.0,499.0,714.1,594.04
2016,12,18,11,30,947.0,65.0,2.7,6.0,512.0,757.69,626.78
2016,12,18,11,45,949.5,65.5,2.7,6.5,517.5,796.19,654.1
2016,12,18,12,0,952.0,66.0,2.7,7.0,523.0,831.77,679.03
2016,12,18,12,15,950.5,66.0,2.7,7.0,520.5,860.43,699.94
2016,12,18,12,30,949.0,66.0,2.7,7.0,518.0,885.66,718.41
2016,12,18,12,45,944.5,65.0,2.7,7.5,507.5,903.5,730.24
2016,12,18,13,0,940.0,64.0,2.7,8.0,497.0,917.61,739.5
2016,12,18,13,15,932.0,63.5,2.7,8.0,479.5,925.54,745.76
2016,12,18,13,30,924.0,63.0,2.7,8.0,462.0,929.69,749.48
2016,12,18,13,45,911.0,61.5,2.7,8.0,437.5,924.16,746.33
2016,12,18,14,0,898.0,60.0,2.7,8.0,413.0,914.94,740.63
2016,12,18,14,15,879.5,58.0,2.6,8.0,382.0,896.44,727.26
2016,12,18,14,30,861.0,56.0,2.5,8.0,351.0,874.65,711.38
2016,12,18,14,45,833.5,53.5,2.45,8.0,314.5,850.08,693.51
2016,12,18,15,0,806.0,51.0,2.4,8.0,278.0,813.29,665.9
2016,12,18,15,15,765.0,47.5,2.3,7.0,238.0,760.96,627.41
2016,12,18,15,30,724.0,44.0,2.2,6.0,198.0,707.06,585.76
2016,12,18,15,45,658.5,39.0,2.1,5.5,156.0,629.94,522.47
2016,12,18,16,0,593.0,34.0,2.0,5.0,114.0,553.38,455.77
2016,12,18,16,15,473.5,26.0,2.0,4.5,75.0,434.44,341.92
2016,12,18,16,30,354.0,18.0,2.0,4.0,36.0,306.24,45.69
2016,12,18,16,45,177.0,9.0,2.0,3.5,18.0,130.83,0.0
2016,12,18,17,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,7,45,232.0,14.5,1.95,0.5,38.0,11.71,0.0
2016,12,19,8,0,464.0,29.0,1.9,1.0,76.0,26.33,17.33
2016,12,19,8,15,547.0,35.5,1.9,1.5,116.0,42.88,24.09
2016,12,19,8,30,630.0,42.0,1.9,2.0,156.0,91.62,49.8
2016,12,19,8,45,681.5,46.5,1.9,2.5,196.5,143.91,89.58
2016,12,19,9,0,733.0,51.0,1.9,3.0,237.0,201.98,140.27
2016,12,19,9,15,765.5,54.0,1.85,3.5,274.0,259.1,193.47
2016,12,19,9,30,798.0,57.0,1.8,4.0,311.0,319.07,249.44
2016,12,19,9,45,812.5,61.0,1.8,4.5,342.0,375.88,302.34
2016,12,19,10,0,827.0,65.0,1.8,5.0,373.0,432.99,353.94
2016,12,19,10,15,842.5,66.5,1.8,5.5,399.5,487.98,402.14
2016,12,19,10,30,858.0,68.0,1.8,6.0,426.0,542.73,448.52
2016,12,19,10,45,867.5,69.5,1.85,6.5,446.0,593.49,490.53
2016,12,19,11,0,877.0,71.0,1.9,7.0,466.0,642.93,530.27
2016,12,19,11,15,883.0,71.5,1.85,7.0,478.5,682.12,561.65
2016,12,19,11,30,889.0,72.0,1.8,7.0,491.0,723.65,592.8
2016,12,19,11,45,890.5,73.0,1.8,7.5,496.5,760.11,618.25
2016,12,19,12,0,892.0,74.0,1.8,8.0,502.0,793.82,641.45
2016,12,19,12,15,783.5,92.5,1.8,8.0,467.5,764.17,619.26
2016,12,19,12,30,675.0,111.0,1.8,8.0,433.0,723.67,589.61
2016,12,19,12,45,633.0,120.0,1.8,8.5,417.0,716.43,583.82
2016,12,19,13,0,591.0,129.0,1.8,9.0,401.0,704.47,574.29
2016,12,19,13,15,727.5,99.5,1.75,9.0,422.0,803.51,647.81
2016,12,19,13,30,864.0,70.0,1.7,9.0,443.0,894.18,712.18
2016,12,19,13,45,849.5,68.5,1.65,9.0,419.0,887.23,706.33
2016,12,19,14,0,835.0,67.0,1.6,9.0,395.0,876.65,699.14
2016,12,19,14,15,814.5,65.0,1.5,8.5,365.0,856.47,685.66
2016,12,19,14,30,794.0,63.0,1.4,8.0,335.0,833.02,669.69
2016,12,19,14,45,763.5,60.0,1.3,8.0,299.5,796.24,642.47
2016,12,19,15,0,733.0,57.0,1.2,8.0,264.0,756.91,612.82
2016,12,19,15,15,689.0,53.0,1.2,7.5,225.0,702.37,573.03
2016,12,19,15,30,645.0,49.0,1.2,7.0,186.0,646.43,530.29
2016,12,19,15,45,573.0,43.5,1.3,6.5,145.5,574.0,473.07
2016,12,19,16,0,501.0,38.0,1.4,6.0,105.0,495.22,406.84
2016,12,19,16,15,250.5,35.5,1.4,5.5,69.0,286.57,226.59
2016,12,19,16,30,0.0,33.0,1.4,5.0,33.0,52.81,6.32
2016,12,19,16,45,0.0,16.5,1.4,5.0,16.5,14.08,0.0
2016,12,19,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
