Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,7,45,199.5,15.0,2.2,3.0,34.5,12.1,0.0
2016,12,20,8,0,399.0,30.0,2.2,4.0,69.0,24.87,15.74
2016,12,20,8,15,484.0,36.5,2.15,4.5,107.5,38.92,21.94
2016,12,20,8,30,569.0,43.0,2.1,5.0,146.0,84.23,45.5
2016,12,20,8,45,622.5,47.5,2.05,5.5,184.5,135.06,83.68
2016,12,20,9,0,676.0,52.0,2.0,6.0,223.0,189.95,130.8
2016,12,20,9,15,710.0,55.5,1.95,6.5,259.0,244.58,181.0
2016,12,20,9,30,744.0,59.0,1.9,7.0,295.0,302.34,234.28
2016,12,20,9,45,773.5,59.5,1.85,7.5,327.0,358.2,285.4
2016,12,20,10,0,803.0,60.0,1.8,8.0,359.0,415.91,336.73
2016,12,20,10,15,818.5,62.0,1.75,8.5,385.0,470.07,383.71
2016,12,20,10,30,834.0,64.0,1.7,9.0,411.0,524.09,428.92
2016,12,20,10,45,844.5,65.0,1.65,9.5,430.5,570.04,466.41
2016,12,20,11,0,855.0,66.0,1.6,10.0,450.0,617.71,503.89
2016,12,20,11,15,861.5,66.5,1.5,10.0,463.0,660.7,537.19
2016,12,20,11,30,868.0,67.0,1.4,10.0,476.0,701.69,566.9
2016,12,20,11,45,869.5,68.0,1.35,10.5,481.5,737.39,590.86
2016,12,20,12,0,871.0,69.0,1.3,11.0,487.0,770.4,612.58
2016,12,20,12,15,870.5,69.0,1.25,11.0,485.0,797.72,631.15
2016,12,20,12,30,870.0,69.0,1.2,11.0,483.0,821.96,647.49
2016,12,20,12,45,859.0,70.5,1.2,11.0,472.5,835.97,657.36
2016,12,20,13,0,848.0,72.0,1.2,11.0,462.0,855.42,671.28
2016,12,20,13,15,839.5,71.0,1.2,11.0,446.0,861.54,675.89
2016,12,20,13,30,831.0,70.0,1.2,11.0,430.0,864.1,678.3
2016,12,20,13,45,818.0,68.5,1.25,11.0,407.0,858.38,675.81
2016,12,20,14,0,805.0,67.0,1.3,11.0,384.0,849.19,670.98
2016,12,20,14,15,786.0,65.0,1.25,11.0,355.0,830.5,658.01
2016,12,20,14,30,767.0,63.0,1.2,11.0,326.0,808.65,642.72
2016,12,20,14,45,741.0,59.5,1.15,11.0,292.0,775.6,619.05
2016,12,20,15,0,715.0,56.0,1.1,11.0,258.0,740.01,592.99
2016,12,20,15,15,672.5,52.0,1.05,10.0,220.5,687.2,555.27
2016,12,20,15,30,630.0,48.0,1.0,9.0,183.0,633.06,514.76
2016,12,20,15,45,567.5,42.0,1.0,8.5,144.0,559.25,456.41
2016,12,20,16,0,505.0,36.0,1.0,8.0,105.0,496.16,402.75
2016,12,20,16,15,389.0,27.5,1.05,7.5,69.5,382.79,299.34
2016,12,20,16,30,273.0,19.0,1.1,7.0,34.0,258.17,68.42
2016,12,20,16,45,136.5,9.5,1.15,7.0,17.0,103.38,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,21,7,45,194.0,14.5,2.25,6.5,33.5,11.68,0.0
2016,12,21,8,0,388.0,29.0,2.3,7.0,67.0,23.99,14.69
2016,12,21,8,15,473.5,36.0,2.35,7.0,105.0,37.2,21.05
2016,12,21,8,30,559.0,43.0,2.4,7.0,143.0,82.19,44.03
2016,12,21,8,45,614.0,47.5,2.5,7.5,181.5,132.54,81.33
2016,12,21,9,0,669.0,52.0,2.6,8.0,220.0,187.14,127.78
2016,12,21,9,15,704.0,55.5,2.65,8.5,256.5,241.57,177.57
2016,12,21,9,30,739.0,59.0,2.7,9.0,293.0,299.28,230.75
2016,12,21,9,45,769.0,60.0,2.8,9.5,325.5,355.55,282.43
2016,12,21,10,0,799.0,61.0,2.9,10.0,358.0,413.78,334.67
2016,12,21,10,15,815.5,63.0,2.75,10.0,384.0,468.26,382.83
2016,12,21,10,30,832.0,65.0,2.6,10.0,410.0,522.72,429.44
2016,12,21,10,45,844.0,65.5,2.5,10.5,430.5,568.98,467.62
2016,12,21,11,0,856.0,66.0,2.4,11.0,451.0,617.05,505.86
2016,12,21,11,15,863.0,67.0,2.35,11.0,464.0,661.08,540.97
2016,12,21,11,30,870.0,68.0,2.3,11.0,477.0,703.17,572.75
2016,12,21,11,45,874.5,68.0,2.3,11.5,483.0,740.07,598.64
2016,12,21,12,0,879.0,68.0,2.3,12.0,489.0,774.44,622.45
2016,12,21,12,15,879.0,68.0,2.3,12.0,488.0,802.48,642.66
2016,12,21,12,30,879.0,68.0,2.3,12.0,487.0,827.45,660.69
2016,12,21,12,45,873.0,68.0,2.3,12.5,477.5,844.11,671.56
2016,12,21,13,0,867.0,68.0,2.3,13.0,468.0,857.29,680.07
2016,12,21,13,15,859.5,67.0,2.25,13.0,452.0,864.33,685.12
2016,12,21,13,30,852.0,66.0,2.2,13.0,436.0,867.86,687.83
2016,12,21,13,45,840.5,64.5,2.2,13.0,413.0,873.25,692.47
2016,12,21,14,0,829.0,63.0,2.2,13.0,390.0,865.6,687.82
2016,12,21,14,15,810.5,61.0,2.1,12.5,361.0,847.45,676.04
2016,12,21,14,30,792.0,59.0,2.0,12.0,332.0,826.09,661.81
2016,12,21,14,45,765.0,56.5,1.95,12.0,298.0,793.4,638.23
2016,12,21,15,0,738.0,54.0,1.9,12.0,264.0,758.12,612.17
2016,12,21,15,15,697.0,50.0,1.75,11.5,225.5,706.39,573.1
2016,12,21,15,30,656.0,46.0,1.6,11.0,187.0,653.28,531.44
2016,12,21,15,45,590.5,41.0,1.5,10.5,147.5,577.73,470.85
2016,12,21,16,0,525.0,36.0,1.4,10.0,108.0,502.73,407.43
2016,12,21,16,15,411.0,27.5,1.4,9.5,71.5,399.99,312.61
2016,12,21,16,30,297.0,19.0,1.4,9.0,35.0,276.93,88.78
2016,12,21,16,45,148.5,9.5,1.45,8.5,17.5,111.92,0.0
2016,12,21,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,217.0,14.5,1.4,4.5,35.5,11.73,0.0
2016,12,22,8,0,434.0,29.0,1.3,5.0,71.0,24.15,14.92
2016,12,22,8,15,521.0,36.0,1.2,5.5,110.5,39.36,23.32
2016,12,22,8,30,608.0,43.0,1.1,6.0,150.0,86.78,46.56
2016,12,22,8,45,660.5,47.5,1.05,6.5,190.0,137.62,83.67
2016,12,22,9,0,713.0,52.0,1.0,7.0,230.0,194.41,131.75
2016,12,22,9,15,747.0,55.0,0.9,7.5,267.0,250.66,182.64
2016,12,22,9,30,781.0,58.0,0.8,8.0,304.0,310.0,236.29
2016,12,22,9,45,804.0,60.5,0.75,8.5,336.5,367.54,287.83
2016,12,22,10,0,827.0,63.0,0.7,9.0,369.0,426.3,338.67
2016,12,22,10,15,843.0,65.0,0.8,9.5,396.0,482.1,386.43
2016,12,22,10,30,859.0,67.0,0.9,10.0,423.0,537.78,432.63
2016,12,22,10,45,869.5,68.0,1.0,10.5,443.5,588.76,473.94
2016,12,22,11,0,880.0,69.0,1.1,11.0,464.0,634.15,510.07
2016,12,22,11,15,886.5,69.5,1.15,11.0,477.0,678.43,544.92
2016,12,22,11,30,893.0,70.0,1.2,11.0,490.0,720.65,576.53
2016,12,22,11,45,896.0,70.5,1.25,11.5,496.0,758.03,602.33
2016,12,22,12,0,899.0,71.0,1.3,12.0,502.0,792.71,626.06
2016,12,22,12,15,898.5,71.0,1.3,12.0,500.5,821.13,645.78
2016,12,22,12,30,898.0,71.0,1.3,12.0,499.0,846.37,663.33
2016,12,22,12,45,895.5,70.0,1.3,12.5,490.0,865.35,675.35
2016,12,22,13,0,893.0,69.0,1.3,13.0,481.0,880.86,685.08
2016,12,22,13,15,885.0,68.0,1.2,13.0,464.5,888.0,688.88
2016,12,22,13,30,877.0,67.0,1.1,13.0,448.0,891.51,690.31
2016,12,22,13,45,864.5,65.5,1.05,13.0,424.5,896.3,693.53
2016,12,22,14,0,852.0,64.0,1.0,13.0,401.0,887.94,687.75
2016,12,22,14,15,832.5,62.0,0.95,12.5,371.0,868.99,676.08
2016,12,22,14,30,813.0,60.0,0.9,12.0,341.0,846.72,662.03
2016,12,22,14,45,783.0,57.5,0.85,12.0,305.5,811.24,637.18
2016,12,22,15,0,753.0,55.0,0.8,12.0,270.0,773.13,609.94
2016,12,22,15,15,710.5,51.0,0.85,11.5,231.0,719.9,573.28
2016,12,22,15,30,668.0,47.0,0.9,11.0,192.0,665.24,533.61
2016,12,22,15,45,600.5,42.0,1.0,10.5,151.5,587.68,474.59
2016,12,22,16,0,533.0,37.0,1.1,10.0,111.0,510.61,411.93
2016,12,22,16,15,418.0,28.5,1.15,9.5,74.0,407.1,318.25
2016,12,22,16,30,303.0,20.0,1.2,9.0,37.0,283.71,106.12
2016,12,22,16,45,151.5,10.0,1.25,9.0,18.5,114.63,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,183.5,14.5,4.05,6.5,32.0,11.69,0.0
2016,12,23,8,0,367.0,29.0,4.0,7.0,64.0,23.98,14.51
2016,12,23,8,15,455.0,36.5,3.8,7.0,102.0,35.24,20.88
2016,12,23,8,30,543.0,44.0,3.6,7.0,140.0,79.41,42.78
2016,12,23,8,45,594.5,49.5,3.45,7.0,178.0,127.42,78.03
2016,12,23,9,0,646.0,55.0,3.3,7.0,216.0,181.3,124.1
2016,12,23,9,15,411.5,92.5,3.15,7.0,201.0,194.29,148.43
2016,12,23,9,30,177.0,130.0,3.0,7.0,186.0,173.1,140.16
2016,12,23,9,45,186.5,142.5,2.9,7.5,207.0,200.46,164.6
2016,12,23,10,0,196.0,155.0,2.8,8.0,228.0,228.89,189.5
2016,12,23,10,15,98.0,85.0,2.85,8.0,121.5,126.64,104.31
2016,12,23,10,30,0.0,15.0,2.9,8.0,15.0,12.36,5.18
2016,12,23,10,45,0.0,77.0,2.95,8.5,77.0,63.9,50.0
2016,12,23,11,0,0.0,139.0,3.0,9.0,139.0,119.94,97.8
2016,12,23,11,15,16.0,163.0,3.35,9.0,171.0,153.85,126.8
2016,12,23,11,30,32.0,187.0,3.7,9.0,203.0,202.28,167.93
2016,12,23,11,45,16.0,148.0,4.05,9.5,156.0,141.25,115.89
2016,12,23,12,0,0.0,109.0,4.4,10.0,109.0,92.53,73.9
2016,12,23,12,15,0.0,100.0,4.55,10.0,100.0,84.32,66.94
2016,12,23,12,30,0.0,91.0,4.7,10.0,91.0,76.15,59.97
2016,12,23,12,45,0.0,55.0,4.9,10.0,55.0,45.55,33.73
2016,12,23,13,0,0.0,19.0,5.1,10.0,19.0,15.68,7.94
2016,12,23,13,15,0.0,21.0,5.1,10.0,21.0,17.33,9.39
2016,12,23,13,30,0.0,23.0,5.1,10.0,23.0,18.98,10.84
2016,12,23,13,45,0.0,20.5,5.1,10.0,20.5,16.91,9.06
2016,12,23,14,0,0.0,18.0,5.1,10.0,18.0,14.84,7.27
2016,12,23,14,15,0.0,16.5,4.95,9.5,16.5,13.59,6.23
2016,12,23,14,30,0.0,15.0,4.8,9.0,15.0,12.35,5.17
2016,12,23,14,45,0.0,13.5,4.7,9.0,13.5,11.11,4.09
2016,12,23,15,0,0.0,12.0,4.6,9.0,12.0,9.87,3.0
2016,12,23,15,15,284.5,35.5,4.35,8.5,97.5,328.32,286.01
2016,12,23,15,30,569.0,59.0,4.1,8.0,183.0,605.07,513.27
2016,12,23,15,45,499.5,51.5,3.95,8.0,144.0,525.39,443.49
2016,12,23,16,0,430.0,44.0,3.8,8.0,105.0,447.15,374.24
2016,12,23,16,15,312.0,34.0,3.7,7.5,70.0,331.69,268.27
2016,12,23,16,30,194.0,24.0,3.6,7.0,35.0,209.24,89.7
2016,12,23,16,45,97.0,12.0,3.5,7.0,17.5,78.3,0.0
2016,12,23,17,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,45,222.5,13.5,2.7,3.5,34.5,11.87,0.0
2016,12,24,8,0,445.0,27.0,2.7,4.0,69.0,24.49,15.09
2016,12,24,8,15,532.5,33.5,2.75,4.0,108.5,34.91,25.81
2016,12,24,8,30,620.0,40.0,2.8,4.0,148.0,82.3,43.21
2016,12,24,8,45,675.5,44.0,2.85,4.5,188.5,133.6,80.39
2016,12,24,9,0,731.0,48.0,2.9,5.0,229.0,191.18,129.63
2016,12,24,9,15,764.5,51.0,2.9,5.5,266.5,248.2,182.48
2016,12,24,9,30,798.0,54.0,2.9,6.0,304.0,308.25,238.69
2016,12,24,9,45,822.5,55.5,2.95,6.5,337.0,366.17,292.84
2016,12,24,10,0,847.0,57.0,3.0,7.0,370.0,424.06,345.76
2016,12,24,10,15,862.5,58.5,3.0,7.0,397.0,479.37,395.79
2016,12,24,10,30,878.0,60.0,3.0,7.0,424.0,534.44,444.2
2016,12,24,10,45,888.5,61.0,3.05,7.5,444.5,585.56,487.43
2016,12,24,11,0,899.0,62.0,3.1,8.0,465.0,635.42,528.41
2016,12,24,11,15,905.5,62.5,3.1,8.0,478.5,680.53,565.43
2016,12,24,11,30,912.0,63.0,3.1,8.0,492.0,723.54,598.75
2016,12,24,11,45,915.0,63.0,3.1,8.5,498.0,761.05,625.63
2016,12,24,12,0,918.0,63.0,3.1,9.0,504.0,795.81,650.23
2016,12,24,12,15,918.0,63.0,3.1,9.0,503.0,825.25,671.93
2016,12,24,12,30,918.0,63.0,3.1,9.0,502.0,851.48,691.29
2016,12,24,12,45,907.5,65.0,3.1,9.0,492.0,868.06,703.6
2016,12,24,13,0,897.0,67.0,3.1,9.0,482.0,880.91,713.37
2016,12,24,13,15,890.0,66.0,3.05,9.0,466.0,889.19,719.58
2016,12,24,13,30,883.0,65.0,3.0,9.0,450.0,893.84,723.29
2016,12,24,13,45,871.5,63.5,3.0,9.0,427.0,890.14,721.38
2016,12,24,14,0,860.0,62.0,3.0,9.0,404.0,882.88,717.0
2016,12,24,14,15,842.0,60.0,2.9,8.5,374.5,875.21,712.89
2016,12,24,14,30,824.0,58.0,2.8,8.0,345.0,854.49,698.94
2016,12,24,14,45,799.0,55.5,2.75,8.0,310.5,823.62,676.29
2016,12,24,15,0,774.0,53.0,2.7,8.0,276.0,790.01,650.99
2016,12,24,15,15,734.0,49.5,2.6,7.5,237.0,739.5,612.61
2016,12,24,15,30,694.0,46.0,2.5,7.0,198.0,687.39,571.38
2016,12,24,15,45,631.5,40.5,2.4,6.5,157.5,612.99,510.47
2016,12,24,16,0,569.0,35.0,2.3,6.0,117.0,539.19,446.77
2016,12,24,16,15,456.0,27.5,2.3,5.5,79.0,425.94,343.43
2016,12,24,16,30,343.0,20.0,2.3,5.0,41.0,307.02,148.13
2016,12,24,16,45,171.5,10.0,2.35,4.5,20.5,129.09,0.0
2016,12,24,17,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,25,7,45,216.5,13.5,2.2,1.5,34.0,10.91,0.0
2016,12,25,8,0,433.0,27.0,2.3,2.0,68.0,24.47,15.16
2016,12,25,8,15,521.5,34.0,2.35,2.5,107.5,34.12,25.26
2016,12,25,8,30,610.0,41.0,2.4,3.0,147.0,81.2,43.13
2016,12,25,8,45,662.5,45.5,2.45,3.5,187.0,131.89,79.81
2016,12,25,9,0,715.0,50.0,2.5,4.0,227.0,188.55,128.3
2016,12,25,9,15,749.5,53.0,2.5,4.5,264.5,244.91,180.48
2016,12,25,9,30,784.0,56.0,2.5,5.0,302.0,304.44,236.17
2016,12,25,9,45,801.5,59.5,2.55,5.5,334.0,361.15,289.39
2016,12,25,10,0,819.0,63.0,2.6,6.0,366.0,418.55,341.87
2016,12,25,10,15,835.0,65.0,2.6,6.0,392.5,474.05,391.89
2016,12,25,10,30,851.0,67.0,2.6,6.0,419.0,529.47,440.41
2016,12,25,10,45,861.0,68.5,2.65,6.5,439.5,580.53,483.45
2016,12,25,11,0,871.0,70.0,2.7,7.0,460.0,630.37,524.28
2016,12,25,11,15,877.0,70.5,2.75,7.0,473.5,669.92,557.23
2016,12,25,11,30,883.0,71.0,2.8,7.0,487.0,711.7,590.36
2016,12,25,11,45,884.5,71.5,2.85,7.5,492.5,747.9,616.6
2016,12,25,12,0,886.0,72.0,2.9,8.0,498.0,781.37,640.62
2016,12,25,12,15,884.5,72.0,2.9,8.0,496.5,808.93,661.0
2016,12,25,12,30,883.0,72.0,2.9,8.0,495.0,833.32,679.07
2016,12,25,12,45,878.0,71.5,2.9,8.5,485.5,850.82,690.87
2016,12,25,13,0,873.0,71.0,2.9,9.0,476.0,864.85,700.23
2016,12,25,13,15,632.5,117.0,2.9,9.0,405.5,738.07,605.93
2016,12,25,13,30,392.0,163.0,2.9,9.0,335.0,578.18,481.19
2016,12,25,13,45,610.0,115.0,2.95,9.0,366.0,732.69,605.75
2016,12,25,14,0,828.0,67.0,3.0,9.0,397.0,870.33,709.13
2016,12,25,14,15,808.5,65.0,2.95,8.5,367.5,851.72,695.9
2016,12,25,14,30,789.0,63.0,2.9,8.0,338.0,829.84,681.44
2016,12,25,14,45,762.0,60.0,2.85,8.0,304.0,796.83,657.01
2016,12,25,15,0,735.0,57.0,2.8,8.0,270.0,761.18,630.01
2016,12,25,15,15,694.0,53.0,2.75,7.5,231.5,709.69,590.91
2016,12,25,15,30,653.0,49.0,2.7,7.0,193.0,656.69,548.99
2016,12,25,15,45,591.0,43.0,2.65,6.5,153.5,582.9,488.38
2016,12,25,16,0,529.0,37.0,2.6,6.0,114.0,509.68,425.1
2016,12,25,16,15,419.5,29.0,2.7,5.5,77.0,410.08,333.26
2016,12,25,16,30,310.0,21.0,2.8,5.0,40.0,294.29,155.04
2016,12,25,16,45,155.0,10.5,2.95,4.5,20.0,118.13,0.0
2016,12,25,17,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,7,45,223.0,13.5,2.8,0.5,34.0,11.9,0.0
2016,12,26,8,0,446.0,27.0,2.9,1.0,68.0,24.53,15.2
2016,12,26,8,15,533.5,33.5,2.95,1.5,107.5,32.63,23.99
2016,12,26,8,30,621.0,40.0,3.0,2.0,147.0,79.76,41.98
2016,12,26,8,45,671.5,44.5,3.05,2.5,187.5,130.77,78.79
2016,12,26,9,0,722.0,49.0,3.1,3.0,228.0,187.51,127.56
2016,12,26,9,15,756.5,52.5,3.1,3.5,265.5,244.72,180.78
2016,12,26,9,30,791.0,56.0,3.1,4.0,303.0,305.13,237.65
2016,12,26,9,45,811.0,59.0,3.1,4.5,335.5,362.65,291.94
2016,12,26,10,0,831.0,62.0,3.1,5.0,368.0,421.12,345.72
2016,12,26,10,15,847.0,63.5,3.05,5.5,395.5,476.74,395.55
2016,12,26,10,30,863.0,65.0,3.0,6.0,423.0,532.23,443.63
2016,12,26,10,45,873.5,66.5,3.0,6.5,443.5,580.69,484.79
2016,12,26,11,0,884.0,68.0,3.0,7.0,464.0,630.7,525.86
2016,12,26,11,15,890.0,68.5,2.95,7.0,477.5,675.14,562.23
2016,12,26,11,30,896.0,69.0,2.9,7.0,491.0,717.49,595.27
2016,12,26,11,45,899.5,69.0,2.85,7.5,497.5,755.12,622.01
2016,12,26,12,0,903.0,69.0,2.8,8.0,504.0,790.08,646.46
2016,12,26,12,15,902.0,69.0,2.7,8.0,502.5,818.62,666.76
2016,12,26,12,30,901.0,69.0,2.6,8.0,501.0,843.94,684.63
2016,12,26,12,45,897.0,68.5,2.55,8.5,492.0,862.77,696.84
2016,12,26,13,0,893.0,68.0,2.5,9.0,483.0,878.09,706.58
2016,12,26,13,15,885.0,67.0,2.45,9.0,466.5,885.68,712.08
2016,12,26,13,30,877.0,66.0,2.4,9.0,450.0,889.62,715.14
2016,12,26,13,45,864.0,65.0,2.35,9.0,427.0,885.45,712.45
2016,12,26,14,0,851.0,64.0,2.3,9.0,404.0,887.42,714.37
2016,12,26,14,15,832.5,62.0,2.15,8.5,374.5,869.82,702.3
2016,12,26,14,30,814.0,60.0,2.0,8.0,345.0,848.88,687.79
2016,12,26,14,45,787.0,57.5,1.95,8.0,310.5,816.47,664.3
2016,12,26,15,0,760.0,55.0,1.9,8.0,276.0,781.34,638.27
2016,12,26,15,15,720.0,51.0,1.85,7.5,237.5,730.46,600.52
2016,12,26,15,30,680.0,47.0,1.8,7.0,199.0,678.04,559.99
2016,12,26,15,45,618.0,42.0,1.75,6.5,158.5,604.95,501.21
2016,12,26,16,0,556.0,37.0,1.7,6.0,118.0,532.2,439.52
2016,12,26,16,15,448.5,29.0,1.8,5.5,80.0,422.7,342.03
2016,12,26,16,30,341.0,21.0,1.9,5.0,42.0,309.21,174.2
2016,12,26,16,45,170.5,10.5,2.0,4.5,21.0,129.28,0.0
2016,12,26,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,14.0,1.7,2.5,31.5,11.32,0.0
2016,12,27,8,0,379.0,28.0,1.7,3.0,63.0,23.21,13.91
2016,12,27,8,15,469.0,36.0,1.65,3.5,101.5,30.81,22.16
2016,12,27,8,30,559.0,44.0,1.6,4.0,140.0,75.77,40.75
2016,12,27,8,45,618.0,48.5,1.55,4.5,180.0,126.28,76.69
2016,12,27,9,0,677.0,53.0,1.5,5.0,220.0,181.41,122.83
2016,12,27,9,15,713.0,56.5,1.35,5.5,257.0,236.41,172.81
2016,12,27,9,30,749.0,60.0,1.2,6.0,294.0,294.83,226.26
2016,12,27,9,45,777.0,61.5,1.1,6.5,327.0,351.49,277.74
2016,12,27,10,0,805.0,63.0,1.0,7.0,360.0,409.94,329.16
2016,12,27,10,15,821.5,65.0,1.1,7.5,387.0,465.03,377.21
2016,12,27,10,30,838.0,67.0,1.2,8.0,414.0,520.13,423.81
2016,12,27,10,45,848.0,68.5,1.3,8.5,434.5,570.7,465.57
2016,12,27,11,0,858.0,70.0,1.4,9.0,455.0,620.09,505.26
2016,12,27,11,15,864.5,71.0,1.4,9.0,469.0,665.18,540.85
2016,12,27,11,30,871.0,72.0,1.4,9.0,483.0,702.61,569.52
2016,12,27,11,45,874.5,72.5,1.4,9.5,489.5,740.07,595.39
2016,12,27,12,0,878.0,73.0,1.4,10.0,496.0,774.96,619.1
2016,12,27,12,15,877.5,73.0,1.3,10.0,495.0,803.32,637.86
2016,12,27,12,30,877.0,73.0,1.2,10.0,494.0,828.59,654.27
2016,12,27,12,45,676.0,116.5,1.1,10.5,437.5,745.66,592.47
2016,12,27,13,0,475.0,160.0,1.0,11.0,381.0,628.85,504.78
2016,12,27,13,15,539.0,139.0,1.0,11.0,382.0,671.79,539.75
2016,12,27,13,30,603.0,118.0,1.0,11.0,383.0,722.6,576.92
2016,12,27,13,45,579.5,116.5,1.0,11.0,360.5,706.73,565.4
2016,12,27,14,0,556.0,115.0,1.0,11.0,338.0,687.85,552.51
2016,12,27,14,15,532.5,112.0,1.0,10.5,313.0,657.35,531.91
2016,12,27,14,30,509.0,109.0,1.0,10.0,288.0,633.05,515.71
2016,12,27,14,45,490.0,100.0,1.05,10.0,258.5,602.96,494.19
2016,12,27,15,0,471.0,91.0,1.1,10.0,229.0,571.16,470.77
2016,12,27,15,15,440.5,81.5,1.15,9.5,197.0,527.21,437.8
2016,12,27,15,30,410.0,72.0,1.2,9.0,165.0,482.69,402.97
2016,12,27,15,45,365.5,60.5,1.25,8.5,131.0,423.37,354.48
2016,12,27,16,0,321.0,49.0,1.3,8.0,97.0,365.17,304.53
2016,12,27,16,15,245.0,36.5,1.35,7.5,66.0,282.81,229.7
2016,12,27,16,30,169.0,24.0,1.4,7.0,35.0,194.13,114.35
2016,12,27,16,45,84.5,12.0,1.5,7.0,17.5,69.99,0.0
2016,12,27,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,7,45,223.0,13.0,2.35,2.5,33.0,11.45,0.0
2016,12,28,8,0,446.0,26.0,2.4,3.0,66.0,23.59,14.16
2016,12,28,8,15,533.0,32.5,2.4,3.5,105.5,29.43,20.89
2016,12,28,8,30,620.0,39.0,2.4,4.0,145.0,76.2,39.33
2016,12,28,8,45,675.5,42.5,2.4,4.5,185.5,126.7,74.55
2016,12,28,9,0,731.0,46.0,2.4,5.0,226.0,183.49,122.41
2016,12,28,9,15,764.5,49.0,2.4,5.5,263.5,240.39,174.83
2016,12,28,9,30,798.0,52.0,2.4,6.0,301.0,300.36,230.81
2016,12,28,9,45,824.5,53.0,2.45,7.0,334.0,357.9,284.04
2016,12,28,10,0,851.0,54.0,2.5,8.0,367.0,416.93,337.14
2016,12,28,10,15,866.0,55.5,2.4,8.5,394.5,472.34,386.05
2016,12,28,10,30,881.0,57.0,2.3,9.0,422.0,527.49,432.98
2016,12,28,10,45,891.5,58.0,2.25,9.5,442.5,578.98,475.55
2016,12,28,11,0,902.0,59.0,2.2,10.0,463.0,629.22,515.71
2016,12,28,11,15,908.0,59.5,2.1,10.0,477.0,674.43,551.46
2016,12,28,11,30,914.0,60.0,2.0,10.0,491.0,717.51,583.4
2016,12,28,11,45,916.5,60.0,1.9,10.5,497.5,755.08,608.69
2016,12,28,12,0,919.0,60.0,1.8,11.0,504.0,789.87,631.55
2016,12,28,12,15,918.5,60.0,1.75,11.0,503.0,819.33,651.92
2016,12,28,12,30,918.0,60.0,1.7,11.0,502.0,845.56,669.94
2016,12,28,12,45,912.0,60.5,1.7,11.5,493.0,864.44,682.08
2016,12,28,13,0,906.0,61.0,1.7,12.0,484.0,879.71,691.81
2016,12,28,13,15,898.5,60.5,1.65,12.0,468.5,888.69,697.9
2016,12,28,13,30,891.0,60.0,1.6,12.0,453.0,894.01,701.59
2016,12,28,13,45,880.0,58.5,1.6,12.0,430.0,891.14,700.33
2016,12,28,14,0,869.0,57.0,1.6,12.0,407.0,884.67,696.72
2016,12,28,14,15,852.0,55.5,1.5,11.5,378.0,869.25,686.81
2016,12,28,14,30,835.0,54.0,1.4,11.0,349.0,850.59,674.53
2016,12,28,14,45,810.0,52.0,1.3,11.0,315.0,820.96,652.93
2016,12,28,15,0,785.0,50.0,1.2,11.0,281.0,797.85,635.6
2016,12,28,15,15,748.0,46.5,1.15,10.5,242.5,750.1,601.3
2016,12,28,15,30,711.0,43.0,1.1,10.0,204.0,700.71,564.45
2016,12,28,15,45,652.5,38.5,1.1,9.5,164.0,630.82,510.61
2016,12,28,16,0,594.0,34.0,1.1,9.0,124.0,561.3,453.86
2016,12,28,16,15,493.0,27.5,1.1,8.5,85.5,457.55,364.16
2016,12,28,16,30,392.0,21.0,1.1,8.0,47.0,350.87,216.36
2016,12,28,16,45,196.0,10.5,1.15,7.5,23.5,147.83,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,196.5,14.5,3.3,4.0,32.0,11.78,0.0
2016,12,29,8,0,393.0,29.0,3.4,4.0,64.0,24.17,14.51
2016,12,29,8,15,486.5,36.5,3.45,4.5,103.5,30.08,21.36
2016,12,29,8,30,580.0,44.0,3.5,5.0,143.0,74.73,39.64
2016,12,29,8,45,636.0,49.0,3.55,5.5,183.5,126.49,75.99
2016,12,29,9,0,692.0,54.0,3.6,6.0,224.0,182.47,122.89
2016,12,29,9,15,729.0,57.5,3.6,6.0,262.0,238.58,174.54
2016,12,29,9,30,766.0,61.0,3.6,6.0,300.0,298.24,230.52
2016,12,29,9,45,776.5,67.0,3.65,6.5,331.5,354.12,283.32
2016,12,29,10,0,787.0,73.0,3.7,7.0,363.0,410.04,334.87
2016,12,29,10,15,805.5,75.0,3.6,7.5,390.5,465.46,384.26
2016,12,29,10,30,824.0,77.0,3.5,8.0,418.0,521.12,432.26
2016,12,29,10,45,839.0,77.5,3.45,9.0,440.0,573.17,475.16
2016,12,29,11,0,854.0,78.0,3.4,10.0,462.0,624.48,516.01
2016,12,29,11,15,861.5,79.0,3.25,10.0,476.5,670.41,552.95
2016,12,29,11,30,869.0,80.0,3.1,10.0,491.0,714.46,587.47
2016,12,29,11,45,874.5,80.0,3.0,10.5,498.0,753.79,615.04
2016,12,29,12,0,880.0,80.0,2.9,11.0,505.0,790.64,640.37
2016,12,29,12,15,879.5,79.5,2.8,11.0,504.0,819.41,660.66
2016,12,29,12,30,879.0,79.0,2.7,11.0,503.0,844.99,678.56
2016,12,29,12,45,885.5,75.5,2.6,11.5,496.5,869.5,694.37
2016,12,29,13,0,892.0,72.0,2.5,12.0,490.0,881.81,701.31
2016,12,29,13,15,884.0,71.0,2.4,12.0,473.5,889.82,706.61
2016,12,29,13,30,876.0,70.0,2.3,12.0,457.0,903.68,716.2
2016,12,29,13,45,864.0,68.5,2.25,12.0,434.5,900.26,713.97
2016,12,29,14,0,852.0,67.0,2.2,12.0,412.0,893.17,709.37
2016,12,29,14,15,833.5,65.0,2.1,12.0,382.5,875.9,697.03
2016,12,29,14,30,815.0,63.0,2.0,12.0,353.0,855.23,682.24
2016,12,29,14,45,788.0,60.0,1.9,12.0,318.0,822.37,658.38
2016,12,29,15,0,761.0,57.0,1.8,12.0,283.0,786.76,632.07
2016,12,29,15,15,721.5,53.5,1.7,11.0,244.5,737.07,596.72
2016,12,29,15,30,682.0,50.0,1.6,10.0,206.0,685.67,558.49
2016,12,29,15,45,618.0,45.0,1.5,9.5,165.0,610.67,499.19
2016,12,29,16,0,554.0,40.0,1.4,9.0,124.0,535.82,437.14
2016,12,29,16,15,447.5,31.5,1.45,8.5,85.5,437.06,351.41
2016,12,29,16,30,341.0,23.0,1.5,8.0,47.0,326.35,211.46
2016,12,29,16,45,170.5,11.5,1.6,7.5,23.5,130.87,0.0
2016,12,29,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,7,45,167.0,15.0,0.7,5.5,30.0,12.18,0.0
2016,12,30,8,0,334.0,30.0,0.6,6.0,60.0,24.93,15.04
2016,12,30,8,15,427.0,38.5,0.55,6.0,98.0,31.59,22.65
2016,12,30,8,30,520.0,47.0,0.5,6.0,136.0,72.46,39.92
2016,12,30,8,45,574.0,53.0,0.45,6.5,175.0,119.37,72.15
2016,12,30,9,0,628.0,59.0,0.4,7.0,214.0,172.57,115.62
2016,12,30,9,15,666.5,63.5,0.55,7.5,251.0,226.64,163.64
2016,12,30,9,30,705.0,68.0,0.7,8.0,288.0,284.56,215.83
2016,12,30,9,45,745.0,68.0,0.85,8.5,322.5,342.58,267.88
2016,12,30,10,0,785.0,68.0,1.0,9.0,357.0,402.96,321.01
2016,12,30,10,15,802.0,70.0,1.15,9.5,384.5,457.5,368.53
2016,12,30,10,30,819.0,72.0,1.3,10.0,412.0,512.15,414.81
2016,12,30,10,45,829.0,74.0,1.45,10.5,432.5,562.68,456.66
2016,12,30,11,0,839.0,76.0,1.6,11.0,453.0,612.11,496.56
2016,12,30,11,15,846.0,77.0,1.6,11.0,467.5,657.1,532.09
2016,12,30,11,30,853.0,78.0,1.6,11.0,482.0,700.23,565.42
2016,12,30,11,45,856.0,78.5,1.65,11.5,488.5,737.76,591.71
2016,12,30,12,0,859.0,79.0,1.7,12.0,495.0,772.71,615.97
2016,12,30,12,15,858.5,79.0,1.7,12.0,494.0,801.53,636.34
2016,12,30,12,30,858.0,79.0,1.7,12.0,493.0,827.25,654.55
2016,12,30,12,45,854.5,78.5,1.75,12.0,485.0,846.61,668.84
2016,12,30,13,0,851.0,78.0,1.8,12.0,477.0,862.55,680.9
2016,12,30,13,15,843.0,77.0,1.85,12.0,461.5,870.4,687.39
2016,12,30,13,30,835.0,76.0,1.9,12.0,446.0,874.64,691.56
2016,12,30,13,45,822.0,74.5,2.0,12.0,423.5,870.13,690.18
2016,12,30,14,0,809.0,73.0,2.1,12.0,401.0,862.06,686.35
2016,12,30,14,15,790.0,70.5,2.15,11.5,372.5,843.76,675.87
2016,12,30,14,30,771.0,68.0,2.2,11.0,344.0,822.18,662.88
2016,12,30,14,45,742.5,65.5,2.3,11.0,310.0,788.95,640.09
2016,12,30,15,0,714.0,63.0,2.4,11.0,276.0,753.01,614.6
2016,12,30,15,15,673.0,58.5,2.35,10.5,238.0,701.32,576.23
2016,12,30,15,30,632.0,54.0,2.3,10.0,200.0,656.44,541.59
2016,12,30,15,45,561.5,49.0,2.25,9.5,160.0,578.0,478.84
2016,12,30,16,0,491.0,44.0,2.2,9.0,120.0,500.73,414.2
2016,12,30,16,15,386.0,35.0,2.2,8.5,83.0,393.89,321.14
2016,12,30,16,30,281.0,26.0,2.2,8.0,46.0,286.32,193.85
2016,12,30,16,45,140.5,13.0,2.25,7.5,23.0,111.06,0.0
2016,12,30,17,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
